Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,132.0,18.0,2.05,7.5,30.5,124.73,0.0
2017,1,1,8,0,264.0,36.0,2.2,8.0,61.0,255.12,197.38
2017,1,1,8,15,362.0,46.0,2.4,8.0,99.0,339.48,282.3
2017,1,1,8,30,460.0,56.0,2.6,8.0,137.0,433.24,365.55
2017,1,1,8,45,520.5,63.5,2.85,8.5,177.0,500.99,424.04
2017,1,1,9,0,581.0,71.0,3.1,9.0,217.0,569.85,480.95
2017,1,1,9,15,624.0,75.5,3.25,9.0,254.5,621.93,523.39
2017,1,1,9,30,667.0,80.0,3.4,9.0,292.0,673.12,564.08
2017,1,1,9,45,532.0,105.5,3.55,9.5,286.0,595.76,501.87
2017,1,1,10,0,397.0,131.0,3.7,10.0,280.0,519.34,438.05
2017,1,1,10,15,589.0,110.0,3.8,10.0,349.5,662.33,554.04
2017,1,1,10,30,781.0,89.0,3.9,10.0,419.0,799.54,658.65
2017,1,1,10,45,797.0,90.5,4.0,10.5,441.0,807.43,662.09
2017,1,1,11,0,813.0,92.0,4.1,11.0,463.0,817.66,668.27
2017,1,1,11,15,821.5,93.0,4.1,11.0,478.0,817.54,667.5
2017,1,1,11,30,830.0,94.0,4.1,11.0,493.0,813.93,664.3
2017,1,1,11,45,840.0,92.5,4.2,11.0,501.0,805.14,657.96
2017,1,1,12,0,850.0,91.0,4.3,11.0,509.0,792.76,649.14
2017,1,1,12,15,849.5,91.0,4.2,11.0,508.5,770.5,631.65
2017,1,1,12,30,849.0,91.0,4.1,11.0,508.0,745.17,612.02
2017,1,1,12,45,842.5,91.0,4.1,11.0,499.0,712.65,587.44
2017,1,1,13,0,836.0,91.0,4.1,11.0,490.0,677.68,559.52
2017,1,1,13,15,826.5,89.5,4.05,11.0,473.5,636.93,526.31
2017,1,1,13,30,817.0,88.0,4.0,11.0,457.0,594.39,491.08
2017,1,1,13,45,806.5,85.5,3.95,11.0,435.0,548.7,452.62
2017,1,1,14,0,796.0,83.0,3.9,11.0,413.0,501.79,412.26
2017,1,1,14,15,775.5,80.5,3.8,10.5,383.5,449.32,367.04
2017,1,1,14,30,755.0,78.0,3.7,10.0,354.0,397.19,320.87
2017,1,1,14,45,729.5,74.0,3.6,10.0,319.5,341.92,270.54
2017,1,1,15,0,704.0,70.0,3.5,10.0,285.0,288.09,220.61
2017,1,1,15,15,661.0,65.5,3.1,9.5,246.5,231.17,168.68
2017,1,1,15,30,618.0,61.0,2.7,9.0,208.0,178.23,121.09
2017,1,1,15,45,557.0,54.0,2.35,8.5,168.0,124.91,76.65
2017,1,1,16,0,496.0,47.0,2.0,8.0,128.0,78.36,43.0
2017,1,1,16,15,388.5,38.0,1.85,7.5,89.5,36.38,21.44
2017,1,1,16,30,281.0,29.0,1.7,7.0,51.0,24.18,12.29
2017,1,1,16,45,140.5,14.5,1.55,6.5,25.5,13.19,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,2.0,0.8,6.5,2.0,1.75,0.0
2017,1,2,8,0,0.0,4.0,0.8,7.0,4.0,3.5,0.0
2017,1,2,8,15,0.0,7.0,0.95,7.0,7.0,6.14,0.0
2017,1,2,8,30,0.0,10.0,1.1,7.0,10.0,8.78,2.0
2017,1,2,8,45,0.0,13.5,1.25,7.5,13.5,11.86,4.76
2017,1,2,9,0,0.0,17.0,1.4,8.0,17.0,14.94,7.51
2017,1,2,9,15,0.0,20.0,1.55,8.0,20.0,17.59,9.86
2017,1,2,9,30,0.0,23.0,1.7,8.0,23.0,20.24,12.2
2017,1,2,9,45,0.0,26.0,1.9,8.5,26.0,22.89,14.48
2017,1,2,10,0,0.0,29.0,2.1,9.0,29.0,25.54,16.74
2017,1,2,10,15,112.0,104.0,2.25,9.0,151.5,211.78,180.59
2017,1,2,10,30,224.0,179.0,2.4,9.0,274.0,400.1,337.47
2017,1,2,10,45,158.0,189.5,2.6,9.0,258.0,354.06,296.98
2017,1,2,11,0,92.0,200.0,2.8,9.0,242.0,292.4,244.47
2017,1,2,11,15,236.0,193.5,2.85,9.0,306.0,431.14,361.44
2017,1,2,11,30,380.0,187.0,2.9,9.0,370.0,535.52,446.95
2017,1,2,11,45,362.0,198.5,3.0,9.0,375.0,525.74,437.72
2017,1,2,12,0,344.0,210.0,3.1,9.0,380.0,514.91,428.35
2017,1,2,12,15,185.0,201.0,3.05,9.0,292.5,358.39,299.34
2017,1,2,12,30,26.0,192.0,3.0,9.0,205.0,200.48,165.46
2017,1,2,12,45,28.5,191.5,2.95,9.0,205.5,210.76,174.44
2017,1,2,13,0,31.0,191.0,2.9,9.0,206.0,209.7,173.59
2017,1,2,13,15,43.5,190.5,2.9,9.0,211.0,214.79,178.14
2017,1,2,13,30,56.0,190.0,2.9,9.0,216.0,218.84,181.72
2017,1,2,13,45,151.0,181.5,2.9,9.0,246.0,266.79,222.6
2017,1,2,14,0,246.0,173.0,2.9,9.0,276.0,304.69,253.61
2017,1,2,14,15,125.0,151.5,2.8,9.0,203.5,206.31,170.75
2017,1,2,14,30,4.0,130.0,2.7,9.0,131.0,118.87,97.13
2017,1,2,14,45,2.0,118.0,2.6,9.0,118.5,106.49,86.75
2017,1,2,15,0,0.0,106.0,2.5,9.0,106.0,94.46,76.5
2017,1,2,15,15,0.0,91.5,2.2,8.5,91.5,81.03,65.01
2017,1,2,15,30,0.0,77.0,1.9,8.0,77.0,67.79,53.51
2017,1,2,15,45,0.0,61.5,1.65,8.0,61.5,53.88,41.19
2017,1,2,16,0,0.0,46.0,1.4,8.0,46.0,40.22,29.01
2017,1,2,16,15,0.0,32.0,1.3,7.5,32.0,28.09,18.06
2017,1,2,16,30,0.0,18.0,1.2,7.0,18.0,15.85,6.46
2017,1,2,16,45,0.0,9.0,1.15,7.0,9.0,8.19,0.0
2017,1,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.5,3.0,7.5,7.5,6.58,0.0
2017,1,3,8,0,0.0,15.0,3.2,8.0,15.0,13.19,4.79
2017,1,3,8,15,0.0,24.0,3.25,8.0,24.0,21.13,12.32
2017,1,3,8,30,0.0,33.0,3.3,8.0,33.0,29.08,19.53
2017,1,3,8,45,0.0,42.5,3.4,8.5,42.5,37.49,27.02
2017,1,3,9,0,0.0,52.0,3.5,9.0,52.0,45.92,34.44
2017,1,3,9,15,0.0,61.0,3.6,9.5,61.0,54.19,41.63
2017,1,3,9,30,0.0,70.0,3.7,10.0,70.0,62.77,48.98
2017,1,3,9,45,0.0,77.5,3.85,10.5,77.5,69.79,54.9
2017,1,3,10,0,0.0,85.0,4.0,11.0,85.0,76.84,60.78
2017,1,3,10,15,0.0,83.0,4.1,11.0,83.0,74.25,58.47
2017,1,3,10,30,0.0,81.0,4.2,11.0,81.0,71.95,56.41
2017,1,3,10,45,0.0,91.0,4.35,11.5,91.0,81.53,64.41
2017,1,3,11,0,0.0,101.0,4.5,12.0,101.0,91.15,72.37
2017,1,3,11,15,0.0,88.5,4.6,12.0,88.5,78.73,61.75
2017,1,3,11,30,0.0,76.0,4.7,12.0,76.0,67.24,51.94
2017,1,3,11,45,0.0,42.5,4.8,12.5,42.5,37.52,26.5
2017,1,3,12,0,0.0,9.0,4.9,13.0,9.0,7.93,1.13
2017,1,3,12,15,0.0,22.0,4.85,13.0,22.0,19.39,10.96
2017,1,3,12,30,0.0,35.0,4.8,13.0,35.0,30.88,20.78
2017,1,3,12,45,18.0,114.5,4.8,13.0,123.5,121.55,98.15
2017,1,3,13,0,36.0,194.0,4.8,13.0,212.0,216.34,177.39
2017,1,3,13,15,18.0,108.0,4.7,13.0,117.0,112.97,90.77
2017,1,3,13,30,0.0,22.0,4.6,13.0,22.0,19.38,10.98
2017,1,3,13,45,0.0,22.5,4.6,13.0,22.5,19.82,11.39
2017,1,3,14,0,0.0,23.0,4.6,13.0,23.0,20.26,11.79
2017,1,3,14,15,0.0,37.0,4.6,12.5,37.0,32.62,22.5
2017,1,3,14,30,0.0,51.0,4.6,12.0,51.0,45.01,33.26
2017,1,3,14,45,0.0,45.5,4.7,12.0,45.5,40.13,29.09
2017,1,3,15,0,0.0,40.0,4.8,12.0,40.0,35.26,24.9
2017,1,3,15,15,0.0,34.5,4.9,12.0,34.5,30.39,20.67
2017,1,3,15,30,0.0,29.0,5.0,12.0,29.0,25.53,16.41
2017,1,3,15,45,0.0,23.5,5.1,12.0,23.5,20.67,12.12
2017,1,3,16,0,0.0,18.0,5.2,12.0,18.0,15.82,7.81
2017,1,3,16,15,0.0,12.5,5.35,12.0,12.5,10.98,3.47
2017,1,3,16,30,0.0,7.0,5.5,12.0,7.0,6.14,0.0
2017,1,3,16,45,0.0,3.5,5.7,12.0,3.5,3.07,0.0
2017,1,3,17,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.0,1.25,13.0,7.0,6.14,0.0
2017,1,4,8,0,0.0,14.0,1.3,13.0,14.0,12.3,3.94
2017,1,4,8,15,0.0,23.0,1.45,13.0,23.0,20.24,11.3
2017,1,4,8,30,0.0,32.0,1.6,13.0,32.0,28.2,18.36
2017,1,4,8,45,0.0,41.0,1.75,13.0,41.0,36.16,25.4
2017,1,4,9,0,0.0,50.0,1.9,13.0,50.0,44.14,32.37
2017,1,4,9,15,0.0,59.0,1.8,13.0,59.0,52.12,39.29
2017,1,4,9,30,0.0,68.0,1.7,13.0,68.0,60.66,46.61
2017,1,4,9,45,0.0,75.5,1.65,13.0,75.5,67.7,52.57
2017,1,4,10,0,0.0,83.0,1.6,13.0,83.0,74.76,58.51
2017,1,4,10,15,0.0,61.0,1.65,13.0,61.0,53.89,40.66
2017,1,4,10,30,0.0,39.0,1.7,13.0,39.0,34.4,23.95
2017,1,4,10,45,0.0,23.0,1.8,13.0,23.0,20.26,11.8
2017,1,4,11,0,0.0,7.0,1.9,13.0,7.0,6.16,0.0
2017,1,4,11,15,0.0,39.0,1.95,12.5,39.0,34.41,23.94
2017,1,4,11,30,0.0,71.0,2.0,12.0,71.0,62.8,48.19
2017,1,4,11,45,0.0,113.5,2.1,12.0,113.5,102.7,81.89
2017,1,4,12,0,0.0,156.0,2.2,12.0,156.0,145.07,117.25
2017,1,4,12,15,0.0,84.0,2.2,12.0,84.0,74.37,57.84
2017,1,4,12,30,0.0,12.0,2.2,12.0,12.0,10.57,3.44
2017,1,4,12,45,0.0,49.0,2.25,12.0,49.0,43.27,31.53
2017,1,4,13,0,0.0,86.0,2.3,12.0,86.0,76.21,59.59
2017,1,4,13,15,0.0,79.0,2.3,11.5,79.0,69.91,54.35
2017,1,4,13,30,0.0,72.0,2.3,11.0,72.0,63.68,49.2
2017,1,4,13,45,0.0,74.5,2.3,11.0,74.5,65.89,51.17
2017,1,4,14,0,0.0,77.0,2.3,11.0,77.0,68.12,53.14
2017,1,4,14,15,0.0,73.0,2.15,11.0,73.0,64.56,50.17
2017,1,4,14,30,0.0,69.0,2.0,11.0,69.0,61.0,47.18
2017,1,4,14,45,0.0,62.5,1.95,11.0,62.5,55.22,42.26
2017,1,4,15,0,0.0,56.0,1.9,11.0,56.0,49.45,37.31
2017,1,4,15,15,0.0,48.5,1.75,10.5,48.5,42.8,31.62
2017,1,4,15,30,0.0,41.0,1.6,10.0,41.0,36.15,25.85
2017,1,4,15,45,0.0,33.0,1.45,10.0,33.0,29.07,19.57
2017,1,4,16,0,0.0,25.0,1.3,10.0,25.0,22.0,13.26
2017,1,4,16,15,0.0,17.5,1.25,10.0,17.5,15.38,7.3
2017,1,4,16,30,0.0,10.0,1.2,10.0,10.0,8.78,1.28
2017,1,4,16,45,0.0,5.0,1.15,10.0,5.0,4.38,0.0
2017,1,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,7,45,194.5,14.0,1.75,6.5,32.5,158.94,0.0
2017,1,5,8,0,389.0,28.0,2.0,7.0,65.0,324.33,251.8
2017,1,5,8,15,480.5,35.5,2.15,7.0,104.5,408.08,339.25
2017,1,5,8,30,572.0,43.0,2.3,7.0,144.0,497.45,418.27
2017,1,5,8,45,638.0,46.5,2.5,7.5,186.0,560.66,472.07
2017,1,5,9,0,704.0,50.0,2.7,8.0,228.0,632.1,530.3
2017,1,5,9,15,741.0,53.5,2.75,8.0,267.0,681.14,569.35
2017,1,5,9,30,778.0,57.0,2.8,8.0,306.0,728.91,606.31
2017,1,5,9,45,806.0,59.0,2.9,8.5,341.0,765.52,632.99
2017,1,5,10,0,834.0,61.0,3.0,9.0,376.0,799.73,657.31
2017,1,5,10,15,851.5,62.5,3.0,9.0,405.0,813.44,666.47
2017,1,5,10,30,869.0,64.0,3.0,9.0,434.0,832.18,679.47
2017,1,5,10,45,881.5,65.5,3.05,9.5,457.0,843.37,685.86
2017,1,5,11,0,894.0,67.0,3.1,10.0,480.0,851.07,689.78
2017,1,5,11,15,901.5,67.5,3.1,10.0,495.0,849.66,688.02
2017,1,5,11,30,909.0,68.0,3.1,10.0,510.0,844.63,683.8
2017,1,5,11,45,913.0,68.5,3.15,10.0,518.0,833.1,675.27
2017,1,5,12,0,917.0,69.0,3.2,10.0,526.0,818.01,664.24
2017,1,5,12,15,917.5,69.0,3.15,10.0,526.0,796.07,647.65
2017,1,5,12,30,918.0,69.0,3.1,10.0,526.0,770.84,628.72
2017,1,5,12,45,918.5,67.5,3.05,10.0,519.0,740.61,606.06
2017,1,5,13,0,919.0,66.0,3.0,10.0,512.0,707.32,581.09
2017,1,5,13,15,912.5,65.0,2.95,10.0,496.5,667.19,549.07
2017,1,5,13,30,906.0,64.0,2.9,10.0,481.0,624.78,514.3
2017,1,5,13,45,894.0,63.5,2.85,10.0,458.5,577.79,475.11
2017,1,5,14,0,882.0,63.0,2.8,10.0,436.0,529.41,433.85
2017,1,5,14,15,866.0,61.0,2.65,9.5,407.0,476.4,388.26
2017,1,5,14,30,850.0,59.0,2.5,9.0,378.0,422.96,340.97
2017,1,5,14,45,826.0,57.0,2.4,9.0,343.0,366.86,289.83
2017,1,5,15,0,802.0,55.0,2.3,9.0,308.0,310.76,237.7
2017,1,5,15,15,767.5,51.5,2.0,8.5,269.0,251.77,183.21
2017,1,5,15,30,733.0,48.0,1.7,8.0,230.0,195.61,131.75
2017,1,5,15,45,677.0,44.0,1.4,7.5,188.0,139.09,83.53
2017,1,5,16,0,621.0,40.0,1.1,7.0,146.0,88.55,46.03
2017,1,5,16,15,531.5,33.0,1.1,6.5,105.5,40.74,20.94
2017,1,5,16,30,442.0,26.0,1.1,6.0,65.0,23.13,13.17
2017,1,5,16,45,221.0,13.0,1.1,5.5,32.5,11.22,0.0
2017,1,5,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,200.5,15.0,1.1,1.5,33.5,164.27,0.0
2017,1,6,8,0,401.0,30.0,1.2,2.0,67.0,334.17,262.92
2017,1,6,8,15,490.5,37.5,1.2,2.5,107.5,417.44,349.49
2017,1,6,8,30,580.0,45.0,1.2,3.0,148.0,505.89,426.34
2017,1,6,8,45,632.0,50.5,1.25,3.5,188.5,560.88,472.63
2017,1,6,9,0,684.0,56.0,1.3,4.0,229.0,624.25,523.42
2017,1,6,9,15,720.0,60.0,1.35,4.5,267.5,673.07,560.88
2017,1,6,9,30,756.0,64.0,1.4,5.0,306.0,720.51,596.03
2017,1,6,9,45,781.5,66.5,1.45,5.5,340.0,755.65,620.93
2017,1,6,10,0,807.0,69.0,1.5,6.0,374.0,788.32,643.52
2017,1,6,10,15,823.5,70.5,1.55,6.5,402.5,809.34,657.17
2017,1,6,10,30,840.0,72.0,1.6,7.0,431.0,827.23,668.5
2017,1,6,10,45,780.5,83.0,1.7,7.5,429.5,789.01,639.4
2017,1,6,11,0,721.0,94.0,1.8,8.0,428.0,752.2,611.75
2017,1,6,11,15,793.0,86.5,1.85,8.0,464.5,791.54,641.1
2017,1,6,11,30,865.0,79.0,1.9,8.0,501.0,831.03,669.57
2017,1,6,11,45,877.0,76.0,1.95,8.5,509.0,814.69,656.15
2017,1,6,12,0,889.0,73.0,2.0,9.0,517.0,802.31,646.35
2017,1,6,12,15,886.5,73.0,2.0,9.0,516.0,778.72,629.08
2017,1,6,12,30,884.0,73.0,2.0,9.0,515.0,752.08,609.7
2017,1,6,12,45,858.5,79.0,2.0,9.5,503.0,718.47,584.06
2017,1,6,13,0,833.0,85.0,2.0,10.0,491.0,677.33,552.01
2017,1,6,13,15,823.0,84.0,1.9,10.0,475.0,637.19,519.87
2017,1,6,13,30,813.0,83.0,1.8,10.0,459.0,595.27,485.79
2017,1,6,13,45,663.0,107.5,1.75,10.0,405.0,501.46,410.2
2017,1,6,14,0,513.0,132.0,1.7,10.0,351.0,411.12,336.71
2017,1,6,14,15,351.0,145.0,1.55,9.5,290.0,313.09,256.65
2017,1,6,14,30,189.0,158.0,1.4,9.0,229.0,232.51,190.4
2017,1,6,14,45,173.5,146.0,1.25,9.0,206.5,203.26,165.22
2017,1,6,15,0,158.0,134.0,1.1,9.0,184.0,175.54,140.98
2017,1,6,15,15,147.0,118.0,1.05,8.5,160.0,146.94,116.09
2017,1,6,15,30,136.0,102.0,1.0,8.0,136.0,119.71,92.32
2017,1,6,15,45,120.0,84.5,1.0,8.0,110.5,91.93,68.47
2017,1,6,16,0,104.0,67.0,1.0,8.0,85.0,66.35,47.33
2017,1,6,16,15,76.5,49.5,1.0,8.0,61.0,42.83,29.41
2017,1,6,16,30,49.0,32.0,1.0,8.0,37.0,26.51,16.07
2017,1,6,16,45,24.5,16.0,1.0,8.0,18.5,13.72,0.0
2017,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,4.0,5.9,12.5,4.0,3.5,0.0
2017,1,7,8,0,0.0,8.0,6.0,13.0,8.0,7.02,0.0
2017,1,7,8,15,0.0,13.5,5.95,13.0,13.5,11.86,4.25
2017,1,7,8,30,0.0,19.0,5.9,13.0,19.0,16.7,8.55
2017,1,7,8,45,0.0,25.0,5.85,13.5,25.0,22.0,13.19
2017,1,7,9,0,0.0,31.0,5.8,14.0,31.0,27.3,17.79
2017,1,7,9,15,0.0,36.5,5.65,14.0,36.5,32.16,22.01
2017,1,7,9,30,0.0,42.0,5.5,14.0,42.0,37.03,26.19
2017,1,7,9,45,0.0,47.0,5.4,14.5,47.0,41.46,29.9
2017,1,7,10,0,0.0,52.0,5.3,15.0,52.0,45.9,33.57
2017,1,7,10,15,68.5,119.0,5.15,15.0,148.5,179.75,148.92
2017,1,7,10,30,137.0,186.0,5.0,15.0,245.0,335.93,278.65
2017,1,7,10,45,72.5,175.0,4.85,15.0,206.5,247.52,203.73
2017,1,7,11,0,8.0,164.0,4.7,15.0,168.0,163.86,132.24
2017,1,7,11,15,131.5,188.0,4.4,15.0,252.5,322.01,265.75
2017,1,7,11,30,255.0,212.0,4.1,15.0,337.0,464.74,381.31
2017,1,7,11,45,163.5,215.5,3.85,15.0,296.0,372.26,304.6
2017,1,7,12,0,72.0,219.0,3.6,15.0,255.0,283.91,231.02
2017,1,7,12,15,102.5,223.0,3.5,15.0,274.5,308.37,251.63
2017,1,7,12,30,133.0,227.0,3.4,15.0,294.0,343.43,280.05
2017,1,7,12,45,130.5,223.5,3.3,15.0,288.5,331.0,269.7
2017,1,7,13,0,128.0,220.0,3.2,15.0,283.0,318.47,259.42
2017,1,7,13,15,206.0,207.0,3.2,15.0,304.5,347.49,284.0
2017,1,7,13,30,284.0,194.0,3.2,15.0,326.0,379.81,310.21
2017,1,7,13,45,303.5,181.5,3.2,15.0,316.5,362.57,295.82
2017,1,7,14,0,323.0,169.0,3.2,15.0,307.0,343.17,279.41
2017,1,7,14,15,286.5,161.5,3.1,15.0,278.0,300.13,243.32
2017,1,7,14,30,250.0,154.0,3.0,15.0,249.0,260.13,209.56
2017,1,7,14,45,249.0,140.0,2.95,15.0,227.5,230.25,183.52
2017,1,7,15,0,248.0,126.0,2.9,15.0,206.0,200.35,156.98
2017,1,7,15,15,233.5,111.5,2.6,14.5,179.5,166.51,127.44
2017,1,7,15,30,219.0,97.0,2.3,14.0,153.0,134.3,99.36
2017,1,7,15,45,202.0,81.0,2.0,14.0,125.5,102.13,71.91
2017,1,7,16,0,185.0,65.0,1.7,14.0,98.0,72.16,47.86
2017,1,7,16,15,147.0,49.0,1.55,13.5,70.5,43.93,28.37
2017,1,7,16,30,109.0,33.0,1.4,13.0,43.0,26.53,15.95
2017,1,7,16,45,54.5,16.5,1.25,12.5,21.5,13.62,0.0
2017,1,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,6.25,16.0,1.5,1.31,0.0
2017,1,8,8,0,0.0,3.0,6.2,16.0,3.0,2.63,0.0
2017,1,8,8,15,0.0,5.0,6.25,16.0,5.0,4.38,0.0
2017,1,8,8,30,0.0,7.0,6.3,16.0,7.0,6.14,0.0
2017,1,8,8,45,0.0,9.0,6.35,16.0,9.0,7.9,1.05
2017,1,8,9,0,0.0,11.0,6.4,16.0,11.0,9.66,2.58
2017,1,8,9,15,0.0,13.0,6.5,16.0,13.0,11.42,4.11
2017,1,8,9,30,0.0,15.0,6.6,16.0,15.0,13.19,5.62
2017,1,8,9,45,0.0,16.5,6.75,16.0,16.5,14.51,6.74
2017,1,8,10,0,0.0,18.0,6.9,16.0,18.0,15.84,7.86
2017,1,8,10,15,0.0,17.5,7.0,16.0,17.5,15.4,7.47
2017,1,8,10,30,0.0,17.0,7.1,16.0,17.0,14.97,7.08
2017,1,8,10,45,0.0,25.5,7.25,16.0,25.5,22.47,13.43
2017,1,8,11,0,0.0,34.0,7.4,16.0,34.0,29.99,19.77
2017,1,8,11,15,0.0,26.0,7.45,16.0,26.0,22.92,13.77
2017,1,8,11,30,0.0,18.0,7.5,16.0,18.0,15.86,7.78
2017,1,8,11,45,0.0,74.0,7.55,16.0,74.0,65.47,49.59
2017,1,8,12,0,0.0,130.0,7.6,16.0,130.0,118.63,93.99
2017,1,8,12,15,0.0,78.0,7.45,16.0,78.0,69.03,52.52
2017,1,8,12,30,0.0,26.0,7.3,16.0,26.0,22.93,13.74
2017,1,8,12,45,0.0,66.0,7.15,16.0,66.0,58.36,43.62
2017,1,8,13,0,0.0,106.0,7.0,16.0,106.0,94.89,74.26
2017,1,8,13,15,0.0,65.5,6.75,16.0,65.5,57.91,43.28
2017,1,8,13,30,0.0,25.0,6.5,16.0,25.0,22.03,13.04
2017,1,8,13,45,0.0,40.5,6.3,16.0,40.5,35.73,24.67
2017,1,8,14,0,0.0,56.0,6.1,16.0,56.0,49.46,36.33
2017,1,8,14,15,0.0,61.0,5.75,15.5,61.0,53.89,40.22
2017,1,8,14,30,0.0,66.0,5.4,15.0,66.0,58.33,44.13
2017,1,8,14,45,0.0,60.0,5.1,15.0,60.0,53.0,39.66
2017,1,8,15,0,0.0,54.0,4.8,15.0,54.0,47.67,35.15
2017,1,8,15,15,0.0,47.0,4.7,15.0,47.0,41.46,29.86
2017,1,8,15,30,0.0,40.0,4.6,15.0,40.0,35.26,24.51
2017,1,8,15,45,0.0,32.5,4.55,15.0,32.5,28.63,18.75
2017,1,8,16,0,0.0,25.0,4.5,15.0,25.0,22.0,12.95
2017,1,8,16,15,0.0,18.0,4.55,15.0,18.0,15.82,7.5
2017,1,8,16,30,0.0,11.0,4.6,15.0,11.0,9.66,2.23
2017,1,8,16,45,0.0,5.5,4.7,15.0,5.5,4.82,0.0
2017,1,8,17,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,7,45,17.0,17.0,1.9,11.5,18.5,28.03,0.0
2017,1,9,8,0,34.0,34.0,2.1,12.0,37.0,75.82,54.49
2017,1,9,8,15,59.0,51.5,2.1,12.0,60.5,115.81,92.34
2017,1,9,8,30,84.0,69.0,2.1,12.0,84.0,156.09,128.4
2017,1,9,8,45,100.5,86.5,2.15,12.5,109.0,190.82,158.77
2017,1,9,9,0,117.0,104.0,2.2,13.0,134.0,225.84,188.71
2017,1,9,9,15,127.0,120.5,2.15,13.0,157.5,254.4,212.77
2017,1,9,9,30,137.0,137.0,2.1,13.0,181.0,282.86,236.24
2017,1,9,9,45,155.0,149.0,2.1,13.0,204.5,311.26,259.61
2017,1,9,10,0,173.0,161.0,2.1,13.0,228.0,339.81,282.72
2017,1,9,10,15,315.5,153.5,2.2,13.0,285.5,464.36,385.32
2017,1,9,10,30,458.0,146.0,2.3,13.0,343.0,592.72,486.75
2017,1,9,10,45,312.5,176.5,2.45,13.0,314.5,486.29,400.05
2017,1,9,11,0,167.0,207.0,2.6,13.0,286.0,380.39,312.82
2017,1,9,11,15,91.0,195.0,2.65,13.0,238.0,281.41,231.44
2017,1,9,11,30,15.0,183.0,2.7,13.0,190.0,187.42,152.14
2017,1,9,11,45,107.5,205.0,2.75,13.0,259.0,314.18,258.55
2017,1,9,12,0,200.0,227.0,2.8,13.0,328.0,409.4,336.22
2017,1,9,12,15,159.0,227.5,2.85,13.0,308.0,370.73,303.81
2017,1,9,12,30,118.0,228.0,2.9,13.0,288.0,333.6,273.07
2017,1,9,12,45,232.5,213.5,2.95,13.0,329.5,393.44,323.71
2017,1,9,13,0,347.0,199.0,3.0,13.0,371.0,457.28,375.7
2017,1,9,13,15,173.5,151.5,2.95,13.0,237.5,277.3,228.65
2017,1,9,13,30,0.0,104.0,2.9,13.0,104.0,92.94,73.29
2017,1,9,13,45,0.0,108.0,2.9,13.0,108.0,96.67,76.73
2017,1,9,14,0,0.0,112.0,2.9,13.0,112.0,100.38,79.96
2017,1,9,14,15,0.0,102.5,2.85,13.0,102.5,91.51,72.57
2017,1,9,14,30,0.0,93.0,2.8,13.0,93.0,82.75,65.26
2017,1,9,14,45,0.0,84.5,2.75,13.0,84.5,74.99,58.75
2017,1,9,15,0,0.0,76.0,2.7,13.0,76.0,67.3,52.25
2017,1,9,15,15,0.0,66.0,2.7,12.5,66.0,58.34,44.68
2017,1,9,15,30,0.0,56.0,2.7,12.0,56.0,49.46,37.08
2017,1,9,15,45,0.0,46.0,2.7,12.0,46.0,40.6,29.32
2017,1,9,16,0,0.0,36.0,2.7,12.0,36.0,31.74,21.49
2017,1,9,16,15,0.0,26.0,2.65,12.0,26.0,22.9,13.63
2017,1,9,16,30,0.0,16.0,2.6,12.0,16.0,14.07,6.08
2017,1,9,16,45,0.0,8.0,2.6,12.0,8.0,7.02,0.0
2017,1,9,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,7.5,3.7,12.0,7.5,6.58,0.0
2017,1,10,8,0,0.0,15.0,3.8,12.0,15.0,13.19,4.73
2017,1,10,8,15,0.0,25.0,3.8,12.0,25.0,22.01,12.84
2017,1,10,8,30,0.0,35.0,3.8,12.0,35.0,30.86,20.71
2017,1,10,8,45,0.0,45.0,3.85,12.5,45.0,39.71,28.48
2017,1,10,9,0,0.0,55.0,3.9,13.0,55.0,48.69,36.26
2017,1,10,9,15,0.0,64.5,3.95,13.0,64.5,57.75,44.1
2017,1,10,9,30,0.0,74.0,4.0,13.0,74.0,66.82,51.86
2017,1,10,9,45,0.0,82.0,4.05,13.0,82.0,74.31,58.21
2017,1,10,10,0,0.0,90.0,4.1,13.0,90.0,81.84,64.53
2017,1,10,10,15,0.0,63.5,4.2,13.0,63.5,56.11,42.52
2017,1,10,10,30,0.0,37.0,4.3,13.0,37.0,32.63,22.39
2017,1,10,10,45,0.0,39.0,4.45,13.5,39.0,34.4,23.82
2017,1,10,11,0,0.0,41.0,4.6,14.0,41.0,36.18,25.25
2017,1,10,11,15,0.0,58.5,4.6,14.0,58.5,51.69,38.39
2017,1,10,11,30,0.0,76.0,4.6,14.0,76.0,67.25,51.5
2017,1,10,11,45,0.0,46.0,4.7,14.0,46.0,40.62,28.93
2017,1,10,12,0,0.0,16.0,4.8,14.0,16.0,14.1,6.37
2017,1,10,12,15,0.0,27.0,4.85,14.0,27.0,23.81,14.65
2017,1,10,12,30,0.0,38.0,4.9,14.0,38.0,33.54,22.92
2017,1,10,12,45,0.0,37.5,5.0,14.0,37.5,33.1,22.55
2017,1,10,13,0,0.0,37.0,5.1,14.0,37.0,32.65,22.18
2017,1,10,13,15,0.0,29.0,5.15,14.0,29.0,25.57,16.18
2017,1,10,13,30,0.0,21.0,5.2,14.0,21.0,18.51,10.16
2017,1,10,13,45,0.0,20.5,5.3,14.5,20.5,18.06,9.77
2017,1,10,14,0,0.0,20.0,5.4,15.0,20.0,17.61,9.39
2017,1,10,14,15,0.0,19.5,5.4,14.5,19.5,17.17,9.05
2017,1,10,14,30,0.0,19.0,5.4,14.0,19.0,16.72,8.72
2017,1,10,14,45,0.0,17.0,5.45,14.0,17.0,14.96,7.21
2017,1,10,15,0,0.0,15.0,5.5,14.0,15.0,13.19,5.7
2017,1,10,15,15,0.0,13.0,5.55,14.0,13.0,11.42,4.18
2017,1,10,15,30,0.0,11.0,5.6,14.0,11.0,9.66,2.65
2017,1,10,15,45,0.0,9.0,5.65,14.0,9.0,7.9,1.11
2017,1,10,16,0,0.0,7.0,5.7,14.0,7.0,6.14,0.0
2017,1,10,16,15,0.0,5.0,5.8,14.0,5.0,4.38,0.0
2017,1,10,16,30,0.0,3.0,5.9,14.0,3.0,2.63,0.0
2017,1,10,16,45,0.0,1.5,6.0,14.0,1.5,1.31,0.0
2017,1,10,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,45,166.0,16.5,2.7,10.5,32.5,146.35,7.84
2017,1,11,8,0,332.0,33.0,2.7,11.0,65.0,292.69,227.05
2017,1,11,8,15,428.0,41.5,2.8,11.0,104.5,380.08,313.5
2017,1,11,8,30,524.0,50.0,2.9,11.0,144.0,473.06,395.03
2017,1,11,8,45,585.5,55.0,3.0,11.0,185.5,540.51,452.28
2017,1,11,9,0,647.0,60.0,3.1,11.0,227.0,609.25,508.57
2017,1,11,9,15,685.0,64.0,3.15,11.0,265.5,658.7,547.81
2017,1,11,9,30,723.0,68.0,3.2,11.0,304.0,701.57,580.9
2017,1,11,9,45,519.5,108.0,3.25,11.5,287.0,592.4,494.33
2017,1,11,10,0,316.0,148.0,3.3,12.0,270.0,458.94,384.04
2017,1,11,10,15,561.5,113.5,3.3,12.0,349.5,649.19,538.2
2017,1,11,10,30,807.0,79.0,3.3,12.0,429.0,813.17,660.77
2017,1,11,10,45,490.5,144.0,3.35,12.0,360.0,617.2,508.96
2017,1,11,11,0,174.0,209.0,3.4,12.0,291.0,389.05,321.68
2017,1,11,11,15,224.0,211.0,3.35,12.0,320.5,429.1,355.58
2017,1,11,11,30,274.0,213.0,3.3,12.0,350.0,483.16,398.73
2017,1,11,11,45,289.0,214.5,3.3,12.0,360.5,489.74,403.55
2017,1,11,12,0,304.0,216.0,3.3,12.0,371.0,494.74,407.35
2017,1,11,12,15,177.5,216.0,3.15,12.0,306.5,372.09,306.67
2017,1,11,12,30,51.0,216.0,3.0,12.0,242.0,256.96,210.31
2017,1,11,12,45,208.0,207.5,2.9,12.0,311.5,369.71,305.72
2017,1,11,13,0,365.0,199.0,2.8,12.0,381.0,471.09,387.95
2017,1,11,13,15,296.5,203.0,2.65,12.0,348.0,414.24,340.48
2017,1,11,13,30,228.0,207.0,2.5,12.0,315.0,352.0,289.36
2017,1,11,13,45,243.5,195.5,2.45,12.0,306.0,345.33,283.78
2017,1,11,14,0,259.0,184.0,2.4,12.0,297.0,327.52,268.74
2017,1,11,14,15,345.5,158.5,2.3,11.5,299.5,327.97,268.57
2017,1,11,14,30,432.0,133.0,2.2,11.0,302.0,326.31,265.11
2017,1,11,14,45,414.5,125.0,2.1,11.0,275.5,285.91,229.33
2017,1,11,15,0,397.0,117.0,2.0,11.0,249.0,246.71,194.2
2017,1,11,15,15,380.5,104.5,1.75,10.5,218.5,205.02,156.92
2017,1,11,15,30,364.0,92.0,1.5,10.0,188.0,164.92,121.0
2017,1,11,15,45,335.0,79.0,1.25,10.0,156.0,124.17,85.8
2017,1,11,16,0,306.0,66.0,1.0,10.0,124.0,86.75,55.82
2017,1,11,16,15,260.0,51.5,0.95,9.5,92.0,50.96,31.79
2017,1,11,16,30,214.0,37.0,0.9,9.0,60.0,28.77,18.96
2017,1,11,16,45,107.0,18.5,0.85,9.0,30.0,14.46,1.26
2017,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
