Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,45,0.0,9.0,1.6,12.5,9.0,7.9,1.26
2017,2,1,17,0,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2017,2,1,17,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,2,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,15,75.0,9.5,3.8,12.0,13.0,48.47,0.0
2017,2,2,7,30,150.0,19.0,3.8,12.0,26.0,131.4,0.0
2017,2,2,7,45,277.0,30.5,3.85,12.5,62.5,247.89,189.8
2017,2,2,8,0,404.0,42.0,3.9,13.0,99.0,356.89,293.61
2017,2,2,8,15,481.5,50.0,3.85,13.0,142.0,437.02,365.04
2017,2,2,8,30,559.0,58.0,3.8,13.0,185.0,521.4,436.38
2017,2,2,8,45,455.0,84.5,3.8,13.0,202.0,487.04,409.6
2017,2,2,9,0,351.0,111.0,3.8,13.0,219.0,449.66,378.07
2017,2,2,9,15,374.0,122.5,3.75,13.5,252.0,490.27,410.33
2017,2,2,9,30,397.0,134.0,3.7,14.0,285.0,530.45,441.0
2017,2,2,9,45,449.0,138.0,3.65,14.5,325.0,585.76,483.45
2017,2,2,10,0,501.0,142.0,3.6,15.0,365.0,640.93,524.67
2017,2,2,10,15,381.5,178.0,3.5,15.0,354.5,562.92,460.36
2017,2,2,10,30,262.0,214.0,3.4,15.0,344.0,499.78,407.16
2017,2,2,10,45,241.0,228.0,3.35,15.0,352.5,477.8,389.11
2017,2,2,11,0,220.0,242.0,3.3,15.0,361.0,472.01,383.21
2017,2,2,11,15,112.0,212.5,3.25,15.0,273.5,335.01,272.21
2017,2,2,11,30,4.0,183.0,3.2,15.0,186.0,174.69,139.43
2017,2,2,11,45,4.5,186.0,3.2,15.5,189.5,177.32,141.52
2017,2,2,12,0,5.0,189.0,3.2,16.0,193.0,179.98,143.34
2017,2,2,12,15,76.0,231.5,3.15,16.0,276.5,295.15,238.22
2017,2,2,12,30,147.0,274.0,3.1,16.0,360.0,409.17,328.93
2017,2,2,12,45,243.0,259.5,3.1,16.0,400.5,460.13,370.32
2017,2,2,13,0,339.0,245.0,3.1,16.0,441.0,516.86,415.31
2017,2,2,13,15,285.0,247.5,3.0,16.0,409.5,465.18,373.68
2017,2,2,13,30,231.0,250.0,2.9,16.0,378.0,406.58,327.09
2017,2,2,13,45,322.5,223.5,2.8,16.0,395.0,432.81,348.59
2017,2,2,14,0,414.0,197.0,2.7,16.0,412.0,449.12,361.05
2017,2,2,14,15,236.5,198.0,2.55,16.0,319.5,324.19,260.68
2017,2,2,14,30,59.0,199.0,2.4,16.0,227.0,212.89,170.64
2017,2,2,14,45,42.0,179.0,2.3,16.0,198.5,181.9,145.68
2017,2,2,15,0,25.0,159.0,2.2,16.0,170.0,150.62,120.22
2017,2,2,15,15,21.0,144.5,2.0,15.5,153.0,134.15,106.92
2017,2,2,15,30,17.0,130.0,1.8,15.0,136.0,118.23,93.95
2017,2,2,15,45,11.5,113.0,1.65,15.0,117.0,100.48,79.25
2017,2,2,16,0,6.0,96.0,1.5,15.0,98.0,83.58,65.19
2017,2,2,16,15,3.0,78.0,1.55,15.0,79.0,66.97,51.14
2017,2,2,16,30,0.0,60.0,1.6,15.0,60.0,51.05,37.45
2017,2,2,16,45,0.0,42.5,1.65,15.0,42.5,36.56,26.06
2017,2,2,17,0,0.0,25.0,1.7,15.0,25.0,22.0,12.1
2017,2,2,17,15,0.0,12.5,1.8,15.0,12.5,11.0,0.0
2017,2,2,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,3.7,14.0,8.0,7.28,0.0
2017,2,3,7,30,0.0,16.0,3.7,14.0,16.0,14.1,0.0
2017,2,3,7,45,27.0,34.0,3.7,14.0,38.0,58.74,41.05
2017,2,3,8,0,54.0,52.0,3.7,14.0,60.0,110.0,87.12
2017,2,3,8,15,68.5,71.5,3.8,14.0,85.0,145.53,118.81
2017,2,3,8,30,83.0,91.0,3.9,14.0,110.0,181.15,150.09
2017,2,3,8,45,91.5,110.0,4.0,14.5,135.0,211.66,176.04
2017,2,3,9,0,100.0,129.0,4.1,15.0,160.0,242.15,201.36
2017,2,3,9,15,106.5,146.0,4.2,15.0,183.5,268.03,222.73
2017,2,3,9,30,113.0,163.0,4.3,15.0,207.0,293.81,243.68
2017,2,3,9,45,131.0,179.5,4.45,15.5,235.5,328.69,271.67
2017,2,3,10,0,149.0,196.0,4.6,16.0,264.0,363.57,299.23
2017,2,3,10,15,85.5,193.5,4.6,16.0,233.0,283.9,232.44
2017,2,3,10,30,22.0,191.0,4.6,16.0,202.0,205.15,165.73
2017,2,3,10,45,56.5,217.0,4.7,16.0,247.5,280.48,228.02
2017,2,3,11,0,91.0,243.0,4.8,16.0,293.0,340.1,276.54
2017,2,3,11,15,49.0,217.5,4.8,16.0,245.0,268.13,216.96
2017,2,3,11,30,7.0,192.0,4.8,16.0,197.0,186.5,149.1
2017,2,3,11,45,4.0,183.0,4.8,16.0,185.5,173.68,138.53
2017,2,3,12,0,1.0,174.0,4.8,16.0,174.0,161.34,128.27
2017,2,3,12,15,6.0,190.0,4.7,16.0,193.5,180.92,144.4
2017,2,3,12,30,11.0,206.0,4.6,16.0,213.0,200.21,160.19
2017,2,3,12,45,5.5,118.0,4.55,16.0,121.5,109.93,86.19
2017,2,3,13,0,0.0,30.0,4.5,16.0,30.0,26.49,16.63
2017,2,3,13,15,0.0,35.5,4.35,15.5,35.5,31.35,20.8
2017,2,3,13,30,0.0,41.0,4.2,15.0,41.0,36.22,24.98
2017,2,3,13,45,0.0,48.5,4.1,15.0,48.5,42.85,30.61
2017,2,3,14,0,0.0,56.0,4.0,15.0,56.0,49.49,36.26
2017,2,3,14,15,0.0,37.0,3.9,15.0,37.0,32.65,22.08
2017,2,3,14,30,0.0,18.0,3.8,15.0,18.0,15.86,7.86
2017,2,3,14,45,0.0,16.0,3.75,15.0,16.0,14.09,6.38
2017,2,3,15,0,0.0,14.0,3.7,15.0,14.0,12.32,4.89
2017,2,3,15,15,0.0,13.0,3.5,14.5,13.0,11.44,4.17
2017,2,3,15,30,0.0,12.0,3.3,14.0,12.0,10.55,3.44
2017,2,3,15,45,0.0,10.0,3.1,14.0,10.0,8.79,1.92
2017,2,3,16,0,0.0,8.0,2.9,14.0,8.0,7.02,0.4
2017,2,3,16,15,0.0,6.5,2.7,13.5,6.5,5.7,0.0
2017,2,3,16,30,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.4,13.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.25,13.0,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,7,15,111.5,9.5,1.8,11.5,15.5,68.1,0.0
2017,2,4,7,30,223.0,19.0,2.0,12.0,31.0,177.8,20.39
2017,2,4,7,45,344.0,29.0,2.2,12.5,69.5,288.58,224.98
2017,2,4,8,0,465.0,39.0,2.4,13.0,108.0,395.16,324.03
2017,2,4,8,15,536.0,46.0,2.5,13.0,151.5,471.74,391.32
2017,2,4,8,30,607.0,53.0,2.6,13.0,195.0,552.18,457.94
2017,2,4,8,45,653.0,57.5,2.75,13.5,239.0,607.3,501.65
2017,2,4,9,0,699.0,62.0,2.9,14.0,283.0,668.94,548.75
2017,2,4,9,15,729.5,65.5,2.95,14.0,324.0,716.22,584.03
2017,2,4,9,30,760.0,69.0,3.0,14.0,365.0,762.05,617.43
2017,2,4,9,45,546.5,123.5,3.05,14.5,347.0,654.1,533.69
2017,2,4,10,0,333.0,178.0,3.1,15.0,329.0,520.35,425.73
2017,2,4,10,15,212.0,200.5,3.1,15.0,299.0,422.87,346.28
2017,2,4,10,30,91.0,223.0,3.1,15.0,269.0,322.54,262.52
2017,2,4,10,45,58.5,218.0,3.1,15.0,248.5,283.17,229.79
2017,2,4,11,0,26.0,213.0,3.1,15.0,228.0,228.77,184.54
2017,2,4,11,15,255.0,211.0,3.0,15.0,357.5,478.7,389.83
2017,2,4,11,30,484.0,209.0,2.9,15.0,487.0,691.68,553.91
2017,2,4,11,45,403.5,232.5,2.8,15.5,467.0,621.42,496.33
2017,2,4,12,0,323.0,256.0,2.7,16.0,447.0,568.55,453.18
2017,2,4,12,15,279.5,264.5,2.65,15.5,430.5,530.87,424.2
2017,2,4,12,30,236.0,273.0,2.6,15.0,414.0,480.12,385.11
2017,2,4,12,45,163.0,269.5,2.55,15.0,366.5,409.02,328.47
2017,2,4,13,0,90.0,266.0,2.5,15.0,319.0,330.39,265.34
2017,2,4,13,15,78.5,256.5,2.45,15.0,302.0,306.67,246.6
2017,2,4,13,30,67.0,247.0,2.4,15.0,285.0,283.92,228.35
2017,2,4,13,45,171.0,237.5,2.35,15.0,329.5,343.6,277.53
2017,2,4,14,0,275.0,228.0,2.3,15.0,374.0,392.05,316.02
2017,2,4,14,15,162.5,213.5,2.15,15.0,298.5,293.49,236.36
2017,2,4,14,30,50.0,199.0,2.0,15.0,223.0,208.4,167.39
2017,2,4,14,45,27.5,173.0,1.95,15.0,186.5,169.94,136.33
2017,2,4,15,0,5.0,147.0,1.9,15.0,150.0,132.32,105.71
2017,2,4,15,15,2.5,133.5,1.7,14.5,135.0,118.58,94.73
2017,2,4,15,30,0.0,120.0,1.5,14.0,120.0,105.23,83.94
2017,2,4,15,45,0.0,104.0,1.3,14.0,104.0,90.69,71.77
2017,2,4,16,0,0.0,88.0,1.1,14.0,88.0,76.33,59.61
2017,2,4,16,15,232.0,72.5,1.05,13.5,117.0,78.96,52.8
2017,2,4,16,30,464.0,57.0,1.0,13.0,146.0,52.9,34.14
2017,2,4,16,45,374.5,46.0,0.95,12.5,105.0,36.97,26.87
2017,2,4,17,0,285.0,35.0,0.9,12.0,64.0,28.82,18.47
2017,2,4,17,15,142.5,17.5,0.9,11.5,32.0,13.77,0.0
2017,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,15,7.5,10.5,0.95,10.0,11.0,13.56,0.0
2017,2,5,7,30,15.0,21.0,1.0,10.0,22.0,33.04,3.87
2017,2,5,7,45,68.0,39.0,1.1,10.5,48.5,103.15,78.91
2017,2,5,8,0,121.0,57.0,1.2,11.0,75.0,174.62,143.01
2017,2,5,8,15,148.5,76.0,1.45,11.5,106.0,221.35,184.35
2017,2,5,8,30,176.0,95.0,1.7,12.0,137.0,269.28,225.74
2017,2,5,8,45,199.5,112.5,1.95,12.5,169.5,312.93,262.49
2017,2,5,9,0,223.0,130.0,2.2,13.0,202.0,357.27,298.87
2017,2,5,9,15,241.0,144.5,2.35,13.0,231.0,393.24,328.06
2017,2,5,9,30,259.0,159.0,2.5,13.0,260.0,429.2,356.74
2017,2,5,9,45,154.5,173.5,2.7,13.5,235.5,340.61,282.01
2017,2,5,10,0,50.0,188.0,2.9,14.0,211.0,247.93,202.86
2017,2,5,10,15,119.5,208.0,3.0,14.0,268.0,349.22,286.86
2017,2,5,10,30,189.0,228.0,3.1,14.0,325.0,434.37,355.55
2017,2,5,10,45,216.0,237.0,3.25,14.5,352.5,466.56,380.04
2017,2,5,11,0,243.0,246.0,3.4,15.0,380.0,497.93,403.86
2017,2,5,11,15,254.5,253.0,3.45,15.0,397.0,528.63,426.84
2017,2,5,11,30,266.0,260.0,3.5,15.0,414.0,540.75,435.78
2017,2,5,11,45,197.5,269.0,3.6,15.0,384.5,467.46,377.25
2017,2,5,12,0,129.0,278.0,3.7,15.0,355.0,411.9,331.96
2017,2,5,12,15,97.0,271.5,3.7,15.0,330.0,357.07,288.07
2017,2,5,12,30,65.0,265.0,3.7,15.0,305.0,318.84,256.86
2017,2,5,12,45,62.5,262.5,3.75,15.0,300.0,309.99,249.85
2017,2,5,13,0,60.0,260.0,3.8,15.0,295.0,301.23,242.84
2017,2,5,13,15,30.0,202.0,3.75,14.5,219.5,215.22,173.44
2017,2,5,13,30,0.0,144.0,3.7,14.0,144.0,129.54,102.95
2017,2,5,13,45,0.0,116.5,3.7,14.0,116.5,103.92,81.9
2017,2,5,14,0,0.0,89.0,3.7,14.0,89.0,78.84,61.06
2017,2,5,14,15,15.5,140.5,3.65,14.0,148.0,134.04,107.5
2017,2,5,14,30,31.0,192.0,3.6,14.0,207.0,192.39,155.8
2017,2,5,14,45,15.5,146.5,3.55,14.0,154.0,137.24,110.18
2017,2,5,15,0,0.0,101.0,3.5,14.0,101.0,89.43,70.45
2017,2,5,15,15,0.0,91.0,3.5,13.5,91.0,80.42,63.14
2017,2,5,15,30,0.0,81.0,3.5,13.0,81.0,71.48,55.77
2017,2,5,15,45,0.0,70.5,3.55,13.0,70.5,62.18,47.88
2017,2,5,16,0,0.0,60.0,3.6,13.0,60.0,52.96,39.97
2017,2,5,16,15,0.0,48.5,3.75,12.5,48.5,42.81,31.22
2017,2,5,16,30,0.0,37.0,3.9,12.0,37.0,32.62,22.32
2017,2,5,16,45,0.0,26.5,4.05,12.0,26.5,23.34,14.94
2017,2,5,17,0,0.0,16.0,4.2,12.0,16.0,14.07,6.21
2017,2,5,17,15,0.0,8.0,4.3,12.0,8.0,7.02,0.0
2017,2,5,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,1.5,2.0,12.5,1.5,1.36,0.0
2017,2,6,7,30,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,2,6,7,45,0.0,7.5,2.65,13.5,7.5,6.58,0.0
2017,2,6,8,0,0.0,12.0,3.0,14.0,12.0,10.53,3.21
2017,2,6,8,15,0.0,16.5,3.2,14.0,16.5,14.5,6.72
2017,2,6,8,30,0.0,21.0,3.4,14.0,21.0,18.47,10.22
2017,2,6,8,45,0.0,25.5,3.6,14.0,25.5,22.44,13.68
2017,2,6,9,0,0.0,30.0,3.8,14.0,30.0,26.42,17.1
2017,2,6,9,15,0.0,34.5,3.9,14.0,34.5,30.4,20.5
2017,2,6,9,30,0.0,39.0,4.0,14.0,39.0,34.39,23.86
2017,2,6,9,45,0.0,65.0,4.1,14.5,65.0,57.45,43.36
2017,2,6,10,0,0.0,91.0,4.2,15.0,91.0,81.37,63.32
2017,2,6,10,15,0.0,105.5,4.25,15.0,105.5,95.32,74.86
2017,2,6,10,30,0.0,120.0,4.3,15.0,120.0,109.31,86.38
2017,2,6,10,45,0.0,128.0,4.4,15.0,128.0,116.81,92.45
2017,2,6,11,0,0.0,136.0,4.5,15.0,136.0,124.3,98.52
2017,2,6,11,15,16.0,185.5,4.5,15.0,195.0,188.45,151.83
2017,2,6,11,30,32.0,235.0,4.5,15.0,254.0,269.57,217.89
2017,2,6,11,45,18.0,211.5,4.55,15.5,222.0,214.77,172.45
2017,2,6,12,0,4.0,188.0,4.6,16.0,190.0,177.57,141.41
2017,2,6,12,15,2.0,170.5,4.55,16.0,171.5,157.9,125.31
2017,2,6,12,30,0.0,153.0,4.5,16.0,153.0,138.89,109.69
2017,2,6,12,45,2.0,170.0,4.45,16.0,171.5,156.54,124.25
2017,2,6,13,0,4.0,187.0,4.4,16.0,190.0,174.05,138.61
2017,2,6,13,15,3.0,181.5,4.35,15.5,183.5,167.45,133.51
2017,2,6,13,30,2.0,176.0,4.3,15.0,177.0,161.02,128.59
2017,2,6,13,45,11.0,189.5,4.25,15.0,195.5,179.05,143.71
2017,2,6,14,0,20.0,203.0,4.2,15.0,214.0,196.1,157.91
2017,2,6,14,15,10.0,157.5,3.95,15.0,163.0,146.7,117.31
2017,2,6,14,30,0.0,112.0,3.7,15.0,112.0,99.54,78.3
2017,2,6,14,45,0.0,110.0,3.45,15.0,110.0,97.61,76.89
2017,2,6,15,0,0.0,108.0,3.2,15.0,108.0,95.64,75.39
2017,2,6,15,15,0.0,87.0,3.1,14.5,87.0,76.9,59.89
2017,2,6,15,30,0.0,66.0,3.0,14.0,66.0,58.33,44.35
2017,2,6,15,45,0.0,57.5,2.9,14.0,57.5,50.78,37.97
2017,2,6,16,0,0.0,49.0,2.8,14.0,49.0,43.24,31.52
2017,2,6,16,15,0.0,40.5,2.8,13.5,40.5,35.71,25.04
2017,2,6,16,30,0.0,32.0,2.8,13.0,32.0,28.19,18.48
2017,2,6,16,45,0.0,23.0,2.85,13.0,23.0,20.24,12.19
2017,2,6,17,0,0.0,14.0,2.9,13.0,14.0,12.3,4.77
2017,2,6,17,15,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2017,2,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.95,15.0,3.5,3.18,0.0
2017,2,7,7,30,0.0,7.0,5.8,15.0,7.0,6.14,0.0
2017,2,7,7,45,0.0,15.5,5.65,15.0,15.5,13.62,5.35
2017,2,7,8,0,0.0,24.0,5.5,15.0,24.0,21.12,12.05
2017,2,7,8,15,0.0,34.0,5.4,15.0,34.0,29.96,19.79
2017,2,7,8,30,0.0,44.0,5.3,15.0,44.0,38.81,27.51
2017,2,7,8,45,0.0,54.0,5.2,15.5,54.0,47.68,35.08
2017,2,7,9,0,0.0,64.0,5.1,16.0,64.0,56.56,42.55
2017,2,7,9,15,0.0,73.0,5.0,16.0,73.0,64.82,49.49
2017,2,7,9,30,0.0,82.0,4.9,16.0,82.0,73.29,56.53
2017,2,7,9,45,0.0,71.0,4.85,16.0,71.0,62.78,47.55
2017,2,7,10,0,0.0,60.0,4.8,16.0,60.0,53.02,39.23
2017,2,7,10,15,0.0,71.5,4.55,16.0,71.5,63.24,47.74
2017,2,7,10,30,0.0,83.0,4.3,16.0,83.0,73.48,56.21
2017,2,7,10,45,6.5,142.0,4.1,16.0,145.5,136.76,108.84
2017,2,7,11,0,13.0,201.0,3.9,16.0,208.0,203.22,163.08
2017,2,7,11,15,6.5,113.5,3.8,16.0,117.0,107.85,84.59
2017,2,7,11,30,0.0,26.0,3.7,16.0,26.0,22.96,13.66
2017,2,7,11,45,0.5,101.0,3.65,16.0,101.5,90.37,69.9
2017,2,7,12,0,1.0,176.0,3.6,16.0,177.0,162.88,129.3
2017,2,7,12,15,0.5,156.5,3.6,16.0,157.0,142.91,112.86
2017,2,7,12,30,0.0,137.0,3.6,16.0,137.0,123.55,97.02
2017,2,7,12,45,50.0,206.5,3.6,16.0,236.5,240.03,193.31
2017,2,7,13,0,100.0,276.0,3.6,16.0,336.0,348.18,280.05
2017,2,7,13,15,50.0,221.0,3.4,16.0,251.0,248.8,199.6
2017,2,7,13,30,0.0,166.0,3.2,16.0,166.0,150.11,118.8
2017,2,7,13,45,62.5,206.0,3.0,16.0,240.0,234.62,188.91
2017,2,7,14,0,125.0,246.0,2.8,16.0,314.0,314.36,252.89
2017,2,7,14,15,66.0,208.5,2.65,15.5,244.5,230.14,184.98
2017,2,7,14,30,7.0,171.0,2.5,15.0,175.0,156.63,125.28
2017,2,7,14,45,3.5,133.5,2.35,15.0,135.5,120.23,95.55
2017,2,7,15,0,0.0,96.0,2.2,15.0,96.0,84.98,66.37
2017,2,7,15,15,0.0,74.5,1.95,15.0,74.5,65.89,50.46
2017,2,7,15,30,0.0,53.0,1.7,15.0,53.0,46.78,34.37
2017,2,7,15,45,0.0,46.5,1.45,15.0,46.5,41.02,29.52
2017,2,7,16,0,0.0,40.0,1.2,15.0,40.0,35.26,24.61
2017,2,7,16,15,0.0,32.5,1.1,14.5,32.5,28.62,18.93
2017,2,7,16,30,0.0,25.0,1.0,14.0,25.0,22.0,13.17
2017,2,7,16,45,0.0,18.5,0.95,14.0,18.5,16.26,8.7
2017,2,7,17,0,0.0,12.0,0.9,14.0,12.0,10.54,3.33
2017,2,7,17,15,0.0,6.0,0.9,13.5,6.0,5.26,0.0
2017,2,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.0,15.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.1,15.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,6.5,3.25,15.0,6.5,5.7,0.0
2017,2,8,8,0,0.0,10.0,3.4,15.0,10.0,8.77,1.72
2017,2,8,8,15,0.0,14.0,3.4,15.0,14.0,12.3,4.82
2017,2,8,8,30,0.0,18.0,3.4,15.0,18.0,15.82,7.91
2017,2,8,8,45,0.0,22.5,3.4,15.5,22.5,19.79,11.31
2017,2,8,9,0,0.0,27.0,3.4,16.0,27.0,23.77,14.68
2017,2,8,9,15,0.0,30.5,3.35,16.0,30.5,26.87,17.29
2017,2,8,9,30,0.0,34.0,3.3,16.0,34.0,29.97,19.89
2017,2,8,9,45,0.0,37.0,3.3,16.5,37.0,32.63,22.04
2017,2,8,10,0,0.0,40.0,3.3,17.0,40.0,35.29,24.18
2017,2,8,10,15,0.0,74.0,3.2,17.0,74.0,65.47,49.4
2017,2,8,10,30,0.0,108.0,3.1,17.0,108.0,97.29,75.69
2017,2,8,10,45,0.0,138.0,3.05,17.0,138.0,126.66,99.69
2017,2,8,11,0,0.0,168.0,3.0,17.0,168.0,156.49,123.82
2017,2,8,11,15,0.5,171.5,2.95,17.0,172.0,159.7,126.24
2017,2,8,11,30,1.0,175.0,2.9,17.0,176.0,162.97,128.77
2017,2,8,11,45,7.0,196.0,2.85,17.0,200.5,188.82,149.76
2017,2,8,12,0,13.0,217.0,2.8,17.0,225.0,214.45,170.38
2017,2,8,12,15,17.5,225.5,2.75,17.0,236.5,225.72,179.39
2017,2,8,12,30,22.0,234.0,2.7,17.0,248.0,236.67,188.17
2017,2,8,12,45,12.0,208.0,2.65,17.0,216.0,201.35,159.62
2017,2,8,13,0,2.0,182.0,2.6,17.0,184.0,167.5,132.2
2017,2,8,13,15,1.0,144.0,2.5,17.0,145.0,130.31,102.16
2017,2,8,13,30,0.0,106.0,2.4,17.0,106.0,94.31,72.79
2017,2,8,13,45,0.0,69.0,2.3,17.0,69.0,61.06,45.42
2017,2,8,14,0,0.0,32.0,2.2,17.0,32.0,28.25,18.11
2017,2,8,14,15,0.0,72.0,2.05,17.0,72.0,63.7,47.84
2017,2,8,14,30,0.0,112.0,1.9,17.0,112.0,99.51,77.63
2017,2,8,14,45,0.0,118.5,1.8,17.0,118.5,105.2,82.43
2017,2,8,15,0,0.0,125.0,1.7,17.0,125.0,110.71,87.15
2017,2,8,15,15,0.0,120.5,1.6,16.5,120.5,106.3,83.82
2017,2,8,15,30,0.0,116.0,1.5,16.0,116.0,101.79,80.38
2017,2,8,15,45,0.0,101.5,1.4,16.0,101.5,88.66,69.51
2017,2,8,16,0,0.0,87.0,1.3,16.0,87.0,75.68,58.63
2017,2,8,16,15,0.0,72.0,1.3,16.0,72.0,62.44,47.38
2017,2,8,16,30,0.0,57.0,1.3,16.0,57.0,49.38,36.13
2017,2,8,16,45,0.0,42.0,1.3,16.0,42.0,36.69,26.42
2017,2,8,17,0,0.0,27.0,1.3,16.0,27.0,23.8,14.54
2017,2,8,17,15,0.0,15.5,1.3,15.5,15.5,13.64,2.57
2017,2,8,17,30,0.0,4.0,1.3,15.0,4.0,3.64,0.0
2017,2,8,17,45,0.0,2.0,1.3,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,4.75,15.0,1.0,0.88,0.0
2017,2,9,8,0,0.0,2.0,4.9,15.0,2.0,1.75,0.0
2017,2,9,8,15,0.0,3.0,4.95,15.0,3.0,2.63,0.0
2017,2,9,8,30,0.0,4.0,5.0,15.0,4.0,3.51,0.0
2017,2,9,8,45,0.0,4.5,5.05,15.0,4.5,3.95,0.0
2017,2,9,9,0,0.0,5.0,5.1,15.0,5.0,4.39,0.0
2017,2,9,9,15,0.0,6.0,5.1,15.0,6.0,5.27,0.0
2017,2,9,9,30,0.0,7.0,5.1,15.0,7.0,6.16,0.0
2017,2,9,9,45,0.0,7.5,5.1,15.5,7.5,6.6,0.0
2017,2,9,10,0,0.0,8.0,5.1,16.0,8.0,7.04,0.32
2017,2,9,10,15,0.0,36.5,5.0,16.0,36.5,32.21,21.61
2017,2,9,10,30,0.0,65.0,4.9,16.0,65.0,57.48,42.8
2017,2,9,10,45,0.0,45.0,4.8,16.0,45.0,39.75,27.85
2017,2,9,11,0,0.0,25.0,4.7,16.0,25.0,22.06,12.94
2017,2,9,11,15,0.0,40.5,4.5,16.0,40.5,35.79,24.45
2017,2,9,11,30,0.0,56.0,4.3,16.0,56.0,49.53,35.92
2017,2,9,11,45,0.0,57.0,4.15,16.0,57.0,50.43,36.63
2017,2,9,12,0,0.0,58.0,4.0,16.0,58.0,51.32,37.35
2017,2,9,12,15,0.0,54.0,3.9,16.0,54.0,47.77,34.38
2017,2,9,12,30,0.0,50.0,3.8,16.0,50.0,44.22,31.43
2017,2,9,12,45,0.0,68.5,3.7,16.0,68.5,60.65,45.12
2017,2,9,13,0,0.0,87.0,3.6,16.0,87.0,77.1,58.81
2017,2,9,13,15,0.0,68.0,3.5,16.0,68.0,60.19,44.78
2017,2,9,13,30,0.0,49.0,3.4,16.0,49.0,43.32,30.75
2017,2,9,13,45,0.0,33.0,3.35,16.0,33.0,29.14,18.9
2017,2,9,14,0,0.0,17.0,3.3,16.0,17.0,14.99,7.01
2017,2,9,14,15,0.0,23.0,3.15,15.5,23.0,20.29,11.54
2017,2,9,14,30,0.0,29.0,3.0,15.0,29.0,25.58,16.1
2017,2,9,14,45,0.0,24.5,2.9,15.0,24.5,21.6,12.76
2017,2,9,15,0,0.0,20.0,2.8,15.0,20.0,17.62,9.4
2017,2,9,15,15,0.0,27.5,2.7,15.0,27.5,24.23,15.09
2017,2,9,15,30,0.0,35.0,2.6,15.0,35.0,30.85,20.78
2017,2,9,15,45,0.0,30.5,2.55,15.0,30.5,26.86,17.4
2017,2,9,16,0,0.0,26.0,2.5,15.0,26.0,22.88,14.0
2017,2,9,16,15,0.0,21.5,2.45,15.0,21.5,18.91,10.56
2017,2,9,16,30,0.0,17.0,2.4,15.0,17.0,14.94,7.09
2017,2,9,16,45,0.0,12.5,2.35,15.0,12.5,10.97,4.01
2017,2,9,17,0,0.0,8.0,2.3,15.0,8.0,7.02,0.35
2017,2,9,17,15,0.0,4.5,2.15,14.5,4.5,3.94,0.0
2017,2,9,17,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,1.95,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.5,0.9,12.0,12.5,11.37,0.0
2017,2,10,7,30,0.0,25.0,1.0,12.0,25.0,25.19,10.96
2017,2,10,7,45,27.5,44.5,1.1,12.5,49.0,72.52,54.81
2017,2,10,8,0,55.0,64.0,1.2,13.0,73.0,114.68,92.23
2017,2,10,8,15,71.0,84.0,1.35,13.0,100.0,162.8,133.94
2017,2,10,8,30,87.0,104.0,1.5,13.0,127.0,200.0,166.04
2017,2,10,8,45,104.0,122.0,1.65,13.5,154.0,235.53,195.86
2017,2,10,9,0,121.0,140.0,1.8,14.0,181.0,271.75,225.55
2017,2,10,9,15,186.0,154.5,1.9,14.0,227.0,344.14,285.64
2017,2,10,9,30,251.0,169.0,2.0,14.0,273.0,435.99,359.21
2017,2,10,9,45,196.0,190.0,2.1,14.0,276.0,398.2,326.95
2017,2,10,10,0,141.0,211.0,2.2,14.0,279.0,374.29,305.85
2017,2,10,10,15,94.5,216.5,2.25,14.0,263.0,318.83,260.02
2017,2,10,10,30,48.0,222.0,2.3,14.0,247.0,279.58,226.67
2017,2,10,10,45,37.5,223.0,2.4,14.5,243.5,267.83,216.28
2017,2,10,11,0,27.0,224.0,2.5,15.0,240.0,240.14,193.1
2017,2,10,11,15,39.5,241.5,2.5,15.0,265.5,285.52,229.57
2017,2,10,11,30,52.0,259.0,2.5,15.0,291.0,314.1,252.17
2017,2,10,11,45,215.5,258.5,2.55,15.0,391.5,471.49,379.71
2017,2,10,12,0,379.0,258.0,2.6,15.0,492.0,622.18,496.25
2017,2,10,12,15,631.5,176.5,2.65,15.0,568.0,757.23,600.36
2017,2,10,12,30,884.0,95.0,2.7,15.0,644.0,845.59,663.71
2017,2,10,12,45,883.0,94.5,2.75,15.5,638.5,816.6,641.46
2017,2,10,13,0,882.0,94.0,2.8,16.0,633.0,784.5,618.02
2017,2,10,13,15,877.0,93.0,2.8,15.5,619.0,750.95,595.45
2017,2,10,13,30,872.0,92.0,2.8,15.0,605.0,709.21,565.97
2017,2,10,13,45,585.5,165.5,2.85,15.0,504.5,561.54,450.49
2017,2,10,14,0,299.0,239.0,2.9,15.0,404.0,419.05,336.94
2017,2,10,14,15,430.0,195.5,2.8,15.0,420.0,437.18,351.81
2017,2,10,14,30,561.0,152.0,2.7,15.0,436.0,434.64,348.16
2017,2,10,14,45,572.0,137.5,2.65,15.0,410.0,395.54,314.36
2017,2,10,15,0,583.0,123.0,2.6,15.0,384.0,350.59,274.98
2017,2,10,15,15,401.5,139.0,2.35,14.5,311.0,264.54,205.57
2017,2,10,15,30,220.0,155.0,2.1,14.0,238.0,198.94,154.62
2017,2,10,15,45,207.0,138.0,1.9,14.0,209.0,164.49,125.11
2017,2,10,16,0,194.0,121.0,1.7,14.0,180.0,131.75,97.5
2017,2,10,16,15,382.5,87.5,1.5,13.5,178.5,104.98,68.4
2017,2,10,16,30,571.0,54.0,1.3,13.0,177.0,55.8,32.71
2017,2,10,16,45,490.5,45.5,1.15,12.5,132.5,35.81,26.14
2017,2,10,17,0,410.0,37.0,1.0,12.0,88.0,29.89,20.29
2017,2,10,17,15,205.0,26.5,1.0,11.5,52.0,20.82,9.15
2017,2,10,17,30,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2017,2,10,17,45,0.0,8.0,1.0,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,7,15,183.0,12.0,1.3,7.5,26.5,110.29,0.0
2017,2,11,7,30,366.0,24.0,1.5,8.0,53.0,280.98,191.96
2017,2,11,7,45,468.5,33.0,1.75,8.5,96.5,375.57,307.22
2017,2,11,8,0,571.0,42.0,2.0,9.0,140.0,469.05,391.42
2017,2,11,8,15,633.5,47.5,2.1,9.0,187.5,544.24,455.41
2017,2,11,8,30,696.0,53.0,2.2,9.0,235.0,621.74,518.49
2017,2,11,8,45,735.5,57.0,2.35,9.5,281.0,680.98,564.3
2017,2,11,9,0,775.0,61.0,2.5,10.0,327.0,739.91,608.31
2017,2,11,9,15,802.0,64.0,2.55,10.5,370.0,786.17,640.83
2017,2,11,9,30,829.0,67.0,2.6,11.0,413.0,830.59,671.19
2017,2,11,9,45,841.5,71.5,2.7,11.5,449.5,861.89,691.74
2017,2,11,10,0,854.0,76.0,2.8,12.0,486.0,890.11,709.91
2017,2,11,10,15,868.0,77.5,2.8,12.0,518.0,912.54,724.33
2017,2,11,10,30,882.0,79.0,2.8,12.0,550.0,922.34,729.8
2017,2,11,10,45,892.0,80.0,2.85,12.5,575.0,933.5,735.52
2017,2,11,11,0,902.0,81.0,2.9,13.0,600.0,940.98,738.74
2017,2,11,11,15,908.0,81.5,2.95,13.0,618.0,940.39,737.8
2017,2,11,11,30,914.0,82.0,3.0,13.0,636.0,935.97,734.41
2017,2,11,11,45,918.5,82.0,3.05,13.5,646.0,925.77,725.76
2017,2,11,12,0,923.0,82.0,3.1,14.0,656.0,911.75,714.64
2017,2,11,12,15,923.5,82.0,3.15,14.0,658.0,890.53,699.86
2017,2,11,12,30,924.0,82.0,3.2,14.0,660.0,865.75,682.64
2017,2,11,12,45,920.5,82.5,3.25,14.0,653.5,834.88,661.04
2017,2,11,13,0,917.0,83.0,3.3,14.0,647.0,800.9,637.14
2017,2,11,13,15,912.5,82.0,3.25,14.0,633.5,761.59,608.69
2017,2,11,13,30,908.0,81.0,3.2,14.0,620.0,719.63,578.15
2017,2,11,13,45,903.0,79.0,3.2,14.5,599.0,673.82,541.53
2017,2,11,14,0,898.0,77.0,3.2,15.0,578.0,625.82,502.41
2017,2,11,14,15,887.0,75.5,3.15,14.5,549.5,573.05,460.27
2017,2,11,14,30,876.0,74.0,3.1,14.0,521.0,519.11,415.85
2017,2,11,14,45,862.5,71.5,3.05,14.0,486.5,462.14,366.87
2017,2,11,15,0,849.0,69.0,3.0,14.0,452.0,404.44,315.85
2017,2,11,15,15,827.0,66.5,2.7,14.0,412.0,343.6,260.86
2017,2,11,15,30,805.0,64.0,2.4,14.0,372.0,283.99,206.19
2017,2,11,15,45,776.0,60.0,2.1,14.0,328.0,223.0,150.98
2017,2,11,16,0,747.0,56.0,1.8,14.0,284.0,164.73,100.41
2017,2,11,16,15,699.0,51.5,1.6,13.0,236.5,107.3,57.6
2017,2,11,16,30,651.0,47.0,1.4,12.0,189.0,55.54,30.92
2017,2,11,16,45,574.0,40.0,1.25,11.5,143.0,34.04,24.73
2017,2,11,17,0,497.0,33.0,1.1,11.0,97.0,28.76,19.49
2017,2,11,17,15,352.0,23.0,1.1,10.5,58.5,18.6,8.25
2017,2,11,17,30,207.0,13.0,1.1,10.0,20.0,11.82,0.0
2017,2,11,17,45,103.5,6.5,1.15,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,173.5,13.5,0.7,7.0,28.0,106.78,0.0
2017,2,12,7,30,347.0,27.0,0.7,7.0,56.0,275.49,195.92
2017,2,12,7,45,457.5,36.0,0.7,7.5,101.0,373.13,304.13
