Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,30,855.0,95.0,4.0,11.0,573.0,543.46,441.08
2017,2,22,14,45,846.0,90.5,4.0,11.0,538.0,485.76,391.4
2017,2,22,15,0,837.0,86.0,4.0,11.0,503.0,427.35,339.59
2017,2,22,15,15,815.5,83.0,3.85,10.5,461.5,365.58,284.2
2017,2,22,15,30,794.0,80.0,3.7,10.0,420.0,305.06,228.7
2017,2,22,15,45,771.5,74.5,3.6,10.0,375.5,243.57,171.95
2017,2,22,16,0,749.0,69.0,3.5,10.0,331.0,184.1,118.74
2017,2,22,16,15,704.5,64.5,3.25,9.5,282.0,125.64,72.87
2017,2,22,16,30,660.0,60.0,3.0,9.0,233.0,68.72,39.25
2017,2,22,16,45,596.0,52.5,2.8,8.5,184.0,40.41,31.1
2017,2,22,17,0,532.0,45.0,2.6,8.0,135.0,35.55,26.39
2017,2,22,17,15,411.0,35.0,2.45,7.5,90.5,28.2,19.11
2017,2,22,17,30,290.0,25.0,2.3,7.0,46.0,20.67,7.96
2017,2,22,17,45,145.0,12.5,2.2,7.0,23.0,11.37,0.0
2017,2,22,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,6,45,72.0,7.0,1.2,5.5,9.0,0.0,0.0
2017,2,23,7,0,144.0,14.0,1.2,6.0,18.0,87.09,0.0
2017,2,23,7,15,298.5,26.0,1.45,6.5,57.0,234.78,162.43
2017,2,23,7,30,453.0,38.0,1.7,7.0,96.0,360.71,296.95
2017,2,23,7,45,539.5,45.5,2.0,7.5,145.0,448.21,376.41
2017,2,23,8,0,626.0,53.0,2.3,8.0,194.0,541.95,456.62
2017,2,23,8,15,678.5,58.5,2.35,8.0,244.0,607.34,510.07
2017,2,23,8,30,731.0,64.0,2.4,8.0,294.0,680.71,567.58
2017,2,23,8,45,766.5,68.0,2.5,8.5,342.0,739.25,610.86
2017,2,23,9,0,802.0,72.0,2.6,9.0,390.0,797.05,652.31
2017,2,23,9,15,826.5,75.0,2.55,9.0,434.5,842.78,683.82
2017,2,23,9,30,851.0,78.0,2.5,9.0,479.0,886.35,713.15
2017,2,23,9,45,867.5,80.5,2.45,9.0,518.0,919.43,734.4
2017,2,23,10,0,884.0,83.0,2.4,9.0,557.0,949.42,753.29
2017,2,23,10,15,896.5,84.5,2.35,9.0,590.0,961.41,759.37
2017,2,23,10,30,909.0,86.0,2.3,9.0,623.0,979.38,769.91
2017,2,23,10,45,918.0,87.0,2.25,9.5,649.0,989.68,773.68
2017,2,23,11,0,927.0,88.0,2.2,10.0,675.0,996.12,774.96
2017,2,23,11,15,933.0,89.0,2.15,10.0,693.0,995.75,773.16
2017,2,23,11,30,939.0,90.0,2.1,10.0,711.0,991.37,768.84
2017,2,23,11,45,942.5,90.0,2.1,10.0,721.0,979.48,760.21
2017,2,23,12,0,946.0,90.0,2.1,10.0,731.0,963.66,749.1
2017,2,23,12,15,946.5,90.0,2.1,10.0,733.0,941.3,733.62
2017,2,23,12,30,947.0,90.0,2.1,10.0,735.0,915.24,715.69
2017,2,23,12,45,941.5,91.0,2.15,10.0,727.5,881.74,693.07
2017,2,23,13,0,936.0,92.0,2.2,10.0,720.0,845.12,668.15
2017,2,23,13,15,931.5,91.5,2.2,10.0,705.5,804.74,639.89
2017,2,23,13,30,927.0,91.0,2.2,10.0,691.0,761.59,609.42
2017,2,23,13,45,921.5,89.0,2.25,10.0,668.5,713.66,574.08
2017,2,23,14,0,916.0,87.0,2.3,10.0,646.0,663.52,535.21
2017,2,23,14,15,905.0,85.5,2.3,10.0,616.5,608.73,491.34
2017,2,23,14,30,894.0,84.0,2.3,10.0,587.0,552.73,445.18
2017,2,23,14,45,879.5,81.5,2.3,10.0,550.5,493.17,394.75
2017,2,23,15,0,865.0,79.0,2.3,10.0,514.0,432.72,341.97
2017,2,23,15,15,844.0,76.5,2.15,9.5,472.0,370.0,286.14
2017,2,23,15,30,823.0,74.0,2.0,9.0,430.0,308.41,229.98
2017,2,23,15,45,793.5,70.5,1.9,9.0,383.5,245.4,172.38
2017,2,23,16,0,764.0,67.0,1.8,9.0,337.0,185.2,118.97
2017,2,23,16,15,720.5,62.5,1.6,8.5,287.5,125.81,72.35
2017,2,23,16,30,677.0,58.0,1.4,8.0,238.0,71.64,41.33
2017,2,23,16,45,610.0,51.5,1.2,7.5,188.0,39.5,30.45
2017,2,23,17,0,543.0,45.0,1.0,7.0,138.0,35.45,26.49
2017,2,23,17,15,427.5,35.0,1.0,6.5,93.5,28.1,19.24
2017,2,23,17,30,312.0,25.0,1.0,6.0,49.0,20.56,8.92
2017,2,23,17,45,156.0,12.5,1.0,6.0,24.5,11.37,0.0
2017,2,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,45,62.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,2,24,7,0,124.0,15.0,0.7,5.0,19.0,77.92,0.0
2017,2,24,7,15,268.0,28.0,0.8,5.5,57.5,222.24,160.98
2017,2,24,7,30,412.0,41.0,0.9,6.0,96.0,339.51,279.99
2017,2,24,7,45,492.5,50.5,1.05,7.0,143.5,424.11,354.66
2017,2,24,8,0,573.0,60.0,1.2,8.0,191.0,514.53,430.28
2017,2,24,8,15,627.5,66.0,1.2,8.0,240.5,586.01,487.02
2017,2,24,8,30,682.0,72.0,1.2,8.0,290.0,659.44,542.82
2017,2,24,8,45,717.5,77.0,1.25,8.5,337.5,717.32,584.29
2017,2,24,9,0,753.0,82.0,1.3,9.0,385.0,769.28,620.17
2017,2,24,9,15,778.5,85.5,1.3,9.0,428.5,815.43,651.46
2017,2,24,9,30,804.0,89.0,1.3,9.0,472.0,859.56,680.7
2017,2,24,9,45,822.0,92.0,1.35,9.5,511.0,893.82,702.04
2017,2,24,10,0,840.0,95.0,1.4,10.0,550.0,925.17,721.23
2017,2,24,10,15,853.0,97.0,1.45,10.0,582.5,947.38,735.37
2017,2,24,10,30,866.0,99.0,1.5,10.0,615.0,966.09,747.31
2017,2,24,10,45,873.0,101.5,1.6,10.5,639.5,976.01,752.79
2017,2,24,11,0,880.0,104.0,1.7,11.0,664.0,982.1,755.89
2017,2,24,11,15,885.5,105.0,1.8,11.0,682.0,981.09,755.69
2017,2,24,11,30,891.0,106.0,1.9,11.0,700.0,976.17,753.03
2017,2,24,11,45,892.5,107.5,2.0,11.0,709.5,955.09,739.4
2017,2,24,12,0,894.0,109.0,2.1,11.0,719.0,939.75,729.9
2017,2,24,12,15,894.5,109.0,2.2,11.0,720.5,918.22,716.01
2017,2,24,12,30,895.0,109.0,2.3,11.0,722.0,893.18,699.67
2017,2,24,12,45,897.5,106.0,2.4,11.0,716.5,863.17,679.72
2017,2,24,13,0,900.0,103.0,2.5,11.0,711.0,829.81,657.22
2017,2,24,13,15,895.5,102.5,2.55,11.0,696.5,790.52,629.85
2017,2,24,13,30,891.0,102.0,2.6,11.0,682.0,748.58,600.31
2017,2,24,13,45,884.0,100.0,2.65,11.0,660.0,704.54,567.0
2017,2,24,14,0,877.0,98.0,2.7,11.0,638.0,654.14,527.75
2017,2,24,14,15,866.0,96.5,2.7,11.0,608.5,600.22,484.47
2017,2,24,14,30,855.0,95.0,2.7,11.0,579.0,545.2,439.06
2017,2,24,14,45,839.0,92.5,2.7,11.0,543.0,486.05,389.02
2017,2,24,15,0,823.0,90.0,2.7,11.0,507.0,426.93,337.46
2017,2,24,15,15,801.0,87.0,2.55,10.5,465.0,365.58,283.05
2017,2,24,15,30,779.0,84.0,2.4,10.0,423.0,305.57,228.6
2017,2,24,15,45,751.5,79.0,2.25,10.0,377.5,244.13,172.59
2017,2,24,16,0,724.0,74.0,2.1,10.0,332.0,182.28,117.96
2017,2,24,16,15,679.5,68.5,1.85,9.5,283.5,123.87,72.14
2017,2,24,16,30,635.0,63.0,1.6,9.0,235.0,70.81,41.22
2017,2,24,16,45,569.0,55.5,1.35,8.5,186.0,42.53,33.09
2017,2,24,17,0,503.0,48.0,1.1,8.0,137.0,37.79,28.52
2017,2,24,17,15,390.0,37.5,1.1,7.5,93.0,30.13,21.02
2017,2,24,17,30,277.0,27.0,1.1,7.0,49.0,22.26,10.87
2017,2,24,17,45,138.5,13.5,1.1,6.5,24.5,12.28,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,25,6,45,77.5,8.0,0.35,6.5,11.0,7.28,0.0
2017,2,25,7,0,155.0,16.0,0.3,7.0,22.0,95.2,0.0
2017,2,25,7,15,294.5,28.0,0.2,7.0,61.0,238.3,176.54
2017,2,25,7,30,434.0,40.0,0.1,7.0,100.0,353.02,287.19
2017,2,25,7,45,515.0,48.5,0.05,7.5,148.0,437.74,359.07
2017,2,25,8,0,596.0,57.0,0.0,8.0,196.0,528.32,431.31
2017,2,25,8,15,648.0,62.5,0.1,8.0,245.5,598.11,484.68
2017,2,25,8,30,700.0,68.0,0.2,8.0,295.0,669.7,537.77
2017,2,25,8,45,603.0,95.5,0.35,8.5,312.0,647.68,521.03
2017,2,25,9,0,506.0,123.0,0.5,9.0,329.0,608.74,492.61
2017,2,25,9,15,664.5,102.5,0.55,9.0,403.5,743.6,591.13
2017,2,25,9,30,823.0,82.0,0.6,9.0,478.0,869.77,676.86
2017,2,25,9,45,848.0,81.5,0.65,9.5,518.0,906.38,697.9
2017,2,25,10,0,873.0,81.0,0.7,10.0,558.0,930.7,711.89
2017,2,25,10,15,885.5,83.0,0.75,10.0,590.5,952.75,725.84
2017,2,25,10,30,898.0,85.0,0.8,10.0,623.0,971.3,737.56
2017,2,25,10,45,908.5,85.0,0.85,10.5,649.0,981.78,742.76
2017,2,25,11,0,919.0,85.0,0.9,11.0,675.0,988.45,745.71
2017,2,25,11,15,924.5,86.0,0.95,11.0,693.5,987.64,745.29
2017,2,25,11,30,930.0,87.0,1.0,11.0,712.0,982.85,742.51
2017,2,25,11,45,936.0,86.0,1.05,11.5,722.5,972.2,734.7
2017,2,25,12,0,942.0,85.0,1.1,12.0,733.0,957.58,724.45
2017,2,25,12,15,942.5,85.0,1.0,12.0,734.5,935.27,707.83
2017,2,25,12,30,943.0,85.0,0.9,12.0,736.0,909.27,688.95
2017,2,25,12,45,939.0,85.5,0.85,12.5,729.0,876.52,665.37
2017,2,25,13,0,935.0,86.0,0.8,13.0,722.0,840.58,639.79
2017,2,25,13,15,930.0,85.5,0.7,13.0,707.0,799.8,611.25
2017,2,25,13,30,925.0,85.0,0.6,13.0,692.0,756.31,580.8
2017,2,25,13,45,918.0,84.0,0.55,13.0,669.5,708.44,546.93
2017,2,25,14,0,911.0,83.0,0.5,13.0,647.0,658.48,509.64
2017,2,25,14,15,900.0,81.5,0.55,12.5,617.5,603.85,470.05
2017,2,25,14,30,889.0,80.0,0.6,12.0,588.0,548.03,427.85
2017,2,25,14,45,553.5,152.5,0.7,12.0,462.0,406.18,319.23
2017,2,25,15,0,218.0,225.0,0.8,12.0,336.0,291.47,231.14
2017,2,25,15,15,176.0,207.5,0.75,11.5,293.0,245.05,194.54
2017,2,25,15,30,134.0,190.0,0.7,11.0,250.0,203.68,161.49
2017,2,25,15,45,115.0,169.5,0.7,11.0,217.0,170.42,134.24
2017,2,25,16,0,96.0,149.0,0.7,11.0,184.0,140.56,109.95
2017,2,25,16,15,88.0,129.0,0.65,10.5,157.5,114.94,89.33
2017,2,25,16,30,80.0,109.0,0.6,10.0,131.0,90.64,70.79
2017,2,25,16,45,68.5,88.0,0.6,10.0,104.0,70.66,58.1
2017,2,25,17,0,57.0,67.0,0.6,10.0,77.0,54.71,43.38
2017,2,25,17,15,33.5,47.5,0.65,9.5,52.5,39.43,29.06
2017,2,25,17,30,10.0,28.0,0.7,9.0,28.0,23.88,12.64
2017,2,25,17,45,5.0,14.0,0.75,9.0,14.0,12.73,0.0
2017,2,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,26,6,45,97.0,8.5,0.5,5.0,12.5,53.61,0.0
2017,2,26,7,0,194.0,17.0,0.6,5.0,25.0,141.14,0.0
2017,2,26,7,15,332.0,29.0,0.7,5.5,66.5,261.35,200.32
2017,2,26,7,30,470.0,41.0,0.8,6.0,108.0,377.5,311.84
2017,2,26,7,45,547.5,49.0,0.95,6.5,157.0,461.16,385.42
2017,2,26,8,0,625.0,57.0,1.1,7.0,206.0,550.22,459.38
2017,2,26,8,15,675.5,62.5,1.1,7.5,256.0,620.15,513.14
2017,2,26,8,30,726.0,68.0,1.1,8.0,306.0,686.45,561.67
2017,2,26,8,45,759.5,72.0,1.15,9.0,354.5,743.46,600.82
2017,2,26,9,0,793.0,76.0,1.2,10.0,403.0,799.6,637.93
2017,2,26,9,15,816.5,79.0,1.25,10.5,447.0,844.36,667.01
2017,2,26,9,30,840.0,82.0,1.3,11.0,491.0,886.92,694.08
2017,2,26,9,45,856.5,84.5,1.4,11.5,530.0,919.84,714.83
2017,2,26,10,0,873.0,87.0,1.5,12.0,569.0,949.69,733.42
2017,2,26,10,15,885.0,89.0,1.55,12.0,601.0,961.52,740.34
2017,2,26,10,30,897.0,91.0,1.6,12.0,633.0,979.48,751.76
2017,2,26,10,45,902.5,93.5,1.65,12.5,658.0,988.09,755.52
2017,2,26,11,0,908.0,96.0,1.7,13.0,683.0,992.84,756.94
2017,2,26,11,15,913.0,96.5,1.75,13.0,700.5,990.82,755.41
2017,2,26,11,30,918.0,97.0,1.8,13.0,718.0,984.9,751.49
2017,2,26,11,45,919.0,98.5,1.9,13.0,727.5,972.49,744.02
2017,2,26,12,0,920.0,100.0,2.0,13.0,737.0,956.25,734.05
2017,2,26,12,15,919.5,100.0,2.1,13.0,738.0,933.26,719.48
2017,2,26,12,30,919.0,100.0,2.2,13.0,739.0,906.72,702.44
2017,2,26,12,45,911.5,102.0,2.3,13.0,731.0,873.09,680.31
2017,2,26,13,0,904.0,104.0,2.4,13.0,723.0,836.53,655.93
2017,2,26,13,15,898.5,103.0,2.45,13.0,708.0,795.66,627.81
2017,2,26,13,30,893.0,102.0,2.5,13.0,693.0,752.23,597.55
2017,2,26,13,45,883.0,101.5,2.65,13.0,669.5,707.45,564.73
2017,2,26,14,0,873.0,101.0,2.8,13.0,646.0,656.58,525.89
2017,2,26,14,15,650.5,160.5,2.85,12.5,556.5,540.88,435.09
2017,2,26,14,30,428.0,220.0,2.9,12.0,467.0,437.65,352.87
2017,2,26,14,45,622.5,156.0,3.0,12.0,490.0,445.24,357.2
2017,2,26,15,0,817.0,92.0,3.1,12.0,513.0,427.63,337.72
2017,2,26,15,15,794.5,89.0,3.05,11.5,471.0,366.26,283.38
2017,2,26,15,30,772.0,86.0,3.0,11.0,429.0,306.33,229.17
2017,2,26,15,45,540.5,111.5,3.0,11.0,339.5,222.58,162.49
2017,2,26,16,0,309.0,137.0,3.0,11.0,250.0,165.23,121.82
2017,2,26,16,15,282.5,121.5,2.7,10.5,213.5,126.49,91.12
2017,2,26,16,30,256.0,106.0,2.4,10.0,177.0,91.16,67.21
2017,2,26,16,45,228.5,87.0,2.15,9.5,141.0,66.38,54.45
2017,2,26,17,0,201.0,68.0,1.9,9.0,105.0,52.8,41.88
2017,2,26,17,15,151.5,49.0,1.75,8.5,72.0,38.71,28.61
2017,2,26,17,30,102.0,30.0,1.6,8.0,39.0,24.21,13.48
2017,2,26,17,45,51.0,15.0,1.5,7.5,19.5,13.64,0.0
2017,2,26,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,27,6,45,96.0,9.5,0.8,6.5,14.0,54.2,0.0
2017,2,27,7,0,192.0,19.0,0.8,7.0,28.0,144.06,0.0
2017,2,27,7,15,333.0,30.5,0.95,7.0,69.5,264.1,205.52
2017,2,27,7,30,474.0,42.0,1.1,7.0,111.0,382.13,316.38
2017,2,27,7,45,562.5,48.5,1.25,7.5,162.0,471.67,394.54
2017,2,27,8,0,651.0,55.0,1.4,8.0,213.0,567.41,473.29
2017,2,27,8,15,700.5,60.0,1.45,8.0,264.0,631.92,524.03
2017,2,27,8,30,750.0,65.0,1.5,8.0,315.0,703.52,578.26
2017,2,27,8,45,785.5,68.0,1.6,8.5,364.0,761.67,619.91
2017,2,27,9,0,821.0,71.0,1.7,9.0,413.0,819.01,659.83
2017,2,27,9,15,844.0,73.5,1.75,9.0,457.5,863.39,690.13
2017,2,27,9,30,867.0,76.0,1.8,9.0,502.0,905.48,718.46
2017,2,27,9,45,883.5,78.0,1.85,9.5,541.5,928.9,732.02
2017,2,27,10,0,900.0,80.0,1.9,10.0,581.0,958.39,749.97
2017,2,27,10,15,911.5,82.0,1.9,10.0,613.5,979.8,762.88
2017,2,27,10,30,923.0,84.0,1.9,10.0,646.0,997.55,773.43
2017,2,27,10,45,928.5,86.0,1.9,10.5,671.5,1005.71,776.15
2017,2,27,11,0,934.0,88.0,1.9,11.0,697.0,1009.9,776.44
2017,2,27,11,15,939.0,88.5,1.9,11.0,714.5,1007.8,774.12
2017,2,27,11,30,944.0,89.0,1.9,11.0,732.0,1001.68,769.33
2017,2,27,11,45,946.0,90.0,1.95,11.5,741.5,989.32,759.8
2017,2,27,12,0,948.0,91.0,2.0,12.0,751.0,973.01,747.78
2017,2,27,12,15,948.0,91.0,2.05,12.0,752.5,949.9,732.62
2017,2,27,12,30,948.0,91.0,2.1,12.0,754.0,923.11,714.97
2017,2,27,12,45,951.0,88.0,2.2,12.0,748.0,891.93,694.74
2017,2,27,13,0,954.0,85.0,2.3,12.0,742.0,857.17,671.81
2017,2,27,13,15,949.5,84.5,2.35,11.5,727.0,815.93,644.77
2017,2,27,13,30,945.0,84.0,2.4,11.0,712.0,771.86,615.3
2017,2,27,13,45,939.0,82.5,2.45,11.0,689.5,723.13,580.03
2017,2,27,14,0,933.0,81.0,2.5,11.0,667.0,672.16,540.63
2017,2,27,14,15,922.5,79.5,2.5,11.0,637.0,616.6,496.29
2017,2,27,14,30,912.0,78.0,2.5,11.0,607.0,559.74,449.57
2017,2,27,14,45,896.5,76.5,2.5,11.0,570.0,499.49,398.7
2017,2,27,15,0,881.0,75.0,2.5,11.0,533.0,439.04,346.0
2017,2,27,15,15,861.5,72.5,2.4,10.5,490.5,376.32,290.32
2017,2,27,15,30,842.0,70.0,2.3,10.0,448.0,312.32,232.28
2017,2,27,15,45,811.0,68.0,2.2,10.0,400.5,248.93,174.34
2017,2,27,16,0,780.0,66.0,2.1,10.0,353.0,188.48,120.68
2017,2,27,16,15,739.5,61.5,1.85,9.5,303.5,128.09,72.98
2017,2,27,16,30,699.0,57.0,1.6,9.0,254.0,72.52,40.7
2017,2,27,16,45,635.5,51.0,1.4,9.0,203.5,42.27,32.84
2017,2,27,17,0,572.0,45.0,1.2,9.0,153.0,35.02,26.02
2017,2,27,17,15,465.5,36.5,1.2,8.5,106.5,29.01,20.14
2017,2,27,17,30,359.0,28.0,1.2,8.0,60.0,22.89,12.87
2017,2,27,17,45,179.5,14.0,1.2,7.5,30.0,12.73,0.0
2017,2,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,6,45,125.0,9.0,1.1,5.5,15.5,67.72,0.0
2017,2,28,7,0,250.0,18.0,1.1,6.0,31.0,175.89,2.65
2017,2,28,7,15,382.0,28.5,1.3,6.5,74.0,290.59,230.21
2017,2,28,7,30,514.0,39.0,1.5,7.0,117.0,404.48,336.46
2017,2,28,7,45,589.0,45.5,1.7,7.5,167.0,480.9,404.64
2017,2,28,8,0,664.0,52.0,1.9,8.0,217.0,568.89,477.38
2017,2,28,8,15,710.5,56.5,1.95,8.5,267.0,636.78,530.25
2017,2,28,8,30,757.0,61.0,2.0,9.0,317.0,705.68,581.68
2017,2,28,8,45,789.0,64.5,2.1,9.5,365.5,761.73,621.93
2017,2,28,9,0,821.0,68.0,2.2,10.0,414.0,816.83,660.39
2017,2,28,9,15,843.5,70.5,2.2,10.0,458.5,860.76,690.17
2017,2,28,9,30,866.0,73.0,2.2,10.0,503.0,893.28,711.35
2017,2,28,9,45,882.0,75.0,2.2,10.5,542.0,925.41,730.8
2017,2,28,10,0,898.0,77.0,2.2,11.0,581.0,954.48,747.86
2017,2,28,10,15,909.0,78.5,2.2,11.0,613.5,974.8,760.14
2017,2,28,10,30,920.0,80.0,2.2,11.0,646.0,991.48,770.06
2017,2,28,10,45,926.5,82.0,2.2,11.5,671.5,1000.63,773.53
2017,2,28,11,0,933.0,84.0,2.2,12.0,697.0,1005.82,774.53
2017,2,28,11,15,938.0,85.0,2.25,12.0,714.5,1004.34,773.22
2017,2,28,11,30,943.0,86.0,2.3,12.0,732.0,998.83,769.39
2017,2,28,11,45,944.0,87.0,2.35,12.5,741.5,985.55,759.04
2017,2,28,12,0,945.0,88.0,2.4,13.0,751.0,968.36,746.22
2017,2,28,12,15,945.5,88.0,2.4,13.0,752.5,945.75,730.68
2017,2,28,12,30,946.0,88.0,2.4,13.0,754.0,919.43,712.68
2017,2,28,12,45,943.0,88.0,2.45,13.0,747.0,886.6,690.61
2017,2,28,13,0,940.0,88.0,2.5,13.0,740.0,850.51,666.15
2017,2,28,13,15,935.5,87.5,2.5,13.0,725.5,809.67,637.75
2017,2,28,13,30,931.0,87.0,2.5,13.0,711.0,766.06,607.15
2017,2,28,13,45,925.0,85.5,2.5,13.0,688.5,717.82,571.98
2017,2,28,14,0,919.0,84.0,2.5,13.0,666.0,667.4,532.97
2017,2,28,14,15,909.0,82.5,2.45,13.0,636.0,612.7,489.39
2017,2,28,14,30,899.0,81.0,2.4,13.0,606.0,556.68,443.54
2017,2,28,14,45,885.5,79.0,2.4,13.0,569.5,497.47,393.96
2017,2,28,15,0,872.0,77.0,2.4,13.0,533.0,437.87,342.42
2017,2,28,15,15,852.5,74.5,2.25,12.5,491.0,374.01,286.31
2017,2,28,15,30,833.0,72.0,2.1,12.0,449.0,312.0,230.36
2017,2,28,15,45,807.5,68.5,1.95,12.0,402.5,248.96,173.05
2017,2,28,16,0,782.0,65.0,1.8,12.0,356.0,188.23,119.36
2017,2,28,16,15,742.5,60.5,1.6,11.5,306.5,127.76,71.92
2017,2,28,16,30,703.0,56.0,1.4,11.0,257.0,71.98,39.66
2017,2,28,16,45,646.0,50.0,1.2,10.5,207.0,41.3,31.78
2017,2,28,17,0,589.0,44.0,1.0,10.0,157.0,37.25,27.94
2017,2,28,17,15,487.0,35.5,1.0,9.5,110.0,28.08,19.28
2017,2,28,17,30,385.0,27.0,1.0,9.0,63.0,21.89,12.32
2017,2,28,17,45,192.5,13.5,1.05,8.5,31.5,10.81,0.0
2017,2,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,1,6,45,136.0,10.0,0.35,6.5,17.5,74.11,0.0
2017,3,1,7,0,272.0,20.0,0.3,7.0,35.0,191.99,46.69
2017,3,1,7,15,401.5,30.5,0.25,7.0,79.5,304.97,240.79
2017,3,1,7,30,531.0,41.0,0.2,7.0,124.0,418.72,342.01
2017,3,1,7,45,607.5,47.0,0.15,7.5,175.0,496.47,406.92
2017,3,1,8,0,684.0,53.0,0.1,8.0,226.0,586.0,475.37
2017,3,1,8,15,729.5,57.5,0.3,8.5,277.5,654.06,526.91
2017,3,1,8,30,775.0,62.0,0.5,9.0,329.0,722.98,577.85
2017,3,1,8,45,809.0,65.0,0.75,10.0,378.0,780.73,619.05
2017,3,1,9,0,843.0,68.0,1.0,11.0,427.0,837.55,658.58
2017,3,1,9,15,864.5,70.5,1.25,11.5,472.0,872.35,683.04
2017,3,1,9,30,886.0,73.0,1.5,12.0,517.0,913.3,711.6
2017,3,1,9,45,898.0,76.0,1.75,12.5,555.5,943.38,732.19
2017,3,1,10,0,910.0,79.0,2.0,13.0,594.0,970.15,750.39
2017,3,1,10,15,921.0,80.5,2.05,13.0,627.0,990.56,763.13
2017,3,1,10,30,932.0,82.0,2.1,13.0,660.0,1007.26,773.51
2017,3,1,10,45,939.0,83.5,2.2,13.5,685.5,1016.24,778.0
2017,3,1,11,0,946.0,85.0,2.3,14.0,711.0,1021.22,780.0
2017,3,1,11,15,950.5,86.0,2.3,14.0,728.5,1019.12,777.68
2017,3,1,11,30,955.0,87.0,2.3,14.0,746.0,1012.94,772.87
2017,3,1,11,45,956.5,87.5,2.35,14.5,755.5,999.29,762.37
2017,3,1,12,0,958.0,88.0,2.4,15.0,765.0,981.67,749.4
2017,3,1,12,15,958.5,88.0,2.4,15.0,766.5,958.7,733.79
2017,3,1,12,30,959.0,88.0,2.4,15.0,768.0,931.97,715.71
2017,3,1,12,45,957.0,87.5,2.45,15.0,761.0,898.95,693.78
2017,3,1,13,0,955.0,87.0,2.5,15.0,754.0,862.58,669.42
2017,3,1,13,15,950.5,86.5,2.45,15.0,739.0,821.11,640.52
2017,3,1,13,30,946.0,86.0,2.4,15.0,724.0,776.82,609.46
2017,3,1,13,45,938.5,85.0,2.4,15.0,701.0,727.37,573.99
2017,3,1,14,0,931.0,84.0,2.4,15.0,678.0,675.81,534.58
2017,3,1,14,15,921.0,83.0,2.35,15.0,647.5,620.93,491.32
2017,3,1,14,30,911.0,82.0,2.3,15.0,617.0,564.68,445.77
2017,3,1,14,45,896.0,80.0,2.25,15.0,580.0,504.02,395.43
2017,3,1,15,0,881.0,78.0,2.2,15.0,543.0,443.12,343.3
2017,3,1,15,15,861.5,75.5,2.0,14.5,500.5,378.61,287.13
2017,3,1,15,30,842.0,73.0,1.8,14.0,458.0,315.97,231.15
2017,3,1,15,45,814.5,70.0,1.65,14.0,410.5,252.28,173.92
2017,3,1,16,0,787.0,67.0,1.5,14.0,363.0,191.13,120.47
2017,3,1,16,15,747.5,62.5,1.35,13.5,313.0,130.26,73.14
2017,3,1,16,30,708.0,58.0,1.2,13.0,263.0,74.09,40.87
2017,3,1,16,45,646.5,52.5,1.05,12.5,211.5,43.41,33.42
2017,3,1,17,0,585.0,47.0,0.9,12.0,160.0,36.52,27.08
2017,3,1,17,15,484.0,38.0,0.95,11.5,113.0,30.13,20.96
2017,3,1,17,30,383.0,29.0,1.0,11.0,66.0,23.6,13.86
2017,3,1,17,45,191.5,14.5,1.05,10.5,33.0,11.63,0.0
2017,3,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,6,45,136.5,10.5,0.75,7.5,19.0,75.05,0.0
2017,3,2,7,0,273.0,21.0,0.7,8.0,38.0,196.04,79.02
2017,3,2,7,15,399.0,32.0,0.8,8.5,82.5,305.97,244.17
2017,3,2,7,30,525.0,43.0,0.9,9.0,127.0,418.45,344.25
2017,3,2,7,45,597.5,50.0,1.0,9.5,178.0,500.66,414.32
2017,3,2,8,0,670.0,57.0,1.1,10.0,229.0,582.06,479.38
2017,3,2,8,15,716.5,61.5,1.15,10.5,280.5,650.64,530.92
2017,3,2,8,30,763.0,66.0,1.2,11.0,332.0,720.09,580.9
2017,3,2,8,45,797.5,69.0,1.3,11.5,381.5,778.01,621.22
2017,3,2,9,0,832.0,72.0,1.4,12.0,431.0,835.02,659.86
2017,3,2,9,15,853.5,74.5,1.45,12.5,475.5,878.43,687.4
2017,3,2,9,30,875.0,77.0,1.5,13.0,520.0,910.21,706.54
2017,3,2,9,45,892.5,78.5,1.6,14.0,560.0,943.23,725.81
2017,3,2,10,0,910.0,80.0,1.7,15.0,600.0,973.19,742.73
2017,3,2,10,15,921.0,81.5,1.7,15.0,632.5,993.56,754.53
2017,3,2,10,30,932.0,83.0,1.7,15.0,665.0,1010.23,764.03
2017,3,2,10,45,939.0,84.5,1.7,15.5,690.5,1019.16,767.12
2017,3,2,11,0,946.0,86.0,1.7,16.0,716.0,1024.08,767.81
2017,3,2,11,15,950.5,86.5,1.75,16.0,734.0,1021.32,765.86
2017,3,2,11,30,955.0,87.0,1.8,16.0,752.0,1014.5,761.47
2017,3,2,11,45,957.0,88.0,1.85,16.5,761.5,1001.83,751.99
2017,3,2,12,0,959.0,89.0,1.9,17.0,771.0,985.16,740.05
2017,3,2,12,15,958.5,89.0,1.95,17.0,772.0,961.19,724.75
2017,3,2,12,30,958.0,89.0,2.0,17.0,773.0,933.51,707.01
2017,3,2,12,45,954.5,89.0,2.05,17.0,765.5,899.73,685.09
2017,3,2,13,0,951.0,89.0,2.1,17.0,758.0,862.69,660.81
2017,3,2,13,15,946.5,88.5,2.1,17.0,742.5,821.26,632.83
2017,3,2,13,30,942.0,88.0,2.1,17.0,727.0,777.03,602.68
2017,3,2,13,45,934.5,87.0,2.15,17.5,704.0,727.64,567.04
2017,3,2,14,0,927.0,86.0,2.2,18.0,681.0,676.16,527.59
2017,3,2,14,15,916.5,84.5,2.15,17.5,650.5,620.59,485.42
2017,3,2,14,30,906.0,83.0,2.1,17.0,620.0,563.73,440.86
2017,3,2,14,45,892.0,81.0,2.1,17.0,583.0,503.72,391.74
2017,3,2,15,0,878.0,79.0,2.1,17.0,546.0,443.37,340.69
2017,3,2,15,15,858.5,76.5,2.0,16.5,503.5,378.92,285.29
2017,3,2,15,30,839.0,74.0,1.9,16.0,461.0,316.39,229.99
2017,3,2,15,45,811.5,71.0,1.8,16.0,413.5,252.8,173.29
2017,3,2,16,0,784.0,68.0,1.7,16.0,366.0,191.77,120.29
2017,3,2,16,15,745.0,63.5,1.5,15.0,316.0,131.07,73.47
2017,3,2,16,30,706.0,59.0,1.3,14.0,266.0,75.02,41.42
2017,3,2,16,45,647.5,53.0,1.15,13.5,215.0,43.73,33.57
2017,3,2,17,0,589.0,47.0,1.0,13.0,164.0,36.41,26.88
2017,3,2,17,15,489.5,38.5,1.0,12.5,116.0,30.46,21.2
2017,3,2,17,30,390.0,30.0,1.0,12.0,68.0,24.4,14.68
2017,3,2,17,45,195.0,15.0,1.0,12.0,34.0,12.01,0.0
2017,3,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,45,30.0,12.0,0.5,8.5,14.0,25.37,0.0
2017,3,3,7,0,60.0,24.0,0.5,9.0,28.0,75.81,36.03
2017,3,3,7,15,112.5,43.0,0.55,9.0,59.0,139.1,110.51
2017,3,3,7,30,165.0,62.0,0.6,9.0,90.0,200.1,165.84
2017,3,3,7,45,191.5,82.0,0.65,9.5,125.0,249.13,208.7
2017,3,3,8,0,218.0,102.0,0.7,10.0,160.0,299.68,251.37
2017,3,3,8,15,242.5,119.0,0.6,10.5,195.0,345.82,288.41
2017,3,3,8,30,267.0,136.0,0.5,11.0,230.0,393.12,324.76
2017,3,3,8,45,445.5,121.0,0.4,12.0,304.0,546.98,443.12
2017,3,3,9,0,624.0,106.0,0.3,13.0,378.0,703.98,552.07
2017,3,3,9,15,626.0,118.0,0.3,13.5,415.0,736.03,569.63
2017,3,3,9,30,628.0,130.0,0.3,14.0,452.0,765.36,586.87
2017,3,3,9,45,746.5,113.5,0.3,14.5,524.0,866.73,652.18
2017,3,3,10,0,865.0,97.0,0.3,15.0,596.0,963.17,710.5
2017,3,3,10,15,774.5,127.5,0.35,15.5,592.0,926.04,683.33
2017,3,3,10,30,684.0,158.0,0.4,16.0,588.0,877.25,650.86
2017,3,3,10,45,646.0,180.0,0.5,16.5,599.0,864.06,642.8
2017,3,3,11,0,608.0,202.0,0.6,17.0,610.0,846.79,631.46
2017,3,3,11,15,595.0,213.5,0.55,17.0,621.5,833.67,621.03
2017,3,3,11,30,582.0,225.0,0.5,17.0,633.0,824.35,612.99
2017,3,3,11,45,593.5,225.0,0.5,17.0,646.0,822.77,611.72
2017,3,3,12,0,605.0,225.0,0.5,17.0,659.0,823.08,611.52
2017,3,3,12,15,595.0,229.0,0.55,17.0,656.5,795.53,593.58
2017,3,3,12,30,585.0,233.0,0.6,17.0,654.0,770.77,577.6
2017,3,3,12,45,561.0,239.0,0.65,17.0,639.5,734.41,553.25
2017,3,3,13,0,537.0,245.0,0.7,17.0,625.0,697.17,528.05
2017,3,3,13,15,563.0,230.0,0.75,17.0,621.0,676.77,515.25
2017,3,3,13,30,589.0,215.0,0.8,17.0,617.0,652.69,499.26
2017,3,3,13,45,593.5,204.5,0.9,17.0,599.0,614.66,473.07
2017,3,3,14,0,598.0,194.0,1.0,17.0,581.0,578.37,447.28
2017,3,3,14,15,522.0,209.5,1.0,16.5,536.5,510.6,396.82
2017,3,3,14,30,446.0,225.0,1.0,16.0,492.0,452.05,352.44
2017,3,3,14,45,487.5,198.0,1.05,16.0,473.5,417.72,325.35
2017,3,3,15,0,529.0,171.0,1.1,16.0,455.0,378.32,292.62
2017,3,3,15,15,418.0,178.5,1.15,15.5,392.0,309.5,238.26
2017,3,3,15,30,307.0,186.0,1.2,15.0,329.0,251.62,192.96
2017,3,3,15,45,491.5,141.0,1.25,15.0,342.0,234.38,170.41
2017,3,3,16,0,676.0,96.0,1.3,15.0,355.0,194.76,127.67
2017,3,3,16,15,631.0,89.5,1.2,14.0,305.5,137.79,84.07
2017,3,3,16,30,586.0,83.0,1.1,13.0,256.0,86.44,54.07
2017,3,3,16,45,528.0,73.0,1.05,12.5,207.0,56.07,44.74
2017,3,3,17,0,470.0,63.0,1.0,12.0,158.0,49.79,38.94
2017,3,3,17,15,367.0,50.5,1.0,11.5,111.5,40.84,30.47
2017,3,3,17,30,264.0,38.0,1.0,11.0,65.0,29.7,19.39
2017,3,3,17,45,132.0,19.0,1.05,10.5,32.5,14.97,0.0
2017,3,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,45,113.0,13.0,1.9,9.5,21.0,66.47,0.0
2017,3,4,7,0,226.0,26.0,2.1,10.0,42.0,180.85,107.44
2017,3,4,7,15,346.0,37.5,2.2,10.0,85.5,282.46,229.23
2017,3,4,7,30,466.0,49.0,2.3,10.0,129.0,390.08,325.49
2017,3,4,7,45,547.0,55.5,2.4,10.5,179.5,475.54,399.31
2017,3,4,8,0,628.0,62.0,2.5,11.0,230.0,566.39,473.51
2017,3,4,8,15,326.5,98.5,2.55,11.0,187.0,399.15,336.72
2017,3,4,8,30,25.0,135.0,2.6,11.0,144.0,166.57,137.31
2017,3,4,8,45,19.5,147.5,2.65,11.5,155.0,160.9,132.33
2017,3,4,9,0,14.0,160.0,2.7,12.0,166.0,167.59,137.11
2017,3,4,9,15,426.5,120.5,2.7,12.5,340.0,551.51,458.63
2017,3,4,9,30,839.0,81.0,2.7,13.0,514.0,894.97,711.23
2017,3,4,9,45,521.0,173.0,2.75,13.5,448.5,718.98,576.79
2017,3,4,10,0,203.0,265.0,2.8,14.0,383.0,493.95,397.52
2017,3,4,10,15,148.0,278.5,2.85,14.0,367.0,455.34,366.41
2017,3,4,10,30,93.0,292.0,2.9,14.0,351.0,396.85,318.74
2017,3,4,10,45,127.5,308.0,3.0,14.0,392.0,463.77,371.4
2017,3,4,11,0,162.0,324.0,3.1,14.0,433.0,511.58,408.32
2017,3,4,11,15,286.5,309.5,3.15,14.0,508.5,627.42,498.78
2017,3,4,11,30,411.0,295.0,3.2,14.0,584.0,722.36,571.27
2017,3,4,11,45,208.0,248.5,3.3,14.5,395.0,470.65,376.84
2017,3,4,12,0,5.0,202.0,3.4,15.0,206.0,189.32,149.5
2017,3,4,12,15,39.0,268.0,3.45,15.0,296.5,296.4,236.63
2017,3,4,12,30,73.0,334.0,3.5,15.0,387.0,391.78,311.71
2017,3,4,12,45,56.5,317.5,3.6,15.0,358.0,355.65,282.87
2017,3,4,13,0,40.0,301.0,3.7,15.0,329.0,321.0,255.51
2017,3,4,13,15,20.0,230.0,3.75,15.0,244.0,223.84,178.21
2017,3,4,13,30,0.0,159.0,3.8,15.0,159.0,142.34,112.08
2017,3,4,13,45,5.5,189.5,3.85,15.0,193.5,173.63,137.95
2017,3,4,14,0,11.0,220.0,3.9,15.0,228.0,204.12,162.87
2017,3,4,14,15,186.0,234.5,3.9,14.5,347.0,327.3,264.56
2017,3,4,14,30,361.0,249.0,3.9,14.0,466.0,424.15,341.3
2017,3,4,14,45,210.5,239.5,3.9,14.0,364.5,316.57,254.34
2017,3,4,15,0,60.0,230.0,3.9,14.0,263.0,227.66,183.01
2017,3,4,15,15,32.0,194.0,3.75,13.5,212.0,180.85,145.52
2017,3,4,15,30,4.0,158.0,3.6,13.0,161.0,138.55,111.55
2017,3,4,15,45,389.0,112.0,3.5,13.0,263.5,186.48,137.54
2017,3,4,16,0,774.0,66.0,3.4,13.0,366.0,188.7,120.18
2017,3,4,16,15,735.5,62.0,3.2,12.5,316.5,129.05,73.02
2017,3,4,16,30,697.0,58.0,3.0,12.0,267.0,73.98,40.92
2017,3,4,16,45,640.5,52.0,2.8,12.0,216.5,42.56,32.74
2017,3,4,17,0,584.0,46.0,2.6,12.0,166.0,35.33,26.05
2017,3,4,17,15,487.0,38.0,2.6,11.5,119.0,29.79,20.76
2017,3,4,17,30,390.0,30.0,2.6,11.0,72.0,24.15,14.86
2017,3,4,17,45,195.0,15.0,2.6,11.0,36.0,11.86,0.0
2017,3,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
