Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,45,46.5,16.5,3.05,8.0,20.0,37.59,0.0
2017,3,5,7,0,93.0,33.0,3.1,8.0,40.0,112.61,72.13
2017,3,5,7,15,201.5,50.5,3.25,8.0,81.5,214.15,175.54
2017,3,5,7,30,310.0,68.0,3.4,8.0,123.0,313.35,264.95
2017,3,5,7,45,155.0,76.5,3.55,8.0,104.0,214.88,183.02
2017,3,5,8,0,0.0,85.0,3.7,8.0,85.0,81.75,65.69
2017,3,5,8,15,0.0,104.5,3.8,8.0,104.5,101.09,82.6
2017,3,5,8,30,0.0,124.0,3.9,8.0,124.0,120.27,99.01
2017,3,5,8,45,346.0,117.5,4.0,8.5,272.0,459.92,393.91
2017,3,5,9,0,692.0,111.0,4.1,9.0,420.0,771.85,641.13
2017,3,5,9,15,614.5,137.0,4.2,9.0,431.5,749.97,621.12
2017,3,5,9,30,537.0,163.0,4.3,9.0,443.0,714.74,592.96
2017,3,5,9,45,654.0,147.5,4.4,9.0,513.5,823.04,675.32
2017,3,5,10,0,771.0,132.0,4.5,9.0,584.0,924.73,749.83
2017,3,5,10,15,418.5,208.0,4.6,9.0,455.5,670.45,552.25
2017,3,5,10,30,66.0,284.0,4.7,9.0,327.0,360.57,296.21
2017,3,5,10,45,33.0,224.0,4.8,9.5,245.5,257.16,211.05
2017,3,5,11,0,0.0,164.0,4.9,10.0,164.0,149.62,120.46
2017,3,5,11,15,244.5,214.5,4.9,10.0,388.0,479.15,397.69
2017,3,5,11,30,489.0,265.0,4.9,10.0,612.0,780.51,633.95
2017,3,5,11,45,529.0,254.0,4.9,10.0,634.0,794.88,643.63
2017,3,5,12,0,569.0,243.0,4.9,10.0,656.0,805.62,652.16
2017,3,5,12,15,485.0,276.5,4.8,9.5,629.0,747.69,606.19
2017,3,5,12,30,401.0,310.0,4.7,9.0,602.0,678.32,551.72
2017,3,5,12,45,353.0,320.0,4.65,9.0,575.0,631.37,514.24
2017,3,5,13,0,305.0,330.0,4.6,9.0,548.0,585.79,477.49
2017,3,5,13,15,417.0,285.0,4.5,9.0,577.0,619.32,505.92
2017,3,5,13,30,529.0,240.0,4.4,9.0,606.0,634.29,519.01
2017,3,5,13,45,589.0,210.0,4.35,9.0,605.5,617.49,506.15
2017,3,5,14,0,649.0,180.0,4.3,9.0,605.0,598.02,490.56
2017,3,5,14,15,756.5,142.0,4.2,9.0,615.5,587.3,481.09
2017,3,5,14,30,864.0,104.0,4.1,9.0,626.0,564.39,460.38
2017,3,5,14,45,842.5,103.5,4.0,9.0,588.0,503.23,407.55
2017,3,5,15,0,821.0,103.0,3.9,9.0,550.0,442.7,354.1
2017,3,5,15,15,799.0,100.0,3.75,9.0,507.0,380.64,298.11
2017,3,5,15,30,777.0,97.0,3.6,9.0,464.0,317.28,240.09
2017,3,5,15,45,742.0,94.0,3.45,9.0,415.5,254.77,183.08
2017,3,5,16,0,707.0,91.0,3.3,9.0,367.0,195.87,130.84
2017,3,5,16,15,662.5,85.0,2.9,8.5,317.0,137.34,84.35
2017,3,5,16,30,618.0,79.0,2.5,8.0,267.0,84.32,52.42
2017,3,5,16,45,552.5,71.5,2.15,7.5,216.0,54.47,44.22
2017,3,5,17,0,487.0,64.0,1.8,7.0,165.0,50.33,40.28
2017,3,5,17,15,381.5,52.5,1.65,6.5,118.0,42.33,32.56
2017,3,5,17,30,276.0,41.0,1.5,6.0,71.0,31.99,22.18
2017,3,5,17,45,138.0,20.5,1.4,6.0,35.5,16.11,0.51
2017,3,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,1.5,6.5,10.0,9.1,0.0
2017,3,6,7,0,0.0,20.0,1.6,7.0,20.0,17.62,7.27
2017,3,6,7,15,0.0,40.0,1.7,7.0,40.0,38.84,27.41
2017,3,6,7,30,0.0,60.0,1.8,7.0,60.0,59.76,46.22
2017,3,6,7,45,5.5,80.5,1.9,7.5,82.0,84.38,68.11
2017,3,6,8,0,11.0,101.0,2.0,8.0,104.0,109.06,89.73
2017,3,6,8,15,19.0,120.5,2.0,8.0,127.0,134.63,111.98
2017,3,6,8,30,27.0,140.0,2.0,8.0,150.0,173.46,145.12
2017,3,6,8,45,111.5,166.5,2.05,8.5,216.0,290.58,245.11
2017,3,6,9,0,196.0,193.0,2.1,9.0,282.0,397.74,333.18
2017,3,6,9,15,454.5,159.5,2.15,9.0,392.0,626.58,518.16
2017,3,6,9,30,713.0,126.0,2.2,9.0,502.0,842.75,678.4
2017,3,6,9,45,522.5,187.5,2.3,9.5,474.0,739.16,597.09
2017,3,6,10,0,332.0,249.0,2.4,10.0,446.0,616.03,498.9
2017,3,6,10,15,396.0,247.0,2.4,10.0,494.0,675.59,545.35
2017,3,6,10,30,460.0,245.0,2.4,10.0,542.0,753.18,602.38
2017,3,6,10,45,258.5,273.5,2.45,10.5,441.5,568.99,457.75
2017,3,6,11,0,57.0,302.0,2.5,11.0,341.0,365.41,293.83
2017,3,6,11,15,76.0,319.5,2.5,11.0,373.5,400.1,322.2
2017,3,6,11,30,95.0,337.0,2.5,11.0,406.0,433.88,348.51
2017,3,6,11,45,161.0,344.5,2.5,11.5,462.0,515.71,412.15
2017,3,6,12,0,227.0,352.0,2.5,12.0,518.0,577.46,459.02
2017,3,6,12,15,216.5,353.5,2.5,12.0,512.5,560.13,445.02
2017,3,6,12,30,206.0,355.0,2.5,12.0,507.0,542.39,431.27
2017,3,6,12,45,194.0,352.5,2.55,12.0,494.5,518.97,413.38
2017,3,6,13,0,182.0,350.0,2.6,12.0,482.0,495.62,395.5
2017,3,6,13,15,183.0,342.0,2.55,12.0,472.0,476.96,381.25
2017,3,6,13,30,184.0,334.0,2.5,12.0,462.0,457.78,366.49
2017,3,6,13,45,291.5,302.0,2.5,12.0,498.0,495.35,397.44
2017,3,6,14,0,399.0,270.0,2.5,12.0,534.0,514.07,412.73
2017,3,6,14,15,419.5,251.0,2.45,12.0,517.5,489.16,392.57
2017,3,6,14,30,440.0,232.0,2.4,12.0,501.0,455.11,365.01
2017,3,6,14,45,643.5,158.0,2.35,12.0,524.5,458.76,365.79
2017,3,6,15,0,847.0,84.0,2.3,12.0,548.0,435.9,342.21
2017,3,6,15,15,623.5,129.0,2.15,12.0,456.5,342.13,265.27
2017,3,6,15,30,400.0,174.0,2.0,12.0,365.0,269.88,208.07
2017,3,6,15,45,203.5,156.5,1.9,12.0,253.5,179.89,138.64
2017,3,6,16,0,7.0,139.0,1.8,12.0,142.0,120.01,96.47
2017,3,6,16,15,345.0,100.5,1.55,11.5,207.0,115.18,78.24
2017,3,6,16,30,683.0,62.0,1.3,11.0,272.0,76.98,43.81
2017,3,6,16,45,627.5,56.0,1.05,10.5,222.0,41.87,32.37
2017,3,6,17,0,572.0,50.0,0.8,10.0,172.0,38.37,29.11
2017,3,6,17,15,478.5,41.5,0.8,9.5,124.5,32.55,23.54
2017,3,6,17,30,385.0,33.0,0.8,9.0,77.0,26.61,17.43
2017,3,6,17,45,192.5,16.5,0.85,8.5,38.5,13.03,0.62
2017,3,6,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,7,6,45,141.5,14.5,0.25,8.5,26.5,82.5,0.0
2017,3,7,7,0,283.0,29.0,0.2,9.0,53.0,222.48,160.9
2017,3,7,7,15,391.0,39.0,0.25,9.0,97.5,313.08,253.62
2017,3,7,7,30,499.0,49.0,0.3,9.0,142.0,414.3,340.28
2017,3,7,7,45,560.5,56.5,0.4,9.5,191.0,489.37,402.46
2017,3,7,8,0,622.0,64.0,0.5,10.0,240.0,568.28,464.0
2017,3,7,8,15,411.5,108.0,0.55,10.5,233.5,478.47,392.52
2017,3,7,8,30,201.0,152.0,0.6,11.0,227.0,345.15,284.51
2017,3,7,8,45,254.0,166.5,0.65,11.5,274.5,427.22,350.13
2017,3,7,9,0,307.0,181.0,0.7,12.0,322.0,496.37,402.2
2017,3,7,9,15,317.0,199.0,0.7,12.0,356.5,532.81,427.81
2017,3,7,9,30,327.0,217.0,0.7,12.0,391.0,568.26,452.56
2017,3,7,9,45,431.5,205.0,0.75,12.5,451.5,674.26,529.98
2017,3,7,10,0,536.0,193.0,0.8,13.0,512.0,764.76,593.3
2017,3,7,10,15,430.5,238.5,0.85,13.0,503.5,717.67,555.51
2017,3,7,10,30,325.0,284.0,0.9,13.0,495.0,649.26,504.25
2017,3,7,10,45,314.0,298.5,0.95,13.5,509.0,652.2,505.43
2017,3,7,11,0,303.0,313.0,1.0,14.0,523.0,653.4,504.58
2017,3,7,11,15,265.5,328.5,1.0,14.0,515.5,628.42,484.96
2017,3,7,11,30,228.0,344.0,1.0,14.0,508.0,585.46,452.97
2017,3,7,11,45,210.0,351.0,1.05,14.5,503.5,568.69,439.92
2017,3,7,12,0,192.0,358.0,1.1,15.0,499.0,551.47,426.28
2017,3,7,12,15,150.5,356.0,1.15,15.0,467.0,503.22,390.22
2017,3,7,12,30,109.0,354.0,1.2,15.0,435.0,443.1,345.23
2017,3,7,12,45,195.5,346.5,1.25,15.0,489.5,513.74,400.54
2017,3,7,13,0,282.0,339.0,1.3,15.0,544.0,576.04,447.53
2017,3,7,13,15,313.0,324.0,1.35,14.5,547.0,568.69,443.39
2017,3,7,13,30,344.0,309.0,1.4,14.0,550.0,558.21,437.36
2017,3,7,13,45,290.5,309.0,1.5,14.0,508.0,501.17,394.45
2017,3,7,14,0,237.0,309.0,1.6,14.0,466.0,441.44,349.17
2017,3,7,14,15,275.0,287.5,1.6,14.0,462.0,432.94,343.1
2017,3,7,14,30,313.0,266.0,1.6,14.0,458.0,413.81,327.98
2017,3,7,14,45,544.5,185.5,1.6,14.0,495.5,433.65,342.0
2017,3,7,15,0,776.0,105.0,1.6,14.0,533.0,426.31,331.08
2017,3,7,15,15,754.5,101.5,1.5,14.0,491.5,364.23,277.15
2017,3,7,15,30,733.0,98.0,1.4,14.0,450.0,305.36,225.03
2017,3,7,15,45,706.5,93.0,1.35,14.0,404.5,245.73,172.26
2017,3,7,16,0,680.0,88.0,1.3,14.0,359.0,188.75,122.96
2017,3,7,16,15,639.0,82.0,1.15,13.5,310.5,132.3,79.16
2017,3,7,16,30,598.0,76.0,1.0,13.0,262.0,80.89,48.78
2017,3,7,16,45,540.5,68.5,0.9,12.5,213.5,51.5,40.72
2017,3,7,17,0,483.0,61.0,0.8,12.0,165.0,47.27,36.82
2017,3,7,17,15,390.0,50.0,0.85,11.5,119.5,39.68,29.66
2017,3,7,17,30,297.0,39.0,0.9,11.0,74.0,31.84,21.86
2017,3,7,17,45,148.5,19.5,0.95,10.5,37.0,15.28,2.87
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,137.5,15.5,1.15,8.5,28.0,103.59,0.0
2017,3,8,7,0,275.0,31.0,1.2,9.0,56.0,220.53,165.52
2017,3,8,7,15,381.5,41.5,1.25,9.5,101.0,311.01,255.36
2017,3,8,7,30,488.0,52.0,1.3,10.0,146.0,411.79,342.59
2017,3,8,7,45,548.0,60.5,1.4,10.5,195.0,486.85,405.83
2017,3,8,8,0,608.0,69.0,1.5,11.0,244.0,565.6,468.57
2017,3,8,8,15,652.5,74.5,1.65,11.5,294.0,631.46,518.55
2017,3,8,8,30,697.0,80.0,1.8,12.0,344.0,698.41,567.7
2017,3,8,8,45,727.0,84.5,2.0,13.0,391.0,752.28,605.02
2017,3,8,9,0,757.0,89.0,2.2,14.0,438.0,800.35,637.25
2017,3,8,9,15,779.0,92.0,2.25,14.0,481.5,843.08,666.21
2017,3,8,9,30,801.0,95.0,2.3,14.0,525.0,883.58,693.26
2017,3,8,9,45,829.0,92.5,2.4,14.5,565.0,920.46,716.68
2017,3,8,10,0,857.0,90.0,2.5,15.0,605.0,944.68,731.16
2017,3,8,10,15,868.0,92.0,2.5,15.0,637.0,964.83,743.36
2017,3,8,10,30,879.0,94.0,2.5,15.0,669.0,981.44,753.25
2017,3,8,10,45,888.0,94.5,2.55,15.5,694.0,990.62,757.31
2017,3,8,11,0,897.0,95.0,2.6,16.0,719.0,996.0,759.0
2017,3,8,11,15,902.0,96.0,2.6,16.0,736.0,994.18,756.92
2017,3,8,11,30,907.0,97.0,2.6,16.0,753.0,988.44,752.44
2017,3,8,11,45,909.0,97.5,2.6,16.5,762.5,975.38,741.8
2017,3,8,12,0,911.0,98.0,2.6,17.0,772.0,958.52,728.81
2017,3,8,12,15,911.5,97.5,2.55,17.0,773.0,935.46,712.67
2017,3,8,12,30,912.0,97.0,2.5,17.0,774.0,908.83,694.23
2017,3,8,12,45,913.0,95.5,2.5,17.5,767.5,878.08,672.18
2017,3,8,13,0,914.0,94.0,2.5,18.0,761.0,843.97,647.85
2017,3,8,13,15,910.0,93.0,2.5,18.0,746.0,803.3,620.09
2017,3,8,13,30,906.0,92.0,2.5,18.0,731.0,759.92,590.23
2017,3,8,13,45,899.0,91.0,2.5,18.0,708.0,711.98,556.09
2017,3,8,14,0,892.0,90.0,2.5,18.0,685.0,662.02,518.24
2017,3,8,14,15,882.0,88.5,2.45,18.0,655.0,608.02,476.14
2017,3,8,14,30,872.0,87.0,2.4,18.0,625.0,552.79,431.92
2017,3,8,14,45,858.0,85.0,2.35,18.0,588.5,494.21,383.81
2017,3,8,15,0,844.0,83.0,2.3,18.0,552.0,434.22,333.13
2017,3,8,15,15,824.5,80.5,2.15,18.0,510.0,372.3,279.38
2017,3,8,15,30,805.0,78.0,2.0,18.0,468.0,311.42,225.38
2017,3,8,15,45,779.0,74.5,1.9,18.0,421.5,249.46,170.54
2017,3,8,16,0,753.0,71.0,1.8,18.0,375.0,189.96,119.19
2017,3,8,16,15,715.5,67.0,1.6,17.0,325.5,131.54,74.3
2017,3,8,16,30,678.0,63.0,1.4,16.0,276.0,77.62,43.44
2017,3,8,16,45,623.5,57.0,1.2,15.5,226.0,42.41,32.17
2017,3,8,17,0,569.0,51.0,1.0,15.0,176.0,38.95,29.03
2017,3,8,17,15,478.5,42.5,1.0,14.5,128.5,33.17,23.62
2017,3,8,17,30,388.0,34.0,1.0,14.0,81.0,27.27,17.76
2017,3,8,17,45,234.5,21.5,1.0,13.5,46.0,17.4,5.02
2017,3,8,18,0,81.0,9.0,1.0,13.0,11.0,8.19,0.0
2017,3,8,18,15,40.5,4.5,1.0,12.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,163.5,14.5,0.3,11.5,30.5,116.87,0.0
2017,3,9,7,0,327.0,29.0,0.2,12.0,61.0,247.61,186.41
2017,3,9,7,15,430.0,38.5,0.2,12.5,107.0,337.29,270.58
2017,3,9,7,30,533.0,48.0,0.2,13.0,153.0,437.01,353.03
2017,3,9,7,45,591.5,55.0,0.2,13.5,202.5,511.08,411.77
2017,3,9,8,0,650.0,62.0,0.2,14.0,252.0,588.68,468.81
2017,3,9,8,15,691.5,66.5,0.3,14.5,302.0,648.0,511.01
2017,3,9,8,30,733.0,71.0,0.4,15.0,352.0,712.98,555.97
2017,3,9,8,45,759.5,75.0,0.55,16.0,399.0,764.68,590.03
2017,3,9,9,0,786.0,79.0,0.7,17.0,446.0,815.09,622.54
2017,3,9,9,15,807.0,82.0,0.85,17.5,489.5,857.56,650.22
2017,3,9,9,30,828.0,85.0,1.0,18.0,533.0,897.72,676.09
2017,3,9,9,45,842.0,87.5,1.2,18.5,571.0,927.97,695.99
2017,3,9,10,0,856.0,90.0,1.4,19.0,609.0,945.15,707.2
2017,3,9,10,15,867.0,91.5,1.5,19.0,640.5,964.65,719.93
2017,3,9,10,30,878.0,93.0,1.6,19.0,672.0,980.63,730.39
2017,3,9,10,45,883.0,95.5,1.7,19.5,696.0,988.22,734.12
2017,3,9,11,0,888.0,98.0,1.8,20.0,720.0,991.97,735.54
2017,3,9,11,15,893.0,99.0,1.85,20.0,737.0,990.11,734.18
2017,3,9,11,30,898.0,100.0,1.9,20.0,754.0,984.37,730.5
2017,3,9,11,45,896.0,102.5,2.0,20.5,762.0,969.78,720.39
2017,3,9,12,0,894.0,105.0,2.1,21.0,770.0,951.52,707.99
2017,3,9,12,15,702.0,189.0,2.15,21.0,711.5,859.22,646.65
2017,3,9,12,30,510.0,273.0,2.2,21.0,653.0,748.78,567.57
2017,3,9,12,45,695.0,191.5,2.25,21.0,704.5,806.34,613.07
2017,3,9,13,0,880.0,110.0,2.3,21.0,756.0,833.85,632.47
2017,3,9,13,15,876.0,109.0,2.3,20.5,741.0,794.18,606.37
2017,3,9,13,30,872.0,108.0,2.3,20.0,726.0,751.91,578.73
2017,3,9,13,45,659.5,185.5,2.3,20.0,644.5,646.86,499.88
2017,3,9,14,0,447.0,263.0,2.3,20.0,563.0,544.25,421.48
2017,3,9,14,15,467.0,243.0,2.15,20.0,544.0,509.42,395.14
2017,3,9,14,30,487.0,223.0,2.0,20.0,525.0,471.78,365.51
2017,3,9,14,45,477.5,211.0,1.95,20.0,493.0,424.34,327.85
2017,3,9,15,0,468.0,199.0,1.9,20.0,461.0,377.27,289.62
2017,3,9,15,15,456.5,184.5,1.75,19.5,424.0,327.9,249.09
2017,3,9,15,30,445.0,170.0,1.6,19.0,387.0,279.54,208.55
2017,3,9,15,45,434.5,153.5,1.5,19.0,348.0,230.96,167.15
2017,3,9,16,0,424.0,137.0,1.4,19.0,309.0,183.65,127.41
2017,3,9,16,15,392.0,125.0,1.25,18.0,268.5,138.9,93.55
2017,3,9,16,30,360.0,113.0,1.1,17.0,228.0,98.24,68.21
2017,3,9,16,45,325.0,96.5,0.95,16.5,186.5,70.45,56.68
2017,3,9,17,0,290.0,80.0,0.8,16.0,145.0,59.55,47.02
2017,3,9,17,15,235.5,62.0,0.8,15.5,106.0,46.98,35.6
2017,3,9,17,30,181.0,44.0,0.8,15.0,67.0,33.92,23.44
2017,3,9,17,45,90.5,26.5,0.85,15.0,38.0,21.45,8.47
2017,3,9,18,0,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,6,45,9.5,17.5,0.75,11.5,18.0,23.01,0.0
2017,3,10,7,0,19.0,35.0,0.7,12.0,36.0,51.76,36.06
2017,3,10,7,15,40.0,56.0,0.75,12.0,63.0,89.85,70.68
2017,3,10,7,30,61.0,77.0,0.8,12.0,90.0,128.44,104.82
2017,3,10,7,45,74.0,99.5,0.85,12.5,119.0,164.91,136.22
2017,3,10,8,0,87.0,122.0,0.9,13.0,148.0,201.84,167.2
2017,3,10,8,15,99.5,142.0,0.85,13.0,177.0,249.34,206.05
2017,3,10,8,30,112.0,162.0,0.8,13.0,206.0,284.49,233.99
2017,3,10,8,45,251.5,168.0,0.8,13.5,282.5,426.79,348.34
2017,3,10,9,0,391.0,174.0,0.8,14.0,359.0,579.77,463.48
2017,3,10,9,15,257.0,210.0,0.8,14.0,336.0,492.17,392.26
2017,3,10,9,30,123.0,246.0,0.8,14.0,313.0,395.99,315.29
2017,3,10,9,45,214.0,256.0,0.8,14.5,382.5,492.9,390.47
2017,3,10,10,0,305.0,266.0,0.8,15.0,452.0,610.74,475.8
2017,3,10,10,15,362.5,266.5,0.9,15.0,499.0,666.98,516.05
2017,3,10,10,30,420.0,267.0,1.0,15.0,546.0,740.13,567.81
2017,3,10,10,45,418.5,279.0,1.1,15.5,565.5,749.34,572.31
2017,3,10,11,0,417.0,291.0,1.2,16.0,585.0,739.86,565.07
2017,3,10,11,15,410.5,303.0,1.35,16.5,598.5,740.36,565.0
2017,3,10,11,30,404.0,315.0,1.5,17.0,612.0,738.8,563.34
2017,3,10,11,45,336.0,335.0,1.65,17.5,584.0,685.8,524.1
2017,3,10,12,0,268.0,355.0,1.8,18.0,556.0,633.04,484.84
2017,3,10,12,15,267.0,356.0,1.85,18.0,556.5,621.71,477.19
2017,3,10,12,30,266.0,357.0,1.9,18.0,557.0,609.21,468.33
2017,3,10,12,45,235.0,358.0,2.0,18.5,533.5,558.01,430.28
2017,3,10,13,0,204.0,359.0,2.1,19.0,510.0,521.23,402.47
2017,3,10,13,15,252.0,343.0,2.15,19.0,526.0,539.84,417.54
2017,3,10,13,30,300.0,327.0,2.2,19.0,542.0,543.11,420.89
2017,3,10,13,45,265.0,322.0,2.25,19.5,507.5,495.39,384.24
2017,3,10,14,0,230.0,317.0,2.3,20.0,473.0,443.78,344.76
2017,3,10,14,15,396.0,256.5,2.25,20.0,510.0,474.56,369.49
2017,3,10,14,30,562.0,196.0,2.2,20.0,547.0,487.23,378.26
2017,3,10,14,45,689.0,147.0,2.2,20.0,552.0,470.54,362.99
2017,3,10,15,0,816.0,98.0,2.2,20.0,557.0,436.95,332.61
2017,3,10,15,15,795.5,94.5,2.05,20.0,514.5,375.08,279.54
2017,3,10,15,30,775.0,91.0,1.9,20.0,472.0,314.47,226.57
2017,3,10,15,45,753.5,85.5,1.8,20.0,426.0,253.39,173.08
2017,3,10,16,0,732.0,80.0,1.7,20.0,380.0,194.32,122.55
2017,3,10,16,15,693.5,75.0,1.5,19.0,330.5,132.21,75.09
2017,3,10,16,30,655.0,70.0,1.3,18.0,281.0,78.22,44.04
2017,3,10,16,45,605.5,62.5,1.1,17.5,231.0,46.45,35.46
2017,3,10,17,0,556.0,55.0,0.9,17.0,181.0,41.96,31.46
2017,3,10,17,15,467.5,46.5,0.9,16.5,133.5,36.34,26.24
2017,3,10,17,30,379.0,38.0,0.9,16.0,86.0,30.61,20.6
2017,3,10,17,45,236.0,24.5,0.95,15.5,49.5,19.95,8.23
2017,3,10,18,0,93.0,11.0,1.0,15.0,13.0,10.01,0.0
2017,3,10,18,15,46.5,5.5,1.0,14.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,6,45,187.0,15.5,0.55,13.5,35.5,133.3,21.84
2017,3,11,7,0,374.0,31.0,0.6,14.0,71.0,276.89,213.71
2017,3,11,7,15,470.5,40.0,0.75,14.0,118.5,365.16,294.59
2017,3,11,7,30,567.0,49.0,0.9,14.0,166.0,462.53,376.91
2017,3,11,7,45,621.0,55.5,1.1,14.5,216.5,534.6,435.86
2017,3,11,8,0,675.0,62.0,1.3,15.0,267.0,605.05,490.0
2017,3,11,8,15,639.0,79.0,1.4,15.5,300.0,630.34,507.77
2017,3,11,8,30,603.0,96.0,1.5,16.0,333.0,645.18,517.38
2017,3,11,8,45,595.0,112.5,1.6,16.5,371.0,678.07,539.94
2017,3,11,9,0,587.0,129.0,1.7,17.0,409.0,707.7,559.48
2017,3,11,9,15,597.5,139.5,1.7,17.5,447.0,744.29,582.91
2017,3,11,9,30,608.0,150.0,1.7,18.0,485.0,778.66,604.29
2017,3,11,9,45,736.5,120.5,1.75,18.5,554.5,876.12,669.4
2017,3,11,10,0,865.0,91.0,1.8,19.0,624.0,957.86,721.27
2017,3,11,10,15,654.5,177.0,1.8,19.0,592.0,876.14,663.96
2017,3,11,10,30,444.0,263.0,1.8,19.0,560.0,759.73,579.24
2017,3,11,10,45,471.0,261.0,1.8,19.5,586.5,781.84,594.37
2017,3,11,11,0,498.0,259.0,1.8,20.0,613.0,801.57,606.41
2017,3,11,11,15,699.0,181.5,1.8,20.0,691.0,912.8,684.19
2017,3,11,11,30,900.0,104.0,1.8,20.0,769.0,992.94,735.29
2017,3,11,11,45,721.0,184.0,1.8,20.0,721.0,910.92,679.87
2017,3,11,12,0,542.0,264.0,1.8,20.0,673.0,805.22,606.1
2017,3,11,12,15,449.5,300.5,1.8,20.0,640.0,741.42,560.42
2017,3,11,12,30,357.0,337.0,1.8,20.0,607.0,667.92,507.08
2017,3,11,12,45,342.0,337.5,1.8,20.0,594.5,639.42,487.04
2017,3,11,13,0,327.0,338.0,1.8,20.0,582.0,610.5,466.18
2017,3,11,13,15,613.5,219.5,1.85,20.0,664.5,711.03,544.25
2017,3,11,13,30,900.0,101.0,1.9,20.0,747.0,766.35,586.38
2017,3,11,13,45,896.5,98.5,1.95,20.0,725.0,719.26,552.94
2017,3,11,14,0,893.0,96.0,2.0,20.0,703.0,669.87,516.71
2017,3,11,14,15,883.5,94.5,2.05,19.5,672.5,615.83,476.81
2017,3,11,14,30,874.0,93.0,2.1,19.0,642.0,560.52,434.43
2017,3,11,14,45,863.0,90.0,2.2,19.0,606.0,502.07,387.44
2017,3,11,15,0,852.0,87.0,2.3,19.0,570.0,441.84,337.33
2017,3,11,15,15,834.0,84.5,2.2,18.5,527.5,379.77,284.33
2017,3,11,15,30,816.0,82.0,2.1,18.0,485.0,318.56,230.66
2017,3,11,15,45,793.0,78.0,2.05,18.0,438.5,256.0,175.26
2017,3,11,16,0,770.0,74.0,2.0,18.0,392.0,195.54,122.98
2017,3,11,16,15,734.0,69.5,1.8,17.5,342.0,135.62,76.69
2017,3,11,16,30,698.0,65.0,1.6,17.0,292.0,80.05,44.68
2017,3,11,16,45,648.5,59.0,1.4,16.5,241.0,43.76,33.24
2017,3,11,17,0,599.0,53.0,1.2,16.0,190.0,40.36,30.19
2017,3,11,17,15,513.0,45.0,1.2,15.0,141.0,35.07,25.32
2017,3,11,17,30,427.0,37.0,1.2,14.0,92.0,29.68,20.05
2017,3,11,17,45,213.5,26.5,1.25,13.5,54.0,21.66,10.2
2017,3,11,18,0,0.0,16.0,1.3,13.0,16.0,14.55,0.0
2017,3,11,18,15,0.0,8.0,1.3,12.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,6,45,176.5,18.0,0.95,11.5,37.5,133.48,47.17
2017,3,12,7,0,353.0,36.0,1.0,12.0,75.0,271.22,213.65
2017,3,12,7,15,453.0,45.5,1.05,12.5,123.5,362.11,295.43
2017,3,12,7,30,553.0,55.0,1.1,13.0,172.0,462.02,379.16
2017,3,12,7,45,612.5,62.0,1.15,13.5,224.0,538.35,440.84
2017,3,12,8,0,672.0,69.0,1.2,14.0,276.0,618.07,500.81
2017,3,12,8,15,713.5,74.0,1.25,14.5,328.0,683.73,547.72
2017,3,12,8,30,755.0,79.0,1.3,15.0,380.0,745.27,590.02
2017,3,12,8,45,783.5,82.5,1.4,15.5,429.0,798.98,626.02
2017,3,12,9,0,812.0,86.0,1.5,16.0,478.0,851.35,660.32
2017,3,12,9,15,833.0,89.0,1.65,16.5,522.5,894.51,688.26
2017,3,12,9,30,854.0,92.0,1.8,17.0,567.0,935.21,714.26
2017,3,12,9,45,860.0,98.0,1.95,17.5,604.0,962.49,730.98
2017,3,12,10,0,866.0,104.0,2.1,18.0,641.0,986.19,745.39
2017,3,12,10,15,877.5,106.0,2.15,18.5,673.5,1006.75,756.56
2017,3,12,10,30,889.0,108.0,2.2,19.0,706.0,1023.61,765.36
2017,3,12,10,45,899.0,108.0,2.3,19.5,732.0,1022.24,762.89
2017,3,12,11,0,909.0,108.0,2.4,20.0,758.0,1027.62,765.19
2017,3,12,11,15,914.0,109.0,2.4,20.0,775.5,1025.27,762.82
2017,3,12,11,30,919.0,110.0,2.4,20.0,793.0,1018.95,758.09
2017,3,12,11,45,923.0,109.5,2.45,20.5,802.0,1006.03,748.32
2017,3,12,12,0,927.0,109.0,2.5,21.0,811.0,989.2,736.16
2017,3,12,12,15,927.0,109.0,2.5,21.0,812.0,965.41,720.42
2017,3,12,12,30,927.0,109.0,2.5,21.0,813.0,937.99,702.37
2017,3,12,12,45,937.0,102.5,2.5,21.0,808.5,908.75,683.13
2017,3,12,13,0,947.0,96.0,2.5,21.0,804.0,875.56,661.17
2017,3,12,13,15,943.0,95.5,2.5,21.0,788.0,833.82,633.27
2017,3,12,13,30,939.0,95.0,2.5,21.0,772.0,789.26,603.24
2017,3,12,13,45,932.5,93.5,2.5,21.0,748.5,739.36,568.59
2017,3,12,14,0,926.0,92.0,2.5,21.0,725.0,687.33,529.96
2017,3,12,14,15,916.5,90.5,2.4,21.0,694.5,631.62,487.1
2017,3,12,14,30,907.0,89.0,2.3,21.0,664.0,574.55,442.05
2017,3,12,14,45,894.5,87.0,2.25,21.0,626.5,514.5,393.58
2017,3,12,15,0,882.0,85.0,2.2,21.0,589.0,453.96,343.17
2017,3,12,15,15,864.0,82.5,2.05,20.5,545.5,388.76,288.11
2017,3,12,15,30,846.0,80.0,1.9,20.0,502.0,325.72,233.31
2017,3,12,15,45,821.5,77.0,1.8,20.0,454.0,261.81,177.22
2017,3,12,16,0,797.0,74.0,1.7,20.0,406.0,200.14,124.4
2017,3,12,16,15,762.0,69.5,1.5,19.0,355.0,138.57,77.38
2017,3,12,16,30,727.0,65.0,1.3,18.0,304.0,81.2,44.69
2017,3,12,16,45,674.0,59.5,1.15,17.5,251.5,48.31,37.11
2017,3,12,17,0,621.0,54.0,1.0,17.0,199.0,41.15,30.78
2017,3,12,17,15,534.5,46.0,1.0,16.0,148.5,35.88,25.95
2017,3,12,17,30,448.0,38.0,1.0,15.0,98.0,30.5,20.74
2017,3,12,17,45,293.0,25.5,1.0,14.5,58.0,20.72,9.97
2017,3,12,18,0,138.0,13.0,1.0,14.0,18.0,11.82,0.0
2017,3,12,18,15,69.0,6.5,1.0,13.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,13,6,45,199.0,17.5,0.6,12.5,40.5,145.9,70.42
2017,3,13,7,0,398.0,35.0,0.6,13.0,81.0,296.13,233.11
2017,3,13,7,15,492.0,43.5,0.65,13.5,130.0,384.38,310.87
2017,3,13,7,30,586.0,52.0,0.7,14.0,179.0,481.07,390.56
2017,3,13,7,45,643.5,58.0,0.8,14.5,231.5,556.13,450.02
2017,3,13,8,0,701.0,64.0,0.9,15.0,284.0,629.75,504.7
2017,3,13,8,15,739.0,68.0,1.0,15.5,335.0,692.99,549.61
2017,3,13,8,30,777.0,72.0,1.1,16.0,386.0,756.38,593.18
2017,3,13,8,45,803.5,75.5,1.2,16.5,434.5,808.96,627.91
2017,3,13,9,0,830.0,79.0,1.3,17.0,483.0,860.08,660.95
2017,3,13,9,15,849.0,81.0,1.45,17.5,527.0,900.54,686.85
2017,3,13,9,30,868.0,83.0,1.6,18.0,571.0,928.92,704.44
2017,3,13,9,45,892.5,81.0,1.75,19.0,612.0,964.01,725.16
2017,3,13,10,0,917.0,79.0,1.9,20.0,653.0,996.25,743.67
2017,3,13,10,15,926.0,80.5,1.9,20.0,684.5,1014.4,753.76
2017,3,13,10,30,935.0,82.0,1.9,20.0,716.0,1028.73,761.62
2017,3,13,10,45,941.0,83.0,1.95,20.5,740.5,1035.54,763.99
2017,3,13,11,0,947.0,84.0,2.0,21.0,765.0,1038.31,763.98
2017,3,13,11,15,951.0,84.5,2.0,21.0,782.0,1034.43,760.69
2017,3,13,11,30,955.0,85.0,2.0,21.0,799.0,1026.46,754.99
2017,3,13,11,45,956.5,85.5,2.0,21.5,808.0,1012.01,743.87
2017,3,13,12,0,958.0,86.0,2.0,22.0,817.0,993.58,730.4
2017,3,13,12,15,958.0,86.0,1.95,22.0,817.5,969.33,714.1
2017,3,13,12,30,958.0,86.0,1.9,22.0,818.0,941.34,695.48
2017,3,13,12,45,956.5,85.5,1.9,22.5,810.5,907.91,672.6
2017,3,13,13,0,955.0,85.0,1.9,23.0,803.0,871.11,647.53
2017,3,13,13,15,951.0,84.5,1.85,23.0,787.0,829.16,619.68
2017,3,13,13,30,947.0,84.0,1.8,23.0,771.0,784.37,589.76
2017,3,13,13,45,940.0,83.0,1.75,23.0,747.5,734.37,555.83
2017,3,13,14,0,933.0,82.0,1.7,23.0,724.0,682.24,517.66
2017,3,13,14,15,924.0,81.0,1.6,23.0,693.0,627.06,475.93
2017,3,13,14,30,915.0,80.0,1.5,23.0,662.0,570.45,432.0
2017,3,13,14,45,901.5,78.5,1.4,23.0,624.5,510.04,383.97
2017,3,13,15,0,888.0,77.0,1.3,23.0,587.0,449.26,334.15
2017,3,13,15,15,870.5,74.5,1.2,23.0,544.0,386.02,281.05
2017,3,13,15,30,853.0,72.0,1.1,23.0,501.0,323.46,227.24
2017,3,13,15,45,828.0,69.5,1.0,23.0,453.0,256.66,169.97
2017,3,13,16,0,803.0,67.0,0.9,23.0,405.0,195.02,118.08
2017,3,13,16,15,769.0,63.5,0.85,22.5,354.5,134.1,72.18
2017,3,13,16,30,735.0,60.0,0.8,22.0,304.0,77.19,40.39
2017,3,13,16,45,684.0,55.0,0.8,21.5,252.0,44.35,33.05
2017,3,13,17,0,633.0,50.0,0.8,21.0,200.0,41.32,30.4
2017,3,13,17,15,553.0,42.5,0.85,20.5,150.0,32.87,22.86
2017,3,13,17,30,473.0,35.0,0.9,20.0,100.0,27.78,18.01
2017,3,13,17,45,330.5,24.0,0.95,19.5,59.5,19.3,9.02
2017,3,13,18,0,188.0,13.0,1.0,19.0,19.0,11.82,0.0
2017,3,13,18,15,94.0,6.5,1.0,18.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,6,15,37.0,4.5,1.15,13.5,5.5,0.0,0.0
2017,3,14,6,30,74.0,9.0,1.1,14.0,11.0,41.59,0.0
2017,3,14,6,45,216.5,23.5,1.05,15.0,46.5,164.61,93.56
2017,3,14,7,0,359.0,38.0,1.0,16.0,82.0,278.24,218.74
2017,3,14,7,15,450.0,48.0,1.05,16.5,130.0,365.0,294.43
2017,3,14,7,30,541.0,58.0,1.1,17.0,178.0,459.9,372.55
2017,3,14,7,45,596.0,65.0,1.15,17.5,229.0,532.78,430.34
2017,3,14,8,0,651.0,72.0,1.2,18.0,280.0,608.65,486.48
2017,3,14,8,15,690.5,77.5,1.05,18.5,330.5,672.69,529.58
2017,3,14,8,30,730.0,83.0,0.9,19.0,381.0,737.3,570.75
2017,3,14,8,45,754.0,88.0,0.75,19.5,428.5,783.07,596.79
2017,3,14,9,0,778.0,93.0,0.6,20.0,476.0,832.4,624.05
2017,3,14,9,15,798.5,96.0,0.6,20.5,519.5,874.24,647.98
2017,3,14,9,30,819.0,99.0,0.6,21.0,563.0,913.68,669.97
2017,3,14,9,45,848.5,95.5,0.6,22.0,604.5,951.11,689.0
2017,3,14,10,0,878.0,92.0,0.6,23.0,646.0,975.67,699.67
2017,3,14,10,15,888.5,93.5,0.6,23.0,678.0,994.67,709.72
2017,3,14,10,30,899.0,95.0,0.6,23.0,710.0,1010.03,717.68
2017,3,14,10,45,906.5,96.0,0.6,23.5,734.5,1018.03,719.92
2017,3,14,11,0,914.0,97.0,0.6,24.0,759.0,1022.12,720.02
2017,3,14,11,15,918.5,97.5,0.6,24.0,776.0,1018.71,717.18
2017,3,14,11,30,923.0,98.0,0.6,24.0,793.0,1011.33,712.19
2017,3,14,11,45,927.0,98.0,0.6,24.5,802.5,998.93,703.0
2017,3,14,12,0,931.0,98.0,0.6,25.0,812.0,982.59,691.63
2017,3,14,12,15,931.0,98.0,0.6,25.0,812.5,958.72,677.15
2017,3,14,12,30,931.0,98.0,0.6,25.0,813.0,931.22,660.55
2017,3,14,12,45,927.5,98.5,0.65,25.0,805.0,897.75,641.22
2017,3,14,13,0,924.0,99.0,0.7,25.0,797.0,861.12,619.73
2017,3,14,13,15,919.5,98.0,0.75,25.0,781.5,819.19,594.55
2017,3,14,13,30,915.0,97.0,0.8,25.0,766.0,774.58,567.25
2017,3,14,13,45,909.5,95.5,0.85,25.0,742.5,726.3,536.41
2017,3,14,14,0,904.0,94.0,0.9,25.0,719.0,675.87,501.7
2017,3,14,14,15,894.5,92.5,0.9,25.0,688.5,621.14,462.27
2017,3,14,14,30,885.0,91.0,0.9,25.0,658.0,565.12,420.6
2017,3,14,14,45,872.0,89.0,0.9,25.0,620.5,505.92,375.15
2017,3,14,15,0,859.0,87.0,0.9,25.0,583.0,444.98,326.78
2017,3,14,15,15,840.5,84.5,0.95,25.0,540.5,382.18,275.61
2017,3,14,15,30,822.0,82.0,1.0,25.0,498.0,320.33,223.61
2017,3,14,15,45,796.5,78.5,1.05,25.0,450.5,257.15,170.13
2017,3,14,16,0,771.0,75.0,1.1,25.0,403.0,196.39,119.67
2017,3,14,16,15,735.5,71.0,1.05,24.0,352.0,136.83,75.35
2017,3,14,16,30,700.0,67.0,1.0,23.0,301.0,81.55,44.63
2017,3,14,16,45,645.5,61.5,0.95,22.0,249.5,45.35,33.84
2017,3,14,17,0,591.0,56.0,0.9,21.0,198.0,42.42,31.37
2017,3,14,17,15,509.0,47.5,1.0,20.0,148.5,36.83,26.36
2017,3,14,17,30,427.0,39.0,1.1,19.0,99.0,31.08,20.96
2017,3,14,17,45,285.0,27.0,1.25,18.0,59.5,21.85,11.39
2017,3,14,18,0,143.0,15.0,1.4,17.0,20.0,13.64,0.0
2017,3,14,18,15,71.5,7.5,1.45,16.5,10.0,6.82,0.0
2017,3,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
