Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.5,1.3,10.5,4.5,0.0,0.0
2017,3,15,6,30,0.0,9.0,1.5,11.0,9.0,8.19,0.0
2017,3,15,6,45,57.0,27.5,1.75,12.0,34.5,69.36,41.38
2017,3,15,7,0,114.0,46.0,2.0,13.0,60.0,138.04,109.32
2017,3,15,7,15,148.0,66.5,2.05,13.5,94.5,189.03,155.06
2017,3,15,7,30,182.0,87.0,2.1,14.0,129.0,242.51,201.56
2017,3,15,7,45,204.5,107.5,2.2,14.5,165.5,290.29,241.89
2017,3,15,8,0,227.0,128.0,2.3,15.0,202.0,339.28,281.92
2017,3,15,8,15,245.0,146.5,2.3,15.5,238.0,383.02,316.36
2017,3,15,8,30,263.0,165.0,2.3,16.0,274.0,427.25,350.17
2017,3,15,8,45,162.5,187.0,2.3,16.5,257.0,356.91,290.62
2017,3,15,9,0,62.0,209.0,2.3,17.0,240.0,278.68,224.38
2017,3,15,9,15,194.0,223.5,2.25,17.0,332.5,432.49,348.67
2017,3,15,9,30,326.0,238.0,2.2,17.0,425.0,593.6,471.61
2017,3,15,9,45,342.0,252.5,2.15,17.5,460.0,629.08,494.46
2017,3,15,10,0,358.0,267.0,2.1,18.0,495.0,663.4,516.97
2017,3,15,10,15,611.0,187.0,2.05,18.0,598.5,847.73,651.67
2017,3,15,10,30,864.0,107.0,2.0,18.0,702.0,1001.21,752.08
2017,3,15,10,45,519.5,230.5,1.95,18.0,591.5,797.52,608.71
2017,3,15,11,0,175.0,354.0,1.9,18.0,481.0,554.57,426.6
2017,3,15,11,15,213.0,358.5,1.85,18.0,517.0,591.4,455.48
2017,3,15,11,30,251.0,363.0,1.8,18.0,553.0,643.36,492.44
2017,3,15,11,45,321.0,351.0,1.8,18.5,597.0,688.14,524.38
2017,3,15,12,0,391.0,339.0,1.8,19.0,641.0,729.33,553.25
2017,3,15,12,15,433.5,319.0,1.85,19.0,654.0,745.54,565.26
2017,3,15,12,30,476.0,299.0,1.9,19.0,667.0,745.49,566.41
2017,3,15,12,45,435.5,313.5,2.0,19.0,647.5,704.53,537.16
2017,3,15,13,0,395.0,328.0,2.1,19.0,628.0,654.79,501.78
2017,3,15,13,15,271.0,342.5,2.05,19.0,546.5,552.33,425.26
2017,3,15,13,30,147.0,357.0,2.0,19.0,465.0,449.98,347.69
2017,3,15,13,45,329.0,301.5,1.95,19.0,533.5,518.36,402.37
2017,3,15,14,0,511.0,246.0,1.9,19.0,602.0,568.6,440.51
2017,3,15,14,15,473.5,248.5,1.8,18.5,567.0,517.17,401.11
2017,3,15,14,30,436.0,251.0,1.7,18.0,532.0,468.24,363.65
2017,3,15,14,45,400.5,243.5,1.65,18.0,490.0,411.69,319.47
2017,3,15,15,0,365.0,236.0,1.6,18.0,448.0,362.37,280.16
2017,3,15,15,15,225.5,228.5,1.5,17.5,356.5,278.59,215.72
2017,3,15,15,30,86.0,221.0,1.4,17.0,265.0,212.91,166.47
2017,3,15,15,45,43.0,148.0,1.35,17.0,170.0,136.74,106.42
2017,3,15,16,0,0.0,75.0,1.3,17.0,75.0,66.34,50.26
2017,3,15,16,15,0.0,65.0,1.2,16.5,65.0,57.44,43.11
2017,3,15,16,30,0.0,55.0,1.1,16.0,55.0,48.56,35.78
2017,3,15,16,45,0.0,46.0,1.05,15.5,46.0,40.58,30.62
2017,3,15,17,0,0.0,37.0,1.0,15.0,37.0,32.61,23.5
2017,3,15,17,15,0.0,27.5,0.95,14.5,27.5,24.21,15.88
2017,3,15,17,30,0.0,18.0,0.9,14.0,18.0,15.82,8.21
2017,3,15,17,45,0.0,11.0,0.85,13.5,11.0,9.66,2.15
2017,3,15,18,0,0.0,4.0,0.8,13.0,4.0,3.5,0.0
2017,3,15,18,15,0.0,2.0,0.8,12.5,2.0,1.82,0.0
2017,3,15,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.1,11.5,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2017,3,16,6,45,4.0,25.5,1.5,13.0,26.5,26.61,13.45
2017,3,16,7,0,8.0,44.0,1.7,14.0,46.0,48.74,34.9
2017,3,16,7,15,24.0,66.0,1.75,14.0,71.5,89.46,70.39
2017,3,16,7,30,40.0,88.0,1.8,14.0,97.0,125.32,101.7
2017,3,16,7,45,50.0,110.0,1.9,14.5,124.5,157.76,129.33
2017,3,16,8,0,60.0,132.0,2.0,15.0,152.0,190.65,156.69
2017,3,16,8,15,68.5,153.0,1.95,15.5,179.5,221.45,181.58
2017,3,16,8,30,77.0,174.0,1.9,16.0,207.0,252.6,206.18
2017,3,16,8,45,83.0,195.5,1.9,16.5,235.0,282.49,229.18
2017,3,16,9,0,89.0,217.0,1.9,17.0,263.0,312.36,251.72
2017,3,16,9,15,114.0,240.0,1.9,17.0,303.0,378.86,303.33
2017,3,16,9,30,139.0,263.0,1.9,17.0,343.0,429.14,341.4
2017,3,16,9,45,164.0,281.0,1.9,17.5,381.5,473.44,373.78
2017,3,16,10,0,189.0,299.0,1.9,18.0,420.0,517.67,405.52
2017,3,16,10,15,226.0,310.0,2.05,18.0,462.0,564.99,440.9
2017,3,16,10,30,263.0,321.0,2.2,18.0,504.0,630.49,488.77
2017,3,16,10,45,405.0,286.0,2.35,18.5,578.0,745.08,573.31
2017,3,16,11,0,547.0,251.0,2.5,19.0,652.0,842.94,643.63
2017,3,16,11,15,486.0,283.5,2.55,19.0,646.0,810.41,617.86
2017,3,16,11,30,425.0,316.0,2.6,19.0,640.0,775.32,591.4
2017,3,16,11,45,432.0,316.5,2.65,19.0,649.0,771.06,588.7
2017,3,16,12,0,439.0,317.0,2.7,19.0,658.0,764.41,584.12
2017,3,16,12,15,625.5,238.5,2.7,19.0,725.0,842.54,643.53
2017,3,16,12,30,812.0,160.0,2.7,19.0,792.0,900.05,684.05
2017,3,16,12,45,828.0,151.0,2.7,19.0,789.5,875.57,666.87
2017,3,16,13,0,844.0,142.0,2.7,19.0,787.0,847.03,647.65
2017,3,16,13,15,840.0,141.0,2.7,19.0,772.0,806.93,620.32
2017,3,16,13,30,836.0,140.0,2.7,19.0,757.0,764.35,590.63
2017,3,16,13,45,691.0,187.0,2.7,19.0,686.5,670.21,519.98
2017,3,16,14,0,546.0,234.0,2.7,19.0,616.0,579.73,451.23
2017,3,16,14,15,669.5,184.0,2.7,18.5,632.5,576.63,450.21
2017,3,16,14,30,793.0,134.0,2.7,18.0,649.0,556.93,434.7
2017,3,16,14,45,678.5,155.5,2.7,18.0,578.5,472.7,367.76
2017,3,16,15,0,564.0,177.0,2.7,18.0,508.0,397.34,307.3
2017,3,16,15,15,458.0,189.5,2.6,17.5,445.5,331.28,254.3
2017,3,16,15,30,352.0,202.0,2.5,17.0,383.0,276.38,210.63
2017,3,16,15,45,357.0,180.5,2.4,17.0,349.0,233.75,173.8
2017,3,16,16,0,362.0,159.0,2.3,17.0,315.0,190.68,136.94
2017,3,16,16,15,329.0,146.5,2.05,16.5,275.0,149.7,105.7
2017,3,16,16,30,296.0,134.0,1.8,16.0,235.0,112.77,82.17
2017,3,16,16,45,277.0,113.5,1.6,15.5,195.5,84.63,69.43
2017,3,16,17,0,258.0,93.0,1.4,15.0,156.0,70.67,57.15
2017,3,16,17,15,214.5,73.5,1.3,14.0,117.5,56.79,44.71
2017,3,16,17,30,171.0,54.0,1.2,13.0,79.0,42.46,31.57
2017,3,16,17,45,85.5,35.5,1.15,12.5,48.0,28.35,17.58
2017,3,16,18,0,0.0,17.0,1.1,12.0,17.0,14.77,0.0
2017,3,16,18,15,0.0,8.5,1.05,11.5,8.5,7.73,0.0
2017,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,6,15,59.0,7.0,0.5,11.5,9.0,0.0,0.0
2017,3,17,6,30,118.0,14.0,0.5,12.0,18.0,66.74,0.0
2017,3,17,6,45,266.5,26.5,0.5,12.5,57.5,200.43,142.83
2017,3,17,7,0,415.0,39.0,0.5,13.0,97.0,313.34,250.57
2017,3,17,7,15,500.5,47.5,0.5,13.0,146.5,398.21,323.52
2017,3,17,7,30,586.0,56.0,0.5,13.0,196.0,490.52,398.85
2017,3,17,7,45,643.0,61.5,0.55,13.5,248.0,565.04,456.28
2017,3,17,8,0,700.0,67.0,0.6,14.0,300.0,638.22,509.19
2017,3,17,8,15,736.0,71.0,0.5,14.5,351.5,699.95,549.52
2017,3,17,8,30,772.0,75.0,0.4,15.0,403.0,761.69,587.9
2017,3,17,8,45,797.5,78.0,0.35,16.0,451.0,812.61,616.95
2017,3,17,9,0,823.0,81.0,0.3,17.0,499.0,862.0,643.98
2017,3,17,9,15,841.5,83.5,0.2,17.5,543.0,902.36,664.56
2017,3,17,9,30,860.0,86.0,0.1,18.0,587.0,930.52,677.21
2017,3,17,9,45,871.5,89.0,0.05,19.0,624.5,959.04,689.82
2017,3,17,10,0,883.0,92.0,0.0,20.0,662.0,984.25,700.44
2017,3,17,10,15,893.0,93.5,0.0,20.5,693.5,1002.65,708.59
2017,3,17,10,30,903.0,95.0,0.0,21.0,725.0,1017.37,714.66
2017,3,17,10,45,908.0,97.0,0.05,21.5,749.0,1023.87,716.32
2017,3,17,11,0,913.0,99.0,0.1,22.0,773.0,1026.42,716.21
2017,3,17,11,15,917.0,99.5,0.1,22.0,789.5,1022.29,713.01
2017,3,17,11,30,921.0,100.0,0.1,22.0,806.0,1014.2,707.7
2017,3,17,11,45,920.5,102.0,0.15,22.5,814.0,999.51,698.13
2017,3,17,12,0,920.0,104.0,0.2,23.0,822.0,980.99,686.59
2017,3,17,12,15,919.5,104.0,0.2,23.0,822.0,956.63,672.0
2017,3,17,12,30,919.0,104.0,0.2,23.0,822.0,928.7,655.34
2017,3,17,12,45,914.5,105.0,0.2,23.0,813.5,894.96,635.08
2017,3,17,13,0,910.0,106.0,0.2,23.0,805.0,858.17,612.88
2017,3,17,13,15,905.0,105.5,0.2,23.0,788.5,816.61,587.49
2017,3,17,13,30,900.0,105.0,0.2,23.0,772.0,772.44,560.2
2017,3,17,13,45,890.5,104.5,0.25,23.0,747.5,722.79,528.82
2017,3,17,14,0,881.0,104.0,0.3,23.0,723.0,671.38,494.19
2017,3,17,14,15,870.0,102.5,0.35,23.0,692.0,616.64,456.06
2017,3,17,14,30,859.0,101.0,0.4,23.0,661.0,561.19,415.95
2017,3,17,14,45,841.0,100.0,0.45,23.0,622.5,500.88,370.76
2017,3,17,15,0,823.0,99.0,0.5,23.0,584.0,440.88,323.98
2017,3,17,15,15,803.5,96.0,0.6,22.5,541.0,379.14,274.93
2017,3,17,15,30,784.0,93.0,0.7,22.0,498.0,318.55,224.84
2017,3,17,15,45,694.0,101.0,0.8,22.0,434.5,248.72,168.64
2017,3,17,16,0,604.0,109.0,0.9,22.0,371.0,192.11,124.44
2017,3,17,16,15,562.0,104.0,0.85,21.0,325.0,140.88,86.62
2017,3,17,16,30,520.0,99.0,0.8,20.0,279.0,95.03,60.67
2017,3,17,16,45,479.5,87.0,0.8,19.5,232.0,63.49,50.0
2017,3,17,17,0,439.0,75.0,0.8,19.0,185.0,55.76,43.31
2017,3,17,17,15,376.0,61.5,0.85,18.0,140.0,46.5,35.1
2017,3,17,17,30,313.0,48.0,0.9,17.0,95.0,36.91,26.32
2017,3,17,17,45,156.5,35.0,1.0,16.5,58.5,27.19,16.57
2017,3,17,18,0,0.0,22.0,1.1,16.0,22.0,18.59,0.0
2017,3,17,18,15,0.0,11.0,1.1,15.5,11.0,10.01,0.0
2017,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,12.0,4.5,4.09,0.0
2017,3,18,6,30,0.0,9.0,0.8,12.0,9.0,7.91,0.0
2017,3,18,6,45,0.0,27.5,0.75,12.5,27.5,26.11,14.54
2017,3,18,7,0,0.0,46.0,0.7,13.0,46.0,45.44,32.47
2017,3,18,7,15,8.5,67.0,0.75,13.0,69.5,72.35,56.11
2017,3,18,7,30,17.0,88.0,0.8,13.0,93.0,99.43,79.72
2017,3,18,7,45,26.5,109.0,0.85,13.5,117.5,137.85,112.28
2017,3,18,8,0,36.0,130.0,0.9,14.0,142.0,168.15,137.38
2017,3,18,8,15,18.0,127.0,1.05,14.0,133.0,135.94,109.92
2017,3,18,8,30,0.0,124.0,1.2,14.0,124.0,115.82,92.35
2017,3,18,8,45,6.5,153.5,1.4,14.5,157.0,151.22,121.5
2017,3,18,9,0,13.0,183.0,1.6,15.0,190.0,187.04,150.34
2017,3,18,9,15,6.5,168.0,1.55,15.0,171.5,163.34,130.29
2017,3,18,9,30,0.0,153.0,1.5,15.0,153.0,140.83,111.38
2017,3,18,9,45,5.0,184.5,1.45,15.5,188.0,176.62,140.1
2017,3,18,10,0,10.0,216.0,1.4,16.0,223.0,212.69,168.36
2017,3,18,10,15,10.5,223.5,1.3,16.0,231.0,219.7,173.36
2017,3,18,10,30,11.0,231.0,1.2,16.0,239.0,226.73,178.48
2017,3,18,10,45,5.5,193.0,1.15,16.5,197.0,182.68,142.92
2017,3,18,11,0,0.0,155.0,1.1,17.0,155.0,140.28,108.67
2017,3,18,11,15,1.5,168.0,1.0,17.0,169.5,153.85,119.52
2017,3,18,11,30,3.0,181.0,0.9,17.0,184.0,167.34,130.08
2017,3,18,11,45,15.5,246.5,0.85,17.5,259.5,241.6,188.06
2017,3,18,12,0,28.0,312.0,0.8,18.0,335.0,330.95,255.26
2017,3,18,12,15,80.5,349.5,0.75,18.0,413.0,414.44,317.89
2017,3,18,12,30,133.0,387.0,0.7,18.0,491.0,507.01,384.86
2017,3,18,12,45,206.5,376.5,0.65,18.0,537.0,549.9,415.96
2017,3,18,13,0,280.0,366.0,0.6,18.0,583.0,597.86,450.13
2017,3,18,13,15,590.5,235.0,0.5,18.0,680.0,707.85,531.02
2017,3,18,13,30,901.0,104.0,0.4,18.0,777.0,772.4,575.7
2017,3,18,13,45,905.5,98.0,0.3,18.5,756.5,726.94,541.62
2017,3,18,14,0,910.0,92.0,0.2,19.0,736.0,678.51,505.48
2017,3,18,14,15,902.0,90.5,0.45,19.0,705.5,624.19,469.66
2017,3,18,14,30,894.0,89.0,0.7,19.0,675.0,568.43,430.55
2017,3,18,14,45,886.0,85.5,0.95,19.0,639.0,509.62,386.52
2017,3,18,15,0,878.0,82.0,1.2,19.0,603.0,449.92,339.05
2017,3,18,15,15,861.5,80.0,1.15,19.0,560.0,387.84,286.4
2017,3,18,15,30,845.0,78.0,1.1,19.0,517.0,323.28,230.55
2017,3,18,15,45,741.5,89.5,1.1,19.0,448.5,253.37,173.03
2017,3,18,16,0,638.0,101.0,1.1,19.0,380.0,191.06,123.77
2017,3,18,16,15,603.5,96.0,0.95,18.5,334.5,138.51,83.84
2017,3,18,16,30,569.0,91.0,0.8,18.0,289.0,90.26,56.0
2017,3,18,16,45,527.5,81.0,0.7,17.5,241.5,59.83,47.23
2017,3,18,17,0,486.0,71.0,0.6,17.0,194.0,53.95,42.11
2017,3,18,17,15,425.0,59.0,0.7,16.5,148.5,45.94,34.87
2017,3,18,17,30,364.0,47.0,0.8,16.0,103.0,37.57,27.07
2017,3,18,17,45,182.0,36.5,0.9,15.5,64.5,28.37,17.83
2017,3,18,18,0,0.0,26.0,1.0,15.0,26.0,21.53,0.0
2017,3,18,18,15,0.0,13.0,1.0,14.5,13.0,11.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,3.0,0.15,12.0,3.0,2.73,0.0
2017,3,19,6,30,0.0,6.0,0.2,12.0,6.0,5.26,0.0
2017,3,19,6,45,0.0,17.5,0.3,12.5,17.5,15.4,6.56
2017,3,19,7,0,0.0,29.0,0.4,13.0,29.0,25.55,15.94
2017,3,19,7,15,0.0,43.0,0.5,13.0,43.0,37.95,26.88
2017,3,19,7,30,0.0,57.0,0.6,13.0,57.0,51.03,38.31
2017,3,19,7,45,0.0,71.5,0.7,13.5,71.5,64.85,50.1
2017,3,19,8,0,0.0,86.0,0.8,14.0,86.0,78.62,61.61
2017,3,19,8,15,64.5,135.5,0.85,14.5,163.5,193.82,159.22
2017,3,19,8,30,129.0,185.0,0.9,15.0,241.0,323.89,263.79
2017,3,19,8,45,217.5,198.5,1.0,15.5,306.0,418.02,337.54
2017,3,19,9,0,306.0,212.0,1.1,16.0,371.0,534.59,425.4
2017,3,19,9,15,333.5,226.5,1.15,16.0,413.0,582.6,459.36
2017,3,19,9,30,361.0,241.0,1.2,16.0,455.0,630.44,493.29
2017,3,19,9,45,323.0,267.5,1.25,16.5,468.0,628.56,488.42
2017,3,19,10,0,285.0,294.0,1.3,17.0,481.0,623.56,481.88
2017,3,19,10,15,152.5,278.0,1.2,17.0,379.0,454.02,353.88
2017,3,19,10,30,20.0,262.0,1.1,17.0,277.0,267.15,208.22
2017,3,19,10,45,193.0,295.5,1.0,17.0,440.0,509.09,396.32
2017,3,19,11,0,366.0,329.0,0.9,17.0,603.0,732.46,553.91
2017,3,19,11,15,320.5,349.0,0.8,17.0,592.5,702.76,527.49
2017,3,19,11,30,275.0,369.0,0.7,17.0,582.0,671.86,503.46
2017,3,19,11,45,226.0,380.0,0.65,17.5,556.5,611.48,459.13
2017,3,19,12,0,177.0,391.0,0.6,18.0,531.0,568.27,426.57
2017,3,19,12,15,155.5,390.0,0.6,18.0,513.5,538.64,405.48
2017,3,19,12,30,134.0,389.0,0.6,18.0,496.0,509.46,384.45
2017,3,19,12,45,177.0,384.5,0.65,18.0,523.0,532.42,402.61
2017,3,19,13,0,220.0,380.0,0.7,18.0,550.0,551.86,417.56
2017,3,19,13,15,299.0,353.5,0.65,18.0,580.0,583.19,440.66
2017,3,19,13,30,378.0,327.0,0.6,18.0,610.0,597.44,451.21
2017,3,19,13,45,230.5,328.0,0.55,18.0,499.5,467.3,355.65
2017,3,19,14,0,83.0,329.0,0.5,18.0,389.0,352.59,270.05
2017,3,19,14,15,95.0,318.0,0.45,18.0,383.5,342.0,263.13
2017,3,19,14,30,107.0,307.0,0.4,18.0,378.0,330.03,254.1
2017,3,19,14,45,78.5,279.0,0.4,18.0,329.5,282.65,218.32
2017,3,19,15,0,50.0,251.0,0.4,18.0,281.0,239.12,185.43
2017,3,19,15,15,30.5,217.0,0.4,17.5,235.0,197.95,154.31
2017,3,19,15,30,11.0,183.0,0.4,17.0,189.0,161.28,126.38
2017,3,19,15,45,5.5,108.0,0.45,17.0,111.0,96.07,74.22
2017,3,19,16,0,0.0,33.0,0.5,17.0,33.0,29.09,19.01
2017,3,19,16,15,0.0,29.0,0.55,16.5,29.0,25.55,16.16
2017,3,19,16,30,0.0,25.0,0.6,16.0,25.0,22.01,13.22
2017,3,19,16,45,0.0,20.5,0.65,15.5,20.5,18.03,10.54
2017,3,19,17,0,0.0,16.0,0.7,15.0,16.0,14.06,6.98
2017,3,19,17,15,0.0,12.0,0.7,14.5,12.0,10.54,3.77
2017,3,19,17,30,0.0,8.0,0.7,14.0,8.0,7.02,0.54
2017,3,19,17,45,0.0,5.0,0.75,14.0,5.0,4.38,0.0
2017,3,19,18,0,0.0,2.0,0.8,14.0,2.0,1.75,0.0
2017,3,19,18,15,0.0,1.0,0.8,13.5,1.0,0.91,0.0
2017,3,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.5,2.2,12.0,3.5,3.18,0.0
2017,3,20,6,30,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2017,3,20,6,45,0.0,18.0,2.6,12.5,18.0,15.84,7.04
2017,3,20,7,0,0.0,29.0,2.8,13.0,29.0,25.55,15.9
2017,3,20,7,15,0.0,42.5,2.9,13.0,42.5,37.5,26.45
2017,3,20,7,30,0.0,56.0,3.0,13.0,56.0,49.8,37.21
2017,3,20,7,45,0.0,70.0,3.1,13.5,70.0,63.09,48.58
2017,3,20,8,0,0.0,84.0,3.2,14.0,84.0,76.35,59.72
2017,3,20,8,15,13.0,125.5,3.15,14.0,131.5,129.58,104.94
2017,3,20,8,30,26.0,167.0,3.1,14.0,179.0,184.63,150.8
2017,3,20,8,45,13.0,145.5,3.1,14.5,151.5,147.79,119.1
2017,3,20,9,0,0.0,124.0,3.1,15.0,124.0,113.07,89.31
2017,3,20,9,15,14.5,179.0,3.15,15.0,187.5,181.85,146.27
2017,3,20,9,30,29.0,234.0,3.2,15.0,251.0,269.91,217.3
2017,3,20,9,45,21.0,230.5,3.3,15.5,243.0,239.48,191.58
2017,3,20,10,0,13.0,227.0,3.4,16.0,235.0,226.56,180.25
2017,3,20,10,15,9.5,215.0,3.45,16.0,221.0,209.71,166.35
2017,3,20,10,30,6.0,203.0,3.5,16.0,207.0,193.42,152.91
2017,3,20,10,45,3.0,168.0,3.55,16.5,170.0,155.84,122.16
2017,3,20,11,0,0.0,133.0,3.6,17.0,133.0,119.54,92.4
2017,3,20,11,15,0.0,117.0,3.45,17.0,117.0,104.63,80.26
2017,3,20,11,30,0.0,101.0,3.3,17.0,101.0,89.95,68.28
2017,3,20,11,45,0.0,91.0,3.2,17.0,91.0,80.86,60.86
2017,3,20,12,0,0.0,81.0,3.1,17.0,81.0,71.95,53.57
2017,3,20,12,15,23.0,213.5,3.1,17.0,232.0,223.79,176.49
2017,3,20,12,30,46.0,346.0,3.1,17.0,383.0,374.39,293.59
2017,3,20,12,45,49.0,343.0,3.1,17.5,382.0,369.55,288.88
2017,3,20,13,0,52.0,340.0,3.1,18.0,381.0,364.37,284.56
2017,3,20,13,15,26.0,198.5,3.05,18.0,219.0,203.89,159.62
2017,3,20,13,30,0.0,57.0,3.0,18.0,57.0,50.54,35.92
2017,3,20,13,45,0.0,60.5,2.95,18.0,60.5,53.64,38.6
2017,3,20,14,0,0.0,64.0,2.9,18.0,64.0,56.73,41.19
2017,3,20,14,15,0.0,63.5,2.8,17.5,63.5,56.26,40.97
2017,3,20,14,30,0.0,63.0,2.7,17.0,63.0,55.8,40.75
2017,3,20,14,45,0.0,37.0,2.6,17.0,37.0,32.71,21.68
2017,3,20,15,0,0.0,11.0,2.5,17.0,11.0,9.71,2.49
2017,3,20,15,15,0.0,9.5,2.3,17.0,9.5,8.38,1.4
2017,3,20,15,30,0.0,8.0,2.1,17.0,8.0,7.05,0.29
2017,3,20,15,45,0.0,7.0,1.95,17.0,7.0,6.16,0.0
2017,3,20,16,0,0.0,6.0,1.8,17.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,1.65,16.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,1.4,16.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,1.3,16.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,1.4,15.5,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,1.5,15.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,1.65,15.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,2.75,14.0,0.5,0.45,0.0
2017,3,21,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2017,3,21,6,45,0.0,2.5,2.9,14.5,2.5,2.19,0.0
2017,3,21,7,0,0.0,4.0,3.0,15.0,4.0,3.51,0.0
2017,3,21,7,15,0.0,5.5,3.05,15.0,5.5,4.82,0.0
2017,3,21,7,30,0.0,7.0,3.1,15.0,7.0,6.14,0.0
2017,3,21,7,45,0.0,9.0,3.15,15.5,9.0,7.91,1.13
2017,3,21,8,0,0.0,11.0,3.2,16.0,11.0,9.67,2.62
2017,3,21,8,15,0.0,63.5,3.35,16.0,63.5,56.11,42.06
2017,3,21,8,30,0.0,116.0,3.5,16.0,116.0,106.79,84.38
2017,3,21,8,45,382.0,106.5,3.65,16.0,308.0,482.96,400.6
2017,3,21,9,0,764.0,97.0,3.8,16.0,500.0,833.34,665.27
2017,3,21,9,15,550.5,174.5,3.75,16.0,477.5,741.91,593.27
2017,3,21,9,30,337.0,252.0,3.7,16.0,455.0,620.78,495.99
2017,3,21,9,45,573.0,185.5,3.7,16.0,555.5,794.71,630.61
2017,3,21,10,0,809.0,119.0,3.7,16.0,656.0,958.34,745.14
2017,3,21,10,15,821.5,121.0,3.65,16.0,688.0,978.79,756.36
2017,3,21,10,30,834.0,123.0,3.6,16.0,720.0,995.73,766.37
2017,3,21,10,45,840.5,126.0,3.55,16.0,744.5,1004.15,770.62
2017,3,21,11,0,847.0,129.0,3.5,16.0,769.0,1008.75,772.46
2017,3,21,11,15,853.5,129.5,3.5,16.0,786.5,1006.68,770.28
2017,3,21,11,30,860.0,130.0,3.5,16.0,804.0,1000.74,765.68
2017,3,21,11,45,872.5,126.0,3.55,16.0,816.0,981.66,752.58
2017,3,21,12,0,885.0,122.0,3.6,16.0,828.0,969.36,744.37
2017,3,21,12,15,886.5,122.0,3.6,16.0,829.5,947.12,728.96
2017,3,21,12,30,888.0,122.0,3.6,16.0,831.0,921.36,711.23
2017,3,21,12,45,654.0,224.0,3.65,16.0,743.5,805.71,628.34
2017,3,21,13,0,420.0,326.0,3.7,16.0,656.0,680.82,532.37
2017,3,21,13,15,414.0,324.0,3.7,16.0,644.0,651.33,511.03
2017,3,21,13,30,408.0,322.0,3.7,16.0,632.0,614.02,483.18
2017,3,21,13,45,357.5,324.5,3.75,16.5,590.0,557.46,439.03
2017,3,21,14,0,307.0,327.0,3.8,17.0,548.0,504.35,397.23
2017,3,21,14,15,593.0,213.0,3.8,16.5,616.5,556.52,440.55
2017,3,21,14,30,879.0,99.0,3.8,16.0,685.0,569.62,450.71
2017,3,21,14,45,871.0,95.5,3.8,16.0,649.0,511.44,401.83
2017,3,21,15,0,863.0,92.0,3.8,16.0,613.0,450.75,349.79
2017,3,21,15,15,680.5,134.0,3.75,16.0,527.0,364.9,279.18
2017,3,21,15,30,498.0,176.0,3.7,16.0,441.0,297.63,224.95
2017,3,21,15,45,640.5,127.5,3.7,16.0,435.5,257.5,183.76
2017,3,21,16,0,783.0,79.0,3.7,16.0,430.0,200.9,127.91
2017,3,21,16,15,749.0,75.0,3.4,15.5,378.5,140.65,80.82
2017,3,21,16,30,715.0,71.0,3.1,15.0,327.0,84.51,48.37
2017,3,21,16,45,664.5,65.5,2.8,14.5,274.5,47.74,37.09
2017,3,21,17,0,614.0,60.0,2.5,14.0,222.0,44.93,34.62
2017,3,21,17,15,537.0,52.5,2.25,13.5,171.0,40.3,30.36
2017,3,21,17,30,460.0,45.0,2.0,13.0,120.0,35.6,25.8
2017,3,21,17,45,328.5,33.5,1.75,12.5,77.0,27.02,17.39
2017,3,21,18,0,197.0,22.0,1.5,12.0,34.0,18.16,1.54
2017,3,21,18,15,98.5,11.0,1.45,12.0,17.0,10.01,0.0
2017,3,21,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,15,9.0,11.0,1.45,12.0,11.5,13.73,0.0
2017,3,22,6,30,18.0,22.0,1.5,12.0,23.0,32.81,7.57
2017,3,22,6,45,77.5,41.5,1.6,12.0,53.0,98.75,75.5
2017,3,22,7,0,137.0,61.0,1.7,12.0,83.0,169.53,138.44
2017,3,22,7,15,166.5,82.0,1.8,12.0,119.0,219.47,182.73
2017,3,22,7,30,196.0,103.0,1.9,12.0,155.0,271.59,227.82
2017,3,22,7,45,227.0,120.5,2.0,12.0,193.0,322.11,270.5
2017,3,22,8,0,258.0,138.0,2.1,12.0,231.0,374.78,313.83
2017,3,22,8,15,295.5,155.0,2.2,12.0,276.5,433.8,361.31
2017,3,22,8,30,333.0,172.0,2.3,12.0,322.0,494.64,409.11
2017,3,22,8,45,391.0,180.5,2.4,12.0,375.0,581.77,476.4
2017,3,22,9,0,449.0,189.0,2.5,12.0,428.0,654.67,531.47
2017,3,22,9,15,399.5,220.0,2.6,12.0,446.0,636.32,514.96
2017,3,22,9,30,350.0,251.0,2.7,12.0,464.0,631.94,509.18
2017,3,22,9,45,283.0,282.0,2.8,12.5,461.0,606.5,486.1
2017,3,22,10,0,216.0,313.0,2.9,13.0,458.0,558.43,446.35
2017,3,22,10,15,110.0,252.0,2.95,13.0,326.0,381.21,307.15
2017,3,22,10,30,4.0,191.0,3.0,13.0,194.0,179.4,142.63
2017,3,22,10,45,296.5,220.5,3.1,13.5,446.0,565.24,455.58
2017,3,22,11,0,589.0,250.0,3.2,14.0,698.0,885.09,691.7
2017,3,22,11,15,743.0,184.5,3.2,14.0,761.5,965.2,745.95
2017,3,22,11,30,897.0,119.0,3.2,14.0,825.0,1014.85,778.94
2017,3,22,11,45,723.0,203.0,3.25,14.0,776.0,937.45,724.95
2017,3,22,12,0,549.0,287.0,3.3,14.0,727.0,836.63,650.91
2017,3,22,12,15,725.5,203.5,3.35,14.0,785.0,899.46,700.18
2017,3,22,12,30,902.0,120.0,3.4,14.0,843.0,931.97,722.94
2017,3,22,12,45,897.5,121.0,3.5,14.0,834.5,898.17,699.7
2017,3,22,13,0,893.0,122.0,3.6,14.0,826.0,861.38,674.7
2017,3,22,13,15,889.0,121.5,3.65,14.0,810.0,820.74,646.44
2017,3,22,13,30,885.0,121.0,3.7,14.0,794.0,777.48,616.04
2017,3,22,13,45,880.5,118.0,3.75,14.0,771.0,729.11,580.22
2017,3,22,14,0,876.0,115.0,3.8,14.0,748.0,678.64,541.25
2017,3,22,14,15,866.0,113.5,3.85,13.5,716.5,625.78,500.22
2017,3,22,14,30,856.0,112.0,3.9,13.0,685.0,569.5,455.2
2017,3,22,14,45,845.0,108.5,3.95,13.0,648.0,510.06,405.38
2017,3,22,15,0,834.0,105.0,4.0,13.0,611.0,450.23,353.66
2017,3,22,15,15,815.5,102.0,3.95,12.5,568.0,388.01,299.06
2017,3,22,15,30,797.0,99.0,3.9,12.0,525.0,326.84,244.0
2017,3,22,15,45,774.0,94.5,3.9,12.0,477.0,264.63,187.49
2017,3,22,16,0,751.0,90.0,3.9,12.0,429.0,200.59,130.98
2017,3,22,16,15,715.5,85.5,3.7,11.5,378.0,141.21,84.0
2017,3,22,16,30,680.0,81.0,3.5,11.0,327.0,86.15,51.44
2017,3,22,16,45,629.5,75.0,3.35,11.0,275.0,54.85,44.03
2017,3,22,17,0,579.0,69.0,3.2,11.0,223.0,52.01,41.44
2017,3,22,17,15,500.5,60.0,2.95,10.5,172.0,46.44,36.27
2017,3,22,17,30,422.0,51.0,2.7,10.0,121.0,40.74,30.74
2017,3,22,17,45,295.0,38.0,2.45,10.0,78.5,31.0,21.12
2017,3,22,18,0,168.0,25.0,2.2,10.0,36.0,19.71,4.03
2017,3,22,18,15,84.0,12.5,2.25,10.0,18.0,11.37,0.0
2017,3,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,6,15,97.5,12.5,1.2,8.5,19.0,51.87,0.0
2017,3,23,6,30,195.0,25.0,1.4,9.0,38.0,143.96,70.91
2017,3,23,6,45,314.5,38.5,1.6,9.5,81.5,240.72,192.7
2017,3,23,7,0,434.0,52.0,1.8,10.0,125.0,343.47,284.59
2017,3,23,7,15,510.0,61.0,1.85,10.5,176.5,425.77,355.91
2017,3,23,7,30,586.0,70.0,1.9,11.0,228.0,514.02,429.03
2017,3,23,7,45,631.0,77.5,2.0,11.5,280.0,583.25,483.99
2017,3,23,8,0,676.0,85.0,2.1,12.0,332.0,654.34,537.17
2017,3,23,8,15,711.5,90.0,2.05,12.0,383.5,715.96,581.43
2017,3,23,8,30,747.0,95.0,2.0,12.0,435.0,777.63,624.38
2017,3,23,8,45,566.0,150.5,2.0,12.5,424.0,700.72,564.23
2017,3,23,9,0,385.0,206.0,2.0,13.0,413.0,598.9,482.66
2017,3,23,9,15,485.5,192.0,2.05,13.0,474.5,702.7,561.83
2017,3,23,9,30,586.0,178.0,2.1,13.0,536.0,798.62,631.3
2017,3,23,9,45,474.5,231.5,2.15,13.5,533.0,752.6,592.17
2017,3,23,10,0,363.0,285.0,2.2,14.0,530.0,689.23,541.56
2017,3,23,10,15,438.5,271.0,2.3,14.0,580.0,766.56,599.26
2017,3,23,10,30,514.0,257.0,2.4,14.0,630.0,826.17,642.66
2017,3,23,10,45,709.5,186.5,2.5,14.5,719.5,949.02,729.37
2017,3,23,11,0,905.0,116.0,2.6,15.0,809.0,1042.21,790.1
2017,3,23,11,15,909.0,117.5,2.6,15.0,825.5,1038.56,785.94
2017,3,23,11,30,913.0,119.0,2.6,15.0,842.0,1030.95,780.33
2017,3,23,11,45,893.0,132.0,2.6,15.0,845.0,1008.38,764.85
2017,3,23,12,0,873.0,145.0,2.6,15.0,848.0,992.74,754.3
2017,3,23,12,15,872.0,145.0,2.65,15.0,847.5,967.39,737.65
2017,3,23,12,30,871.0,145.0,2.7,15.0,847.0,938.63,718.73
2017,3,23,12,45,877.0,139.5,2.8,15.0,840.0,906.95,698.14
2017,3,23,13,0,883.0,134.0,2.9,15.0,833.0,871.75,674.91
2017,3,23,13,15,877.5,133.0,2.95,14.5,816.0,828.67,646.75
2017,3,23,13,30,872.0,132.0,3.0,14.0,799.0,783.14,616.45
2017,3,23,13,45,879.0,122.5,3.05,14.0,777.5,735.74,581.62
2017,3,23,14,0,886.0,113.0,3.1,14.0,756.0,683.11,541.89
2017,3,23,14,15,875.5,111.5,2.95,14.0,724.0,629.31,498.96
2017,3,23,14,30,865.0,110.0,2.8,14.0,692.0,572.26,452.51
2017,3,23,14,45,863.5,102.0,2.7,14.0,656.5,512.71,403.06
2017,3,23,15,0,862.0,94.0,2.6,14.0,621.0,451.78,350.88
2017,3,23,15,15,843.5,91.5,2.5,14.0,576.5,388.48,295.41
2017,3,23,15,30,825.0,89.0,2.4,14.0,532.0,326.17,239.55
2017,3,23,15,45,556.5,135.5,2.3,14.0,422.5,243.76,176.16
2017,3,23,16,0,288.0,182.0,2.2,14.0,313.0,193.93,144.06
2017,3,23,16,15,257.0,163.0,1.95,13.5,269.5,152.85,112.44
2017,3,23,16,30,226.0,144.0,1.7,13.0,226.0,116.04,87.57
2017,3,23,16,45,203.5,124.5,1.45,12.5,190.0,91.43,76.27
2017,3,23,17,0,181.0,105.0,1.2,12.0,154.0,78.46,64.85
2017,3,23,17,15,157.0,83.5,1.15,11.5,119.5,63.63,51.47
2017,3,23,17,30,133.0,62.0,1.1,11.0,85.0,48.24,37.31
2017,3,23,17,45,80.5,42.5,1.05,11.0,55.0,34.71,24.36
2017,3,23,18,0,28.0,23.0,1.0,11.0,25.0,19.33,5.22
2017,3,23,18,15,14.0,11.5,1.0,11.0,12.5,10.46,0.0
2017,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.5,2.95,11.0,8.5,7.73,0.0
2017,3,24,6,30,0.0,17.0,3.1,11.0,17.0,14.97,3.61
2017,3,24,6,45,0.0,36.5,3.3,11.0,36.5,34.77,23.27
2017,3,24,7,0,0.0,56.0,3.5,11.0,56.0,54.72,41.07
2017,3,24,7,15,5.5,77.0,3.6,11.0,78.5,79.37,62.86
2017,3,24,7,30,11.0,98.0,3.7,11.0,101.0,104.13,84.53
2017,3,24,7,45,18.5,118.5,3.85,11.5,124.5,129.99,106.71
2017,3,24,8,0,26.0,139.0,4.0,12.0,148.0,168.11,138.8
2017,3,24,8,15,26.5,157.0,3.95,12.0,168.0,187.45,154.6
2017,3,24,8,30,27.0,175.0,3.9,12.0,188.0,206.77,170.18
2017,3,24,8,45,46.5,203.0,3.9,12.0,227.5,255.04,210.11
2017,3,24,9,0,66.0,231.0,3.9,12.0,267.0,304.11,250.01
2017,3,24,9,15,33.0,163.5,4.05,12.0,181.5,193.7,158.23
2017,3,24,9,30,0.0,96.0,4.2,12.0,96.0,85.26,66.47
2017,3,24,9,45,0.0,63.0,4.35,12.5,63.0,55.79,41.54
2017,3,24,10,0,0.0,30.0,4.5,13.0,30.0,26.53,16.77
2017,3,24,10,15,0.0,31.5,4.4,13.0,31.5,27.87,17.86
2017,3,24,10,30,0.0,33.0,4.3,13.0,33.0,29.22,18.96
2017,3,24,10,45,1.0,103.0,4.25,13.5,104.0,92.76,71.82
2017,3,24,11,0,2.0,173.0,4.2,14.0,175.0,159.12,125.88
2017,3,24,11,15,1.0,161.5,4.0,14.0,162.5,147.01,115.75
2017,3,24,11,30,0.0,150.0,3.8,14.0,150.0,135.09,105.93
2017,3,24,11,45,29.5,259.0,3.6,14.0,283.0,278.77,222.38
2017,3,24,12,0,59.0,368.0,3.4,14.0,416.0,416.12,329.42
2017,3,24,12,15,29.5,252.5,3.25,14.0,276.5,267.71,212.55
2017,3,24,12,30,0.0,137.0,3.1,14.0,137.0,122.61,95.45
2017,3,24,12,45,5.5,190.5,3.0,14.0,195.0,176.12,139.24
2017,3,24,13,0,11.0,244.0,2.9,14.0,253.0,229.31,181.91
2017,3,24,13,15,6.0,204.5,2.7,14.0,209.5,188.11,148.74
2017,3,24,13,30,1.0,165.0,2.5,14.0,166.0,147.98,116.38
2017,3,24,13,45,2.5,176.0,2.4,14.0,178.0,158.55,125.18
2017,3,24,14,0,4.0,187.0,2.3,14.0,190.0,168.82,133.63
2017,3,24,14,15,2.0,136.5,2.15,14.0,138.0,122.26,95.88
2017,3,24,14,30,0.0,86.0,2.0,14.0,86.0,76.27,58.19
2017,3,24,14,45,11.0,158.0,1.85,14.0,165.0,144.62,114.71
2017,3,24,15,0,22.0,230.0,1.7,14.0,244.0,209.39,167.07
2017,3,24,15,15,23.0,217.5,1.5,14.0,231.5,196.3,156.39
2017,3,24,15,30,24.0,205.0,1.3,14.0,219.0,183.04,145.76
2017,3,24,15,45,16.5,182.0,1.1,14.0,191.5,159.27,126.81
2017,3,24,16,0,9.0,159.0,0.9,14.0,164.0,136.75,108.9
2017,3,24,16,15,4.5,108.0,0.75,13.5,110.5,93.95,74.03
2017,3,24,16,30,0.0,57.0,0.6,13.0,57.0,50.33,37.67
2017,3,24,16,45,0.0,48.0,0.5,13.0,48.0,42.35,32.57
2017,3,24,17,0,0.0,39.0,0.4,13.0,39.0,34.37,25.41
2017,3,24,17,15,0.0,30.0,0.45,12.5,30.0,26.41,18.18
2017,3,24,17,30,0.0,21.0,0.5,12.0,21.0,18.47,10.86
2017,3,24,17,45,0.0,13.5,0.6,12.0,13.5,11.86,4.65
2017,3,24,18,0,0.0,6.0,0.7,12.0,6.0,5.26,0.0
2017,3,24,18,15,0.0,3.0,0.7,11.5,3.0,2.73,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,93.5,14.0,0.95,10.5,21.5,51.93,0.0
2017,3,25,6,30,187.0,28.0,1.1,11.0,43.0,147.96,94.25
2017,3,25,6,45,296.0,42.0,1.25,11.5,86.0,234.52,188.11
2017,3,25,7,0,405.0,56.0,1.4,12.0,129.0,332.43,273.81
2017,3,25,7,15,478.0,65.5,1.45,12.0,179.0,412.31,342.47
2017,3,25,7,30,551.0,75.0,1.5,12.0,229.0,497.87,413.11
2017,3,25,7,45,600.5,82.0,1.6,12.5,281.0,568.39,468.68
2017,3,25,8,0,650.0,89.0,1.7,13.0,333.0,641.18,522.66
2017,3,25,8,15,684.5,94.0,1.75,13.0,383.0,701.02,565.79
