Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,30,719.0,99.0,1.8,13.0,433.0,760.9,607.93
2017,3,25,8,45,752.5,100.0,1.9,13.5,482.0,814.41,643.86
2017,3,25,9,0,786.0,101.0,2.0,14.0,531.0,862.37,675.21
2017,3,25,9,15,805.0,104.0,2.0,14.0,574.5,902.63,701.01
2017,3,25,9,30,824.0,107.0,2.0,14.0,618.0,940.34,724.85
2017,3,25,9,45,828.0,113.5,2.0,14.5,653.5,964.71,738.04
2017,3,25,10,0,832.0,120.0,2.0,15.0,689.0,985.49,748.93
2017,3,25,10,15,842.5,122.0,2.0,15.0,720.0,1003.89,759.67
2017,3,25,10,30,853.0,124.0,2.0,15.0,751.0,1018.66,768.12
2017,3,25,10,45,863.5,123.5,2.05,15.5,775.5,1026.8,771.54
2017,3,25,11,0,874.0,123.0,2.1,16.0,800.0,1020.03,765.33
2017,3,25,11,15,878.5,124.0,2.15,16.0,816.0,1016.34,762.91
2017,3,25,11,30,883.0,125.0,2.2,16.0,832.0,1008.83,758.04
2017,3,25,11,45,890.5,122.5,2.25,16.0,841.5,996.69,750.26
2017,3,25,12,0,898.0,120.0,2.3,16.0,851.0,980.7,740.04
2017,3,25,12,15,898.0,120.0,2.3,16.0,851.0,956.54,723.89
2017,3,25,12,30,898.0,120.0,2.3,16.0,851.0,928.9,705.49
2017,3,25,12,45,888.5,123.5,2.35,16.5,840.5,893.25,680.79
2017,3,25,13,0,879.0,127.0,2.4,17.0,830.0,854.91,654.21
2017,3,25,13,15,874.5,126.0,2.45,16.5,813.5,813.73,627.85
2017,3,25,13,30,870.0,125.0,2.5,16.0,797.0,774.53,602.51
2017,3,25,13,45,672.0,201.0,2.55,16.0,710.5,668.34,522.24
2017,3,25,14,0,474.0,277.0,2.6,16.0,624.0,569.69,446.26
2017,3,25,14,15,526.0,244.5,2.65,16.0,614.5,541.26,425.37
2017,3,25,14,30,578.0,212.0,2.7,16.0,605.0,506.73,398.26
2017,3,25,14,45,692.0,163.0,2.75,16.0,608.0,483.32,378.05
2017,3,25,15,0,806.0,114.0,2.8,16.0,611.0,445.81,344.46
2017,3,25,15,15,586.0,163.5,2.75,15.5,512.0,354.9,272.0
2017,3,25,15,30,366.0,213.0,2.7,15.0,413.0,287.13,219.95
2017,3,25,15,45,549.5,153.5,2.7,15.0,422.5,254.55,184.65
2017,3,25,16,0,733.0,94.0,2.7,15.0,432.0,199.96,129.37
2017,3,25,16,15,698.0,89.0,2.5,14.5,381.5,141.39,83.76
2017,3,25,16,30,663.0,84.0,2.3,14.0,331.0,87.1,52.07
2017,3,25,16,45,618.0,77.0,2.1,14.0,279.5,55.92,44.45
2017,3,25,17,0,573.0,70.0,1.9,14.0,228.0,52.35,41.27
2017,3,25,17,15,499.0,61.5,1.7,13.0,177.5,47.27,36.71
2017,3,25,17,30,425.0,53.0,1.5,12.0,127.0,42.07,31.79
2017,3,25,17,45,310.0,40.0,1.35,11.5,84.0,32.44,22.53
2017,3,25,18,0,195.0,27.0,1.2,11.0,41.0,21.24,8.5
2017,3,25,18,15,97.5,13.5,1.2,10.5,20.5,12.28,0.0
2017,3,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,6,15,2.0,13.5,1.05,10.0,13.5,13.12,0.0
2017,3,26,6,30,4.0,27.0,1.2,10.0,27.0,28.56,15.14
2017,3,26,6,45,28.5,47.0,1.4,10.5,52.0,68.75,52.36
2017,3,26,7,0,53.0,67.0,1.6,11.0,77.0,106.07,85.67
2017,3,26,7,15,66.0,89.5,1.6,11.0,106.0,141.49,116.96
2017,3,26,7,30,79.0,112.0,1.6,11.0,135.0,177.49,148.15
2017,3,26,7,45,86.0,134.0,1.65,11.5,163.0,209.11,174.54
2017,3,26,8,0,93.0,156.0,1.7,12.0,191.0,240.93,200.41
2017,3,26,8,15,46.5,152.5,1.6,12.0,170.0,197.08,162.29
2017,3,26,8,30,0.0,149.0,1.5,12.0,149.0,140.49,113.3
2017,3,26,8,45,106.0,196.5,1.4,12.5,255.0,314.88,258.49
2017,3,26,9,0,212.0,244.0,1.3,13.0,361.0,469.48,379.06
2017,3,26,9,15,142.0,260.0,1.3,13.0,341.0,424.5,340.21
2017,3,26,9,30,72.0,276.0,1.3,13.0,321.0,357.63,285.78
2017,3,26,9,45,136.0,300.5,1.3,13.5,392.0,464.88,368.82
2017,3,26,10,0,200.0,325.0,1.3,14.0,463.0,555.03,435.21
2017,3,26,10,15,306.0,316.5,1.35,14.0,538.0,667.98,518.63
2017,3,26,10,30,412.0,308.0,1.4,14.0,613.0,762.6,586.67
2017,3,26,10,45,359.5,335.0,1.5,14.0,607.0,736.63,565.84
2017,3,26,11,0,307.0,362.0,1.6,14.0,601.0,708.48,544.64
2017,3,26,11,15,263.5,378.5,1.65,14.0,587.0,676.26,520.48
2017,3,26,11,30,220.0,395.0,1.7,14.0,573.0,626.89,484.13
2017,3,26,11,45,183.5,401.0,1.75,14.0,550.0,589.99,456.68
2017,3,26,12,0,147.0,407.0,1.8,14.0,527.0,553.44,429.14
2017,3,26,12,15,147.0,407.0,1.85,14.0,527.0,544.94,423.26
2017,3,26,12,30,147.0,407.0,1.9,14.0,527.0,535.74,416.67
2017,3,26,12,45,79.0,327.5,1.95,14.5,392.5,377.82,296.64
2017,3,26,13,0,11.0,248.0,2.0,15.0,258.0,232.84,182.81
2017,3,26,13,15,29.5,293.5,2.05,15.0,317.5,295.51,232.99
2017,3,26,13,30,48.0,339.0,2.1,15.0,377.0,348.19,274.0
2017,3,26,13,45,70.5,342.5,2.15,15.0,396.0,361.56,284.76
2017,3,26,14,0,93.0,346.0,2.2,15.0,415.0,372.25,293.47
2017,3,26,14,15,102.5,333.5,2.25,15.0,406.0,358.19,282.86
2017,3,26,14,30,112.0,321.0,2.3,15.0,397.0,343.03,271.29
2017,3,26,14,45,56.0,212.0,2.4,15.0,250.0,213.46,169.31
2017,3,26,15,0,0.0,103.0,2.5,15.0,103.0,91.19,70.47
2017,3,26,15,15,0.0,107.0,2.45,15.0,107.0,94.53,73.58
2017,3,26,15,30,0.0,111.0,2.4,15.0,111.0,97.74,76.45
2017,3,26,15,45,0.0,94.5,2.4,15.0,94.5,83.42,64.74
2017,3,26,16,0,0.0,78.0,2.4,15.0,78.0,69.01,52.87
2017,3,26,16,15,0.0,45.0,2.2,14.5,45.0,39.71,28.3
2017,3,26,16,30,0.0,12.0,2.0,14.0,12.0,10.55,3.44
2017,3,26,16,45,0.0,10.0,1.85,14.0,10.0,8.79,2.27
2017,3,26,17,0,0.0,8.0,1.7,14.0,8.0,7.02,0.68
2017,3,26,17,15,0.0,6.0,1.75,13.5,6.0,5.26,0.0
2017,3,26,17,30,0.0,4.0,1.8,13.0,4.0,3.51,0.0
2017,3,26,17,45,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,3,26,18,0,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2017,3,26,18,15,0.0,0.5,2.05,13.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,6,15,116.5,15.5,2.05,10.0,25.5,63.39,0.0
2017,3,27,6,30,233.0,31.0,2.3,10.0,51.0,177.02,127.25
2017,3,27,6,45,349.0,42.5,2.55,10.5,96.5,265.99,216.98
2017,3,27,7,0,465.0,54.0,2.8,11.0,142.0,367.49,306.6
2017,3,27,7,15,536.0,62.0,2.9,11.5,194.0,447.23,375.56
2017,3,27,7,30,607.0,70.0,3.0,12.0,246.0,532.41,446.18
2017,3,27,7,45,656.5,75.5,3.1,12.5,299.5,603.46,502.06
2017,3,27,8,0,706.0,81.0,3.2,13.0,353.0,676.67,556.84
2017,3,27,8,15,738.5,85.5,3.2,13.0,404.5,736.3,600.2
2017,3,27,8,30,771.0,90.0,3.2,13.0,456.0,791.33,639.12
2017,3,27,8,45,799.0,91.5,3.2,13.5,505.0,842.56,673.21
2017,3,27,9,0,827.0,93.0,3.2,14.0,554.0,892.24,705.46
2017,3,27,9,15,844.0,96.0,3.25,14.0,597.0,931.5,731.45
2017,3,27,9,30,861.0,99.0,3.3,14.0,640.0,968.01,755.38
2017,3,27,9,45,874.5,100.0,3.35,14.5,678.0,985.37,764.45
2017,3,27,10,0,888.0,101.0,3.4,15.0,716.0,1009.5,778.44
2017,3,27,10,15,897.0,102.5,3.5,15.0,747.0,1026.22,789.15
2017,3,27,10,30,906.0,104.0,3.6,15.0,778.0,1039.18,797.48
2017,3,27,10,45,908.5,107.0,3.7,15.0,800.5,1043.42,800.01
2017,3,27,11,0,911.0,110.0,3.8,15.0,823.0,1043.68,800.04
2017,3,27,11,15,915.0,110.5,3.8,15.0,839.0,1038.69,795.92
2017,3,27,11,30,919.0,111.0,3.8,15.0,855.0,1029.74,789.3
2017,3,27,11,45,916.5,114.0,3.85,15.5,861.5,1013.25,776.55
2017,3,27,12,0,914.0,117.0,3.9,16.0,868.0,993.01,761.42
2017,3,27,12,15,913.5,116.5,3.85,16.0,867.5,967.4,743.46
2017,3,27,12,30,913.0,116.0,3.8,16.0,867.0,938.31,723.17
2017,3,27,12,45,909.0,116.5,3.75,16.0,857.5,903.85,699.16
2017,3,27,13,0,905.0,117.0,3.7,16.0,848.0,866.37,672.99
2017,3,27,13,15,900.0,116.5,3.65,16.0,831.0,824.31,643.46
2017,3,27,13,30,895.0,116.0,3.6,16.0,814.0,779.71,611.93
2017,3,27,13,45,883.0,116.5,3.6,16.0,788.0,728.87,574.57
2017,3,27,14,0,871.0,117.0,3.6,16.0,762.0,676.55,534.36
2017,3,27,14,15,860.5,115.5,3.6,16.0,730.0,623.33,492.45
2017,3,27,14,30,850.0,114.0,3.6,16.0,698.0,566.94,446.97
2017,3,27,14,45,835.0,112.0,3.6,16.0,659.5,507.19,397.56
2017,3,27,15,0,820.0,110.0,3.6,16.0,621.0,447.51,346.71
2017,3,27,15,15,801.0,107.0,3.5,15.5,577.5,385.87,293.41
2017,3,27,15,30,782.0,104.0,3.4,15.0,534.0,325.38,239.79
2017,3,27,15,45,750.5,101.5,3.35,15.0,485.0,259.92,181.89
2017,3,27,16,0,719.0,99.0,3.3,15.0,436.0,201.04,130.93
2017,3,27,16,15,683.5,94.0,3.0,14.5,385.0,143.29,85.99
2017,3,27,16,30,648.0,89.0,2.7,14.0,334.0,89.91,54.88
2017,3,27,16,45,597.5,82.5,2.4,14.0,282.0,59.86,47.95
2017,3,27,17,0,547.0,76.0,2.1,14.0,230.0,56.9,45.32
2017,3,27,17,15,472.0,66.5,1.95,13.5,179.5,51.17,40.14
2017,3,27,17,30,397.0,57.0,1.8,13.0,129.0,45.28,34.56
2017,3,27,17,45,285.0,43.0,1.7,12.5,86.0,33.27,23.29
2017,3,27,18,0,173.0,29.0,1.6,12.0,43.0,22.73,10.96
2017,3,27,18,15,86.5,14.5,1.65,11.5,21.5,13.19,0.0
2017,3,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,28,6,15,101.0,17.0,1.85,9.5,26.0,76.13,0.0
2017,3,28,6,30,202.0,34.0,2.1,10.0,52.0,166.19,122.87
2017,3,28,6,45,314.5,46.5,2.4,11.0,97.0,250.65,204.63
2017,3,28,7,0,427.0,59.0,2.7,12.0,142.0,351.15,292.3
2017,3,28,7,15,341.0,86.0,2.9,12.5,165.0,347.74,291.51
2017,3,28,7,30,255.0,113.0,3.1,13.0,188.0,323.8,271.9
2017,3,28,7,45,288.5,128.5,3.3,13.5,228.5,376.6,315.79
2017,3,28,8,0,322.0,144.0,3.5,14.0,269.0,431.61,359.99
2017,3,28,8,15,532.0,120.0,3.7,14.5,360.5,609.26,502.74
2017,3,28,8,30,742.0,96.0,3.9,15.0,452.0,779.51,629.61
2017,3,28,8,45,768.0,99.0,4.15,15.5,500.0,824.92,660.05
2017,3,28,9,0,794.0,102.0,4.4,16.0,548.0,873.74,693.73
2017,3,28,9,15,812.0,105.0,4.45,16.0,591.0,913.09,720.34
2017,3,28,9,30,830.0,108.0,4.5,16.0,634.0,949.83,744.96
2017,3,28,9,45,841.0,111.0,4.55,16.5,671.0,976.79,761.11
2017,3,28,10,0,852.0,114.0,4.6,17.0,708.0,1000.39,774.94
2017,3,28,10,15,862.0,116.0,4.6,17.0,739.0,1018.28,785.89
2017,3,28,10,30,872.0,118.0,4.6,17.0,770.0,1021.35,786.7
2017,3,28,10,45,879.0,119.0,4.6,17.5,793.5,1027.6,788.46
2017,3,28,11,0,886.0,120.0,4.6,18.0,817.0,1030.03,787.7
2017,3,28,11,15,890.0,121.0,4.6,18.0,833.0,1025.58,783.94
2017,3,28,11,30,894.0,122.0,4.6,18.0,849.0,1017.26,777.73
2017,3,28,11,45,897.0,121.5,4.6,18.0,857.0,1002.55,767.28
2017,3,28,12,0,900.0,121.0,4.6,18.0,865.0,984.09,754.39
2017,3,28,12,15,900.0,121.0,4.6,18.0,864.0,959.68,737.48
2017,3,28,12,30,900.0,121.0,4.6,18.0,863.0,931.8,718.2
2017,3,28,12,45,905.0,116.5,4.7,18.5,856.5,900.38,695.82
2017,3,28,13,0,910.0,112.0,4.8,19.0,850.0,865.46,670.89
2017,3,28,13,15,905.0,111.0,4.7,19.0,832.5,822.75,640.34
2017,3,28,13,30,900.0,110.0,4.6,19.0,815.0,777.5,607.88
2017,3,28,13,45,890.0,110.5,4.6,19.0,789.5,727.89,571.51
2017,3,28,14,0,880.0,111.0,4.6,19.0,764.0,676.59,531.96
2017,3,28,14,15,869.5,109.0,4.5,19.0,732.5,621.3,488.11
2017,3,28,14,30,859.0,107.0,4.4,19.0,701.0,564.94,442.37
2017,3,28,14,45,842.0,106.0,4.3,19.0,662.0,504.75,392.47
2017,3,28,15,0,825.0,105.0,4.2,19.0,623.0,444.81,341.45
2017,3,28,15,15,807.0,102.5,3.9,18.5,579.5,383.73,288.71
2017,3,28,15,30,789.0,100.0,3.6,18.0,536.0,323.68,235.66
2017,3,28,15,45,765.0,96.0,3.35,18.0,488.5,262.21,181.09
2017,3,28,16,0,741.0,92.0,3.1,18.0,441.0,198.89,126.66
2017,3,28,16,15,707.5,87.5,2.75,17.5,390.0,140.47,81.61
2017,3,28,16,30,674.0,83.0,2.4,17.0,339.0,86.11,50.41
2017,3,28,16,45,627.0,76.5,2.05,17.0,287.0,55.14,43.22
2017,3,28,17,0,580.0,70.0,1.7,17.0,235.0,51.95,40.42
2017,3,28,17,15,509.0,62.0,1.6,16.0,184.5,47.29,36.32
2017,3,28,17,30,438.0,54.0,1.5,15.0,134.0,42.53,31.9
2017,3,28,17,45,324.5,41.5,1.4,14.5,90.0,33.4,23.27
2017,3,28,18,0,211.0,29.0,1.3,14.0,46.0,22.75,11.41
2017,3,28,18,15,105.5,14.5,1.3,13.5,23.0,13.19,0.0
2017,3,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,6,15,111.0,17.0,1.1,10.5,27.5,81.25,0.0
2017,3,29,6,30,222.0,34.0,1.2,11.0,55.0,175.23,131.86
2017,3,29,6,45,325.0,46.5,1.35,12.0,99.5,256.25,208.18
2017,3,29,7,0,428.0,59.0,1.5,13.0,144.0,352.61,290.89
2017,3,29,7,15,495.5,67.5,1.55,13.5,194.5,429.24,355.31
2017,3,29,7,30,563.0,76.0,1.6,14.0,245.0,510.95,421.1
2017,3,29,7,45,605.5,83.0,1.7,14.5,295.5,576.88,472.01
2017,3,29,8,0,648.0,90.0,1.8,15.0,346.0,644.49,521.36
2017,3,29,8,15,681.5,95.0,1.9,15.5,396.0,703.39,562.7
2017,3,29,8,30,715.0,100.0,2.0,16.0,446.0,762.26,603.0
2017,3,29,8,45,734.5,106.0,2.15,16.5,492.0,809.44,634.47
2017,3,29,9,0,754.0,112.0,2.3,17.0,538.0,854.86,664.31
2017,3,29,9,15,772.5,115.0,2.35,17.5,581.0,888.31,684.59
2017,3,29,9,30,791.0,118.0,2.4,18.0,624.0,924.66,706.76
2017,3,29,9,45,808.5,119.0,2.45,18.5,661.5,954.95,724.57
2017,3,29,10,0,826.0,120.0,2.5,19.0,699.0,982.18,740.29
2017,3,29,10,15,836.0,122.5,2.55,19.0,730.0,1000.33,751.36
2017,3,29,10,30,846.0,125.0,2.6,19.0,761.0,1014.85,760.23
2017,3,29,10,45,846.0,130.0,2.7,19.0,783.0,1018.38,762.46
2017,3,29,11,0,846.0,135.0,2.8,19.0,805.0,1018.04,762.36
2017,3,29,11,15,850.5,136.0,2.8,19.0,820.5,1013.92,758.97
2017,3,29,11,30,855.0,137.0,2.8,19.0,836.0,1005.98,753.22
2017,3,29,11,45,854.5,139.0,2.85,19.0,843.0,990.46,743.04
2017,3,29,12,0,854.0,141.0,2.9,19.0,850.0,971.32,730.58
2017,3,29,12,15,695.0,223.0,2.95,18.5,799.5,890.56,677.4
2017,3,29,12,30,536.0,305.0,3.0,18.0,749.0,801.57,613.04
2017,3,29,12,45,540.0,299.0,3.05,18.0,743.0,775.91,595.84
2017,3,29,13,0,544.0,293.0,3.1,18.0,737.0,748.03,576.34
2017,3,29,13,15,556.0,281.0,3.1,18.0,726.5,718.59,555.49
2017,3,29,13,30,568.0,269.0,3.1,18.0,716.0,686.58,532.42
2017,3,29,13,45,710.5,194.5,3.1,18.0,736.5,687.34,535.21
2017,3,29,14,0,853.0,120.0,3.1,18.0,757.0,669.46,523.16
2017,3,29,14,15,842.5,118.0,3.05,18.0,725.5,614.44,480.18
2017,3,29,14,30,832.0,116.0,3.0,18.0,694.0,558.49,435.55
2017,3,29,14,45,673.5,163.5,3.0,18.0,615.0,473.25,367.6
2017,3,29,15,0,515.0,211.0,3.0,18.0,536.0,401.33,310.0
2017,3,29,15,15,636.5,159.5,2.85,17.5,533.0,368.07,279.29
2017,3,29,15,30,758.0,108.0,2.7,17.0,530.0,321.06,234.52
2017,3,29,15,45,722.5,107.5,2.55,17.0,481.0,257.62,179.14
2017,3,29,16,0,687.0,107.0,2.4,17.0,432.0,201.42,131.26
2017,3,29,16,15,652.0,101.0,2.25,16.5,382.0,144.93,87.88
2017,3,29,16,30,617.0,95.0,2.1,16.0,332.0,92.83,57.65
2017,3,29,16,45,575.0,86.5,2.0,15.5,281.5,62.59,50.06
2017,3,29,17,0,533.0,78.0,1.9,15.0,231.0,58.16,46.26
2017,3,29,17,15,462.0,68.0,1.7,14.5,181.5,52.1,40.82
2017,3,29,17,30,391.0,58.0,1.5,14.0,132.0,45.82,34.96
2017,3,29,17,45,286.5,44.5,1.35,13.5,89.0,34.34,24.25
2017,3,29,18,0,182.0,31.0,1.2,13.0,46.0,24.26,13.09
2017,3,29,18,15,91.0,15.5,1.25,12.5,23.0,14.1,0.0
2017,3,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,15,145.0,18.0,3.1,11.0,33.0,98.35,0.0
2017,3,30,6,30,290.0,36.0,3.3,11.0,66.0,210.58,162.3
2017,3,30,6,45,411.5,46.0,3.55,11.5,115.5,305.57,251.12
2017,3,30,7,0,533.0,56.0,3.8,12.0,165.0,412.73,344.87
2017,3,30,7,15,598.0,63.0,3.9,12.0,218.5,491.09,412.93
2017,3,30,7,30,663.0,70.0,4.0,12.0,272.0,574.08,482.24
2017,3,30,7,45,708.5,74.5,4.1,12.5,326.5,643.48,535.94
2017,3,30,8,0,754.0,79.0,4.2,13.0,381.0,710.28,585.66
2017,3,30,8,15,784.5,83.0,4.3,13.0,433.5,769.76,629.57
2017,3,30,8,30,815.0,87.0,4.4,13.0,486.0,828.57,672.16
2017,3,30,8,45,837.0,90.0,4.5,13.5,534.5,877.51,705.42
2017,3,30,9,0,859.0,93.0,4.6,14.0,583.0,924.45,736.77
2017,3,30,9,15,875.0,95.5,4.55,14.0,627.0,962.77,761.73
2017,3,30,9,30,891.0,98.0,4.5,14.0,671.0,988.16,777.28
2017,3,30,9,45,905.5,99.0,4.5,14.5,710.0,1016.88,794.18
2017,3,30,10,0,920.0,100.0,4.5,15.0,749.0,1042.22,808.59
2017,3,30,10,15,928.5,101.5,4.45,15.0,780.0,1058.5,817.8
2017,3,30,10,30,937.0,103.0,4.4,15.0,811.0,1070.89,824.47
2017,3,30,10,45,942.0,104.5,4.35,15.5,835.0,1075.74,824.51
2017,3,30,11,0,947.0,106.0,4.3,16.0,859.0,1076.5,822.16
2017,3,30,11,15,950.5,106.5,4.2,16.0,874.5,1070.54,816.7
2017,3,30,11,30,954.0,107.0,4.1,16.0,890.0,1060.5,808.68
2017,3,30,11,45,956.5,106.5,4.1,16.5,898.0,1044.36,795.87
2017,3,30,12,0,959.0,106.0,4.1,17.0,906.0,1024.25,780.56
2017,3,30,12,15,958.0,106.0,4.05,17.0,904.5,997.55,762.01
2017,3,30,12,30,957.0,106.0,4.0,17.0,903.0,967.22,741.05
2017,3,30,12,45,949.5,108.0,3.95,17.0,892.0,929.82,715.2
2017,3,30,13,0,942.0,110.0,3.9,17.0,881.0,889.47,687.24
2017,3,30,13,15,936.5,109.5,3.95,17.0,862.5,845.53,657.1
2017,3,30,13,30,931.0,109.0,4.0,17.0,844.0,798.99,624.81
2017,3,30,13,45,919.5,109.5,4.05,17.0,817.5,746.87,587.16
2017,3,30,14,0,908.0,110.0,4.1,17.0,791.0,693.13,546.08
2017,3,30,14,15,897.5,108.0,4.15,16.5,758.0,636.38,502.61
2017,3,30,14,30,887.0,106.0,4.2,16.0,725.0,578.52,456.82
2017,3,30,14,45,865.0,107.0,4.3,16.0,684.0,516.01,405.23
2017,3,30,15,0,843.0,108.0,4.4,16.0,643.0,454.4,352.73
2017,3,30,15,15,824.5,105.5,4.35,15.5,598.5,392.04,298.49
2017,3,30,15,30,806.0,103.0,4.3,15.0,554.0,330.74,243.84
2017,3,30,15,45,771.5,102.0,4.25,15.0,503.0,268.31,188.12
2017,3,30,16,0,737.0,101.0,4.2,15.0,452.0,204.87,133.37
2017,3,30,16,15,702.0,96.0,4.05,14.5,400.5,146.06,87.58
2017,3,30,16,30,667.0,91.0,3.9,14.0,349.0,91.58,55.9
2017,3,30,16,45,611.0,85.5,3.75,14.0,295.5,61.84,49.71
2017,3,30,17,0,555.0,80.0,3.6,14.0,242.0,59.78,47.89
2017,3,30,17,15,482.0,70.5,3.4,13.5,190.5,54.19,42.86
2017,3,30,17,30,409.0,61.0,3.2,13.0,139.0,48.44,37.43
2017,3,30,17,45,293.0,47.5,3.0,12.5,94.5,36.64,26.39
2017,3,30,18,0,177.0,34.0,2.8,12.0,50.0,26.59,15.37
2017,3,30,18,15,88.5,17.0,2.8,11.5,25.0,15.46,0.0
2017,3,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,6,15,181.0,17.0,3.7,8.5,36.5,116.44,19.63
2017,3,31,6,30,362.0,34.0,3.9,9.0,73.0,244.79,192.91
2017,3,31,6,45,464.0,43.5,4.15,9.5,122.5,332.16,275.99
2017,3,31,7,0,566.0,53.0,4.4,10.0,172.0,429.82,362.91
2017,3,31,7,15,628.0,60.0,4.65,10.5,226.0,507.73,430.93
2017,3,31,7,30,690.0,67.0,4.9,11.0,280.0,590.05,499.95
2017,3,31,7,45,730.0,72.0,5.15,11.5,334.0,652.99,549.4
2017,3,31,8,0,770.0,77.0,5.4,12.0,388.0,721.56,601.88
2017,3,31,8,15,798.0,80.5,5.45,12.5,440.5,778.9,643.48
2017,3,31,8,30,826.0,84.0,5.5,13.0,493.0,835.37,683.43
2017,3,31,8,45,845.5,87.5,5.6,13.5,541.0,882.96,716.19
2017,3,31,9,0,865.0,91.0,5.7,14.0,589.0,928.4,746.9
2017,3,31,9,15,880.0,93.5,5.7,14.0,632.0,956.22,765.16
2017,3,31,9,30,895.0,96.0,5.7,14.0,675.0,990.4,788.12
2017,3,31,9,45,903.5,99.0,5.75,14.5,712.0,1015.6,803.27
2017,3,31,10,0,912.0,102.0,5.8,15.0,749.0,1037.19,815.87
2017,3,31,10,15,919.5,103.5,5.8,15.0,779.5,1052.31,825.15
2017,3,31,10,30,927.0,105.0,5.8,15.0,810.0,1063.55,831.84
2017,3,31,10,45,931.5,106.5,5.8,15.5,833.0,1067.79,832.12
2017,3,31,11,0,936.0,108.0,5.8,16.0,856.0,1067.99,829.76
2017,3,31,11,15,939.0,108.5,5.8,16.0,871.0,1061.53,824.51
2017,3,31,11,30,942.0,109.0,5.8,16.0,886.0,1051.04,816.63
2017,3,31,11,45,942.0,110.0,5.8,16.5,892.5,1034.19,802.85
2017,3,31,12,0,942.0,111.0,5.8,17.0,899.0,1013.48,786.55
2017,3,31,12,15,941.0,111.0,5.7,17.0,898.0,987.07,767.2
2017,3,31,12,30,940.0,111.0,5.6,17.0,897.0,957.1,745.43
2017,3,31,12,45,940.0,109.0,5.6,17.5,888.5,922.56,719.67
2017,3,31,13,0,940.0,107.0,5.6,18.0,880.0,884.7,691.57
2017,3,31,13,15,935.5,106.5,5.5,18.0,862.5,841.63,660.46
2017,3,31,13,30,931.0,106.0,5.4,18.0,845.0,795.88,627.3
2017,3,31,13,45,926.0,104.0,5.35,18.0,820.0,745.91,590.31
2017,3,31,14,0,921.0,102.0,5.3,18.0,795.0,693.77,549.49
2017,3,31,14,15,911.5,100.5,5.15,18.0,763.0,637.5,504.2
2017,3,31,14,30,902.0,99.0,5.0,18.0,731.0,579.98,456.87
2017,3,31,14,45,890.0,96.5,4.9,18.0,692.0,519.38,406.05
2017,3,31,15,0,878.0,94.0,4.8,18.0,653.0,458.37,353.48
2017,3,31,15,15,861.5,91.5,4.55,18.0,609.0,392.69,295.76
2017,3,31,15,30,845.0,89.0,4.3,18.0,565.0,329.91,239.34
2017,3,31,15,45,824.5,85.5,4.1,18.0,516.5,266.38,182.4
2017,3,31,16,0,804.0,82.0,3.9,18.0,468.0,204.69,128.73
2017,3,31,16,15,773.0,78.0,3.6,17.5,415.5,143.56,81.47
2017,3,31,16,30,742.0,74.0,3.3,17.0,363.0,86.19,48.91
2017,3,31,16,45,696.5,69.0,3.0,16.5,309.5,49.46,38.28
2017,3,31,17,0,651.0,64.0,2.7,16.0,256.0,47.14,36.34
2017,3,31,17,15,584.0,57.0,2.45,15.0,203.5,43.06,32.75
2017,3,31,17,30,517.0,50.0,2.2,14.0,151.0,38.88,28.88
2017,3,31,17,45,403.0,40.0,2.0,13.5,104.0,31.82,22.16
2017,3,31,18,0,289.0,30.0,1.8,13.0,57.0,24.57,14.05
2017,3,31,18,15,144.5,15.0,1.75,12.5,28.5,12.21,0.0
2017,3,31,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,6,15,137.5,20.0,1.05,10.5,35.0,100.31,34.16
2017,4,1,6,30,275.0,40.0,1.1,11.0,70.0,208.84,163.51
2017,4,1,6,45,368.0,52.5,1.15,12.0,117.0,289.87,236.45
2017,4,1,7,0,461.0,65.0,1.2,13.0,164.0,381.07,313.72
2017,4,1,7,15,525.5,74.0,1.15,13.5,216.0,458.45,377.08
2017,4,1,7,30,590.0,83.0,1.1,14.0,268.0,540.46,440.96
2017,4,1,7,45,632.5,90.0,1.1,14.5,320.5,607.83,490.83
2017,4,1,8,0,675.0,97.0,1.1,15.0,373.0,676.7,538.8
2017,4,1,8,15,706.0,102.0,1.05,15.5,423.5,734.65,576.56
2017,4,1,8,30,737.0,107.0,1.0,16.0,474.0,792.23,612.78
2017,4,1,8,45,766.0,108.5,0.95,16.5,522.5,842.91,643.06
2017,4,1,9,0,795.0,110.0,0.9,17.0,571.0,887.31,668.31
2017,4,1,9,15,811.5,112.5,0.95,17.5,613.0,924.48,690.09
2017,4,1,9,30,828.0,115.0,1.0,18.0,655.0,958.92,709.96
2017,4,1,9,45,852.5,111.0,1.05,18.5,694.5,990.61,727.93
2017,4,1,10,0,877.0,107.0,1.1,19.0,734.0,1008.62,737.14
2017,4,1,10,15,885.0,108.5,1.15,19.5,763.5,1023.81,744.82
2017,4,1,10,30,893.0,110.0,1.2,20.0,793.0,1035.28,750.28
2017,4,1,10,45,898.0,111.5,1.3,20.5,815.5,1039.89,752.51
2017,4,1,11,0,903.0,113.0,1.4,21.0,838.0,1040.6,752.44
2017,4,1,11,15,906.0,113.5,1.5,21.0,852.5,1034.28,749.5
2017,4,1,11,30,909.0,114.0,1.6,21.0,867.0,1024.08,744.23
2017,4,1,11,45,907.5,115.5,1.7,21.0,873.0,1006.73,734.42
2017,4,1,12,0,906.0,117.0,1.8,21.0,879.0,985.7,722.28
2017,4,1,12,15,905.5,117.0,1.85,21.0,877.5,960.51,706.76
2017,4,1,12,30,905.0,117.0,1.9,21.0,876.0,931.88,688.95
2017,4,1,12,45,903.5,115.5,1.95,21.5,867.0,897.58,666.03
2017,4,1,13,0,902.0,114.0,2.0,22.0,858.0,860.19,640.99
2017,4,1,13,15,897.0,113.5,2.0,22.0,841.0,818.11,613.37
2017,4,1,13,30,892.0,113.0,2.0,22.0,824.0,773.52,583.81
2017,4,1,13,45,884.5,112.0,2.05,22.0,799.5,724.45,550.08
2017,4,1,14,0,877.0,111.0,2.1,22.0,775.0,673.55,513.16
2017,4,1,14,15,867.5,109.0,2.05,22.0,743.0,618.96,471.94
2017,4,1,14,30,858.0,107.0,2.0,22.0,711.0,563.24,428.71
2017,4,1,14,45,845.0,105.0,1.95,22.0,673.0,503.87,381.46
2017,4,1,15,0,832.0,103.0,1.9,22.0,635.0,444.57,332.76
2017,4,1,15,15,814.5,100.5,1.75,21.5,592.0,383.32,281.53
2017,4,1,15,30,797.0,98.0,1.6,21.0,549.0,323.04,229.81
2017,4,1,15,45,772.0,95.0,1.5,21.0,500.5,261.8,176.88
2017,4,1,16,0,747.0,92.0,1.4,21.0,452.0,203.03,127.39
2017,4,1,16,15,715.0,87.5,1.25,20.5,401.5,140.26,79.83
2017,4,1,16,30,683.0,83.0,1.1,20.0,351.0,85.62,49.16
2017,4,1,16,45,628.0,79.0,1.0,19.5,298.0,56.53,43.96
2017,4,1,17,0,573.0,75.0,0.9,19.0,245.0,55.4,43.12
2017,4,1,17,15,505.5,66.5,0.9,18.0,194.5,50.51,38.9
2017,4,1,17,30,438.0,58.0,0.9,17.0,144.0,45.47,34.32
2017,4,1,17,45,321.5,46.0,0.95,16.5,98.5,35.45,25.06
2017,4,1,18,0,205.0,34.0,1.0,16.0,53.0,26.55,15.72
2017,4,1,18,15,102.5,17.0,0.95,15.5,26.5,13.42,0.0
2017,4,1,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,122.0,21.5,1.3,11.5,35.5,97.02,44.83
2017,4,2,6,30,244.0,43.0,1.4,12.0,71.0,197.59,155.35
2017,4,2,6,45,342.0,55.5,1.5,12.5,118.0,278.18,227.57
2017,4,2,7,0,440.0,68.0,1.6,13.0,165.0,372.31,308.04
2017,4,2,7,15,504.0,77.0,1.4,13.0,216.5,448.51,371.07
2017,4,2,7,30,568.0,86.0,1.2,13.0,268.0,529.27,434.52
2017,4,2,7,45,294.0,119.0,1.05,13.5,214.0,368.04,303.33
2017,4,2,8,0,20.0,152.0,0.9,14.0,160.0,162.59,130.89
2017,4,2,8,15,65.0,185.5,0.7,14.5,217.0,249.42,202.48
2017,4,2,8,30,110.0,219.0,0.5,15.0,274.0,343.07,274.78
2017,4,2,8,45,236.0,227.0,0.3,16.0,360.0,482.52,378.85
2017,4,2,9,0,362.0,235.0,0.1,17.0,446.0,612.55,468.64
2017,4,2,9,15,592.5,175.5,0.25,17.5,551.0,795.49,596.06
2017,4,2,9,30,823.0,116.0,0.4,18.0,656.0,955.82,697.38
2017,4,2,9,45,843.0,114.5,0.55,18.5,694.5,985.9,714.2
2017,4,2,10,0,863.0,113.0,0.7,19.0,733.0,1012.85,731.28
2017,4,2,10,15,871.5,114.5,0.85,19.5,763.0,1017.41,734.43
2017,4,2,10,30,880.0,116.0,1.0,20.0,793.0,1029.18,742.42
2017,4,2,10,45,885.0,118.0,1.15,20.5,815.5,1034.18,746.03
2017,4,2,11,0,890.0,120.0,1.3,21.0,838.0,1035.32,747.27
2017,4,2,11,15,893.5,120.5,1.45,21.0,853.0,1029.45,745.53
2017,4,2,11,30,897.0,121.0,1.6,21.0,868.0,1019.74,741.36
2017,4,2,11,45,899.5,121.0,1.75,21.5,875.5,1004.71,732.33
2017,4,2,12,0,902.0,121.0,1.9,22.0,883.0,985.95,720.84
2017,4,2,12,15,901.5,120.5,1.95,22.0,882.0,960.25,704.94
2017,4,2,12,30,901.0,120.0,2.0,22.0,881.0,931.13,686.81
2017,4,2,12,45,900.5,118.5,2.1,22.0,872.0,897.74,666.26
2017,4,2,13,0,900.0,117.0,2.2,22.0,863.0,861.21,643.38
2017,4,2,13,15,895.0,116.5,2.25,22.0,845.5,819.13,616.01
2017,4,2,13,30,890.0,116.0,2.3,22.0,828.0,774.57,586.64
2017,4,2,13,45,881.0,115.5,2.4,22.0,803.0,724.95,552.43
2017,4,2,14,0,872.0,115.0,2.5,22.0,778.0,673.65,515.15
2017,4,2,14,15,862.0,113.5,2.55,22.0,746.0,619.41,474.35
2017,4,2,14,30,852.0,112.0,2.6,22.0,714.0,564.01,431.37
2017,4,2,14,45,837.5,110.0,2.65,22.0,675.5,504.42,383.87
2017,4,2,15,0,823.0,108.0,2.7,22.0,637.0,444.86,334.82
2017,4,2,15,15,805.5,105.0,2.55,21.5,593.5,383.67,283.32
2017,4,2,15,30,788.0,102.0,2.4,21.0,550.0,323.47,231.38
2017,4,2,15,45,765.5,98.0,2.25,21.0,502.5,262.51,178.28
2017,4,2,16,0,743.0,94.0,2.1,21.0,455.0,203.76,128.46
2017,4,2,16,15,712.0,89.5,1.9,20.5,404.5,141.24,80.89
2017,4,2,16,30,681.0,85.0,1.7,20.0,354.0,86.85,50.28
2017,4,2,16,45,640.0,78.5,1.5,19.5,302.5,56.09,43.56
2017,4,2,17,0,599.0,72.0,1.3,19.0,251.0,52.97,40.99
2017,4,2,17,15,534.5,64.0,1.2,18.0,200.5,48.39,37.05
2017,4,2,17,30,470.0,56.0,1.1,17.0,150.0,43.66,32.76
2017,4,2,17,45,368.5,44.5,1.05,16.5,104.0,35.53,25.17
2017,4,2,18,0,267.0,33.0,1.0,16.0,58.0,27.09,16.4
2017,4,2,18,15,133.5,16.5,1.0,15.5,29.0,13.02,0.0
2017,4,2,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,5,45,29.0,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,3,6,0,58.0,11.0,1.3,9.0,12.0,32.06,0.0
2017,4,3,6,15,220.0,25.0,1.5,9.5,49.0,147.84,84.12
2017,4,3,6,30,382.0,39.0,1.7,10.0,86.0,261.63,208.96
2017,4,3,6,45,490.0,47.5,1.9,11.0,138.0,353.22,290.89
2017,4,3,7,0,598.0,56.0,2.1,12.0,190.0,455.27,377.73
2017,4,3,7,15,658.0,62.0,2.15,12.5,245.5,532.49,441.72
2017,4,3,7,30,718.0,68.0,2.2,13.0,301.0,609.43,502.34
2017,4,3,7,45,764.5,71.0,2.3,13.5,357.5,680.73,554.94
2017,4,3,8,0,811.0,74.0,2.4,14.0,414.0,753.36,606.69
2017,4,3,8,15,838.0,77.5,2.4,14.0,467.0,811.28,646.62
2017,4,3,8,30,865.0,81.0,2.4,14.0,520.0,868.14,684.93
2017,4,3,8,45,884.5,83.5,2.4,14.5,569.5,906.8,708.33
2017,4,3,9,0,904.0,86.0,2.4,15.0,619.0,951.54,735.7
2017,4,3,9,15,917.5,88.5,2.4,15.5,662.5,988.03,756.91
2017,4,3,9,30,931.0,91.0,2.4,16.0,706.0,1021.39,775.82
2017,4,3,9,45,937.0,94.5,2.45,16.5,742.5,1045.16,788.78
2017,4,3,10,0,943.0,98.0,2.5,17.0,779.0,1065.09,799.32
2017,4,3,10,15,950.0,99.5,2.5,17.0,809.5,1079.78,807.44
2017,4,3,10,30,957.0,101.0,2.5,17.0,840.0,1090.46,813.11
2017,4,3,10,45,960.5,102.5,2.55,17.5,862.5,1093.51,813.06
2017,4,3,11,0,964.0,104.0,2.6,18.0,885.0,1092.4,810.53
2017,4,3,11,15,966.5,104.5,2.6,18.0,900.0,1085.03,805.08
2017,4,3,11,30,969.0,105.0,2.6,18.0,915.0,1073.54,797.16
2017,4,3,11,45,969.0,105.5,2.65,18.5,921.5,1055.55,784.21
2017,4,3,12,0,969.0,106.0,2.7,19.0,928.0,1033.63,768.84
2017,4,3,12,15,968.5,105.5,2.65,19.0,926.5,1006.38,750.5
2017,4,3,12,30,968.0,105.0,2.6,19.0,925.0,975.47,729.82
2017,4,3,12,45,967.0,103.5,2.6,19.5,915.5,939.6,704.94
2017,4,3,13,0,966.0,102.0,2.6,20.0,906.0,900.39,677.82
2017,4,3,13,15,961.5,101.5,2.6,20.0,888.0,856.25,648.5
2017,4,3,13,30,957.0,101.0,2.6,20.0,870.0,809.38,617.05
2017,4,3,13,45,949.5,100.0,2.65,20.0,844.0,757.43,581.43
2017,4,3,14,0,942.0,99.0,2.7,20.0,818.0,703.48,541.72
2017,4,3,14,15,933.0,97.5,2.7,19.5,785.5,646.44,499.27
2017,4,3,14,30,924.0,96.0,2.7,19.0,753.0,588.06,454.29
2017,4,3,14,45,913.0,94.0,2.7,19.0,713.5,527.21,404.97
2017,4,3,15,0,902.0,92.0,2.7,19.0,674.0,465.79,353.54
2017,4,3,15,15,886.0,89.5,2.6,18.5,629.5,401.83,299.01
2017,4,3,15,30,870.0,87.0,2.5,18.0,585.0,334.67,240.58
2017,4,3,15,45,850.5,83.5,2.4,18.0,536.0,269.91,183.19
2017,4,3,16,0,831.0,80.0,2.3,18.0,487.0,206.86,128.75
2017,4,3,16,15,802.0,76.5,2.1,17.5,434.0,144.76,81.0
2017,4,3,16,30,773.0,73.0,1.9,17.0,381.0,86.12,48.1
2017,4,3,16,45,729.5,68.5,1.7,16.5,326.5,53.67,41.99
2017,4,3,17,0,686.0,64.0,1.5,16.0,272.0,47.01,36.24
2017,4,3,17,15,622.5,57.5,1.4,15.0,218.5,43.31,33.03
2017,4,3,17,30,559.0,51.0,1.3,14.0,165.0,39.53,29.55
2017,4,3,17,45,445.5,42.0,1.25,13.5,115.5,33.35,23.65
2017,4,3,18,0,332.0,33.0,1.2,13.0,66.0,27.07,16.83
2017,4,3,18,15,166.0,16.5,1.15,12.5,33.0,13.36,0.0
2017,4,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.3,9.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.4,10.0,12.0,10.91,0.0
2017,4,4,6,15,162.5,27.0,1.55,10.5,47.5,125.92,78.46
2017,4,4,6,30,325.0,42.0,1.7,11.0,83.0,236.84,189.49
2017,4,4,6,45,416.0,52.5,1.85,11.5,131.0,318.6,262.7
2017,4,4,7,0,507.0,63.0,2.0,12.0,179.0,409.16,340.57
2017,4,4,7,15,566.0,70.5,1.95,12.5,231.0,483.35,401.95
2017,4,4,7,30,625.0,78.0,1.9,13.0,283.0,561.59,463.71
2017,4,4,7,45,664.0,83.5,1.9,13.5,335.0,625.88,511.37
2017,4,4,8,0,703.0,89.0,1.9,14.0,387.0,691.31,557.65
2017,4,4,8,15,679.5,103.0,1.9,14.0,420.0,716.01,573.62
2017,4,4,8,30,656.0,117.0,1.9,14.0,453.0,736.21,586.4
2017,4,4,8,45,603.5,149.0,1.9,14.5,480.5,746.49,590.82
2017,4,4,9,0,551.0,181.0,1.9,15.0,508.0,743.03,585.09
2017,4,4,9,15,693.5,144.5,1.85,15.5,586.5,857.38,663.29
2017,4,4,9,30,836.0,108.0,1.8,16.0,665.0,960.06,728.71
2017,4,4,9,45,723.5,164.0,1.8,16.5,665.0,932.15,705.83
2017,4,4,10,0,611.0,220.0,1.8,17.0,665.0,887.6,673.14
2017,4,4,10,15,744.5,167.5,1.8,17.0,731.0,967.9,726.73
