Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,14,15,820.5,150.0,3.3,16.0,779.5,623.03,488.5
2017,4,14,14,30,810.0,148.0,3.3,16.0,747.0,568.04,444.53
2017,4,14,14,45,794.0,145.5,3.3,16.0,708.0,509.48,396.56
2017,4,14,15,0,778.0,143.0,3.3,16.0,669.0,448.26,345.18
2017,4,14,15,15,759.0,139.0,3.25,15.5,625.0,387.69,293.49
2017,4,14,15,30,740.0,135.0,3.2,15.0,581.0,328.47,241.69
2017,4,14,15,45,722.5,127.5,3.15,15.0,534.0,268.39,188.47
2017,4,14,16,0,705.0,120.0,3.1,15.0,487.0,210.07,138.12
2017,4,14,16,15,672.5,114.5,2.9,14.5,435.5,153.67,94.78
2017,4,14,16,30,640.0,109.0,2.7,14.0,384.0,101.36,64.76
2017,4,14,16,45,598.5,101.0,2.55,14.0,331.5,71.52,58.18
2017,4,14,17,0,557.0,93.0,2.4,14.0,279.0,67.96,55.16
2017,4,14,17,15,494.5,84.0,2.15,13.0,227.5,63.28,51.2
2017,4,14,17,30,432.0,75.0,1.9,12.0,176.0,56.1,44.8
2017,4,14,17,45,339.5,62.0,1.7,11.5,129.0,47.1,36.41
2017,4,14,18,0,247.0,49.0,1.5,11.0,82.0,37.82,27.47
2017,4,14,18,15,136.0,30.5,1.45,10.5,47.5,23.84,12.36
2017,4,14,18,30,25.0,12.0,1.4,10.0,13.0,10.91,0.0
2017,4,14,18,45,12.5,6.0,1.4,10.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,15,5,45,68.5,15.0,0.6,8.5,20.0,37.13,0.0
2017,4,15,6,0,137.0,30.0,0.6,9.0,40.0,111.21,69.97
2017,4,15,6,15,248.0,45.5,0.7,9.5,83.0,189.66,150.55
2017,4,15,6,30,359.0,61.0,0.8,10.0,126.0,278.51,228.3
2017,4,15,6,45,293.5,85.5,0.9,10.5,150.0,289.56,240.16
2017,4,15,7,0,228.0,110.0,1.0,11.0,174.0,281.45,234.62
2017,4,15,7,15,269.0,124.0,1.2,11.5,214.5,334.79,279.46
2017,4,15,7,30,310.0,138.0,1.4,12.0,255.0,391.64,325.54
2017,4,15,7,45,316.5,159.5,1.65,13.0,294.5,434.26,357.93
2017,4,15,8,0,323.0,181.0,1.9,14.0,334.0,476.24,388.98
2017,4,15,8,15,489.0,156.0,1.95,14.0,415.5,614.34,496.87
2017,4,15,8,30,655.0,131.0,2.0,14.0,497.0,755.77,600.42
2017,4,15,8,45,533.0,189.5,2.05,14.5,503.5,723.36,571.97
2017,4,15,9,0,411.0,248.0,2.1,15.0,510.0,687.91,540.73
2017,4,15,9,15,517.5,226.0,2.05,15.5,578.0,774.28,603.16
2017,4,15,9,30,624.0,204.0,2.0,16.0,646.0,869.49,668.13
2017,4,15,9,45,758.0,159.5,2.0,16.5,723.0,961.75,727.25
2017,4,15,10,0,892.0,115.0,2.0,17.0,800.0,1035.58,772.44
2017,4,15,10,15,899.5,116.5,1.95,17.0,829.5,1049.28,778.63
2017,4,15,10,30,907.0,118.0,1.9,17.0,859.0,1059.2,783.15
2017,4,15,10,45,913.0,118.5,1.9,17.5,881.0,1062.65,782.91
2017,4,15,11,0,919.0,119.0,1.9,18.0,903.0,1062.17,780.37
2017,4,15,11,15,921.5,120.0,1.85,18.0,917.0,1054.77,774.33
2017,4,15,11,30,924.0,121.0,1.8,18.0,931.0,1043.46,766.0
2017,4,15,11,45,699.0,238.0,1.8,18.0,853.5,943.87,700.99
2017,4,15,12,0,474.0,355.0,1.8,18.0,776.0,823.5,615.06
2017,4,15,12,15,502.0,347.0,1.75,18.0,791.5,823.16,616.0
2017,4,15,12,30,530.0,339.0,1.7,18.0,807.0,819.28,613.28
2017,4,15,12,45,514.0,338.0,1.65,18.5,788.0,780.61,584.93
2017,4,15,13,0,498.0,337.0,1.6,19.0,769.0,741.12,556.24
2017,4,15,13,15,432.0,358.0,1.55,19.0,727.5,681.84,513.47
2017,4,15,13,30,366.0,379.0,1.5,19.0,686.0,622.17,470.19
2017,4,15,13,45,447.0,332.0,1.45,19.0,696.0,616.71,467.74
2017,4,15,14,0,528.0,285.0,1.4,19.0,706.0,599.42,455.76
2017,4,15,14,15,491.5,285.0,1.35,19.0,664.5,544.63,414.74
2017,4,15,14,30,455.0,285.0,1.3,19.0,623.0,492.47,375.29
2017,4,15,14,45,437.0,276.5,1.3,19.0,587.5,445.22,339.04
2017,4,15,15,0,419.0,268.0,1.3,19.0,552.0,399.4,303.02
2017,4,15,15,15,386.5,256.5,1.25,18.5,505.5,349.24,263.66
2017,4,15,15,30,354.0,245.0,1.2,18.0,459.0,301.82,225.99
2017,4,15,15,45,350.5,224.0,1.2,18.0,421.5,257.95,189.78
2017,4,15,16,0,347.0,203.0,1.2,18.0,384.0,214.71,154.46
2017,4,15,16,15,369.0,176.5,1.15,17.5,351.5,171.16,120.02
2017,4,15,16,30,391.0,150.0,1.1,17.0,319.0,119.84,84.99
2017,4,15,16,45,364.5,136.0,1.05,17.0,277.5,94.2,77.12
2017,4,15,17,0,338.0,122.0,1.0,17.0,236.0,90.53,74.13
2017,4,15,17,15,308.5,103.5,0.95,16.0,193.5,78.13,63.58
2017,4,15,17,30,279.0,85.0,0.9,15.0,151.0,62.84,50.19
2017,4,15,17,45,232.0,66.5,0.9,14.5,112.0,51.87,40.19
2017,4,15,18,0,185.0,48.0,0.9,14.0,73.0,38.07,27.41
2017,4,15,18,15,92.5,30.5,0.9,13.5,43.0,24.55,13.19
2017,4,15,18,30,0.0,13.0,0.9,13.0,13.0,11.82,0.0
2017,4,15,18,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2017,4,16,6,0,0.0,13.0,1.7,12.0,13.0,11.43,2.61
2017,4,16,6,15,0.0,25.5,1.9,12.5,25.5,22.46,13.13
2017,4,16,6,30,0.0,38.0,2.1,13.0,38.0,33.52,22.93
2017,4,16,6,45,0.0,53.0,2.35,13.5,53.0,47.14,34.79
2017,4,16,7,0,0.0,68.0,2.6,14.0,68.0,61.29,46.93
2017,4,16,7,15,0.0,83.5,2.7,14.0,83.5,75.91,59.37
2017,4,16,7,30,0.0,99.0,2.8,14.0,99.0,90.5,71.59
2017,4,16,7,45,0.0,105.5,2.95,14.5,105.5,95.94,75.8
2017,4,16,8,0,0.0,112.0,3.1,15.0,112.0,101.56,80.09
2017,4,16,8,15,0.0,116.0,3.15,15.0,116.0,104.84,82.55
2017,4,16,8,30,0.0,120.0,3.2,15.0,120.0,108.24,85.1
2017,4,16,8,45,0.0,118.5,3.3,15.5,118.5,106.48,83.21
2017,4,16,9,0,0.0,117.0,3.4,16.0,117.0,104.86,81.49
2017,4,16,9,15,2.0,151.5,3.35,16.0,153.0,139.41,109.58
2017,4,16,9,30,4.0,186.0,3.3,16.0,189.0,174.37,137.61
2017,4,16,9,45,23.0,255.5,3.25,16.0,273.0,261.28,207.28
2017,4,16,10,0,42.0,325.0,3.2,16.0,357.0,369.01,291.11
2017,4,16,10,15,24.0,262.0,3.15,15.5,281.0,281.61,222.37
2017,4,16,10,30,6.0,199.0,3.1,15.0,205.0,187.4,153.79
2017,4,16,10,45,3.0,164.5,3.05,14.5,167.5,151.64,118.84
2017,4,16,11,0,0.0,130.0,3.0,14.0,130.0,116.61,90.46
2017,4,16,11,15,0.0,136.0,2.95,13.5,136.0,122.07,95.06
2017,4,16,11,30,0.0,142.0,2.9,13.0,142.0,127.5,99.59
2017,4,16,11,45,0.0,114.0,2.9,13.0,114.0,101.92,78.69
2017,4,16,12,0,0.0,86.0,2.9,13.0,86.0,76.62,57.94
2017,4,16,12,15,2.5,130.5,2.9,13.0,133.0,119.03,92.82
2017,4,16,12,30,5.0,175.0,2.9,13.0,180.0,161.38,127.21
2017,4,16,12,45,7.0,195.5,2.9,13.0,202.0,181.22,143.22
2017,4,16,13,0,9.0,216.0,2.9,13.0,224.0,200.73,158.94
2017,4,16,13,15,8.5,213.0,2.95,13.0,220.5,196.77,155.81
2017,4,16,13,30,8.0,210.0,3.0,13.0,217.0,192.83,152.77
2017,4,16,13,45,7.5,210.0,3.1,13.0,216.5,191.58,151.92
2017,4,16,14,0,7.0,210.0,3.2,13.0,216.0,190.3,151.08
2017,4,16,14,15,4.0,185.0,3.15,13.0,188.0,165.74,131.36
2017,4,16,14,30,1.0,160.0,3.1,13.0,160.0,141.73,112.01
2017,4,16,14,45,0.5,162.0,3.1,13.0,162.0,142.77,113.12
2017,4,16,15,0,0.0,164.0,3.1,13.0,164.0,143.75,114.18
2017,4,16,15,15,0.5,167.0,2.95,13.0,167.5,145.82,116.14
2017,4,16,15,30,1.0,170.0,2.8,13.0,171.0,147.56,117.85
2017,4,16,15,45,0.5,137.5,2.7,13.0,138.0,119.77,95.21
2017,4,16,16,0,0.0,105.0,2.6,13.0,105.0,92.2,72.52
2017,4,16,16,15,0.0,61.0,2.5,13.0,61.0,53.91,40.43
2017,4,16,16,30,0.0,17.0,2.4,13.0,17.0,14.97,7.24
2017,4,16,16,45,0.0,14.5,2.3,13.0,14.5,12.76,5.86
2017,4,16,17,0,0.0,12.0,2.2,13.0,12.0,10.55,3.88
2017,4,16,17,15,0.0,10.0,2.1,12.5,10.0,8.78,2.3
2017,4,16,17,30,0.0,8.0,2.0,12.0,8.0,7.02,0.7
2017,4,16,17,45,0.0,5.5,1.95,12.0,5.5,4.82,0.0
2017,4,16,18,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2017,4,16,18,15,0.0,1.5,1.85,12.0,1.5,1.31,0.0
2017,4,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,13.0,6.5,5.91,0.0
2017,4,17,6,0,0.0,13.0,0.8,13.0,13.0,11.42,2.91
2017,4,17,6,15,0.0,26.0,0.85,13.0,26.0,22.9,13.56
2017,4,17,6,30,0.0,39.0,0.9,13.0,39.0,34.4,23.75
2017,4,17,6,45,0.0,54.0,0.95,13.0,54.0,48.05,35.71
2017,4,17,7,0,0.0,69.0,1.0,13.0,69.0,62.19,47.92
2017,4,17,7,15,0.0,85.5,1.05,13.0,85.5,77.84,61.21
2017,4,17,7,30,0.0,102.0,1.1,13.0,102.0,93.44,74.26
2017,4,17,7,45,0.0,108.0,1.2,13.5,108.0,98.35,78.0
2017,4,17,8,0,0.0,114.0,1.3,14.0,114.0,103.46,81.84
2017,4,17,8,15,3.5,148.5,1.3,14.0,150.5,140.07,111.97
2017,4,17,8,30,7.0,183.0,1.3,14.0,187.0,177.23,141.95
2017,4,17,8,45,40.5,233.5,1.35,14.5,259.5,274.26,219.92
2017,4,17,9,0,74.0,284.0,1.4,15.0,332.0,361.53,287.38
2017,4,17,9,15,44.5,264.0,1.5,15.0,293.5,309.27,245.1
2017,4,17,9,30,15.0,244.0,1.6,15.0,255.0,242.54,191.67
2017,4,17,9,45,46.5,301.0,1.75,15.5,337.0,348.83,275.04
2017,4,17,10,0,78.0,358.0,1.9,16.0,419.0,441.18,344.58
2017,4,17,10,15,68.0,364.0,1.95,16.0,419.0,435.09,338.65
2017,4,17,10,30,58.0,370.0,2.0,16.0,419.0,428.67,333.12
2017,4,17,10,45,57.0,379.0,2.15,16.5,427.5,434.31,336.64
2017,4,17,11,0,56.0,388.0,2.3,17.0,436.0,439.58,339.83
2017,4,17,11,15,82.5,412.0,2.3,17.0,484.0,487.54,375.92
2017,4,17,11,30,109.0,436.0,2.3,17.0,532.0,533.97,410.17
2017,4,17,11,45,72.5,406.0,2.3,17.0,470.5,462.48,356.14
2017,4,17,12,0,36.0,376.0,2.3,17.0,409.0,393.21,303.6
2017,4,17,12,15,27.5,344.0,2.25,17.0,369.0,350.24,271.22
2017,4,17,12,30,19.0,312.0,2.2,17.0,329.0,299.53,232.5
2017,4,17,12,45,54.0,367.0,2.2,17.0,414.5,387.67,300.72
2017,4,17,13,0,89.0,422.0,2.2,17.0,500.0,462.72,357.07
2017,4,17,13,15,81.0,408.5,2.15,17.0,478.5,436.35,336.85
2017,4,17,13,30,73.0,395.0,2.1,17.0,457.0,410.68,317.68
2017,4,17,13,45,44.5,333.5,2.05,17.0,371.0,329.17,255.85
2017,4,17,14,0,16.0,272.0,2.0,17.0,285.0,250.31,195.1
2017,4,17,14,15,15.5,264.0,1.95,16.5,276.5,241.04,188.69
2017,4,17,14,30,15.0,256.0,1.9,16.0,268.0,231.81,182.03
2017,4,17,14,45,8.0,212.0,1.85,16.0,218.5,189.08,148.47
2017,4,17,15,0,1.0,168.0,1.8,16.0,169.0,147.56,115.6
2017,4,17,15,15,0.5,121.0,1.65,16.0,121.5,106.83,82.86
2017,4,17,15,30,0.0,74.0,1.5,16.0,74.0,65.53,49.14
2017,4,17,15,45,0.0,42.0,1.4,16.0,42.0,37.11,25.61
2017,4,17,16,0,0.0,10.0,1.3,16.0,10.0,8.81,1.82
2017,4,17,16,15,0.0,29.0,1.2,15.5,29.0,25.57,16.13
2017,4,17,16,30,0.0,48.0,1.1,15.0,48.0,42.37,30.52
2017,4,17,16,45,0.0,41.5,1.05,15.0,41.5,36.6,27.08
2017,4,17,17,0,0.0,35.0,1.0,15.0,35.0,30.84,22.01
2017,4,17,17,15,0.0,28.5,0.95,14.5,28.5,25.09,16.92
2017,4,17,17,30,0.0,22.0,0.9,14.0,22.0,19.35,11.75
2017,4,17,17,45,0.0,16.5,0.85,13.5,16.5,14.5,7.31
2017,4,17,18,0,0.0,11.0,0.8,13.0,11.0,9.65,2.83
2017,4,17,18,15,0.0,6.5,0.75,13.0,6.5,5.7,0.0
2017,4,17,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,18,5,45,36.5,16.0,0.4,12.0,19.5,31.94,0.0
2017,4,18,6,0,73.0,32.0,0.4,12.0,39.0,79.55,54.85
2017,4,18,6,15,130.0,52.0,0.5,12.0,73.5,133.46,105.27
2017,4,18,6,30,187.0,72.0,0.6,12.0,108.0,192.97,157.48
2017,4,18,6,45,217.5,92.5,0.7,12.5,146.5,243.61,201.09
2017,4,18,7,0,248.0,113.0,0.8,13.0,185.0,296.84,245.53
2017,4,18,7,15,287.0,127.0,0.8,13.0,227.0,350.02,288.95
2017,4,18,7,30,326.0,141.0,0.8,13.0,269.0,406.39,333.56
2017,4,18,7,45,269.0,172.0,0.85,13.5,287.5,412.39,335.45
2017,4,18,8,0,212.0,203.0,0.9,14.0,306.0,397.35,321.27
2017,4,18,8,15,143.0,224.0,0.9,14.0,297.0,368.72,296.45
2017,4,18,8,30,74.0,245.0,0.9,14.0,288.0,318.65,254.84
2017,4,18,8,45,141.0,270.5,0.95,14.5,360.0,424.56,337.25
2017,4,18,9,0,208.0,296.0,1.0,15.0,432.0,517.65,406.2
2017,4,18,9,15,145.5,312.0,0.95,15.0,410.0,477.62,372.55
2017,4,18,9,30,83.0,328.0,0.9,15.0,388.0,416.44,324.34
2017,4,18,9,45,111.0,352.0,0.85,15.5,436.5,469.25,363.14
2017,4,18,10,0,139.0,376.0,0.8,16.0,485.0,540.04,412.68
2017,4,18,10,15,113.5,384.5,0.75,16.0,475.5,521.05,396.42
2017,4,18,10,30,88.0,393.0,0.7,16.0,466.0,483.58,368.02
2017,4,18,10,45,236.0,386.5,0.65,16.5,588.5,657.36,493.49
2017,4,18,11,0,384.0,380.0,0.6,17.0,711.0,793.95,584.83
2017,4,18,11,15,390.5,382.5,0.65,17.0,724.0,794.79,583.89
2017,4,18,11,30,397.0,385.0,0.7,17.0,737.0,793.55,583.55
2017,4,18,11,45,446.0,370.0,0.75,17.5,768.0,825.29,604.88
2017,4,18,12,0,495.0,355.0,0.8,18.0,799.0,841.24,615.51
2017,4,18,12,15,658.5,266.0,0.9,18.0,854.5,888.39,652.07
2017,4,18,12,30,822.0,177.0,1.0,18.0,910.0,917.66,673.72
2017,4,18,12,45,816.5,178.0,1.1,18.0,900.0,882.9,652.52
2017,4,18,13,0,811.0,179.0,1.2,18.0,890.0,845.63,630.11
2017,4,18,13,15,806.5,177.5,1.35,18.0,872.5,804.54,605.04
2017,4,18,13,30,802.0,176.0,1.5,18.0,855.0,761.32,576.65
2017,4,18,13,45,793.0,174.5,1.7,18.5,829.5,713.09,543.0
2017,4,18,14,0,784.0,173.0,1.9,19.0,804.0,663.56,507.18
2017,4,18,14,15,773.5,170.5,2.05,18.5,772.5,610.48,469.02
2017,4,18,14,30,763.0,168.0,2.2,18.0,741.0,556.69,428.71
2017,4,18,14,45,752.0,162.5,2.35,18.0,703.5,499.72,383.63
2017,4,18,15,0,741.0,157.0,2.5,18.0,666.0,442.75,336.91
2017,4,18,15,15,722.5,153.0,2.55,17.5,623.0,384.59,288.25
2017,4,18,15,30,704.0,149.0,2.6,17.0,580.0,327.79,239.47
2017,4,18,15,45,683.5,142.0,2.7,17.0,533.0,269.72,189.04
2017,4,18,16,0,663.0,135.0,2.8,17.0,486.0,213.84,141.67
2017,4,18,16,15,631.5,128.5,2.65,16.5,436.0,159.57,100.47
2017,4,18,16,30,600.0,122.0,2.5,16.0,386.0,109.35,71.68
2017,4,18,16,45,568.0,111.5,2.45,16.0,336.0,78.95,64.19
2017,4,18,17,0,536.0,101.0,2.4,16.0,286.0,73.74,59.78
2017,4,18,17,15,477.5,91.0,2.1,15.0,235.0,66.45,53.61
2017,4,18,17,30,419.0,81.0,1.8,14.0,184.0,60.23,48.15
2017,4,18,17,45,344.0,66.5,1.55,13.5,137.5,50.29,39.05
2017,4,18,18,0,269.0,52.0,1.3,13.0,91.0,40.0,29.37
2017,4,18,18,15,159.5,34.0,1.25,12.5,54.5,26.49,15.83
2017,4,18,18,30,50.0,16.0,1.2,12.0,18.0,13.17,0.0
2017,4,18,18,45,25.0,8.0,1.2,11.5,9.0,7.28,0.0
2017,4,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,5,45,107.5,17.0,0.75,10.5,27.5,67.43,0.0
2017,4,19,6,0,215.0,34.0,0.8,11.0,55.0,149.05,108.59
2017,4,19,6,15,319.5,47.5,0.9,11.5,100.0,224.7,179.56
2017,4,19,6,30,424.0,61.0,1.0,12.0,145.0,315.01,257.55
2017,4,19,6,45,492.0,71.0,1.15,12.5,196.0,390.14,321.49
2017,4,19,7,0,560.0,81.0,1.3,13.0,247.0,471.1,387.85
2017,4,19,7,15,607.5,88.0,1.35,13.5,300.0,540.09,441.9
2017,4,19,7,30,655.0,95.0,1.4,14.0,353.0,611.7,495.85
2017,4,19,7,45,679.5,103.5,1.5,14.5,404.0,669.56,537.04
2017,4,19,8,0,704.0,112.0,1.6,15.0,455.0,727.18,576.7
2017,4,19,8,15,729.5,117.0,1.6,15.5,505.0,780.9,611.66
2017,4,19,8,30,755.0,122.0,1.6,16.0,555.0,833.69,645.11
2017,4,19,8,45,768.0,129.0,1.65,16.5,600.0,876.16,671.31
2017,4,19,9,0,781.0,136.0,1.7,17.0,645.0,916.25,695.63
2017,4,19,9,15,503.0,236.5,1.75,17.0,572.5,771.11,591.68
2017,4,19,9,30,225.0,337.0,1.8,17.0,500.0,583.07,450.56
2017,4,19,9,45,529.5,242.0,1.9,17.5,649.0,817.3,625.59
2017,4,19,10,0,834.0,147.0,2.0,18.0,798.0,1023.36,762.65
2017,4,19,10,15,842.5,149.0,2.0,18.0,827.0,1037.84,768.52
2017,4,19,10,30,851.0,151.0,2.0,18.0,856.0,1048.64,774.37
2017,4,19,10,45,851.0,155.5,2.0,18.0,876.0,1049.7,774.09
2017,4,19,11,0,851.0,160.0,2.0,18.0,896.0,1046.92,771.59
2017,4,19,11,15,854.5,161.0,2.0,18.0,910.0,1040.19,766.73
2017,4,19,11,30,858.0,162.0,2.0,18.0,924.0,1029.68,759.59
2017,4,19,11,45,853.5,165.5,2.0,18.5,928.0,1010.23,745.39
2017,4,19,12,0,849.0,169.0,2.0,19.0,932.0,987.35,729.17
2017,4,19,12,15,848.0,169.0,2.05,19.0,929.5,961.01,712.72
2017,4,19,12,30,847.0,169.0,2.1,19.0,927.0,931.47,694.11
2017,4,19,12,45,850.5,164.0,2.2,19.0,918.0,897.96,673.22
2017,4,19,13,0,854.0,159.0,2.3,19.0,909.0,861.34,649.97
2017,4,19,13,15,848.5,158.0,2.4,19.0,891.0,818.47,622.11
2017,4,19,13,30,843.0,157.0,2.5,19.0,873.0,773.42,591.39
2017,4,19,13,45,597.5,258.0,2.6,19.0,758.5,653.51,501.75
2017,4,19,14,0,352.0,359.0,2.7,19.0,644.0,545.8,419.72
2017,4,19,14,15,578.5,254.0,2.7,18.5,700.0,566.93,438.53
2017,4,19,14,30,805.0,149.0,2.7,18.0,756.0,563.66,436.04
2017,4,19,14,45,789.0,147.0,2.75,18.0,716.5,506.02,389.28
2017,4,19,15,0,773.0,145.0,2.8,18.0,677.0,445.6,339.32
2017,4,19,15,15,754.0,141.0,2.75,17.5,633.0,385.57,288.7
2017,4,19,15,30,735.0,137.0,2.7,17.0,589.0,326.91,238.01
2017,4,19,15,45,715.5,130.5,2.7,17.0,541.5,267.75,186.3
2017,4,19,16,0,696.0,124.0,2.7,17.0,494.0,210.59,137.58
2017,4,19,16,15,664.5,118.0,2.55,16.5,443.0,154.75,95.09
2017,4,19,16,30,633.0,112.0,2.4,16.0,392.0,102.87,65.42
2017,4,19,16,45,599.0,103.0,2.3,16.0,341.0,72.23,58.29
2017,4,19,17,0,565.0,94.0,2.2,16.0,290.0,67.97,54.7
2017,4,19,17,15,507.0,85.0,1.95,15.5,238.5,63.31,50.73
2017,4,19,17,30,449.0,76.0,1.7,15.0,187.0,56.59,44.76
2017,4,19,17,45,372.5,63.0,1.5,14.5,140.5,47.68,36.62
2017,4,19,18,0,296.0,50.0,1.3,14.0,94.0,38.46,27.96
2017,4,19,18,15,184.0,33.5,1.25,13.5,57.5,26.1,15.69
2017,4,19,18,30,72.0,17.0,1.2,13.0,21.0,13.98,0.0
2017,4,19,18,45,36.0,8.5,1.2,12.5,10.5,7.73,0.0
2017,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,5,45,122.5,17.5,1.0,11.5,29.5,74.0,0.0
2017,4,20,6,0,245.0,35.0,1.0,12.0,59.0,162.3,119.93
2017,4,20,6,15,350.0,46.5,1.2,12.5,104.5,239.77,191.64
2017,4,20,6,30,455.0,58.0,1.4,13.0,150.0,328.67,268.7
2017,4,20,6,45,527.5,66.0,1.65,13.5,202.0,405.6,334.45
2017,4,20,7,0,600.0,74.0,1.9,14.0,254.0,488.75,402.99
2017,4,20,7,15,646.0,79.5,2.0,14.0,307.5,556.61,457.46
2017,4,20,7,30,692.0,85.0,2.1,14.0,361.0,626.9,511.78
2017,4,20,7,45,727.0,89.0,2.25,14.5,414.0,688.83,556.22
2017,4,20,8,0,762.0,93.0,2.4,15.0,467.0,747.56,597.22
2017,4,20,8,15,786.0,97.0,2.45,15.0,517.5,800.87,633.9
2017,4,20,8,30,810.0,101.0,2.5,15.0,568.0,852.95,669.12
2017,4,20,8,45,828.5,103.5,2.55,15.5,614.5,896.67,696.66
2017,4,20,9,0,847.0,106.0,2.6,16.0,661.0,938.14,722.31
2017,4,20,9,15,860.5,108.5,2.65,16.0,703.0,972.28,744.05
2017,4,20,9,30,874.0,111.0,2.7,16.0,745.0,993.09,756.75
2017,4,20,9,45,876.5,116.5,2.75,16.5,778.5,1013.09,767.65
2017,4,20,10,0,879.0,122.0,2.8,17.0,812.0,1029.34,776.08
2017,4,20,10,15,886.5,123.5,2.8,17.0,841.0,1042.55,783.58
2017,4,20,10,30,894.0,125.0,2.8,17.0,870.0,1052.03,788.75
2017,4,20,10,45,899.0,126.5,2.85,17.5,891.5,1055.16,788.9
2017,4,20,11,0,904.0,128.0,2.9,18.0,913.0,1054.43,786.69
2017,4,20,11,15,907.0,129.0,2.85,18.0,927.0,1047.29,780.94
2017,4,20,11,30,910.0,130.0,2.8,18.0,941.0,1036.32,772.86
2017,4,20,11,45,912.0,129.5,2.75,18.0,947.0,1019.1,760.81
2017,4,20,12,0,914.0,129.0,2.7,18.0,953.0,998.23,746.5
2017,4,20,12,15,913.5,129.0,2.7,18.0,950.5,971.97,729.15
2017,4,20,12,30,913.0,129.0,2.7,18.0,948.0,942.35,709.59
2017,4,20,12,45,912.0,127.5,2.75,18.5,938.0,907.68,685.67
2017,4,20,13,0,911.0,126.0,2.8,19.0,928.0,869.98,659.63
2017,4,20,13,15,906.0,125.0,2.85,19.0,909.5,826.76,630.82
2017,4,20,13,30,901.0,124.0,2.9,19.0,891.0,781.14,600.04
2017,4,20,13,45,894.5,122.5,2.95,19.0,865.5,731.86,564.6
2017,4,20,14,0,888.0,121.0,3.0,19.0,840.0,680.74,526.43
2017,4,20,14,15,878.5,119.5,3.0,18.5,807.0,626.25,485.4
2017,4,20,14,30,869.0,118.0,3.0,18.0,774.0,570.69,442.15
2017,4,20,14,45,857.5,115.0,3.05,18.0,735.5,510.37,393.19
2017,4,20,15,0,846.0,112.0,3.1,18.0,697.0,450.6,343.02
2017,4,20,15,15,829.5,109.0,3.0,18.0,652.5,389.08,289.87
2017,4,20,15,30,813.0,106.0,2.9,18.0,608.0,328.45,236.4
2017,4,20,15,45,793.0,102.5,2.85,18.0,560.0,267.77,182.88
2017,4,20,16,0,773.0,99.0,2.8,18.0,512.0,208.98,132.5
2017,4,20,16,15,744.5,94.5,2.65,17.5,460.5,150.6,87.99
2017,4,20,16,30,716.0,90.0,2.5,17.0,409.0,89.93,52.31
2017,4,20,16,45,677.5,84.5,2.35,17.0,356.0,58.59,46.12
2017,4,20,17,0,639.0,79.0,2.2,17.0,303.0,56.41,44.34
2017,4,20,17,15,584.0,72.5,2.0,16.0,250.5,53.26,41.76
2017,4,20,17,30,529.0,66.0,1.8,15.0,198.0,50.02,38.96
2017,4,20,17,45,445.0,56.5,1.6,14.5,149.5,43.98,33.39
2017,4,20,18,0,361.0,47.0,1.4,14.0,101.0,37.75,27.4
2017,4,20,18,15,235.5,33.0,1.4,13.5,62.5,25.76,15.62
2017,4,20,18,30,110.0,19.0,1.4,13.0,24.0,14.98,0.0
2017,4,20,18,45,55.0,9.5,1.45,12.5,12.0,8.64,0.0
2017,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,5,45,121.0,18.0,1.2,10.5,30.5,74.8,1.04
2017,4,21,6,0,242.0,36.0,1.2,11.0,61.0,162.1,121.81
2017,4,21,6,15,343.0,48.5,1.45,11.5,106.5,236.81,190.67
2017,4,21,6,30,444.0,61.0,1.7,12.0,152.0,326.45,268.69
2017,4,21,6,45,509.5,70.0,1.95,13.0,203.0,400.03,331.37
2017,4,21,7,0,575.0,79.0,2.2,14.0,254.0,479.12,396.17
2017,4,21,7,15,621.5,85.5,2.25,14.0,307.5,547.41,451.01
2017,4,21,7,30,668.0,92.0,2.3,14.0,361.0,618.21,505.97
2017,4,21,7,45,703.0,97.0,2.4,14.5,414.0,680.4,550.68
2017,4,21,8,0,738.0,102.0,2.5,15.0,467.0,743.13,594.5
2017,4,21,8,15,762.5,106.0,2.55,15.5,517.0,791.45,626.48
2017,4,21,8,30,787.0,110.0,2.6,16.0,567.0,843.17,660.36
2017,4,21,8,45,808.0,112.0,2.65,16.5,614.0,887.9,688.67
2017,4,21,9,0,829.0,114.0,2.7,17.0,661.0,930.56,715.17
2017,4,21,9,15,842.5,116.5,2.7,17.5,702.0,964.21,734.75
2017,4,21,9,30,856.0,119.0,2.7,18.0,743.0,994.89,752.2
2017,4,21,9,45,879.5,114.5,2.75,18.5,782.0,1013.65,762.08
2017,4,21,10,0,903.0,110.0,2.8,19.0,821.0,1040.04,777.17
2017,4,21,10,15,910.0,111.0,2.75,19.0,849.5,1052.45,783.45
2017,4,21,10,30,917.0,112.0,2.7,19.0,878.0,1061.06,787.46
2017,4,21,10,45,922.5,113.0,2.7,19.5,900.0,1064.26,787.13
2017,4,21,11,0,928.0,114.0,2.7,20.0,922.0,1063.52,784.42
2017,4,21,11,15,930.5,114.5,2.6,20.0,935.5,1055.29,777.47
2017,4,21,11,30,933.0,115.0,2.5,20.0,949.0,1043.17,768.18
2017,4,21,11,45,934.0,115.0,2.45,20.5,954.5,1025.25,754.39
2017,4,21,12,0,935.0,115.0,2.4,21.0,960.0,1003.62,738.39
2017,4,21,12,15,934.0,115.0,2.35,21.0,957.5,976.55,720.37
2017,4,21,12,30,933.0,115.0,2.3,21.0,955.0,946.07,700.19
2017,4,21,12,45,930.5,114.5,2.3,21.5,944.5,910.57,675.85
2017,4,21,13,0,928.0,114.0,2.3,22.0,934.0,872.08,649.51
2017,4,21,13,15,923.5,113.5,2.25,22.0,915.5,829.19,620.92
2017,4,21,13,30,919.0,113.0,2.2,22.0,897.0,783.81,590.44
2017,4,21,13,45,911.0,112.5,2.2,22.0,871.0,733.72,555.44
2017,4,21,14,0,903.0,112.0,2.2,22.0,845.0,681.88,517.49
2017,4,21,14,15,894.5,110.5,2.15,22.0,813.0,627.36,476.3
2017,4,21,14,30,886.0,109.0,2.1,22.0,781.0,571.64,433.01
2017,4,21,14,45,868.0,110.0,2.1,22.0,740.5,512.55,386.07
2017,4,21,15,0,850.0,111.0,2.1,22.0,700.0,451.05,335.91
2017,4,21,15,15,834.5,108.5,2.05,21.5,656.5,390.14,285.14
2017,4,21,15,30,819.0,106.0,2.0,21.0,613.0,329.99,233.64
2017,4,21,15,45,791.5,105.0,1.95,21.0,563.5,269.31,181.34
2017,4,21,16,0,764.0,104.0,1.9,21.0,514.0,211.43,132.88
2017,4,21,16,15,576.0,130.5,1.8,20.5,422.0,154.76,97.05
2017,4,21,16,30,388.0,157.0,1.7,20.0,330.0,124.1,87.42
2017,4,21,16,45,511.5,119.5,1.6,20.0,318.0,83.15,66.7
2017,4,21,17,0,635.0,82.0,1.5,20.0,306.0,58.58,45.64
2017,4,21,17,15,582.0,74.5,1.35,19.0,253.5,54.74,42.54
2017,4,21,17,30,529.0,67.0,1.2,18.0,201.0,50.73,39.11
2017,4,21,17,45,452.5,57.0,1.1,17.0,152.5,44.31,33.35
2017,4,21,18,0,376.0,47.0,1.0,16.0,104.0,37.65,27.12
2017,4,21,18,15,253.5,33.0,1.0,15.5,64.5,25.76,15.65
2017,4,21,18,30,131.0,19.0,1.0,15.0,25.0,14.98,0.0
2017,4,21,18,45,65.5,9.5,1.05,14.5,12.5,8.64,0.0
2017,4,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,22,5,45,110.0,19.5,0.95,11.5,31.5,73.75,14.52
2017,4,22,6,0,220.0,39.0,0.9,12.0,63.0,156.85,118.44
2017,4,22,6,15,316.0,51.5,1.0,12.5,107.0,228.02,182.84
2017,4,22,6,30,412.0,64.0,1.1,13.0,151.0,310.24,253.8
2017,4,22,6,45,206.0,83.0,1.25,13.5,126.5,223.3,184.45
2017,4,22,7,0,0.0,102.0,1.4,14.0,102.0,96.63,76.59
2017,4,22,7,15,5.0,121.5,1.45,14.0,123.5,118.6,95.34
2017,4,22,7,30,10.0,141.0,1.5,14.0,145.0,140.98,113.87
2017,4,22,7,45,206.5,159.5,1.6,14.5,262.0,348.04,286.68
2017,4,22,8,0,403.0,178.0,1.7,15.0,379.0,551.74,445.7
2017,4,22,8,15,349.0,211.5,1.75,15.0,398.5,542.68,435.09
2017,4,22,8,30,295.0,245.0,1.8,15.0,418.0,543.85,433.4
2017,4,22,8,45,356.0,251.5,1.85,15.5,476.0,613.78,485.0
2017,4,22,9,0,417.0,258.0,1.9,16.0,534.0,702.55,547.94
2017,4,22,9,15,460.0,257.5,1.9,16.5,579.5,751.78,580.86
2017,4,22,9,30,503.0,257.0,1.9,17.0,625.0,800.57,613.17
2017,4,22,9,45,496.5,274.5,1.95,17.5,652.5,818.62,622.82
2017,4,22,10,0,490.0,292.0,2.0,18.0,680.0,833.88,630.85
2017,4,22,10,15,337.5,353.0,2.1,18.0,624.5,728.86,553.62
2017,4,22,10,30,185.0,414.0,2.2,18.0,569.0,620.08,472.42
2017,4,22,10,45,208.5,422.5,2.3,18.5,601.5,648.77,493.33
2017,4,22,11,0,232.0,431.0,2.4,19.0,634.0,676.1,512.1
2017,4,22,11,15,221.5,440.0,2.55,19.0,636.0,668.38,506.33
2017,4,22,11,30,211.0,449.0,2.7,19.0,638.0,659.59,500.05
2017,4,22,11,45,248.0,444.5,2.9,19.0,668.0,695.0,526.71
2017,4,22,12,0,285.0,440.0,3.1,19.0,698.0,713.7,541.37
2017,4,22,12,15,259.0,444.5,3.2,19.0,679.0,680.45,517.17
2017,4,22,12,30,233.0,449.0,3.3,19.0,660.0,638.03,486.67
2017,4,22,12,45,202.5,447.0,3.4,19.0,628.5,596.7,456.52
2017,4,22,13,0,172.0,445.0,3.5,19.0,597.0,556.71,427.04
2017,4,22,13,15,178.0,435.0,3.5,19.0,590.0,539.45,414.77
2017,4,22,13,30,184.0,425.0,3.5,19.0,583.0,521.31,401.63
2017,4,22,13,45,243.5,401.5,3.5,19.0,603.5,530.11,409.32
2017,4,22,14,0,303.0,378.0,3.5,19.0,624.0,529.18,409.2
2017,4,22,14,15,296.5,363.0,3.45,18.5,596.5,490.67,380.53
2017,4,22,14,30,290.0,348.0,3.4,18.0,569.0,452.53,351.75
2017,4,22,14,45,267.5,333.5,3.4,18.0,529.0,407.65,316.72
2017,4,22,15,0,245.0,319.0,3.4,18.0,489.0,367.25,284.76
2017,4,22,15,15,176.5,299.5,3.3,17.5,418.5,307.82,238.96
2017,4,22,15,30,108.0,280.0,3.2,17.0,348.0,260.42,203.02
2017,4,22,15,45,243.0,242.0,3.15,16.5,378.0,244.47,185.5
2017,4,22,16,0,378.0,204.0,3.1,16.0,408.0,219.84,159.33
2017,4,22,16,15,217.5,192.5,2.9,15.5,307.5,165.28,122.92
2017,4,22,16,30,57.0,181.0,2.7,15.0,207.0,142.74,112.88
2017,4,22,16,45,50.5,160.0,2.55,14.5,181.0,123.61,103.6
2017,4,22,17,0,44.0,139.0,2.4,14.0,155.0,108.59,90.9
2017,4,22,17,15,36.5,117.0,2.15,13.5,128.5,92.62,77.08
2017,4,22,17,30,29.0,95.0,1.9,13.0,102.0,76.32,62.66
2017,4,22,17,45,185.5,74.5,1.7,13.0,104.5,57.44,45.56
2017,4,22,18,0,342.0,54.0,1.5,13.0,107.0,41.53,30.9
2017,4,22,18,15,222.5,38.0,1.45,12.5,67.5,29.6,19.24
2017,4,22,18,30,103.0,22.0,1.4,12.0,28.0,17.33,0.0
2017,4,22,18,45,51.5,11.0,1.4,12.0,14.0,10.01,0.0
2017,4,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,5,45,143.5,19.0,3.0,11.5,35.0,85.41,28.92
2017,4,23,6,0,287.0,38.0,3.1,12.0,70.0,182.77,139.99
2017,4,23,6,15,386.0,49.0,3.25,12.0,116.5,260.32,211.17
2017,4,23,6,30,485.0,60.0,3.4,12.0,163.0,347.78,288.55
2017,4,23,6,45,549.0,67.5,3.55,12.5,215.0,420.86,351.93
2017,4,23,7,0,613.0,75.0,3.7,13.0,267.0,499.17,417.35
2017,4,23,7,15,657.5,80.5,3.7,13.5,320.5,566.54,471.39
2017,4,23,7,30,702.0,86.0,3.7,14.0,374.0,636.17,524.8
2017,4,23,7,45,732.5,91.0,3.75,14.5,426.5,696.17,568.05
2017,4,23,8,0,763.0,96.0,3.8,15.0,479.0,752.51,607.44
2017,4,23,8,15,786.5,99.5,3.8,15.0,529.0,804.67,643.83
2017,4,23,8,30,810.0,103.0,3.8,15.0,579.0,855.54,678.68
2017,4,23,8,45,822.0,108.5,3.8,15.5,624.0,896.62,704.67
2017,4,23,9,0,834.0,114.0,3.8,16.0,669.0,935.09,728.5
2017,4,23,9,15,847.0,116.5,3.8,16.0,710.0,968.23,749.73
2017,4,23,9,30,860.0,119.0,3.8,16.0,751.0,998.37,768.81
2017,4,23,9,45,852.0,130.5,3.8,16.5,781.5,1014.6,776.84
2017,4,23,10,0,844.0,142.0,3.8,17.0,812.0,1026.64,782.18
2017,4,23,10,15,852.0,143.5,3.8,17.0,840.0,1039.91,789.98
2017,4,23,10,30,860.0,145.0,3.8,17.0,868.0,1049.5,795.38
2017,4,23,10,45,859.5,150.0,3.8,17.0,887.5,1050.45,795.1
2017,4,23,11,0,859.0,155.0,3.8,17.0,907.0,1047.53,792.43
2017,4,23,11,15,862.0,156.0,3.8,17.0,920.5,1040.1,786.89
2017,4,23,11,30,865.0,157.0,3.8,17.0,934.0,1028.91,778.98
2017,4,23,11,45,867.5,156.0,3.85,17.0,939.5,1011.47,767.31
2017,4,23,12,0,870.0,155.0,3.9,17.0,945.0,990.44,753.28
2017,4,23,12,15,869.0,154.5,3.9,17.0,942.5,963.18,734.72
2017,4,23,12,30,868.0,154.0,3.9,17.0,940.0,932.71,713.97
2017,4,23,12,45,884.5,141.5,3.9,17.0,935.0,895.21,688.27
2017,4,23,13,0,901.0,129.0,3.9,17.0,930.0,862.69,666.0
2017,4,23,13,15,896.5,128.0,3.85,17.0,911.5,820.28,636.32
2017,4,23,13,30,892.0,127.0,3.8,17.0,893.0,775.49,604.79
2017,4,23,13,45,888.5,124.0,3.8,17.0,868.0,727.43,569.03
2017,4,23,14,0,885.0,121.0,3.8,17.0,843.0,677.31,530.62
2017,4,23,14,15,876.0,119.0,3.75,16.5,811.0,622.98,488.78
2017,4,23,14,30,867.0,117.0,3.7,16.0,779.0,567.55,444.76
2017,4,23,14,45,849.0,118.0,3.7,16.0,739.0,507.74,395.29
2017,4,23,15,0,831.0,119.0,3.7,16.0,699.0,449.31,345.46
2017,4,23,15,15,814.5,116.0,3.8,15.5,655.0,388.78,293.35
2017,4,23,15,30,798.0,113.0,3.9,15.0,611.0,329.19,240.69
2017,4,23,15,45,768.5,112.5,4.0,15.0,561.5,269.83,187.95
2017,4,23,16,0,739.0,112.0,4.1,15.0,512.0,208.1,135.03
2017,4,23,16,15,626.0,122.0,3.95,14.5,438.0,153.34,96.36
2017,4,23,16,30,513.0,132.0,3.8,14.0,364.0,112.31,76.62
2017,4,23,16,45,545.5,114.0,3.7,14.0,333.0,79.81,65.44
2017,4,23,17,0,578.0,96.0,3.6,14.0,302.0,69.0,56.04
2017,4,23,17,15,521.0,87.5,3.35,13.5,250.5,64.82,52.49
2017,4,23,17,30,464.0,79.0,3.1,13.0,199.0,58.61,46.96
2017,4,23,17,45,383.5,67.5,2.85,13.0,151.5,50.88,39.78
2017,4,23,18,0,303.0,56.0,2.6,13.0,104.0,42.91,32.14
2017,4,23,18,15,192.0,39.5,2.45,12.5,65.5,30.68,20.28
2017,4,23,18,30,81.0,23.0,2.3,12.0,27.0,18.65,0.0
2017,4,23,18,45,40.5,11.5,2.15,12.0,13.5,10.46,0.0
2017,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,18.0,1.8,11.5,18.0,15.86,2.59
2017,4,24,6,0,0.0,36.0,2.0,12.0,36.0,34.12,22.43
2017,4,24,6,15,13.5,57.0,2.2,12.0,60.0,61.77,46.8
2017,4,24,6,30,27.0,78.0,2.4,12.0,84.0,96.46,77.19
2017,4,24,6,45,37.0,99.5,2.6,12.5,110.5,125.96,102.77
2017,4,24,7,0,47.0,121.0,2.8,13.0,137.0,156.18,128.49
2017,4,24,7,15,55.5,143.0,2.85,13.0,164.5,186.75,154.18
2017,4,24,7,30,64.0,165.0,2.9,13.0,192.0,217.85,179.87
2017,4,24,7,45,75.0,189.5,2.95,13.5,225.0,254.38,209.25
2017,4,24,8,0,86.0,214.0,3.0,14.0,258.0,291.47,238.49
2017,4,24,8,15,45.0,196.5,3.0,14.0,220.0,236.35,191.97
2017,4,24,8,30,4.0,179.0,3.0,14.0,182.0,169.4,135.53
2017,4,24,8,45,4.5,186.5,3.05,14.0,190.0,176.45,141.04
2017,4,24,9,0,5.0,194.0,3.1,14.0,198.0,183.61,146.49
2017,4,24,9,15,58.0,270.5,3.1,14.0,313.5,327.03,262.76
2017,4,24,9,30,111.0,347.0,3.1,14.0,429.0,462.36,368.06
2017,4,24,9,45,89.5,355.0,3.15,14.5,423.0,448.26,354.54
2017,4,24,10,0,68.0,363.0,3.2,15.0,417.0,433.35,341.2
2017,4,24,10,15,110.5,390.0,3.25,15.0,481.5,503.18,395.12
2017,4,24,10,30,153.0,417.0,3.3,15.0,546.0,589.7,459.85
2017,4,24,10,45,100.5,402.0,3.35,15.5,488.0,499.77,389.87
2017,4,24,11,0,48.0,387.0,3.4,16.0,430.0,427.67,333.16
2017,4,24,11,15,57.5,404.0,3.5,16.0,456.0,451.33,351.49
2017,4,24,11,30,67.0,421.0,3.6,16.0,482.0,474.08,368.69
2017,4,24,11,45,107.5,440.0,3.7,16.0,538.5,527.64,409.93
2017,4,24,12,0,148.0,459.0,3.8,16.0,595.0,590.55,457.3
2017,4,24,12,15,178.0,457.0,3.85,16.0,619.5,606.75,469.82
2017,4,24,12,30,208.0,455.0,3.9,16.0,644.0,620.47,480.68
2017,4,24,12,45,136.5,434.5,4.0,16.0,558.0,527.69,410.37
2017,4,24,13,0,65.0,414.0,4.1,16.0,472.0,433.05,337.8
2017,4,24,13,15,55.5,394.5,4.1,16.0,443.5,401.37,313.92
2017,4,24,13,30,46.0,375.0,4.1,16.0,415.0,370.81,290.54
2017,4,24,13,45,43.0,359.5,4.1,16.0,396.0,349.4,274.27
