Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,14,0,40.0,344.0,4.1,16.0,377.0,328.48,258.27
2017,4,24,14,15,76.5,353.5,4.05,16.0,413.0,352.17,277.33
2017,4,24,14,30,113.0,363.0,4.0,16.0,449.0,371.06,292.05
2017,4,24,14,45,185.5,341.0,3.95,16.0,474.5,375.39,295.1
2017,4,24,15,0,258.0,319.0,3.9,16.0,500.0,369.86,289.32
2017,4,24,15,15,160.5,294.0,3.8,15.5,404.0,297.66,233.31
2017,4,24,15,30,63.0,269.0,3.7,15.0,308.0,238.95,188.83
2017,4,24,15,45,160.0,249.0,3.6,15.0,339.0,234.3,181.6
2017,4,24,16,0,257.0,229.0,3.5,15.0,370.0,216.36,162.41
2017,4,24,16,15,312.5,196.5,3.5,14.5,350.5,178.19,130.04
2017,4,24,16,30,368.0,164.0,3.5,14.0,331.0,133.89,98.18
2017,4,24,16,45,209.0,151.5,3.5,14.0,244.0,108.1,90.29
2017,4,24,17,0,50.0,139.0,3.5,14.0,157.0,108.86,91.22
2017,4,24,17,15,40.0,117.5,3.3,13.5,130.5,93.19,77.64
2017,4,24,17,30,30.0,96.0,3.1,13.0,104.0,77.2,63.5
2017,4,24,17,45,17.0,75.0,2.95,13.0,79.0,62.74,50.3
2017,4,24,18,0,4.0,54.0,2.8,13.0,54.0,45.74,34.65
2017,4,24,18,15,2.0,34.5,2.75,12.5,34.5,29.73,19.61
2017,4,24,18,30,0.0,15.0,2.7,12.0,15.0,13.21,0.0
2017,4,24,18,45,0.0,7.5,2.7,12.0,7.5,6.82,0.0
2017,4,24,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.2,9.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2017,4,25,5,45,130.5,25.5,1.45,10.5,41.0,91.75,47.29
2017,4,25,6,0,261.0,41.0,1.6,11.0,72.0,175.56,136.16
2017,4,25,6,15,351.5,52.5,1.8,11.5,116.5,245.78,199.58
2017,4,25,6,30,442.0,64.0,2.0,12.0,161.0,330.01,272.89
2017,4,25,6,45,509.5,70.5,2.2,12.5,211.5,401.87,334.48
2017,4,25,7,0,577.0,77.0,2.4,13.0,262.0,479.24,398.5
2017,4,25,7,15,619.0,83.0,2.45,13.0,313.0,543.7,450.44
2017,4,25,7,30,661.0,89.0,2.5,13.0,364.0,610.29,502.37
2017,4,25,7,45,700.5,90.0,2.55,13.5,416.0,670.45,545.52
2017,4,25,8,0,740.0,91.0,2.6,14.0,468.0,728.3,585.81
2017,4,25,8,15,390.0,164.5,2.75,14.5,365.0,539.28,437.47
2017,4,25,8,30,40.0,238.0,2.9,15.0,262.0,277.48,222.4
2017,4,25,8,45,95.0,275.0,3.05,15.5,337.5,368.06,295.55
2017,4,25,9,0,150.0,312.0,3.2,16.0,413.0,478.07,380.27
2017,4,25,9,15,266.5,311.0,3.3,16.0,503.5,606.93,479.5
2017,4,25,9,30,383.0,310.0,3.4,16.0,594.0,722.46,566.11
2017,4,25,9,45,617.0,213.0,3.5,16.5,695.0,877.25,681.17
2017,4,25,10,0,851.0,116.0,3.6,17.0,796.0,993.0,758.65
2017,4,25,10,15,858.0,117.5,3.6,17.0,823.0,1005.32,765.0
2017,4,25,10,30,865.0,119.0,3.6,17.0,850.0,1014.06,769.9
2017,4,25,10,45,606.0,264.0,3.6,17.5,782.5,919.08,701.02
2017,4,25,11,0,347.0,409.0,3.6,18.0,715.0,782.65,596.11
2017,4,25,11,15,418.5,384.5,3.65,18.0,759.0,832.57,633.87
2017,4,25,11,30,490.0,360.0,3.7,18.0,803.0,867.55,659.81
2017,4,25,11,45,475.0,366.5,3.8,18.0,798.0,844.9,643.47
2017,4,25,12,0,460.0,373.0,3.9,18.0,793.0,820.42,626.19
2017,4,25,12,15,445.5,376.5,3.95,18.0,782.5,792.01,605.91
2017,4,25,12,30,431.0,380.0,4.0,18.0,772.0,762.36,584.65
2017,4,25,12,45,444.0,370.0,4.1,18.0,770.0,742.95,571.53
2017,4,25,13,0,457.0,360.0,4.2,18.0,768.0,721.21,556.47
2017,4,25,13,15,463.5,349.0,4.25,18.0,756.0,691.22,534.96
2017,4,25,13,30,470.0,338.0,4.3,18.0,744.0,659.49,511.93
2017,4,25,13,45,490.0,319.5,4.35,18.0,732.0,628.89,489.62
2017,4,25,14,0,510.0,301.0,4.4,18.0,720.0,595.51,464.63
2017,4,25,14,15,477.5,299.5,4.35,17.5,679.5,542.85,424.45
2017,4,25,14,30,445.0,298.0,4.3,17.0,639.0,492.51,385.39
2017,4,25,14,45,308.5,314.0,4.3,17.0,545.0,410.41,320.89
2017,4,25,15,0,172.0,330.0,4.3,17.0,451.0,344.54,269.54
2017,4,25,15,15,261.5,293.5,4.2,16.5,464.5,329.89,256.26
2017,4,25,15,30,351.0,257.0,4.1,16.0,478.0,307.48,234.77
2017,4,25,15,45,523.5,186.5,4.1,16.0,487.0,264.88,192.17
2017,4,25,16,0,696.0,116.0,4.1,16.0,496.0,203.66,132.72
2017,4,25,16,15,626.5,119.5,3.95,15.5,436.5,151.39,94.3
2017,4,25,16,30,557.0,123.0,3.8,15.0,377.0,107.87,71.34
2017,4,25,16,45,540.0,109.0,3.7,15.0,331.0,75.45,61.33
2017,4,25,17,0,523.0,95.0,3.6,15.0,285.0,67.52,54.5
2017,4,25,17,15,466.5,88.0,3.25,14.5,237.0,63.73,51.31
2017,4,25,17,30,410.0,81.0,2.9,14.0,189.0,59.69,47.75
2017,4,25,17,45,371.5,66.5,2.6,14.0,147.5,49.97,38.85
2017,4,25,18,0,333.0,52.0,2.3,14.0,106.0,39.81,29.38
2017,4,25,18,15,223.0,37.5,2.1,13.5,68.0,29.08,19.1
2017,4,25,18,30,113.0,23.0,1.9,13.0,30.0,18.05,2.91
2017,4,25,18,45,56.5,11.5,1.7,12.5,15.0,10.46,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.25,12.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2017,4,26,5,45,0.0,12.0,1.75,13.5,12.0,10.55,1.13
2017,4,26,6,0,0.0,21.0,2.0,14.0,21.0,18.48,9.6
2017,4,26,6,15,0.0,34.0,2.15,14.0,34.0,29.97,19.75
2017,4,26,6,30,0.0,47.0,2.3,14.0,47.0,41.49,29.86
2017,4,26,6,45,0.0,61.5,2.5,14.5,61.5,54.82,41.32
2017,4,26,7,0,0.0,76.0,2.7,15.0,76.0,68.38,52.77
2017,4,26,7,15,0.0,90.5,2.75,15.0,90.5,81.92,64.12
2017,4,26,7,30,0.0,105.0,2.8,15.0,105.0,95.46,75.3
2017,4,26,7,45,2.5,136.0,2.9,15.5,137.5,127.62,101.74
2017,4,26,8,0,5.0,167.0,3.0,16.0,170.0,160.15,127.98
2017,4,26,8,15,5.0,175.0,3.0,16.0,178.0,167.03,133.11
2017,4,26,8,30,5.0,183.0,3.0,16.0,186.0,174.05,138.39
2017,4,26,8,45,18.5,224.0,3.05,16.5,236.5,226.88,180.68
2017,4,26,9,0,32.0,265.0,3.1,17.0,287.0,296.87,235.47
2017,4,26,9,15,21.0,247.0,3.15,17.0,261.5,250.79,198.18
2017,4,26,9,30,10.0,229.0,3.2,17.0,236.0,221.45,174.27
2017,4,26,9,45,33.0,292.5,3.3,17.0,318.5,323.18,254.59
2017,4,26,10,0,56.0,356.0,3.4,17.0,401.0,412.8,323.32
2017,4,26,10,15,45.0,351.5,3.45,17.0,388.5,394.58,308.29
2017,4,26,10,30,34.0,347.0,3.5,17.0,376.0,376.38,293.72
2017,4,26,10,45,25.5,323.5,3.55,17.5,345.5,341.18,265.81
2017,4,26,11,0,17.0,300.0,3.6,18.0,315.0,293.12,228.01
2017,4,26,11,15,36.5,356.5,3.6,18.0,389.5,381.18,295.99
2017,4,26,11,30,56.0,413.0,3.6,18.0,464.0,454.37,351.05
2017,4,26,11,45,40.0,379.0,3.65,18.0,415.5,400.82,310.05
2017,4,26,12,0,24.0,345.0,3.7,18.0,367.0,337.31,261.51
2017,4,26,12,15,53.0,392.0,3.75,18.0,440.5,417.57,323.51
2017,4,26,12,30,82.0,439.0,3.8,18.0,514.0,483.38,373.22
2017,4,26,12,45,52.0,385.0,3.9,18.0,433.0,400.24,310.07
2017,4,26,13,0,22.0,331.0,4.0,18.0,352.0,314.67,244.45
2017,4,26,13,15,17.0,292.5,4.0,17.5,308.5,274.09,213.76
2017,4,26,13,30,12.0,254.0,4.0,17.0,265.0,234.47,183.3
2017,4,26,13,45,39.5,315.0,4.05,17.0,348.5,307.5,241.2
2017,4,26,14,0,67.0,376.0,4.1,17.0,432.0,372.63,291.78
2017,4,26,14,15,38.0,300.5,4.1,17.0,332.0,284.64,223.32
2017,4,26,14,30,9.0,225.0,4.1,17.0,232.0,201.82,158.21
2017,4,26,14,45,91.5,278.0,4.15,17.0,343.0,280.36,220.79
2017,4,26,15,0,174.0,331.0,4.2,17.0,454.0,345.91,270.81
2017,4,26,15,15,232.5,301.5,4.15,16.5,454.5,328.58,255.62
2017,4,26,15,30,291.0,272.0,4.1,16.0,455.0,300.58,230.9
2017,4,26,15,45,159.5,240.0,4.05,16.0,339.5,227.74,175.63
2017,4,26,16,0,28.0,208.0,4.0,16.0,224.0,172.7,136.38
2017,4,26,16,15,147.5,195.5,3.95,15.5,265.0,165.61,126.31
2017,4,26,16,30,267.0,183.0,3.9,15.0,306.0,141.7,106.72
2017,4,26,16,45,133.5,141.5,3.85,15.0,203.0,107.57,89.47
2017,4,26,17,0,0.0,100.0,3.8,15.0,100.0,85.54,70.37
2017,4,26,17,15,0.0,83.5,3.6,14.5,83.5,71.93,58.58
2017,4,26,17,30,0.0,67.0,3.4,14.0,67.0,58.21,46.44
2017,4,26,17,45,179.0,60.5,3.25,14.0,90.0,47.52,36.7
2017,4,26,18,0,358.0,54.0,3.1,14.0,113.0,41.37,30.78
2017,4,26,18,15,244.5,39.5,2.9,13.5,73.5,30.65,20.52
2017,4,26,18,30,131.0,25.0,2.7,13.0,34.0,19.64,5.01
2017,4,26,18,45,65.5,12.5,2.5,13.0,17.0,11.37,0.0
2017,4,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,27,5,15,18.0,5.5,1.1,11.0,6.0,0.0,0.0
2017,4,27,5,30,36.0,11.0,1.3,11.0,12.0,20.81,0.0
2017,4,27,5,45,155.5,27.5,1.55,11.5,45.5,105.0,64.27
2017,4,27,6,0,275.0,44.0,1.8,12.0,79.0,184.89,144.22
2017,4,27,6,15,363.0,55.5,1.85,12.5,124.5,254.95,206.83
2017,4,27,6,30,451.0,67.0,1.9,13.0,170.0,338.47,278.88
2017,4,27,6,45,451.0,84.0,1.95,13.5,209.5,378.9,313.9
2017,4,27,7,0,451.0,101.0,2.0,14.0,249.0,421.84,349.16
2017,4,27,7,15,496.5,107.5,2.15,14.5,296.5,482.18,397.55
2017,4,27,7,30,542.0,114.0,2.3,15.0,344.0,552.35,451.77
2017,4,27,7,45,553.5,127.5,2.45,15.5,388.0,600.43,487.13
2017,4,27,8,0,565.0,141.0,2.6,16.0,432.0,647.48,520.95
2017,4,27,8,15,484.5,184.5,2.7,16.0,451.5,641.95,513.62
2017,4,27,8,30,404.0,228.0,2.8,16.0,471.0,634.69,504.98
2017,4,27,8,45,377.0,256.0,2.95,16.5,496.0,636.13,503.8
2017,4,27,9,0,350.0,284.0,3.1,17.0,521.0,650.32,511.58
2017,4,27,9,15,410.0,280.0,3.15,17.0,574.0,725.78,566.83
2017,4,27,9,30,470.0,276.0,3.2,17.0,627.0,786.5,610.47
2017,4,27,9,45,673.0,196.5,3.25,17.5,724.0,914.46,702.39
2017,4,27,10,0,876.0,117.0,3.3,18.0,821.0,1018.37,770.24
2017,4,27,10,15,882.5,118.5,3.35,18.0,849.0,1030.23,776.59
2017,4,27,10,30,889.0,120.0,3.4,18.0,877.0,1038.41,781.43
2017,4,27,10,45,895.5,119.5,3.45,18.5,898.0,1040.72,781.03
2017,4,27,11,0,902.0,119.0,3.5,19.0,919.0,1039.26,778.29
2017,4,27,11,15,904.5,119.5,3.55,19.0,932.0,1031.02,772.67
2017,4,27,11,30,907.0,120.0,3.6,19.0,945.0,1019.03,764.69
2017,4,27,11,45,908.5,120.0,3.65,19.5,950.0,1001.88,751.92
2017,4,27,12,0,910.0,120.0,3.7,20.0,955.0,981.13,736.86
2017,4,27,12,15,909.0,120.0,3.7,20.0,952.5,954.6,719.04
2017,4,27,12,30,908.0,120.0,3.7,20.0,950.0,924.82,699.03
2017,4,27,12,45,903.0,121.5,3.75,20.0,939.0,889.9,675.73
2017,4,27,13,0,898.0,123.0,3.8,20.0,928.0,852.24,650.4
2017,4,27,13,15,893.5,122.0,3.8,20.0,910.0,810.14,621.52
2017,4,27,13,30,889.0,121.0,3.8,20.0,892.0,765.69,590.75
2017,4,27,13,45,878.0,122.5,3.8,20.0,865.5,716.82,554.67
2017,4,27,14,0,867.0,124.0,3.8,20.0,839.0,666.55,516.4
2017,4,27,14,15,858.0,122.0,3.8,19.5,807.0,613.31,475.94
2017,4,27,14,30,849.0,120.0,3.8,19.0,775.0,559.05,433.36
2017,4,27,14,45,835.0,119.0,3.85,19.0,737.0,500.55,385.5
2017,4,27,15,0,821.0,118.0,3.9,19.0,699.0,443.11,337.01
2017,4,27,15,15,806.0,115.5,3.9,18.5,656.0,384.41,286.73
2017,4,27,15,30,791.0,113.0,3.9,18.0,613.0,326.46,235.88
2017,4,27,15,45,602.5,156.5,3.9,18.0,520.5,260.43,184.18
2017,4,27,16,0,414.0,200.0,3.9,18.0,428.0,218.08,155.24
2017,4,27,16,15,553.0,149.0,3.9,17.5,423.0,165.68,108.24
2017,4,27,16,30,692.0,98.0,3.9,17.0,418.0,95.27,56.69
2017,4,27,16,45,609.0,97.0,3.9,16.5,354.0,66.47,53.08
2017,4,27,17,0,526.0,96.0,3.9,16.0,290.0,68.01,54.71
2017,4,27,17,15,469.0,90.5,3.8,15.0,242.5,65.38,52.67
2017,4,27,17,30,412.0,85.0,3.7,14.0,195.0,62.49,50.26
2017,4,27,17,45,398.0,68.5,3.6,13.5,156.0,51.45,40.28
2017,4,27,18,0,384.0,52.0,3.5,13.0,117.0,41.37,30.93
2017,4,27,18,15,273.5,38.5,3.3,12.5,77.0,29.9,20.05
2017,4,27,18,30,163.0,25.0,3.1,12.0,37.0,19.65,6.16
2017,4,27,18,45,81.5,12.5,2.95,12.0,18.5,11.37,0.0
2017,4,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,1.75,8.5,7.5,0.0,0.0
2017,4,28,5,30,54.0,13.0,2.0,9.0,15.0,28.08,0.0
2017,4,28,5,45,192.5,28.5,2.25,10.0,51.0,120.5,78.4
2017,4,28,6,0,331.0,44.0,2.5,11.0,87.0,208.9,164.48
2017,4,28,6,15,423.5,54.5,2.75,11.5,135.5,285.29,233.13
2017,4,28,6,30,516.0,65.0,3.0,12.0,184.0,371.17,308.14
2017,4,28,6,45,585.0,71.0,3.25,12.5,238.5,447.19,373.25
2017,4,28,7,0,654.0,77.0,3.5,13.0,293.0,528.71,440.63
2017,4,28,7,15,695.5,82.5,3.7,13.5,347.5,595.84,494.2
2017,4,28,7,30,737.0,88.0,3.9,14.0,402.0,664.82,546.86
2017,4,28,7,45,770.0,91.0,4.1,14.5,456.5,722.06,588.11
2017,4,28,8,0,803.0,94.0,4.3,15.0,511.0,783.16,631.58
2017,4,28,8,15,825.0,97.5,4.35,15.0,561.5,835.14,668.0
2017,4,28,8,30,847.0,101.0,4.4,15.0,612.0,885.61,702.87
2017,4,28,8,45,863.5,103.5,4.5,15.5,658.5,928.04,730.55
2017,4,28,9,0,880.0,106.0,4.6,16.0,705.0,958.56,749.54
2017,4,28,9,15,891.5,108.5,4.6,16.5,746.0,990.6,768.74
2017,4,28,9,30,903.0,111.0,4.6,17.0,787.0,1019.51,785.58
2017,4,28,9,45,900.5,118.5,4.65,17.5,819.0,1036.61,794.68
2017,4,28,10,0,898.0,126.0,4.7,18.0,851.0,1049.69,801.17
2017,4,28,10,15,905.0,127.5,4.75,18.0,879.5,1062.03,808.87
2017,4,28,10,30,912.0,129.0,4.8,18.0,908.0,1070.59,814.13
2017,4,28,10,45,919.0,128.5,4.85,18.5,929.5,1073.22,813.91
2017,4,28,11,0,926.0,128.0,4.9,19.0,951.0,1071.97,811.24
2017,4,28,11,15,928.5,128.5,4.9,19.0,964.0,1063.33,804.83
2017,4,28,11,30,931.0,129.0,4.9,19.0,977.0,1050.84,795.99
2017,4,28,11,45,935.0,127.5,4.95,19.0,983.0,1034.04,784.78
2017,4,28,12,0,939.0,126.0,5.0,19.0,989.0,1013.49,771.07
2017,4,28,12,15,938.0,125.5,5.05,19.0,986.5,985.65,752.36
2017,4,28,12,30,937.0,125.0,5.1,19.0,984.0,954.46,731.31
2017,4,28,12,45,942.5,120.0,5.15,19.0,975.5,921.41,708.87
2017,4,28,13,0,948.0,115.0,5.2,19.0,967.0,884.9,683.86
2017,4,28,13,15,944.0,114.0,5.2,19.0,948.5,841.31,653.34
2017,4,28,13,30,940.0,113.0,5.2,19.0,930.0,795.18,620.77
2017,4,28,13,45,936.0,111.0,5.25,19.0,904.5,745.81,584.36
2017,4,28,14,0,932.0,109.0,5.3,19.0,879.0,694.31,544.62
2017,4,28,14,15,923.5,107.5,5.2,19.0,846.0,638.7,500.21
2017,4,28,14,30,915.0,106.0,5.1,19.0,813.0,581.85,453.73
2017,4,28,14,45,904.5,104.0,5.1,19.0,774.0,522.64,404.41
2017,4,28,15,0,894.0,102.0,5.1,19.0,735.0,462.93,353.23
2017,4,28,15,15,879.0,99.5,4.95,18.5,690.5,400.97,299.38
2017,4,28,15,30,864.0,97.0,4.8,18.0,646.0,334.77,241.1
2017,4,28,15,45,847.0,93.5,4.65,18.0,597.5,272.31,185.17
2017,4,28,16,0,830.0,90.0,4.5,18.0,549.0,211.3,132.2
2017,4,28,16,15,804.5,86.5,4.2,17.5,497.0,151.07,85.72
2017,4,28,16,30,779.0,83.0,3.9,17.0,445.0,93.86,53.19
2017,4,28,16,45,748.5,77.5,3.6,17.0,391.5,58.5,45.98
2017,4,28,17,0,718.0,72.0,3.3,17.0,338.0,55.77,43.73
2017,4,28,17,15,670.0,66.5,3.0,16.5,284.5,48.19,37.19
2017,4,28,17,30,622.0,61.0,2.7,16.0,231.0,45.44,34.8
2017,4,28,17,45,552.0,53.5,2.4,15.5,180.0,40.87,30.65
2017,4,28,18,0,482.0,46.0,2.1,15.0,129.0,36.18,26.18
2017,4,28,18,15,363.5,35.5,2.0,14.5,85.5,28.52,18.8
2017,4,28,18,30,245.0,25.0,1.9,14.0,42.0,20.61,7.58
2017,4,28,18,45,122.5,12.5,1.8,13.5,21.0,11.37,0.0
2017,4,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,15,54.5,7.5,1.65,9.5,9.0,0.0,0.0
2017,4,29,5,30,109.0,15.0,1.8,10.0,18.0,46.55,0.0
2017,4,29,5,45,248.5,28.0,1.95,10.5,55.5,142.3,96.16
2017,4,29,6,0,388.0,41.0,2.1,11.0,93.0,230.33,181.64
2017,4,29,6,15,475.5,50.0,2.05,11.5,142.5,305.58,249.14
2017,4,29,6,30,563.0,59.0,2.0,12.0,192.0,389.76,321.86
2017,4,29,6,45,619.5,65.5,2.0,13.0,245.0,461.14,381.19
2017,4,29,7,0,676.0,72.0,2.0,14.0,298.0,536.86,441.18
2017,4,29,7,15,715.0,77.0,2.0,14.5,352.0,602.57,491.63
2017,4,29,7,30,754.0,82.0,2.0,15.0,406.0,666.79,537.97
2017,4,29,7,45,783.5,85.0,2.05,15.5,459.0,725.63,578.49
2017,4,29,8,0,813.0,88.0,2.1,16.0,512.0,784.25,617.79
2017,4,29,8,15,834.0,91.0,2.15,16.5,562.5,835.03,650.6
2017,4,29,8,30,855.0,94.0,2.2,17.0,613.0,884.23,681.74
2017,4,29,8,45,872.0,96.0,2.25,17.5,659.5,917.94,701.74
2017,4,29,9,0,889.0,98.0,2.3,18.0,706.0,957.61,725.72
2017,4,29,9,15,900.5,100.0,2.4,18.5,747.0,989.31,744.58
2017,4,29,9,30,912.0,102.0,2.5,19.0,788.0,1017.86,761.33
2017,4,29,9,45,921.5,103.0,2.65,19.5,823.0,1039.95,774.33
2017,4,29,10,0,931.0,104.0,2.8,20.0,858.0,1058.45,785.06
2017,4,29,10,15,937.0,105.0,2.8,20.0,886.0,1069.69,791.12
2017,4,29,10,30,943.0,106.0,2.8,20.0,914.0,1077.04,794.84
2017,4,29,10,45,948.0,106.0,2.8,20.5,935.0,1078.36,793.3
2017,4,29,11,0,953.0,106.0,2.8,21.0,956.0,1075.7,789.39
2017,4,29,11,15,955.0,106.5,2.8,21.0,968.5,1066.59,782.99
2017,4,29,11,30,957.0,107.0,2.8,21.0,981.0,1053.54,774.23
2017,4,29,11,45,957.5,107.5,2.8,21.5,986.0,1035.17,760.69
2017,4,29,12,0,958.0,108.0,2.8,22.0,991.0,1013.06,744.87
2017,4,29,12,15,957.0,107.5,2.75,22.0,988.0,984.98,726.21
2017,4,29,12,30,956.0,107.0,2.7,22.0,985.0,953.48,705.37
2017,4,29,12,45,953.5,107.0,2.7,22.0,974.0,917.91,682.21
2017,4,29,13,0,951.0,107.0,2.7,22.0,963.0,879.29,656.91
2017,4,29,13,15,946.5,106.0,2.65,22.0,944.5,835.34,627.45
2017,4,29,13,30,942.0,105.0,2.6,22.0,926.0,788.87,596.07
2017,4,29,13,45,934.5,105.0,2.6,22.0,899.5,738.95,561.07
2017,4,29,14,0,927.0,105.0,2.6,22.0,873.0,687.19,522.84
2017,4,29,14,15,918.5,103.5,2.55,22.0,840.5,631.94,480.84
2017,4,29,14,30,910.0,102.0,2.5,22.0,808.0,575.47,436.71
2017,4,29,14,45,898.5,100.5,2.5,22.0,768.5,516.61,389.59
2017,4,29,15,0,887.0,99.0,2.5,22.0,729.0,457.37,340.64
2017,4,29,15,15,872.5,96.5,2.45,21.5,685.0,396.11,289.21
2017,4,29,15,30,858.0,94.0,2.4,21.0,641.0,335.37,236.86
2017,4,29,15,45,839.0,91.5,2.35,21.0,592.5,268.81,179.35
2017,4,29,16,0,820.0,89.0,2.3,21.0,544.0,208.85,128.51
2017,4,29,16,15,795.5,85.5,2.15,20.5,493.0,149.44,83.47
2017,4,29,16,30,771.0,82.0,2.0,20.0,442.0,92.92,51.75
2017,4,29,16,45,736.5,78.0,1.9,20.0,388.5,58.71,45.58
2017,4,29,17,0,702.0,74.0,1.8,20.0,335.0,52.11,40.0
2017,4,29,17,15,654.5,68.0,1.65,19.0,282.0,49.15,37.65
2017,4,29,17,30,607.0,62.0,1.5,18.0,229.0,46.07,35.08
2017,4,29,17,45,534.5,54.5,1.35,17.0,178.5,41.54,31.06
2017,4,29,18,0,462.0,47.0,1.2,16.0,128.0,36.88,26.72
2017,4,29,18,15,347.5,36.0,1.15,15.0,85.5,28.83,19.1
2017,4,29,18,30,233.0,25.0,1.1,14.0,43.0,20.48,8.27
2017,4,29,18,45,116.5,12.5,1.1,13.5,21.5,11.37,0.0
2017,4,29,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,15,46.0,8.0,1.2,9.5,9.5,7.28,0.0
2017,4,30,5,30,92.0,16.0,1.3,10.0,19.0,42.41,0.0
2017,4,30,5,45,225.0,29.5,1.45,11.0,55.5,133.86,92.51
2017,4,30,6,0,358.0,43.0,1.6,12.0,92.0,219.95,173.06
2017,4,30,6,15,443.5,52.5,1.5,12.5,140.0,293.25,237.94
2017,4,30,6,30,529.0,62.0,1.4,13.0,188.0,375.27,307.85
2017,4,30,6,45,587.0,68.0,1.35,13.5,240.0,445.23,365.71
2017,4,30,7,0,645.0,74.0,1.3,14.0,292.0,519.66,424.49
2017,4,30,7,15,684.0,79.0,1.15,14.5,344.5,583.85,472.03
2017,4,30,7,30,723.0,84.0,1.0,15.0,397.0,649.72,517.57
2017,4,30,7,45,752.5,87.5,0.9,15.5,449.0,704.56,552.66
2017,4,30,8,0,782.0,91.0,0.8,16.0,501.0,762.49,588.54
2017,4,30,8,15,802.5,94.5,0.75,16.5,550.0,812.26,618.17
2017,4,30,8,30,823.0,98.0,0.7,17.0,599.0,860.51,645.98
2017,4,30,8,45,840.5,99.5,0.65,18.0,644.5,901.82,667.22
2017,4,30,9,0,858.0,101.0,0.6,19.0,690.0,931.63,680.56
2017,4,30,9,15,869.5,103.0,0.7,19.5,730.0,962.56,699.01
2017,4,30,9,30,881.0,105.0,0.8,20.0,770.0,990.46,715.45
2017,4,30,9,45,895.5,103.5,0.95,21.0,805.5,1014.21,728.96
2017,4,30,10,0,910.0,102.0,1.1,22.0,841.0,1034.66,740.34
2017,4,30,10,15,916.0,103.0,1.25,22.0,868.5,1045.75,748.75
2017,4,30,10,30,922.0,104.0,1.4,22.0,896.0,1053.05,754.94
2017,4,30,10,45,925.0,105.5,1.6,22.5,915.5,1053.99,756.54
2017,4,30,11,0,928.0,107.0,1.8,23.0,935.0,1051.02,755.62
2017,4,30,11,15,930.0,107.5,1.95,23.0,948.0,1042.12,751.64
2017,4,30,11,30,932.0,108.0,2.1,23.0,961.0,1029.4,745.24
2017,4,30,11,45,931.0,109.0,2.25,23.5,965.0,1010.53,733.41
2017,4,30,12,0,930.0,110.0,2.4,24.0,969.0,988.08,719.22
2017,4,30,12,15,929.5,109.5,2.45,24.0,966.5,961.16,702.46
2017,4,30,12,30,929.0,109.0,2.5,24.0,964.0,930.91,683.49
2017,4,30,12,45,925.5,109.0,2.6,24.0,953.0,895.39,661.31
2017,4,30,13,0,922.0,109.0,2.7,24.0,942.0,856.99,636.97
2017,4,30,13,15,918.5,108.5,2.7,24.0,924.0,815.45,609.54
2017,4,30,13,30,915.0,108.0,2.7,24.0,906.0,771.39,580.14
2017,4,30,13,45,908.0,107.5,2.75,24.0,880.5,722.61,546.06
2017,4,30,14,0,901.0,107.0,2.8,24.0,855.0,672.04,509.0
2017,4,30,14,15,893.5,105.5,2.8,23.5,824.0,618.75,469.61
2017,4,30,14,30,886.0,104.0,2.8,23.0,793.0,564.19,427.9
2017,4,30,14,45,875.5,102.5,2.8,23.0,755.5,507.18,382.11
2017,4,30,15,0,865.0,101.0,2.8,23.0,718.0,449.71,334.51
2017,4,30,15,15,851.5,99.0,2.8,22.5,675.5,390.56,284.83
2017,4,30,15,30,838.0,97.0,2.8,22.0,633.0,326.94,230.47
2017,4,30,15,45,820.5,94.0,2.8,22.0,586.0,266.51,177.82
2017,4,30,16,0,803.0,91.0,2.8,22.0,539.0,207.61,127.9
2017,4,30,16,15,779.0,87.5,2.65,21.5,488.5,149.37,83.8
2017,4,30,16,30,755.0,84.0,2.5,21.0,438.0,93.97,52.67
2017,4,30,16,45,722.5,79.5,2.4,20.5,386.0,59.69,46.32
2017,4,30,17,0,690.0,75.0,2.3,20.0,334.0,52.67,40.48
2017,4,30,17,15,642.5,69.5,2.1,19.0,281.5,50.13,38.51
2017,4,30,17,30,595.0,64.0,1.9,18.0,229.0,47.51,36.34
2017,4,30,17,45,524.5,56.5,1.7,17.5,179.0,43.06,32.34
2017,4,30,18,0,454.0,49.0,1.5,17.0,129.0,38.5,28.03
2017,4,30,18,15,340.0,37.5,1.4,16.0,86.5,30.06,20.12
2017,4,30,18,30,226.0,26.0,1.3,15.0,44.0,21.3,9.41
2017,4,30,18,45,113.0,13.0,1.25,14.5,22.0,11.82,0.0
2017,4,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,5,15,87.0,8.0,1.5,11.5,11.5,28.8,0.0
2017,5,1,5,30,174.0,16.0,1.6,12.0,23.0,80.76,0.0
2017,5,1,5,45,308.5,27.0,1.7,13.0,62.0,163.1,114.45
2017,5,1,6,0,443.0,38.0,1.8,14.0,101.0,250.65,196.09
2017,5,1,6,15,522.5,45.5,2.0,14.5,150.0,323.17,260.81
2017,5,1,6,30,602.0,53.0,2.2,15.0,199.0,403.71,330.2
2017,5,1,6,45,650.5,59.0,2.45,15.5,251.0,471.6,387.45
2017,5,1,7,0,699.0,65.0,2.7,16.0,303.0,540.45,443.46
2017,5,1,7,15,734.0,69.0,2.8,16.5,356.0,603.32,492.31
2017,5,1,7,30,769.0,73.0,2.9,17.0,409.0,667.29,538.69
2017,5,1,7,45,794.0,76.5,3.05,17.5,460.5,723.6,578.13
2017,5,1,8,0,819.0,80.0,3.2,18.0,512.0,779.35,616.34
2017,5,1,8,15,837.5,82.5,3.25,18.5,560.5,819.85,642.3
2017,5,1,8,30,856.0,85.0,3.3,19.0,609.0,865.83,671.83
2017,5,1,8,45,872.5,86.5,3.35,19.5,654.5,906.82,697.36
2017,5,1,9,0,889.0,88.0,3.4,20.0,700.0,945.43,720.96
2017,5,1,9,15,899.5,89.5,3.45,20.5,740.0,975.6,738.57
2017,5,1,9,30,910.0,91.0,3.5,21.0,780.0,1002.61,754.02
2017,5,1,9,45,924.0,89.5,3.55,21.5,815.5,1026.33,767.23
2017,5,1,10,0,938.0,88.0,3.6,22.0,851.0,1046.65,778.21
2017,5,1,10,15,944.0,89.0,3.6,22.5,879.0,1058.06,782.99
2017,5,1,10,30,950.0,90.0,3.6,23.0,907.0,1065.59,785.37
2017,5,1,10,45,952.5,91.5,3.6,23.5,927.5,1066.15,783.36
2017,5,1,11,0,955.0,93.0,3.6,24.0,948.0,1062.71,778.94
2017,5,1,11,15,957.5,93.0,3.6,24.0,961.0,1053.7,772.59
2017,5,1,11,30,960.0,93.0,3.6,24.0,974.0,1040.77,763.84
2017,5,1,11,45,960.5,93.5,3.65,24.5,979.5,1022.55,750.65
2017,5,1,12,0,961.0,94.0,3.7,25.0,985.0,1000.6,735.13
2017,5,1,12,15,960.5,94.5,3.75,25.0,982.0,974.09,718.1
2017,5,1,12,30,960.0,95.0,3.8,25.0,979.0,944.11,698.74
2017,5,1,12,45,945.0,102.0,3.9,25.0,965.0,904.69,673.21
2017,5,1,13,0,930.0,109.0,4.0,25.0,951.0,862.89,645.85
2017,5,1,13,15,925.5,108.0,4.0,25.0,932.0,819.83,616.89
2017,5,1,13,30,921.0,107.0,4.0,25.0,913.0,774.34,586.0
2017,5,1,13,45,914.5,106.0,4.05,25.0,887.5,725.25,551.1
2017,5,1,14,0,908.0,105.0,4.1,25.0,862.0,674.32,513.17
2017,5,1,14,15,899.5,103.5,4.0,25.0,829.0,620.16,471.47
2017,5,1,14,30,891.0,102.0,3.9,25.0,796.0,564.84,427.8
2017,5,1,14,45,880.0,100.0,3.85,25.0,758.0,506.99,381.11
2017,5,1,15,0,869.0,98.0,3.8,25.0,720.0,448.76,332.73
2017,5,1,15,15,854.5,96.0,3.6,24.5,676.0,389.13,282.44
2017,5,1,15,30,840.0,94.0,3.4,24.0,632.0,330.03,231.47
2017,5,1,15,45,822.5,90.5,3.2,24.0,585.0,264.2,174.78
2017,5,1,16,0,805.0,87.0,3.0,24.0,538.0,204.89,124.73
2017,5,1,16,15,780.5,83.5,2.8,23.5,487.5,146.59,80.82
2017,5,1,16,30,756.0,80.0,2.6,23.0,437.0,91.16,49.78
2017,5,1,16,45,725.0,75.5,2.45,22.5,385.0,56.47,43.17
2017,5,1,17,0,694.0,71.0,2.3,22.0,333.0,54.51,41.72
2017,5,1,17,15,648.0,66.0,2.1,21.0,281.0,47.41,35.81
2017,5,1,17,30,602.0,61.0,1.9,20.0,229.0,45.06,33.9
2017,5,1,17,45,534.0,54.0,1.75,19.0,180.0,40.92,30.27
2017,5,1,18,0,466.0,47.0,1.6,18.0,131.0,36.67,26.35
2017,5,1,18,15,355.0,36.5,1.55,17.5,88.5,29.08,19.19
2017,5,1,18,30,244.0,26.0,1.5,17.0,46.0,21.21,9.76
2017,5,1,18,45,122.0,13.0,1.45,16.5,23.0,11.82,0.0
2017,5,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,1.35,14.5,11.0,10.01,0.0
2017,5,2,5,30,0.0,22.0,1.4,15.0,22.0,22.07,0.0
2017,5,2,5,45,188.5,31.5,1.45,15.5,59.0,122.6,86.25
2017,5,2,6,0,377.0,41.0,1.5,16.0,96.0,226.28,176.13
2017,5,2,6,15,457.5,49.5,1.7,16.5,143.0,296.91,238.06
2017,5,2,6,30,538.0,58.0,1.9,17.0,190.0,375.73,305.17
2017,5,2,6,45,593.0,64.0,2.1,17.5,241.5,444.14,362.08
2017,5,2,7,0,648.0,70.0,2.3,18.0,293.0,516.8,420.33
2017,5,2,7,15,685.0,74.5,2.4,18.5,345.0,578.97,468.16
2017,5,2,7,30,722.0,79.0,2.5,19.0,397.0,640.03,512.6
2017,5,2,7,45,751.0,82.5,2.6,19.5,448.0,697.44,552.47
2017,5,2,8,0,780.0,86.0,2.7,20.0,499.0,754.72,591.3
2017,5,2,8,15,800.5,88.5,2.75,20.5,547.5,803.06,622.64
2017,5,2,8,30,821.0,91.0,2.8,21.0,596.0,849.91,652.42
2017,5,2,8,45,837.5,93.0,2.85,21.5,641.0,882.17,671.66
2017,5,2,9,0,854.0,95.0,2.9,22.0,686.0,920.33,694.86
2017,5,2,9,15,865.5,97.0,2.9,22.0,725.5,951.14,713.78
2017,5,2,9,30,877.0,99.0,2.9,22.0,765.0,978.93,730.67
2017,5,2,9,45,890.5,98.0,2.9,22.5,800.0,1002.14,743.08
2017,5,2,10,0,904.0,97.0,2.9,23.0,835.0,1022.06,753.33
2017,5,2,10,15,910.0,98.0,2.9,23.5,862.5,1033.11,757.84
2017,5,2,10,30,916.0,99.0,2.9,24.0,890.0,1040.4,760.09
2017,5,2,10,45,919.5,100.0,2.95,24.5,910.0,1041.34,758.85
2017,5,2,11,0,923.0,101.0,3.0,25.0,930.0,1038.42,755.3
2017,5,2,11,15,925.5,101.5,3.0,25.0,942.5,1030.13,749.49
2017,5,2,11,30,928.0,102.0,3.0,25.0,955.0,1018.03,741.38
2017,5,2,11,45,928.5,102.5,3.05,25.5,960.0,1000.26,728.7
2017,5,2,12,0,929.0,103.0,3.1,26.0,965.0,978.88,713.8
2017,5,2,12,15,928.0,103.0,3.15,26.0,962.0,952.14,696.84
2017,5,2,12,30,927.0,103.0,3.2,26.0,959.0,922.1,677.68
2017,5,2,12,45,914.0,109.0,3.25,26.5,945.5,884.38,652.01
2017,5,2,13,0,901.0,115.0,3.3,27.0,932.0,844.3,624.7
2017,5,2,13,15,897.0,114.0,3.3,27.0,914.0,802.76,597.18
2017,5,2,13,30,893.0,113.0,3.3,27.0,896.0,758.84,567.8
2017,5,2,13,45,887.0,112.0,3.3,27.0,871.0,711.36,534.09
2017,5,2,14,0,881.0,111.0,3.3,27.0,846.0,662.06,497.77
2017,5,2,14,15,872.5,109.5,3.25,26.5,814.5,609.28,458.74
2017,5,2,14,30,864.0,108.0,3.2,26.0,783.0,555.4,417.62
2017,5,2,14,45,853.0,106.0,3.15,26.0,745.5,499.04,372.55
2017,5,2,15,0,842.0,104.0,3.1,26.0,708.0,442.33,325.89
2017,5,2,15,15,828.0,101.5,3.0,25.5,665.5,379.87,274.2
2017,5,2,15,30,814.0,99.0,2.9,25.0,623.0,321.4,224.31
2017,5,2,15,45,795.5,96.5,2.8,25.0,576.5,262.74,173.71
2017,5,2,16,0,777.0,94.0,2.7,25.0,530.0,205.73,125.95
2017,5,2,16,15,752.0,90.0,2.5,24.5,480.5,148.73,83.28
2017,5,2,16,30,727.0,86.0,2.3,24.0,431.0,94.71,52.99
2017,5,2,16,45,694.0,81.5,2.15,23.5,379.5,55.28,41.95
2017,5,2,17,0,661.0,77.0,2.0,23.0,328.0,53.75,40.89
2017,5,2,17,15,614.0,71.5,1.8,22.0,277.0,51.3,39.02
2017,5,2,17,30,567.0,66.0,1.6,21.0,226.0,48.77,36.98
2017,5,2,17,45,499.0,58.0,1.45,20.5,177.5,44.0,32.76
2017,5,2,18,0,431.0,50.0,1.3,20.0,129.0,39.06,28.2
2017,5,2,18,15,322.5,39.0,1.25,19.0,87.5,31.15,20.87
2017,5,2,18,30,214.0,28.0,1.2,18.0,46.0,21.96,10.69
2017,5,2,18,45,107.0,14.0,1.15,17.5,23.0,12.73,0.0
2017,5,2,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,15,68.0,9.0,0.95,16.5,12.0,25.08,0.0
2017,5,3,5,30,136.0,18.0,0.9,17.0,24.0,71.23,0.0
2017,5,3,5,45,262.5,30.0,0.85,17.5,62.0,149.63,105.91
2017,5,3,6,0,389.0,42.0,0.8,18.0,100.0,232.56,179.15
2017,5,3,6,15,468.5,50.0,0.8,18.5,147.0,302.87,239.42
2017,5,3,6,30,548.0,58.0,0.8,19.0,194.0,381.17,304.03
2017,5,3,6,45,601.5,64.0,0.85,19.5,245.5,449.19,358.54
2017,5,3,7,0,655.0,70.0,0.9,20.0,297.0,521.28,413.88
2017,5,3,7,15,691.5,74.5,0.95,20.5,349.0,580.71,457.74
2017,5,3,7,30,728.0,79.0,1.0,21.0,401.0,644.4,501.97
2017,5,3,7,45,755.0,82.5,1.1,21.5,451.5,700.45,539.4
2017,5,3,8,0,782.0,86.0,1.2,22.0,502.0,756.2,575.81
2017,5,3,8,15,801.5,89.0,1.2,22.5,550.5,804.29,605.05
2017,5,3,8,30,821.0,92.0,1.2,23.0,599.0,850.84,632.66
2017,5,3,8,45,836.0,94.5,1.3,23.5,643.0,882.23,651.2
2017,5,3,9,0,851.0,97.0,1.4,24.0,687.0,919.45,673.57
2017,5,3,9,15,862.5,98.5,1.45,24.5,726.5,949.55,690.39
2017,5,3,9,30,874.0,100.0,1.5,25.0,766.0,976.66,705.28
2017,5,3,9,45,889.0,98.5,1.55,25.5,801.5,1000.71,718.23
2017,5,3,10,0,904.0,97.0,1.6,26.0,837.0,1021.52,729.16
2017,5,3,10,15,910.0,98.0,1.65,26.0,864.0,1032.53,735.51
2017,5,3,10,30,916.0,99.0,1.7,26.0,891.0,1039.79,739.76
2017,5,3,10,45,919.5,100.0,1.75,26.5,911.0,1040.7,738.77
2017,5,3,11,0,923.0,101.0,1.8,27.0,931.0,1037.76,735.59
2017,5,3,11,15,925.5,101.5,1.85,27.0,944.0,1029.45,730.67
2017,5,3,11,30,928.0,102.0,1.9,27.0,957.0,1017.35,723.53
2017,5,3,11,45,927.5,103.0,2.0,27.5,961.5,999.12,711.83
2017,5,3,12,0,927.0,104.0,2.1,28.0,966.0,977.31,697.92
2017,5,3,12,15,926.5,103.5,2.15,28.0,963.5,950.6,681.7
2017,5,3,12,30,926.0,103.0,2.2,28.0,961.0,920.58,663.32
2017,5,3,12,45,920.0,105.0,2.25,28.0,949.5,885.09,641.28
2017,5,3,13,0,914.0,107.0,2.3,28.0,938.0,846.88,617.29
2017,5,3,13,15,910.5,106.5,2.3,28.0,920.5,805.81,590.77
2017,5,3,13,30,907.0,106.0,2.3,28.0,903.0,762.26,562.37
2017,5,3,13,45,901.0,105.0,2.35,28.0,878.0,714.27,529.59
2017,5,3,14,0,895.0,104.0,2.4,28.0,853.0,664.44,493.87
2017,5,3,14,15,887.5,102.5,2.4,27.5,821.5,611.67,455.68
2017,5,3,14,30,880.0,101.0,2.4,27.0,790.0,557.67,415.24
2017,5,3,14,45,869.5,99.0,2.4,27.0,752.5,500.82,370.5
2017,5,3,15,0,859.0,97.0,2.4,27.0,715.0,443.55,324.0
2017,5,3,15,15,845.5,95.0,2.4,26.5,672.5,385.03,275.77
2017,5,3,15,30,832.0,93.0,2.4,26.0,630.0,326.94,226.59
2017,5,3,15,45,814.0,90.5,2.4,26.0,583.5,262.35,171.81
2017,5,3,16,0,796.0,88.0,2.4,26.0,537.0,204.42,123.53
2017,5,3,16,15,772.5,84.5,2.3,25.5,487.0,146.92,80.58
2017,5,3,16,30,749.0,81.0,2.2,25.0,437.0,92.18,50.0
2017,5,3,16,45,718.0,76.5,2.1,24.5,386.0,57.02,43.24
2017,5,3,17,0,687.0,72.0,2.0,24.0,335.0,55.08,41.84
2017,5,3,17,15,642.0,67.0,1.8,23.0,283.5,47.96,35.96
2017,5,3,17,30,597.0,62.0,1.6,22.0,232.0,45.64,34.11
2017,5,3,17,45,531.0,54.5,1.45,21.5,182.5,41.13,30.14
2017,5,3,18,0,465.0,47.0,1.3,21.0,133.0,36.46,25.86
2017,5,3,18,15,360.0,37.0,1.2,20.0,91.0,29.33,19.28
2017,5,3,18,30,255.0,27.0,1.1,19.0,49.0,21.94,10.99
2017,5,3,18,45,127.5,13.5,1.05,18.5,24.5,12.28,0.0
2017,5,3,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,15,59.5,9.5,1.25,13.5,12.5,23.46,0.0
2017,5,4,5,30,119.0,19.0,1.5,14.0,25.0,67.81,0.26
2017,5,4,5,45,237.5,32.0,1.8,14.5,62.5,140.41,101.71
2017,5,4,6,0,356.0,45.0,2.1,15.0,100.0,221.86,174.35
2017,5,4,6,15,434.5,54.5,2.1,15.5,146.5,291.71,235.66
2017,5,4,6,30,513.0,64.0,2.1,16.0,193.0,369.48,301.81
2017,5,4,6,45,567.5,70.0,2.1,16.5,243.5,436.43,357.23
2017,5,4,7,0,622.0,76.0,2.1,17.0,294.0,507.52,413.74
2017,5,4,7,15,659.0,81.0,2.1,17.5,345.0,569.06,460.69
2017,5,4,7,30,696.0,86.0,2.1,18.0,396.0,632.13,506.57
2017,5,4,7,45,723.0,90.5,2.1,19.0,446.0,684.87,541.37
2017,5,4,8,0,750.0,95.0,2.1,20.0,496.0,740.53,577.22
2017,5,4,8,15,770.5,98.0,2.2,20.0,543.5,788.32,609.53
2017,5,4,8,30,791.0,101.0,2.3,20.0,591.0,834.69,640.5
2017,5,4,8,45,804.0,105.0,2.4,20.5,634.5,873.65,664.81
2017,5,4,9,0,817.0,109.0,2.5,21.0,678.0,910.17,687.25
2017,5,4,9,15,829.0,111.0,2.6,21.5,716.5,940.74,705.52
2017,5,4,9,30,841.0,113.0,2.7,22.0,755.0,958.32,715.09
2017,5,4,9,45,857.5,111.0,2.8,22.5,790.5,982.72,729.34
2017,5,4,10,0,874.0,109.0,2.9,23.0,826.0,1004.04,741.48
2017,5,4,10,15,880.5,110.0,2.95,23.0,853.0,1015.18,748.02
2017,5,4,10,30,887.0,111.0,3.0,23.0,880.0,1022.69,752.4
2017,5,4,10,45,891.5,112.0,3.1,23.0,900.0,1024.47,753.62
2017,5,4,11,0,896.0,113.0,3.2,23.0,920.0,1022.5,752.54
2017,5,4,11,15,899.0,113.5,3.2,23.0,933.5,1014.78,747.01
2017,5,4,11,30,902.0,114.0,3.2,23.0,947.0,1003.36,739.22
2017,5,4,11,45,903.5,114.5,3.25,23.0,952.5,986.83,728.58
2017,5,4,12,0,905.0,115.0,3.3,23.0,958.0,966.78,715.68
2017,5,4,12,15,905.0,115.0,3.3,23.0,956.5,941.43,698.94
2017,5,4,12,30,905.0,115.0,3.3,23.0,955.0,912.84,680.06
2017,5,4,12,45,868.5,136.0,3.3,23.0,935.0,869.4,651.05
2017,5,4,13,0,832.0,157.0,3.3,23.0,915.0,831.44,625.7
2017,5,4,13,15,828.0,156.0,3.25,23.0,898.0,791.09,598.21
