Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,13,30,824.0,155.0,3.2,23.0,881.0,748.58,567.9
2017,5,4,13,45,810.0,158.0,3.2,23.0,854.5,700.84,532.99
2017,5,4,14,0,796.0,161.0,3.2,23.0,828.0,652.17,496.67
2017,5,4,14,15,787.0,158.5,3.15,22.5,797.5,601.05,458.52
2017,5,4,14,30,778.0,156.0,3.1,22.0,767.0,549.15,418.63
2017,5,4,14,45,764.0,154.0,3.1,22.0,730.0,494.79,374.99
2017,5,4,15,0,750.0,152.0,3.1,22.0,693.0,437.13,327.7
2017,5,4,15,15,733.5,148.5,3.05,21.5,651.0,380.64,280.6
2017,5,4,15,30,717.0,145.0,3.0,21.0,609.0,325.25,233.31
2017,5,4,15,45,588.5,170.0,2.95,21.0,532.5,267.22,187.28
2017,5,4,16,0,460.0,195.0,2.9,21.0,456.0,222.13,154.24
2017,5,4,16,15,432.5,180.5,2.85,20.0,408.0,175.07,119.31
2017,5,4,16,30,405.0,166.0,2.8,19.0,360.0,131.6,92.52
2017,5,4,16,45,498.5,127.0,2.8,18.5,338.0,86.85,70.22
2017,5,4,17,0,592.0,88.0,2.8,18.0,316.0,61.27,48.31
2017,5,4,17,15,523.5,88.5,2.8,17.0,268.0,63.94,50.97
2017,5,4,17,30,455.0,89.0,2.8,16.0,220.0,65.12,52.22
2017,5,4,17,45,389.5,77.0,2.8,15.5,172.5,57.33,45.25
2017,5,4,18,0,324.0,65.0,2.8,15.0,125.0,49.24,37.8
2017,5,4,18,15,228.0,49.0,2.8,14.5,85.0,37.67,27.02
2017,5,4,18,30,132.0,33.0,2.8,14.0,45.0,26.5,15.17
2017,5,4,18,45,66.0,16.5,2.8,13.5,22.5,15.01,0.0
2017,5,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,8.5,3.0,11.0,8.5,7.73,0.0
2017,5,5,5,30,0.0,17.0,3.1,11.0,17.0,14.99,0.0
2017,5,5,5,45,26.0,36.0,3.25,11.5,40.0,47.58,32.53
2017,5,5,6,0,52.0,55.0,3.4,12.0,63.0,86.58,67.1
2017,5,5,6,15,70.0,76.5,3.5,12.0,92.0,121.63,98.29
2017,5,5,6,30,88.0,98.0,3.6,12.0,121.0,158.14,130.46
2017,5,5,6,45,102.0,119.0,3.7,12.5,151.0,193.21,160.59
2017,5,5,7,0,116.0,140.0,3.8,13.0,181.0,229.38,190.94
2017,5,5,7,15,63.0,146.5,3.85,13.5,169.5,191.88,158.19
2017,5,5,7,30,10.0,153.0,3.9,14.0,158.0,150.93,122.08
2017,5,5,7,45,82.5,194.0,4.0,14.5,238.5,261.15,214.34
2017,5,5,8,0,155.0,235.0,4.1,15.0,319.0,381.67,311.63
2017,5,5,8,15,206.5,253.5,4.1,15.5,375.5,449.68,364.62
2017,5,5,8,30,258.0,272.0,4.1,16.0,432.0,536.34,430.61
2017,5,5,8,45,278.5,289.5,4.15,16.5,474.0,580.35,462.21
2017,5,5,9,0,299.0,307.0,4.2,17.0,516.0,624.2,493.38
2017,5,5,9,15,569.5,214.5,4.25,17.0,641.0,810.68,636.99
2017,5,5,9,30,840.0,122.0,4.3,17.0,766.0,977.16,754.06
2017,5,5,9,45,859.5,118.5,4.35,17.0,802.5,992.31,762.29
2017,5,5,10,0,879.0,115.0,4.4,17.0,839.0,1014.95,777.09
2017,5,5,10,15,885.5,116.5,4.4,17.0,866.5,1026.54,783.83
2017,5,5,10,30,892.0,118.0,4.4,17.0,894.0,1034.46,788.25
2017,5,5,10,45,895.5,120.0,4.4,17.5,914.0,1036.14,787.02
2017,5,5,11,0,899.0,122.0,4.4,18.0,934.0,1034.02,783.4
2017,5,5,11,15,902.0,122.5,4.4,18.0,947.0,1026.12,777.54
2017,5,5,11,30,905.0,123.0,4.4,18.0,960.0,1014.51,769.33
2017,5,5,11,45,903.5,125.0,4.4,18.0,965.0,996.38,756.79
2017,5,5,12,0,902.0,127.0,4.4,18.0,970.0,974.8,741.99
2017,5,5,12,15,902.0,127.0,4.4,18.0,968.0,949.38,724.61
2017,5,5,12,30,902.0,127.0,4.4,18.0,966.0,920.74,705.02
2017,5,5,12,45,896.0,129.5,4.45,18.0,954.5,886.18,681.62
2017,5,5,13,0,890.0,132.0,4.5,18.0,943.0,848.99,656.23
2017,5,5,13,15,886.5,131.0,4.5,17.5,926.5,808.21,628.98
2017,5,5,13,30,883.0,130.0,4.5,17.0,910.0,765.06,599.62
2017,5,5,13,45,874.0,131.0,4.5,17.0,884.5,717.67,563.55
2017,5,5,14,0,865.0,132.0,4.5,17.0,859.0,668.73,525.54
2017,5,5,14,15,858.0,130.5,4.45,17.0,828.5,617.58,484.77
2017,5,5,14,30,851.0,129.0,4.4,17.0,798.0,564.3,441.33
2017,5,5,14,45,831.5,131.5,4.4,17.0,759.5,507.47,394.09
2017,5,5,15,0,812.0,134.0,4.4,17.0,721.0,451.27,346.11
2017,5,5,15,15,798.0,131.0,4.4,16.5,679.0,393.44,296.22
2017,5,5,15,30,784.0,128.0,4.4,16.0,637.0,336.3,245.75
2017,5,5,15,45,745.5,132.0,4.4,16.0,587.5,274.47,191.73
2017,5,5,16,0,707.0,136.0,4.4,16.0,538.0,221.28,146.45
2017,5,5,16,15,679.5,130.5,4.35,15.5,488.0,166.48,104.07
2017,5,5,16,30,652.0,125.0,4.3,15.0,438.0,115.1,73.59
2017,5,5,16,45,596.0,123.5,4.25,14.5,384.5,85.45,70.16
2017,5,5,17,0,540.0,122.0,4.2,14.0,331.0,85.62,70.68
2017,5,5,17,15,487.0,112.0,4.1,13.5,279.5,80.13,66.08
2017,5,5,17,30,434.0,102.0,4.0,13.0,228.0,74.4,61.11
2017,5,5,17,45,344.0,90.5,3.95,12.5,178.0,67.14,54.57
2017,5,5,18,0,254.0,79.0,3.9,12.0,128.0,60.64,48.39
2017,5,5,18,15,167.0,59.0,3.8,11.5,87.0,45.89,34.6
2017,5,5,18,30,80.0,39.0,3.7,11.0,46.0,31.38,19.63
2017,5,5,18,45,40.0,19.5,3.65,11.0,23.0,16.22,0.0
2017,5,5,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,6,5,15,18.5,11.5,3.5,9.0,13.0,15.09,0.0
2017,5,6,5,30,37.0,23.0,3.5,9.0,26.0,39.12,8.5
2017,5,6,5,45,128.0,44.0,3.55,9.5,63.0,108.66,81.32
2017,5,6,6,0,219.0,65.0,3.6,10.0,100.0,178.13,143.38
2017,5,6,6,15,299.0,80.0,3.5,10.0,146.5,252.83,209.58
2017,5,6,6,30,379.0,95.0,3.4,10.0,193.0,329.19,276.47
2017,5,6,6,45,301.5,115.5,3.35,10.5,204.5,316.22,266.58
2017,5,6,7,0,224.0,136.0,3.3,11.0,216.0,304.41,256.05
2017,5,6,7,15,278.5,151.5,3.15,11.5,266.5,369.09,309.47
2017,5,6,7,30,333.0,167.0,3.0,12.0,317.0,438.12,364.59
2017,5,6,7,45,378.5,179.5,2.9,12.5,369.5,515.09,423.93
2017,5,6,8,0,424.0,192.0,2.8,13.0,422.0,580.89,473.03
2017,5,6,8,15,385.5,223.0,2.65,13.0,447.0,581.94,470.84
2017,5,6,8,30,347.0,254.0,2.5,13.0,472.0,594.1,476.96
2017,5,6,8,45,537.5,212.5,2.45,13.5,577.0,747.4,592.53
2017,5,6,9,0,728.0,171.0,2.4,14.0,682.0,900.99,699.41
2017,5,6,9,15,743.0,175.0,2.35,14.0,721.5,934.65,719.14
2017,5,6,9,30,758.0,179.0,2.3,14.0,761.0,965.7,738.08
2017,5,6,9,45,632.5,241.5,2.25,14.5,741.5,916.07,700.09
2017,5,6,10,0,507.0,304.0,2.2,15.0,722.0,855.5,652.48
2017,5,6,10,15,646.0,250.0,2.15,15.0,800.5,944.24,716.18
2017,5,6,10,30,785.0,196.0,2.1,15.0,879.0,1018.21,763.74
2017,5,6,10,45,785.0,201.0,2.1,15.0,898.0,1018.69,762.46
2017,5,6,11,0,785.0,206.0,2.1,15.0,917.0,1015.61,759.81
2017,5,6,11,15,558.5,323.5,2.15,15.0,833.0,903.44,680.95
2017,5,6,11,30,332.0,441.0,2.2,15.0,749.0,774.48,586.48
2017,5,6,11,45,410.0,412.5,2.3,15.0,795.0,809.17,614.54
2017,5,6,12,0,488.0,384.0,2.4,15.0,841.0,848.91,644.16
2017,5,6,12,15,447.5,392.5,2.45,14.5,810.5,800.63,610.67
2017,5,6,12,30,407.0,401.0,2.5,14.0,780.0,752.42,577.46
2017,5,6,12,45,270.0,429.5,2.55,14.0,679.5,636.89,491.89
2017,5,6,13,0,133.0,458.0,2.6,14.0,579.0,530.07,410.88
2017,5,6,13,15,133.5,448.0,2.65,14.0,568.0,510.24,397.04
2017,5,6,13,30,134.0,438.0,2.7,14.0,557.0,490.15,382.36
2017,5,6,13,45,441.5,321.5,2.8,14.0,696.0,591.38,464.32
2017,5,6,14,0,749.0,205.0,2.9,14.0,835.0,659.5,517.56
2017,5,6,14,15,737.5,202.0,2.9,14.0,803.5,607.58,476.43
2017,5,6,14,30,726.0,199.0,2.9,14.0,772.0,555.31,434.77
2017,5,6,14,45,712.5,194.5,2.95,14.0,734.5,500.75,390.37
2017,5,6,15,0,699.0,190.0,3.0,14.0,697.0,446.59,344.99
2017,5,6,15,15,680.0,185.5,3.0,14.0,654.5,391.1,297.44
2017,5,6,15,30,661.0,181.0,3.0,14.0,612.0,337.15,250.32
2017,5,6,15,45,629.5,178.0,3.0,14.0,564.0,283.24,203.6
2017,5,6,16,0,598.0,175.0,3.0,14.0,516.0,231.91,160.39
2017,5,6,16,15,567.0,167.0,2.95,14.0,467.0,180.93,121.08
2017,5,6,16,30,536.0,159.0,2.9,14.0,418.0,133.7,92.27
2017,5,6,16,45,504.0,147.0,2.85,14.0,368.5,100.18,83.16
2017,5,6,17,0,472.0,135.0,2.8,14.0,319.0,94.06,78.06
2017,5,6,17,15,420.0,123.0,2.6,13.5,269.0,87.46,72.53
2017,5,6,17,30,368.0,111.0,2.4,13.0,219.0,80.54,66.55
2017,5,6,17,45,313.0,94.0,2.2,12.5,172.5,69.55,56.71
2017,5,6,18,0,258.0,77.0,2.0,12.0,126.0,59.32,47.26
2017,5,6,18,15,174.5,57.5,1.85,11.5,86.0,44.9,33.81
2017,5,6,18,30,91.0,38.0,1.7,11.0,46.0,30.15,18.97
2017,5,6,18,45,45.5,19.0,1.6,10.5,23.0,15.48,0.0
2017,5,6,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,11.5,1.45,9.5,14.5,21.99,0.0
2017,5,7,5,30,92.0,23.0,1.7,10.0,29.0,60.43,21.01
2017,5,7,5,45,186.0,40.0,1.95,10.5,66.0,131.31,98.86
2017,5,7,6,0,280.0,57.0,2.2,11.0,103.0,201.32,161.45
2017,5,7,6,15,355.5,69.5,2.15,11.5,148.5,267.58,219.99
2017,5,7,6,30,431.0,82.0,2.1,12.0,194.0,341.81,283.8
2017,5,7,6,45,364.5,105.5,2.1,12.5,215.0,352.5,293.32
2017,5,7,7,0,298.0,129.0,2.1,13.0,236.0,343.0,285.3
2017,5,7,7,15,457.5,122.0,2.0,13.5,315.5,471.11,389.05
2017,5,7,7,30,617.0,115.0,1.9,14.0,395.0,607.6,493.92
2017,5,7,7,45,643.5,122.0,1.85,14.5,444.0,662.72,532.38
2017,5,7,8,0,670.0,129.0,1.8,15.0,493.0,717.77,569.27
2017,5,7,8,15,693.0,134.0,1.7,15.5,540.5,767.15,600.54
2017,5,7,8,30,716.0,139.0,1.6,16.0,588.0,815.47,630.16
2017,5,7,8,45,731.0,144.0,1.5,16.5,630.5,855.13,652.96
2017,5,7,9,0,746.0,149.0,1.4,17.0,673.0,892.66,673.78
2017,5,7,9,15,759.5,152.0,1.3,17.5,712.0,917.91,685.94
2017,5,7,9,30,773.0,155.0,1.2,18.0,751.0,946.66,700.23
2017,5,7,9,45,796.0,150.5,1.2,18.5,787.0,973.94,714.93
2017,5,7,10,0,819.0,146.0,1.2,19.0,823.0,998.27,727.65
2017,5,7,10,15,827.0,147.5,1.15,19.0,850.5,1010.77,733.34
2017,5,7,10,30,835.0,149.0,1.1,19.0,878.0,1019.74,737.02
2017,5,7,10,45,841.5,149.5,1.1,19.5,898.5,1022.51,736.52
2017,5,7,11,0,848.0,150.0,1.1,20.0,919.0,1009.44,726.32
2017,5,7,11,15,852.0,150.5,1.05,20.0,932.5,1002.65,720.84
2017,5,7,11,30,856.0,151.0,1.0,20.0,946.0,992.32,713.17
2017,5,7,11,45,858.5,151.0,1.0,20.5,951.5,976.59,701.89
2017,5,7,12,0,861.0,151.0,1.0,21.0,957.0,957.5,688.68
2017,5,7,12,15,861.0,150.5,1.0,21.0,955.0,932.41,673.07
2017,5,7,12,30,861.0,150.0,1.0,21.0,953.0,904.27,655.58
2017,5,7,12,45,857.5,150.0,1.0,21.0,942.5,870.68,634.54
2017,5,7,13,0,854.0,150.0,1.0,21.0,932.0,834.52,611.74
2017,5,7,13,15,850.0,149.0,1.1,21.0,914.5,794.68,587.68
2017,5,7,13,30,846.0,148.0,1.2,21.0,897.0,756.71,563.52
2017,5,7,13,45,836.5,148.0,1.3,21.5,871.5,708.63,529.79
2017,5,7,14,0,827.0,148.0,1.4,22.0,846.0,659.21,494.19
2017,5,7,14,15,817.5,146.0,1.5,21.5,814.5,606.99,457.26
2017,5,7,14,30,808.0,144.0,1.6,21.0,783.0,553.96,418.18
2017,5,7,14,45,789.5,144.5,1.75,21.0,744.0,498.24,374.93
2017,5,7,15,0,771.0,145.0,1.9,21.0,705.0,443.18,330.58
2017,5,7,15,15,754.0,141.5,1.95,20.5,662.5,382.12,280.63
2017,5,7,15,30,737.0,138.0,2.0,20.0,620.0,325.65,232.87
2017,5,7,15,45,706.0,137.0,2.15,20.0,571.5,269.16,184.81
2017,5,7,16,0,675.0,136.0,2.3,20.0,523.0,215.95,140.63
2017,5,7,16,15,646.0,130.5,2.3,19.5,473.5,163.09,100.7
2017,5,7,16,30,617.0,125.0,2.3,19.0,424.0,113.83,71.87
2017,5,7,16,45,347.0,140.5,2.35,18.5,305.0,94.43,76.73
2017,5,7,17,0,77.0,156.0,2.4,18.0,186.0,120.85,99.96
2017,5,7,17,15,63.5,134.5,2.3,17.5,157.0,105.4,86.94
2017,5,7,17,30,50.0,113.0,2.2,17.0,128.0,89.64,73.43
2017,5,7,17,45,36.0,91.0,2.15,16.5,101.0,73.26,59.07
2017,5,7,18,0,22.0,69.0,2.1,16.0,74.0,56.58,44.13
2017,5,7,18,15,11.0,48.5,2.0,15.0,51.0,41.23,30.2
2017,5,7,18,30,0.0,28.0,1.9,14.0,28.0,24.4,14.29
2017,5,7,18,45,0.0,14.0,1.8,13.5,14.0,12.33,0.0
2017,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,8,5,15,33.5,12.5,1.8,10.5,15.0,19.78,0.0
2017,5,8,5,30,67.0,25.0,2.0,11.0,30.0,55.72,22.85
2017,5,8,5,45,163.5,43.0,2.2,11.5,67.0,119.1,89.46
2017,5,8,6,0,260.0,61.0,2.4,12.0,104.0,197.4,158.04
2017,5,8,6,15,336.5,74.5,2.3,12.0,150.0,264.19,217.02
2017,5,8,6,30,413.0,88.0,2.2,12.0,196.0,339.07,281.61
2017,5,8,6,45,471.5,97.0,2.1,12.5,246.5,405.53,337.02
2017,5,8,7,0,530.0,106.0,2.0,13.0,297.0,476.96,394.29
2017,5,8,7,15,571.0,113.0,1.9,13.5,348.0,544.56,446.07
2017,5,8,7,30,612.0,120.0,1.8,14.0,399.0,609.21,493.67
2017,5,8,7,45,642.0,126.5,1.75,14.5,449.5,666.3,534.08
2017,5,8,8,0,672.0,133.0,1.7,15.0,500.0,723.56,572.55
2017,5,8,8,15,695.5,137.5,1.6,15.5,547.5,772.85,603.49
2017,5,8,8,30,719.0,142.0,1.5,16.0,595.0,821.1,632.82
2017,5,8,8,45,737.0,146.0,1.45,16.5,639.0,862.39,657.14
2017,5,8,9,0,755.0,150.0,1.4,17.0,683.0,901.69,679.66
2017,5,8,9,15,769.0,153.5,1.3,17.5,722.0,928.06,692.44
2017,5,8,9,30,783.0,157.0,1.2,18.0,761.0,957.95,707.36
2017,5,8,9,45,794.0,159.0,1.15,19.0,795.0,980.36,716.59
2017,5,8,10,0,805.0,161.0,1.1,20.0,829.0,999.57,723.73
2017,5,8,10,15,813.0,163.0,1.15,20.0,856.0,1012.4,731.5
2017,5,8,10,30,821.0,165.0,1.2,20.0,883.0,1021.72,737.26
2017,5,8,10,45,825.0,167.0,1.3,20.5,902.5,1023.42,737.88
2017,5,8,11,0,829.0,169.0,1.4,21.0,922.0,1021.48,736.35
2017,5,8,11,15,832.0,170.0,1.5,21.0,935.0,1013.9,732.75
2017,5,8,11,30,835.0,171.0,1.6,21.0,948.0,1002.74,726.95
2017,5,8,11,45,837.5,170.5,1.75,21.5,953.5,986.09,716.96
2017,5,8,12,0,840.0,170.0,1.9,22.0,959.0,966.04,704.68
2017,5,8,12,15,839.5,169.5,2.05,22.0,956.0,939.94,689.66
2017,5,8,12,30,839.0,169.0,2.2,22.0,953.0,910.81,672.42
2017,5,8,12,45,853.5,157.5,2.35,22.0,947.5,881.19,654.57
2017,5,8,13,0,868.0,146.0,2.5,22.0,942.0,841.81,629.8
2017,5,8,13,15,864.0,145.0,2.6,22.0,924.5,801.51,603.7
2017,5,8,13,30,860.0,144.0,2.7,22.0,907.0,758.97,575.07
2017,5,8,13,45,856.0,141.0,2.8,22.0,882.5,712.67,542.02
2017,5,8,14,0,852.0,138.0,2.9,22.0,858.0,664.5,506.68
2017,5,8,14,15,843.5,136.0,2.95,21.5,827.0,613.14,468.6
2017,5,8,14,30,835.0,134.0,3.0,21.0,796.0,559.45,427.49
2017,5,8,14,45,818.0,134.5,3.05,21.0,757.0,503.13,382.21
2017,5,8,15,0,801.0,135.0,3.1,21.0,718.0,447.24,335.91
2017,5,8,15,15,785.5,132.0,3.05,20.5,676.0,389.73,287.55
2017,5,8,15,30,770.0,129.0,3.0,20.0,634.0,333.09,238.79
2017,5,8,15,45,742.0,128.0,3.0,20.0,585.5,270.86,185.42
2017,5,8,16,0,714.0,127.0,3.0,20.0,537.0,216.09,139.36
2017,5,8,16,15,687.0,122.0,2.9,19.5,487.5,161.54,97.8
2017,5,8,16,30,660.0,117.0,2.8,19.0,438.0,110.3,67.66
2017,5,8,16,45,624.0,110.5,2.75,18.5,387.0,75.14,60.06
2017,5,8,17,0,588.0,104.0,2.7,18.0,336.0,73.06,58.59
2017,5,8,17,15,539.5,96.0,2.5,17.0,285.0,69.55,55.87
2017,5,8,17,30,491.0,88.0,2.3,16.0,234.0,64.32,51.52
2017,5,8,17,45,434.0,76.0,2.1,15.5,186.5,56.54,44.61
2017,5,8,18,0,377.0,64.0,1.9,15.0,139.0,48.44,37.21
2017,5,8,18,15,280.5,50.0,1.7,14.5,97.0,38.39,27.86
2017,5,8,18,30,184.0,36.0,1.5,14.0,55.0,28.03,17.46
2017,5,8,18,45,92.0,18.0,1.3,13.5,27.5,14.15,0.0
2017,5,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,46.0,13.0,1.8,11.0,16.0,23.4,0.0
2017,5,9,5,30,92.0,26.0,2.0,11.0,32.0,65.02,30.82
2017,5,9,5,45,186.5,42.5,2.2,11.5,69.0,134.05,101.59
2017,5,9,6,0,281.0,59.0,2.4,12.0,106.0,203.76,163.29
2017,5,9,6,15,346.5,72.5,2.3,12.5,151.0,266.48,218.62
2017,5,9,6,30,412.0,86.0,2.2,13.0,196.0,336.03,278.2
2017,5,9,6,45,459.5,97.5,2.15,13.5,244.5,398.85,330.49
2017,5,9,7,0,507.0,109.0,2.1,14.0,293.0,465.54,383.92
2017,5,9,7,15,571.5,104.5,2.05,14.5,342.0,535.51,438.36
2017,5,9,7,30,636.0,100.0,2.0,15.0,391.0,603.97,489.86
2017,5,9,7,45,686.0,106.0,1.95,16.0,453.5,676.68,540.28
2017,5,9,8,0,736.0,112.0,1.9,17.0,516.0,751.18,589.53
2017,5,9,8,15,757.5,116.0,1.9,17.5,564.0,796.03,617.71
2017,5,9,8,30,779.0,120.0,1.9,18.0,612.0,843.8,647.6
2017,5,9,8,45,797.0,122.5,1.95,18.5,656.5,885.03,672.92
2017,5,9,9,0,815.0,125.0,2.0,19.0,701.0,924.07,696.5
2017,5,9,9,15,827.0,127.5,2.05,19.5,740.5,954.91,714.37
2017,5,9,9,30,839.0,130.0,2.1,20.0,780.0,982.8,730.26
2017,5,9,9,45,850.0,131.0,2.15,20.5,814.0,1004.89,742.33
2017,5,9,10,0,861.0,132.0,2.2,21.0,848.0,1012.4,744.99
2017,5,9,10,15,868.0,133.5,2.2,21.5,874.5,1024.06,750.03
2017,5,9,10,30,875.0,135.0,2.2,22.0,901.0,1032.13,752.79
2017,5,9,10,45,880.0,135.5,2.25,22.5,921.5,1033.52,752.0
2017,5,9,11,0,885.0,136.0,2.3,23.0,942.0,1031.21,749.04
2017,5,9,11,15,888.0,136.5,2.3,23.0,954.5,1023.24,743.49
2017,5,9,11,30,891.0,137.0,2.3,23.0,967.0,1011.62,735.77
2017,5,9,11,45,891.5,137.5,2.3,23.5,971.5,994.03,722.93
2017,5,9,12,0,892.0,138.0,2.3,24.0,976.0,973.03,708.05
2017,5,9,12,15,891.5,138.0,2.35,24.0,973.5,947.35,692.09
2017,5,9,12,30,891.0,138.0,2.4,24.0,971.0,918.56,674.05
2017,5,9,12,45,881.5,142.0,2.5,24.0,959.0,882.7,651.65
2017,5,9,13,0,872.0,146.0,2.6,24.0,947.0,844.49,627.42
2017,5,9,13,15,868.0,145.0,2.65,24.0,929.5,804.09,601.07
2017,5,9,13,30,864.0,144.0,2.7,24.0,912.0,761.43,572.29
2017,5,9,13,45,856.5,143.0,2.8,24.0,886.5,714.31,538.87
2017,5,9,14,0,849.0,142.0,2.9,24.0,861.0,667.16,504.45
2017,5,9,14,15,840.5,140.5,2.95,23.5,830.0,615.03,466.2
2017,5,9,14,30,832.0,139.0,3.0,23.0,799.0,561.95,425.89
2017,5,9,14,45,820.0,136.5,3.1,23.0,761.5,505.64,381.14
2017,5,9,15,0,808.0,134.0,3.2,23.0,724.0,449.27,334.89
2017,5,9,15,15,793.0,131.0,3.2,22.5,681.5,391.6,286.79
2017,5,9,15,30,778.0,128.0,3.2,22.0,639.0,334.75,238.19
2017,5,9,15,45,758.5,124.0,3.2,21.5,592.5,271.85,184.66
2017,5,9,16,0,739.0,120.0,3.2,21.0,546.0,215.41,137.3
2017,5,9,16,15,713.5,115.5,3.1,20.0,496.5,159.99,95.22
2017,5,9,16,30,688.0,111.0,3.0,19.0,447.0,107.65,64.53
2017,5,9,16,45,654.0,105.0,2.9,18.5,395.5,71.13,56.58
2017,5,9,17,0,620.0,99.0,2.8,18.0,344.0,69.24,55.25
2017,5,9,17,15,572.5,92.0,2.65,17.0,293.0,66.35,53.07
2017,5,9,17,30,525.0,85.0,2.5,16.0,242.0,63.34,50.66
2017,5,9,17,45,455.5,75.5,2.4,15.5,192.5,56.21,44.33
2017,5,9,18,0,386.0,66.0,2.3,15.0,143.0,49.94,38.55
2017,5,9,18,15,289.5,52.0,2.25,14.5,100.5,39.91,29.22
2017,5,9,18,30,193.0,38.0,2.2,14.0,58.0,29.59,18.91
2017,5,9,18,45,96.5,19.0,2.2,13.5,29.0,14.93,0.0
2017,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,15,56.5,14.0,3.1,11.0,18.0,26.97,0.0
2017,5,10,5,30,113.0,28.0,3.2,11.0,36.0,74.6,39.14
2017,5,10,5,45,220.0,43.0,3.3,11.5,75.0,146.75,111.88
2017,5,10,6,0,327.0,58.0,3.4,12.0,114.0,221.97,178.45
2017,5,10,6,15,401.5,69.0,3.4,12.0,161.0,288.68,238.07
2017,5,10,6,30,476.0,80.0,3.4,12.0,208.0,366.86,306.0
2017,5,10,6,45,527.0,88.5,3.45,12.5,258.5,432.96,361.79
2017,5,10,7,0,578.0,97.0,3.5,13.0,309.0,502.8,418.72
2017,5,10,7,15,520.5,121.0,3.5,13.5,333.5,512.52,425.02
2017,5,10,7,30,463.0,145.0,3.5,14.0,358.0,521.19,429.68
2017,5,10,7,45,446.5,169.5,3.5,14.5,394.5,555.41,454.15
2017,5,10,8,0,430.0,194.0,3.5,15.0,431.0,586.47,475.37
2017,5,10,8,15,524.0,180.5,3.5,15.5,495.0,666.57,535.99
2017,5,10,8,30,618.0,167.0,3.5,16.0,559.0,758.65,602.99
2017,5,10,8,45,598.0,191.5,3.5,16.5,592.0,784.24,617.88
2017,5,10,9,0,578.0,216.0,3.5,17.0,625.0,799.89,625.78
2017,5,10,9,15,704.0,174.0,3.5,17.0,700.5,893.77,692.08
2017,5,10,9,30,830.0,132.0,3.5,17.0,776.0,975.6,746.88
2017,5,10,9,45,681.0,215.5,3.55,17.5,758.5,934.89,715.75
2017,5,10,10,0,532.0,299.0,3.6,18.0,741.0,872.7,667.02
2017,5,10,10,15,523.0,316.0,3.65,18.0,763.0,881.74,672.62
2017,5,10,10,30,514.0,333.0,3.7,18.0,785.0,887.88,675.75
2017,5,10,10,45,698.5,233.5,3.75,18.0,862.5,971.25,737.8
2017,5,10,11,0,883.0,134.0,3.8,18.0,940.0,1026.51,774.47
2017,5,10,11,15,717.0,245.0,3.85,18.0,905.0,981.91,743.58
2017,5,10,11,30,551.0,356.0,3.9,18.0,870.0,912.3,691.01
2017,5,10,11,45,721.5,246.0,3.95,18.0,923.0,954.84,725.99
2017,5,10,12,0,892.0,136.0,4.0,18.0,976.0,970.48,736.61
2017,5,10,12,15,891.5,136.0,4.0,18.0,973.5,944.86,718.88
2017,5,10,12,30,891.0,136.0,4.0,18.0,971.0,916.13,699.31
2017,5,10,12,45,882.0,139.5,4.05,18.0,958.5,880.33,675.04
2017,5,10,13,0,873.0,143.0,4.1,18.0,946.0,842.16,648.96
2017,5,10,13,15,869.0,142.0,4.05,18.0,928.5,801.81,620.72
2017,5,10,13,30,865.0,141.0,4.0,18.0,911.0,759.21,590.16
2017,5,10,13,45,857.0,140.5,4.0,18.0,886.0,712.21,554.81
2017,5,10,14,0,849.0,140.0,4.0,18.0,861.0,665.09,518.53
2017,5,10,14,15,722.5,196.5,3.95,17.5,794.0,592.85,462.24
2017,5,10,14,30,596.0,253.0,3.9,17.0,727.0,530.14,412.7
2017,5,10,14,45,699.5,193.5,3.85,17.0,724.5,492.96,381.95
2017,5,10,15,0,803.0,134.0,3.8,17.0,722.0,447.16,342.03
2017,5,10,15,15,788.0,131.0,3.75,17.0,680.0,389.86,292.24
2017,5,10,15,30,773.0,128.0,3.7,17.0,638.0,333.38,242.25
2017,5,10,15,45,751.5,125.0,3.65,17.0,591.0,271.14,187.8
2017,5,10,16,0,730.0,122.0,3.6,17.0,544.0,215.58,140.07
2017,5,10,16,15,690.0,114.0,3.55,16.5,484.5,156.5,94.68
2017,5,10,16,30,650.0,106.0,3.5,16.0,425.0,102.36,61.82
2017,5,10,16,45,595.0,104.5,3.45,16.0,371.5,70.15,56.3
2017,5,10,17,0,540.0,103.0,3.4,16.0,318.0,71.63,57.8
2017,5,10,17,15,478.0,100.5,3.1,15.5,270.5,71.56,57.98
2017,5,10,17,30,416.0,98.0,2.8,15.0,223.0,70.99,57.63
2017,5,10,17,45,397.5,82.0,2.55,14.5,183.0,60.68,48.48
2017,5,10,18,0,379.0,66.0,2.3,14.0,143.0,49.86,38.66
2017,5,10,18,15,285.0,52.0,2.0,13.5,100.5,39.85,29.34
2017,5,10,18,30,191.0,38.0,1.7,13.0,58.0,29.54,19.13
2017,5,10,18,45,95.5,19.0,1.4,12.5,29.0,14.9,0.0
2017,5,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,5,15,60.5,14.0,0.8,11.5,18.5,28.0,0.0
2017,5,11,5,30,121.0,28.0,1.0,12.0,37.0,83.48,47.08
2017,5,11,5,45,225.0,43.0,1.25,12.5,76.0,148.31,112.65
2017,5,11,6,0,329.0,58.0,1.5,13.0,115.0,222.63,177.6
2017,5,11,6,15,164.5,50.0,1.6,13.0,78.5,140.19,113.74
2017,5,11,6,30,0.0,42.0,1.7,13.0,42.0,37.03,26.26
2017,5,11,6,45,0.0,52.0,1.85,13.5,52.0,45.9,33.9
2017,5,11,7,0,0.0,62.0,2.0,14.0,62.0,54.77,41.34
2017,5,11,7,15,0.0,89.0,2.0,14.0,89.0,79.59,62.25
2017,5,11,7,30,0.0,116.0,2.0,14.0,116.0,105.3,83.58
2017,5,11,7,45,0.0,127.5,2.05,14.5,127.5,115.85,91.86
2017,5,11,8,0,0.0,139.0,2.1,15.0,139.0,126.43,100.08
2017,5,11,8,15,15.0,192.0,2.1,15.0,201.5,190.84,152.79
2017,5,11,8,30,30.0,245.0,2.1,15.0,264.0,271.37,216.97
2017,5,11,8,45,25.0,251.0,2.1,15.5,267.5,257.84,204.86
2017,5,11,9,0,20.0,257.0,2.1,16.0,271.0,258.47,204.31
2017,5,11,9,15,27.0,284.5,2.15,16.0,305.0,307.57,242.4
2017,5,11,9,30,34.0,312.0,2.2,16.0,339.0,342.32,268.76
2017,5,11,9,45,112.5,359.0,2.25,16.5,452.5,485.32,378.28
2017,5,11,10,0,191.0,406.0,2.3,17.0,566.0,612.48,471.32
2017,5,11,10,15,131.5,408.0,2.35,17.0,519.5,552.74,424.79
2017,5,11,10,30,72.0,410.0,2.4,17.0,473.0,475.79,366.37
2017,5,11,10,45,75.0,417.0,2.45,17.5,484.5,483.07,371.3
2017,5,11,11,0,78.0,424.0,2.5,18.0,496.0,489.86,375.43
2017,5,11,11,15,198.5,433.0,2.55,18.0,618.5,628.15,479.34
2017,5,11,11,30,319.0,442.0,2.6,18.0,741.0,759.64,574.01
2017,5,11,11,45,335.5,430.0,2.7,18.5,745.5,752.05,567.53
2017,5,11,12,0,352.0,418.0,2.8,19.0,750.0,742.53,560.79
2017,5,11,12,15,633.0,267.0,2.9,19.0,862.0,848.95,643.34
2017,5,11,12,30,914.0,116.0,3.0,19.0,974.0,917.36,692.0
2017,5,11,12,45,902.5,121.5,3.15,19.0,961.0,880.91,667.71
2017,5,11,13,0,891.0,127.0,3.3,19.0,948.0,842.11,642.37
2017,5,11,13,15,886.5,126.0,3.45,19.0,930.0,800.9,614.96
2017,5,11,13,30,882.0,125.0,3.6,19.0,912.0,757.43,585.52
2017,5,11,13,45,881.5,120.5,3.75,19.0,888.5,711.59,551.96
2017,5,11,14,0,881.0,116.0,3.9,19.0,865.0,663.53,515.76
2017,5,11,14,15,873.0,114.0,3.95,18.5,833.5,611.17,475.81
2017,5,11,14,30,865.0,112.0,4.0,18.0,802.0,557.68,433.65
2017,5,11,14,45,855.0,110.0,4.1,18.0,765.0,502.34,387.95
2017,5,11,15,0,845.0,108.0,4.2,18.0,728.0,446.55,340.47
2017,5,11,15,15,831.0,105.5,4.15,17.5,685.5,384.36,287.16
2017,5,11,15,30,817.0,103.0,4.1,17.0,643.0,326.34,235.91
2017,5,11,15,45,797.5,100.5,4.1,16.5,596.5,267.86,184.15
2017,5,11,16,0,778.0,98.0,4.1,16.0,550.0,211.15,135.12
2017,5,11,16,15,754.5,94.5,4.05,15.5,500.5,155.22,91.24
2017,5,11,16,30,731.0,91.0,4.0,15.0,451.0,102.05,59.32
2017,5,11,16,45,696.5,87.5,3.95,15.0,399.5,58.65,46.39
2017,5,11,17,0,662.0,84.0,3.9,15.0,348.0,58.01,46.0
2017,5,11,17,15,618.0,78.0,3.75,14.5,297.0,55.4,43.88
2017,5,11,17,30,574.0,72.0,3.6,14.0,246.0,52.66,41.57
2017,5,11,17,45,509.5,64.5,3.5,14.0,197.0,48.48,37.75
2017,5,11,18,0,445.0,57.0,3.4,14.0,148.0,44.17,33.64
2017,5,11,18,15,351.0,46.0,3.15,13.5,105.5,36.48,26.41
2017,5,11,18,30,257.0,35.0,2.9,13.0,63.0,27.27,17.34
2017,5,11,18,45,128.5,17.5,2.65,13.0,31.5,13.73,0.0
2017,5,11,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,88.0,14.5,1.8,9.5,21.0,35.43,0.0
2017,5,12,5,30,176.0,29.0,2.2,10.0,42.0,102.35,61.57
2017,5,12,5,45,290.5,41.0,2.65,11.0,83.0,169.72,130.33
2017,5,12,6,0,405.0,53.0,3.1,12.0,124.0,251.43,202.31
2017,5,12,6,15,479.5,62.0,3.35,12.0,173.0,321.72,265.25
2017,5,12,6,30,554.0,71.0,3.6,12.0,222.0,399.19,332.91
2017,5,12,6,45,610.0,76.0,3.85,12.5,275.0,467.88,391.13
2017,5,12,7,0,666.0,81.0,4.1,13.0,328.0,540.62,450.77
2017,5,12,7,15,702.0,86.0,4.15,13.0,381.0,603.22,500.99
2017,5,12,7,30,738.0,91.0,4.2,13.0,434.0,667.11,550.22
2017,5,12,7,45,765.5,94.5,4.3,13.5,486.0,720.45,588.43
2017,5,12,8,0,793.0,98.0,4.4,14.0,538.0,776.57,628.01
2017,5,12,8,15,813.0,101.5,4.4,14.0,587.0,825.61,662.22
2017,5,12,8,30,833.0,105.0,4.4,14.0,636.0,873.06,694.81
2017,5,12,8,45,848.5,107.5,4.4,14.5,681.0,913.36,720.46
2017,5,12,9,0,864.0,110.0,4.4,15.0,726.0,941.93,737.46
2017,5,12,9,15,876.0,112.0,4.35,15.0,766.5,972.82,757.05
2017,5,12,9,30,888.0,114.0,4.3,15.0,807.0,1000.7,774.38
2017,5,12,9,45,904.5,112.0,4.3,15.5,843.0,1025.49,788.5
2017,5,12,10,0,921.0,110.0,4.3,16.0,879.0,1047.02,800.5
2017,5,12,10,15,927.0,111.0,4.3,16.0,907.0,1057.72,806.6
2017,5,12,10,30,933.0,112.0,4.3,16.0,935.0,1064.64,810.31
2017,5,12,10,45,936.5,113.5,4.3,16.5,955.0,1065.7,808.68
2017,5,12,11,0,940.0,115.0,4.3,17.0,975.0,1062.86,804.59
2017,5,12,11,15,942.0,115.5,4.3,17.0,987.5,1053.64,797.86
2017,5,12,11,30,944.0,116.0,4.3,17.0,1000.0,1040.62,788.73
2017,5,12,11,45,942.0,118.0,4.35,17.0,1004.5,1021.49,775.85
2017,5,12,12,0,940.0,120.0,4.4,17.0,1009.0,998.83,760.85
2017,5,12,12,15,939.5,120.0,4.5,17.0,1006.0,972.26,743.61
2017,5,12,12,30,939.0,120.0,4.6,17.0,1003.0,942.4,723.97
2017,5,12,12,45,934.5,121.0,4.7,17.0,991.5,906.91,700.23
2017,5,12,13,0,930.0,122.0,4.8,17.0,980.0,868.65,674.29
2017,5,12,13,15,925.5,121.0,4.85,17.0,961.5,826.01,644.64
2017,5,12,13,30,921.0,120.0,4.9,17.0,943.0,781.0,612.98
2017,5,12,13,45,914.0,119.5,5.0,17.0,917.5,732.52,576.73
2017,5,12,14,0,907.0,119.0,5.1,17.0,892.0,682.27,537.88
2017,5,12,14,15,898.5,117.5,5.1,16.5,860.0,628.76,496.11
2017,5,12,14,30,890.0,116.0,5.1,16.0,828.0,574.11,452.13
2017,5,12,14,45,878.0,115.0,5.2,16.0,789.5,517.29,404.46
2017,5,12,15,0,866.0,114.0,5.3,16.0,751.0,460.17,355.11
2017,5,12,15,15,852.0,111.5,5.3,15.5,708.0,396.95,300.15
2017,5,12,15,30,838.0,109.0,5.3,15.0,665.0,337.69,247.1
2017,5,12,15,45,818.0,106.5,5.3,15.0,617.0,277.83,193.09
2017,5,12,16,0,798.0,104.0,5.3,15.0,569.0,219.8,142.16
2017,5,12,16,15,774.0,100.5,5.2,14.5,518.5,162.6,96.95
2017,5,12,16,30,750.0,97.0,5.1,14.0,468.0,102.13,58.87
2017,5,12,16,45,716.0,92.5,5.05,14.0,415.5,62.23,49.74
2017,5,12,17,0,682.0,88.0,5.0,14.0,363.0,61.0,48.83
2017,5,12,17,15,637.0,82.5,4.8,13.5,310.5,58.87,47.15
2017,5,12,17,30,592.0,77.0,4.6,13.0,258.0,56.67,45.32
2017,5,12,17,45,525.5,69.0,4.4,12.5,207.5,52.22,41.33
2017,5,12,18,0,459.0,61.0,4.2,12.0,157.0,47.62,37.02
2017,5,12,18,15,359.5,50.0,3.95,11.5,112.5,40.03,29.8
2017,5,12,18,30,260.0,39.0,3.7,11.0,68.0,30.39,20.27
2017,5,12,18,45,130.0,19.5,3.45,11.0,34.0,15.3,0.79
2017,5,12,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,5,15,98.0,15.0,2.45,8.5,22.5,38.44,0.0
2017,5,13,5,30,196.0,30.0,2.6,9.0,45.0,110.33,69.26
2017,5,13,5,45,315.5,41.0,2.8,9.5,87.5,180.47,139.81
2017,5,13,6,0,435.0,52.0,3.0,10.0,130.0,263.27,213.44
2017,5,13,6,15,507.5,60.0,3.1,10.5,179.5,333.05,275.86
2017,5,13,6,30,580.0,68.0,3.2,11.0,229.0,409.71,342.3
2017,5,13,6,45,634.0,73.0,3.3,11.5,282.0,478.37,400.22
2017,5,13,7,0,688.0,78.0,3.4,12.0,335.0,550.9,459.2
2017,5,13,7,15,722.5,82.5,3.35,12.0,388.0,612.81,508.26
2017,5,13,7,30,757.0,87.0,3.3,12.0,441.0,673.08,553.65
2017,5,13,7,45,782.5,91.0,3.3,12.5,492.5,729.25,593.11
2017,5,13,8,0,808.0,95.0,3.3,13.0,544.0,784.9,631.22
2017,5,13,8,15,827.0,97.5,3.25,13.5,592.5,832.39,662.21
2017,5,13,8,30,846.0,100.0,3.2,14.0,641.0,878.19,691.39
2017,5,13,8,45,860.5,103.0,3.2,14.5,686.0,909.82,710.36
2017,5,13,9,0,875.0,106.0,3.2,15.0,731.0,947.19,733.25
2017,5,13,9,15,886.0,108.0,3.15,15.0,770.5,977.37,751.86
2017,5,13,9,30,897.0,110.0,3.1,15.0,810.0,1004.46,768.3
2017,5,13,9,45,907.0,110.5,3.1,15.5,844.5,1025.66,779.68
2017,5,13,10,0,917.0,111.0,3.1,16.0,879.0,1043.41,788.78
2017,5,13,10,15,922.5,112.0,3.15,16.0,906.0,1053.56,794.84
2017,5,13,10,30,928.0,113.0,3.2,16.0,933.0,1059.94,798.56
2017,5,13,10,45,932.0,114.0,3.25,16.5,953.0,1060.98,797.38
2017,5,13,11,0,936.0,115.0,3.3,17.0,973.0,1058.16,793.81
2017,5,13,11,15,938.0,115.5,3.35,17.0,985.5,1048.99,787.66
2017,5,13,11,30,940.0,116.0,3.4,17.0,998.0,1036.04,779.13
2017,5,13,11,45,938.5,117.5,3.5,17.0,1002.0,1017.0,767.0
2017,5,13,12,0,937.0,119.0,3.6,17.0,1006.0,994.44,752.51
2017,5,13,12,15,936.5,119.0,3.7,17.0,1003.0,967.99,735.35
2017,5,13,12,30,936.0,119.0,3.8,17.0,1000.0,938.28,715.87
2017,5,13,12,45,928.5,122.0,3.9,17.0,988.0,902.24,691.86
2017,5,13,13,0,921.0,125.0,4.0,17.0,976.0,863.59,665.83
2017,5,13,13,15,917.0,124.0,4.05,17.0,958.0,821.73,637.03
2017,5,13,13,30,913.0,123.0,4.1,17.0,940.0,777.47,606.25
2017,5,13,13,45,907.0,121.5,4.15,17.0,914.5,729.21,570.23
2017,5,13,14,0,901.0,120.0,4.2,17.0,889.0,679.13,531.8
2017,5,13,14,15,893.0,118.5,4.25,16.5,857.5,626.27,491.2
2017,5,13,14,30,885.0,117.0,4.3,16.0,826.0,572.24,448.37
2017,5,13,14,45,874.0,115.5,4.35,16.0,788.0,515.82,401.41
2017,5,13,15,0,863.0,114.0,4.4,16.0,750.0,459.02,352.7
2017,5,13,15,15,849.0,111.5,4.4,15.5,707.0,396.02,298.38
2017,5,13,15,30,835.0,109.0,4.4,15.0,664.0,337.01,245.91
2017,5,13,15,45,816.0,106.0,4.4,15.0,616.5,277.25,192.24
2017,5,13,16,0,797.0,103.0,4.4,15.0,569.0,219.19,141.46
2017,5,13,16,15,773.0,99.5,4.35,14.5,519.0,162.12,96.42
2017,5,13,16,30,749.0,96.0,4.3,14.0,469.0,107.89,63.48
2017,5,13,16,45,716.0,92.0,4.25,14.0,416.5,61.77,49.32
2017,5,13,17,0,683.0,88.0,4.2,14.0,364.0,60.9,48.74
2017,5,13,17,15,638.5,82.0,4.0,13.5,311.5,58.39,46.72
2017,5,13,17,30,594.0,76.0,3.8,13.0,259.0,55.76,44.51
2017,5,13,17,45,527.5,68.5,3.6,12.5,208.5,51.69,40.87
2017,5,13,18,0,461.0,61.0,3.4,12.0,158.0,47.49,36.93
2017,5,13,18,15,364.0,50.0,3.05,11.5,113.5,39.91,29.74
2017,5,13,18,30,267.0,39.0,2.7,11.0,69.0,30.36,20.37
2017,5,13,18,45,133.5,19.5,2.35,10.5,34.5,15.28,1.93
2017,5,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,5,15,84.5,16.0,2.2,9.0,23.0,35.96,0.0
2017,5,14,5,30,169.0,32.0,2.3,9.0,46.0,104.94,67.8
2017,5,14,5,45,285.0,44.0,2.4,9.5,87.5,170.99,132.71
2017,5,14,6,0,401.0,56.0,2.5,10.0,129.0,252.67,204.85
2017,5,14,6,15,227.0,81.0,2.45,10.5,125.0,208.26,172.19
2017,5,14,6,30,53.0,106.0,2.4,11.0,121.0,137.43,112.88
2017,5,14,6,45,65.0,127.0,2.4,11.5,149.0,168.4,139.44
2017,5,14,7,0,77.0,148.0,2.4,12.0,177.0,200.36,166.08
2017,5,14,7,15,119.5,172.5,2.35,12.0,225.0,269.7,223.82
2017,5,14,7,30,162.0,197.0,2.3,12.0,273.0,332.02,274.57
2017,5,14,7,45,471.5,149.5,2.3,12.5,405.5,550.75,452.31
2017,5,14,8,0,781.0,102.0,2.3,13.0,538.0,770.51,616.19
2017,5,14,8,15,800.5,105.5,2.25,13.5,586.0,818.61,645.48
2017,5,14,8,30,820.0,109.0,2.2,14.0,634.0,865.13,674.5
2017,5,14,8,45,835.0,111.5,2.15,14.5,678.5,904.51,697.96
2017,5,14,9,0,850.0,114.0,2.1,15.0,723.0,941.48,719.39
2017,5,14,9,15,861.5,116.0,2.05,15.0,762.0,962.08,730.82
2017,5,14,9,30,873.0,118.0,2.0,15.0,801.0,989.11,746.71
2017,5,14,9,45,874.0,124.0,2.0,15.5,832.5,1006.84,755.49
2017,5,14,10,0,875.0,130.0,2.0,16.0,864.0,1020.88,761.98
2017,5,14,10,15,881.5,131.0,2.0,16.0,890.5,1031.54,767.8
2017,5,14,10,30,888.0,132.0,2.0,16.0,917.0,1038.6,771.42
2017,5,14,10,45,890.5,134.0,2.05,16.5,936.5,1038.96,770.06
2017,5,14,11,0,893.0,136.0,2.1,17.0,956.0,1035.59,766.47
2017,5,14,11,15,895.5,136.5,2.2,17.0,968.5,1027.06,761.72
2017,5,14,11,30,898.0,137.0,2.3,17.0,981.0,1014.9,754.67
2017,5,14,11,45,897.0,139.0,2.4,17.0,985.5,997.25,744.03
2017,5,14,12,0,896.0,141.0,2.5,17.0,990.0,976.21,731.15
2017,5,14,12,15,895.0,140.5,2.55,17.0,987.0,949.65,714.05
2017,5,14,12,30,894.0,140.0,2.6,17.0,984.0,920.03,694.85
2017,5,14,12,45,882.0,145.5,2.7,17.0,970.5,883.47,671.19
