Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,13,0,870.0,151.0,2.8,17.0,957.0,844.7,645.76
2017,5,14,13,15,865.5,150.0,2.9,17.0,939.0,804.23,618.8
2017,5,14,13,30,861.0,149.0,3.0,17.0,921.0,761.57,589.14
2017,5,14,13,45,854.5,147.5,3.1,17.0,896.0,717.91,557.03
2017,5,14,14,0,848.0,146.0,3.2,17.0,871.0,668.68,520.06
2017,5,14,14,15,839.0,144.0,3.3,17.0,839.5,616.19,479.6
2017,5,14,14,30,830.0,142.0,3.4,17.0,808.0,562.81,437.21
2017,5,14,14,45,817.0,140.0,3.5,17.0,770.0,506.89,391.55
2017,5,14,15,0,804.0,138.0,3.6,17.0,732.0,451.02,344.51
2017,5,14,15,15,788.5,135.0,3.65,16.5,689.5,393.73,295.62
2017,5,14,15,30,773.0,132.0,3.7,16.0,647.0,337.32,246.28
2017,5,14,15,45,754.0,127.5,3.75,16.0,600.5,274.61,191.28
2017,5,14,16,0,735.0,123.0,3.8,16.0,554.0,218.44,142.76
2017,5,14,16,15,709.0,118.5,3.8,15.5,504.5,163.49,99.77
2017,5,14,16,30,683.0,114.0,3.8,15.0,455.0,111.64,68.03
2017,5,14,16,45,651.5,107.5,3.8,14.5,404.0,72.29,58.49
2017,5,14,17,0,620.0,101.0,3.8,14.0,353.0,70.11,56.89
2017,5,14,17,15,574.0,94.0,3.65,13.5,302.0,67.28,54.62
2017,5,14,17,30,528.0,87.0,3.5,13.0,251.0,64.31,52.14
2017,5,14,17,45,465.5,77.5,3.4,12.5,202.5,58.97,47.39
2017,5,14,18,0,403.0,68.0,3.3,12.0,154.0,51.24,40.29
2017,5,14,18,15,310.5,55.0,2.95,11.5,110.5,42.05,31.66
2017,5,14,18,30,218.0,42.0,2.6,11.0,67.0,32.58,22.37
2017,5,14,18,45,115.0,25.0,2.3,11.0,38.0,19.61,5.23
2017,5,14,19,0,12.0,8.0,2.0,11.0,9.0,7.28,0.0
2017,5,14,19,15,6.0,4.0,1.95,10.5,4.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,15,5,15,61.5,17.0,2.45,10.0,22.5,31.06,0.0
2017,5,15,5,30,123.0,34.0,2.5,10.0,45.0,86.93,56.68
2017,5,15,5,45,228.5,49.0,2.6,10.5,85.0,155.95,120.99
2017,5,15,6,0,334.0,64.0,2.7,11.0,125.0,231.09,187.04
2017,5,15,6,15,407.0,75.0,2.65,11.0,173.0,297.49,246.03
2017,5,15,6,30,480.0,86.0,2.6,11.0,221.0,371.35,309.93
2017,5,15,6,45,529.0,95.0,2.6,11.5,271.5,440.24,367.3
2017,5,15,7,0,578.0,104.0,2.6,12.0,322.0,509.29,422.85
2017,5,15,7,15,616.0,110.5,2.6,12.0,373.5,571.17,471.73
2017,5,15,7,30,654.0,117.0,2.6,12.0,425.0,634.59,520.37
2017,5,15,7,45,685.5,121.0,2.65,12.5,476.0,691.32,561.56
2017,5,15,8,0,717.0,125.0,2.7,13.0,527.0,748.2,600.94
2017,5,15,8,15,738.5,129.0,2.7,13.5,574.5,796.37,632.79
2017,5,15,8,30,760.0,133.0,2.7,14.0,622.0,843.27,663.17
2017,5,15,8,45,781.5,134.0,2.7,14.5,667.0,880.27,686.0
2017,5,15,9,0,803.0,135.0,2.7,15.0,712.0,920.34,710.74
2017,5,15,9,15,815.5,137.5,2.7,15.0,751.0,951.17,730.13
2017,5,15,9,30,828.0,140.0,2.7,15.0,790.0,979.12,747.55
2017,5,15,9,45,837.0,142.5,2.7,15.5,823.0,1000.53,759.1
2017,5,15,10,0,846.0,145.0,2.7,16.0,856.0,1018.6,768.46
2017,5,15,10,15,852.5,146.5,2.75,16.0,882.5,1029.6,775.12
2017,5,15,10,30,859.0,148.0,2.8,16.0,909.0,1037.01,779.57
2017,5,15,10,45,867.5,146.5,2.9,16.5,930.0,1027.59,771.99
2017,5,15,11,0,876.0,145.0,3.0,17.0,951.0,1026.76,770.4
2017,5,15,11,15,879.0,145.5,3.1,17.0,963.5,1018.78,765.49
2017,5,15,11,30,882.0,146.0,3.2,17.0,976.0,1007.23,758.31
2017,5,15,11,45,886.5,144.0,3.3,17.5,981.5,991.26,746.81
2017,5,15,12,0,891.0,142.0,3.4,18.0,987.0,971.85,733.05
2017,5,15,12,15,890.0,142.0,3.5,18.0,984.5,945.9,716.24
2017,5,15,12,30,889.0,142.0,3.6,18.0,982.0,916.89,697.29
2017,5,15,12,45,892.5,138.0,3.7,18.0,973.5,885.22,676.37
2017,5,15,13,0,896.0,134.0,3.8,18.0,965.0,850.5,653.15
2017,5,15,13,15,892.0,133.0,3.9,18.0,947.0,809.64,625.37
2017,5,15,13,30,888.0,132.0,4.0,18.0,929.0,766.48,595.44
2017,5,15,13,45,884.5,129.0,4.1,18.0,905.0,719.82,560.78
2017,5,15,14,0,881.0,126.0,4.2,18.0,881.0,671.21,523.75
2017,5,15,14,15,873.0,124.5,4.25,17.5,849.5,619.44,484.08
2017,5,15,14,30,865.0,123.0,4.3,17.0,818.0,566.53,442.29
2017,5,15,14,45,856.0,120.0,4.4,17.0,781.5,511.03,396.4
2017,5,15,15,0,847.0,117.0,4.5,17.0,745.0,451.65,346.08
2017,5,15,15,15,833.5,114.5,4.5,16.5,702.5,393.28,295.56
2017,5,15,15,30,820.0,112.0,4.5,16.0,660.0,335.45,244.29
2017,5,15,15,45,804.5,108.0,4.55,16.0,614.0,276.74,191.67
2017,5,15,16,0,789.0,104.0,4.6,16.0,568.0,219.34,141.46
2017,5,15,16,15,765.5,100.5,4.5,15.5,518.5,162.94,96.95
2017,5,15,16,30,742.0,97.0,4.4,15.0,469.0,103.23,59.06
2017,5,15,16,45,712.5,92.0,4.35,14.5,417.5,61.55,49.01
2017,5,15,17,0,683.0,87.0,4.3,14.0,366.0,59.96,47.89
2017,5,15,17,15,640.0,81.5,4.15,13.5,314.5,57.81,46.19
2017,5,15,17,30,597.0,76.0,4.0,13.0,263.0,55.56,44.33
2017,5,15,17,45,534.5,68.5,3.85,12.5,213.0,51.49,40.71
2017,5,15,18,0,472.0,61.0,3.7,12.0,163.0,47.28,36.78
2017,5,15,18,15,378.0,50.5,3.5,11.5,118.5,40.15,30.01
2017,5,15,18,30,284.0,40.0,3.3,11.0,74.0,31.11,21.19
2017,5,15,18,45,154.5,25.0,3.1,11.0,42.5,19.63,6.21
2017,5,15,19,0,25.0,10.0,2.9,11.0,11.0,9.1,0.0
2017,5,15,19,15,12.5,5.0,2.9,10.5,5.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,15,82.5,16.5,3.55,11.0,23.5,45.48,0.0
2017,5,16,5,30,165.0,33.0,3.6,11.0,47.0,104.79,69.99
2017,5,16,5,45,272.0,45.0,3.7,11.5,87.5,166.91,129.25
2017,5,16,6,0,379.0,57.0,3.8,12.0,128.0,241.74,195.4
2017,5,16,6,15,447.0,66.0,3.85,12.0,174.5,309.88,256.23
2017,5,16,6,30,515.0,75.0,3.9,12.0,221.0,382.01,319.21
2017,5,16,6,45,333.0,113.5,3.95,12.0,215.0,340.87,285.87
2017,5,16,7,0,151.0,152.0,4.0,12.0,209.0,262.25,219.06
2017,5,16,7,15,199.5,171.0,4.0,12.0,258.5,322.23,269.49
2017,5,16,7,30,248.0,190.0,4.0,12.0,308.0,398.92,332.0
2017,5,16,7,45,229.5,216.0,4.0,12.5,334.5,423.21,349.25
2017,5,16,8,0,211.0,242.0,4.0,13.0,361.0,430.76,353.18
2017,5,16,8,15,186.5,267.5,4.0,13.0,379.0,443.96,361.79
2017,5,16,8,30,162.0,293.0,4.0,13.0,397.0,454.65,368.25
2017,5,16,8,45,162.0,315.0,4.05,13.5,425.0,481.38,387.28
2017,5,16,9,0,162.0,337.0,4.1,14.0,453.0,507.28,405.37
2017,5,16,9,15,154.0,356.5,4.1,14.0,472.0,521.92,415.15
2017,5,16,9,30,146.0,376.0,4.1,14.0,491.0,535.38,424.1
2017,5,16,9,45,171.0,393.0,4.2,14.0,533.0,577.55,456.08
2017,5,16,10,0,196.0,410.0,4.3,14.0,575.0,619.3,487.39
2017,5,16,10,15,121.0,397.5,4.3,14.0,500.5,529.02,416.52
2017,5,16,10,30,46.0,385.0,4.3,14.0,426.0,422.19,332.43
2017,5,16,10,45,76.5,418.5,4.35,14.5,489.0,484.56,380.47
2017,5,16,11,0,107.0,452.0,4.4,15.0,552.0,545.74,426.17
2017,5,16,11,15,69.5,417.0,4.35,15.0,482.0,469.2,366.84
2017,5,16,11,30,32.0,382.0,4.3,15.0,412.0,394.39,308.59
2017,5,16,11,45,27.5,367.5,4.25,15.0,394.0,372.85,292.01
2017,5,16,12,0,23.0,353.0,4.2,15.0,376.0,341.72,267.84
2017,5,16,12,15,65.5,410.5,4.2,15.0,473.5,441.33,345.55
2017,5,16,12,30,108.0,468.0,4.2,15.0,571.0,527.01,410.68
2017,5,16,12,45,184.0,461.0,4.2,15.0,633.5,582.73,453.95
2017,5,16,13,0,260.0,454.0,4.2,15.0,696.0,629.34,489.89
2017,5,16,13,15,175.0,443.0,4.2,15.0,604.5,534.31,417.18
2017,5,16,13,30,90.0,432.0,4.2,15.0,513.0,447.86,350.44
2017,5,16,13,45,148.5,425.5,4.25,15.0,555.0,474.42,372.29
2017,5,16,14,0,207.0,419.0,4.3,15.0,597.0,492.97,387.12
2017,5,16,14,15,201.5,403.0,4.3,14.5,571.0,460.49,362.65
2017,5,16,14,30,196.0,387.0,4.3,14.0,545.0,428.44,338.3
2017,5,16,14,45,190.5,368.0,4.35,14.0,516.0,394.59,311.64
2017,5,16,15,0,185.0,349.0,4.4,14.0,487.0,361.37,285.1
2017,5,16,15,15,236.5,320.0,4.35,13.5,485.5,342.13,268.68
2017,5,16,15,30,288.0,291.0,4.3,13.0,484.0,311.89,242.25
2017,5,16,15,45,169.5,266.5,4.25,13.0,378.0,248.81,193.96
2017,5,16,16,0,51.0,242.0,4.2,13.0,272.0,201.13,159.83
2017,5,16,16,15,31.0,207.0,4.15,13.0,224.5,167.5,133.61
2017,5,16,16,30,11.0,172.0,4.1,13.0,177.0,143.54,115.25
2017,5,16,16,45,24.0,163.5,4.05,13.0,174.0,134.37,113.36
2017,5,16,17,0,37.0,155.0,4.0,13.0,171.0,120.79,101.81
2017,5,16,17,15,30.5,134.5,3.85,12.5,146.5,106.06,89.26
2017,5,16,17,30,24.0,114.0,3.7,12.0,122.0,91.03,76.18
2017,5,16,17,45,16.5,94.0,3.55,12.0,99.0,78.35,64.8
2017,5,16,18,0,9.0,74.0,3.4,12.0,76.0,62.22,50.11
2017,5,16,18,15,4.5,54.0,3.3,12.0,55.0,45.98,35.13
2017,5,16,18,30,0.0,34.0,3.2,12.0,34.0,29.56,19.84
2017,5,16,18,45,0.0,19.5,3.1,12.0,19.5,17.19,5.39
2017,5,16,19,0,0.0,5.0,3.0,12.0,5.0,4.55,0.0
2017,5,16,19,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,68.5,18.0,2.25,10.0,24.0,40.45,0.0
2017,5,17,5,30,137.0,36.0,2.2,10.0,48.0,93.28,63.1
2017,5,17,5,45,250.0,49.5,2.2,10.5,89.5,164.01,127.62
2017,5,17,6,0,363.0,63.0,2.2,11.0,131.0,241.87,195.69
2017,5,17,6,15,434.5,73.0,2.15,11.5,179.5,307.97,253.75
2017,5,17,6,30,506.0,83.0,2.1,12.0,228.0,385.39,319.37
2017,5,17,6,45,369.5,114.5,2.1,12.5,231.5,363.23,301.58
2017,5,17,7,0,233.0,146.0,2.1,13.0,235.0,318.33,263.8
2017,5,17,7,15,233.5,169.5,2.05,13.0,269.5,355.43,293.59
2017,5,17,7,30,234.0,193.0,2.0,13.0,304.0,391.75,321.61
2017,5,17,7,45,207.0,219.5,2.0,13.5,326.0,395.87,322.74
2017,5,17,8,0,180.0,246.0,2.0,14.0,348.0,409.75,331.26
2017,5,17,8,15,489.5,182.5,2.05,14.5,491.5,636.27,509.5
2017,5,17,8,30,799.0,119.0,2.1,15.0,635.0,856.18,666.49
2017,5,17,8,45,814.5,122.0,2.2,15.5,679.0,895.9,689.78
2017,5,17,9,0,830.0,125.0,2.3,16.0,723.0,933.27,713.07
2017,5,17,9,15,842.0,127.0,2.4,16.5,762.0,963.59,731.41
2017,5,17,9,30,854.0,129.0,2.5,17.0,801.0,990.94,747.74
2017,5,17,9,45,874.0,124.5,2.65,17.5,837.5,1005.31,755.89
2017,5,17,10,0,894.0,120.0,2.8,18.0,874.0,1027.24,769.24
2017,5,17,10,15,900.5,121.5,2.9,18.0,901.0,1038.64,776.55
2017,5,17,10,30,907.0,123.0,3.0,18.0,928.0,1046.35,781.63
2017,5,17,10,45,918.0,119.5,3.1,18.5,950.5,1049.75,782.5
2017,5,17,11,0,929.0,116.0,3.2,19.0,973.0,1049.4,781.04
2017,5,17,11,15,932.0,116.5,3.3,19.0,986.0,1041.33,776.08
2017,5,17,11,30,935.0,117.0,3.4,19.0,999.0,1029.5,768.76
2017,5,17,11,45,935.0,118.0,3.5,19.0,1004.0,1011.58,757.43
2017,5,17,12,0,935.0,119.0,3.6,19.0,1009.0,990.14,743.78
2017,5,17,12,15,935.0,119.0,3.65,19.0,1007.0,964.36,726.85
2017,5,17,12,30,935.0,119.0,3.7,19.0,1005.0,935.31,707.67
2017,5,17,12,45,927.0,123.0,3.75,19.5,993.0,899.98,682.8
2017,5,17,13,0,919.0,127.0,3.8,20.0,981.0,862.08,656.1
2017,5,17,13,15,915.0,126.0,3.8,20.0,963.5,820.53,627.7
2017,5,17,13,30,911.0,125.0,3.8,20.0,946.0,776.6,597.41
2017,5,17,13,45,910.5,121.0,3.8,20.0,922.5,730.3,563.17
2017,5,17,14,0,910.0,117.0,3.8,20.0,899.0,681.71,526.35
2017,5,17,14,15,902.5,115.5,3.75,19.5,867.5,629.03,486.24
2017,5,17,14,30,895.0,114.0,3.7,19.0,836.0,575.09,443.9
2017,5,17,14,45,887.5,110.5,3.7,19.0,799.0,518.52,397.5
2017,5,17,15,0,880.0,107.0,3.7,19.0,762.0,461.2,349.09
2017,5,17,15,15,866.5,105.0,3.7,19.0,719.0,402.39,298.23
2017,5,17,15,30,853.0,103.0,3.7,19.0,676.0,338.75,242.61
2017,5,17,15,45,835.5,100.0,3.7,19.0,628.5,278.61,189.49
2017,5,17,16,0,818.0,97.0,3.7,19.0,581.0,219.96,138.88
2017,5,17,16,15,795.0,94.0,3.65,18.5,530.5,162.39,93.88
2017,5,17,16,30,772.0,91.0,3.6,18.0,480.0,107.48,60.46
2017,5,17,16,45,745.5,85.5,3.6,17.5,428.5,62.95,49.62
2017,5,17,17,0,719.0,80.0,3.6,17.0,377.0,60.48,47.75
2017,5,17,17,15,677.5,75.0,3.45,16.0,324.5,52.96,41.44
2017,5,17,17,30,636.0,70.0,3.3,15.0,272.0,50.84,39.79
2017,5,17,17,45,575.0,63.5,3.2,14.5,221.0,47.35,36.71
2017,5,17,18,0,514.0,57.0,3.1,14.0,170.0,43.77,33.39
2017,5,17,18,15,423.0,47.5,2.85,13.0,124.5,37.35,27.43
2017,5,17,18,30,332.0,38.0,2.6,12.0,79.0,30.73,20.92
2017,5,17,18,45,198.5,25.0,2.4,11.5,46.0,19.64,7.67
2017,5,17,19,0,65.0,12.0,2.2,11.0,13.0,10.91,0.0
2017,5,17,19,15,32.5,6.0,2.0,10.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,125.5,15.5,0.95,9.5,27.0,55.45,0.0
2017,5,18,5,30,251.0,31.0,1.1,10.0,54.0,129.57,89.13
2017,5,18,5,45,351.5,41.5,1.3,11.0,96.0,194.16,150.29
2017,5,18,6,0,452.0,52.0,1.5,12.0,138.0,270.18,216.86
2017,5,18,6,15,519.0,59.5,1.45,12.5,186.5,337.37,275.43
2017,5,18,6,30,586.0,67.0,1.4,13.0,235.0,410.82,337.02
2017,5,18,6,45,630.5,73.0,1.35,13.5,286.5,475.05,388.9
2017,5,18,7,0,675.0,79.0,1.3,14.0,338.0,542.23,440.83
2017,5,18,7,15,708.5,84.0,1.45,14.5,390.0,603.19,487.25
2017,5,18,7,30,742.0,89.0,1.6,15.0,442.0,662.5,530.42
2017,5,18,7,45,764.0,93.5,1.8,16.0,492.0,715.66,566.52
2017,5,18,8,0,786.0,98.0,2.0,17.0,542.0,768.07,601.3
2017,5,18,8,15,805.5,101.0,2.15,17.5,590.0,815.56,632.69
2017,5,18,8,30,825.0,104.0,2.3,18.0,638.0,861.48,662.57
2017,5,18,8,45,838.5,107.5,2.5,18.5,682.0,900.65,687.88
2017,5,18,9,0,852.0,111.0,2.7,19.0,726.0,928.14,705.07
2017,5,18,9,15,863.5,113.0,2.8,19.5,765.5,958.12,723.14
2017,5,18,9,30,875.0,115.0,2.9,20.0,805.0,985.13,739.11
2017,5,18,9,45,888.0,114.5,3.05,20.5,840.0,1007.78,752.58
2017,5,18,10,0,901.0,114.0,3.2,21.0,875.0,1027.16,763.93
2017,5,18,10,15,907.5,115.0,3.3,21.0,902.0,1038.16,770.86
2017,5,18,10,30,914.0,116.0,3.4,21.0,929.0,1045.47,775.55
2017,5,18,10,45,920.5,116.0,3.5,21.5,950.0,1047.99,775.74
2017,5,18,11,0,927.0,116.0,3.6,22.0,971.0,1046.73,773.57
2017,5,18,11,15,929.5,116.5,3.65,22.0,983.5,1038.21,767.86
2017,5,18,11,30,932.0,117.0,3.7,22.0,996.0,1025.95,759.85
2017,5,18,11,45,934.5,115.5,3.75,22.5,1001.5,1008.1,746.77
2017,5,18,12,0,937.0,114.0,3.8,23.0,1007.0,986.69,731.46
2017,5,18,12,15,936.5,114.0,3.8,23.0,1004.5,960.52,714.12
2017,5,18,12,30,936.0,114.0,3.8,23.0,1002.0,931.11,694.62
2017,5,18,12,45,927.5,117.5,3.85,23.0,989.5,895.03,670.82
2017,5,18,13,0,919.0,121.0,3.9,23.0,977.0,856.41,645.15
2017,5,18,13,15,915.0,120.5,3.9,23.0,959.5,815.43,617.4
2017,5,18,13,30,911.0,120.0,3.9,23.0,942.0,772.06,587.77
2017,5,18,13,45,905.5,119.0,3.9,23.0,917.0,725.04,553.37
2017,5,18,14,0,900.0,118.0,3.9,23.0,892.0,676.16,516.61
2017,5,18,14,15,892.0,116.5,3.85,23.0,860.5,623.76,476.19
2017,5,18,14,30,884.0,115.0,3.8,23.0,829.0,570.17,433.81
2017,5,18,14,45,875.5,112.0,3.8,23.0,792.0,514.19,388.52
2017,5,18,15,0,867.0,109.0,3.8,23.0,755.0,457.59,341.39
2017,5,18,15,15,854.0,106.5,3.7,22.5,713.0,399.36,292.23
2017,5,18,15,30,841.0,104.0,3.6,22.0,671.0,336.28,238.22
2017,5,18,15,45,826.5,100.5,3.55,22.0,624.5,277.25,186.54
2017,5,18,16,0,812.0,97.0,3.5,22.0,578.0,219.36,137.01
2017,5,18,16,15,789.5,93.5,3.35,21.5,528.5,161.9,92.5
2017,5,18,16,30,767.0,90.0,3.2,21.0,479.0,107.02,59.24
2017,5,18,16,45,737.5,86.0,3.1,20.5,427.0,63.18,49.2
2017,5,18,17,0,708.0,82.0,3.0,20.0,375.0,56.26,43.49
2017,5,18,17,15,667.0,76.5,2.75,19.0,323.0,53.92,41.76
2017,5,18,17,30,626.0,71.0,2.5,18.0,271.0,51.48,39.85
2017,5,18,17,45,569.5,64.0,2.3,17.5,221.0,47.64,36.52
2017,5,18,18,0,513.0,57.0,2.1,17.0,171.0,43.66,32.9
2017,5,18,18,15,424.5,48.0,1.9,16.0,126.0,37.7,27.41
2017,5,18,18,30,336.0,39.0,1.7,15.0,81.0,31.55,21.42
2017,5,18,18,45,205.5,25.5,1.55,14.5,48.0,20.84,8.91
2017,5,18,19,0,75.0,12.0,1.4,14.0,15.0,10.91,0.0
2017,5,18,19,15,37.5,6.0,1.35,13.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,15,127.0,15.5,1.3,11.5,27.5,55.95,0.0
2017,5,19,5,30,254.0,31.0,1.5,12.0,55.0,130.45,89.99
2017,5,19,5,45,356.5,41.5,1.7,13.0,97.5,195.92,150.9
2017,5,19,6,0,459.0,52.0,1.9,14.0,140.0,273.03,218.02
2017,5,19,6,15,525.0,59.5,1.8,14.5,188.5,340.06,276.22
2017,5,19,6,30,591.0,67.0,1.7,15.0,237.0,413.25,337.32
2017,5,19,6,45,638.5,72.0,1.6,15.5,289.0,478.26,389.58
2017,5,19,7,0,686.0,77.0,1.5,16.0,341.0,546.49,441.98
2017,5,19,7,15,718.0,81.5,1.35,16.5,393.0,603.78,483.5
2017,5,19,7,30,750.0,86.0,1.2,17.0,445.0,664.5,524.59
2017,5,19,7,45,775.5,89.0,1.05,18.0,495.5,718.88,557.51
2017,5,19,8,0,801.0,92.0,0.9,19.0,546.0,772.77,588.46
2017,5,19,8,15,819.0,95.0,0.85,19.5,593.5,819.45,615.74
2017,5,19,8,30,837.0,98.0,0.8,20.0,641.0,864.44,641.21
2017,5,19,8,45,850.5,100.5,0.8,21.0,684.5,894.37,655.95
2017,5,19,9,0,864.0,103.0,0.8,22.0,728.0,929.83,674.17
2017,5,19,9,15,875.0,104.5,0.85,22.5,767.0,959.1,690.38
2017,5,19,9,30,886.0,106.0,0.9,23.0,806.0,985.37,704.71
2017,5,19,9,45,896.5,106.5,1.0,23.5,839.5,1006.85,717.06
2017,5,19,10,0,907.0,107.0,1.1,24.0,873.0,1024.97,727.4
2017,5,19,10,15,912.5,108.0,1.2,24.5,900.0,1035.09,732.89
2017,5,19,10,30,918.0,109.0,1.3,25.0,927.0,1041.52,736.25
2017,5,19,10,45,921.5,110.5,1.4,25.5,946.5,1042.69,736.48
2017,5,19,11,0,925.0,112.0,1.5,26.0,966.0,1040.05,734.48
2017,5,19,11,15,927.5,112.5,1.55,26.0,979.0,1031.63,729.67
2017,5,19,11,30,930.0,113.0,1.6,26.0,992.0,1019.49,722.69
2017,5,19,11,45,930.0,113.5,1.7,26.5,996.5,1001.31,711.32
2017,5,19,12,0,930.0,114.0,1.8,27.0,1001.0,979.65,697.79
2017,5,19,12,15,929.5,114.0,1.85,27.0,998.5,953.71,682.26
2017,5,19,12,30,929.0,114.0,1.9,27.0,996.0,924.55,664.63
2017,5,19,12,45,925.5,114.5,1.95,27.0,985.0,890.24,643.56
2017,5,19,13,0,922.0,115.0,2.0,27.0,974.0,853.15,620.52
2017,5,19,13,15,918.0,114.0,2.05,27.0,956.5,811.74,594.36
2017,5,19,13,30,914.0,113.0,2.1,27.0,939.0,767.95,566.29
2017,5,19,13,45,907.5,113.0,2.15,27.0,914.0,721.13,534.09
2017,5,19,14,0,901.0,113.0,2.2,27.0,889.0,672.51,499.32
2017,5,19,14,15,893.5,111.5,2.25,27.0,858.0,620.48,461.11
2017,5,19,14,30,886.0,110.0,2.3,27.0,827.0,567.21,420.77
2017,5,19,14,45,875.0,108.5,2.35,27.0,789.5,511.29,377.15
2017,5,19,15,0,864.0,107.0,2.4,27.0,752.0,454.98,331.8
2017,5,19,15,15,851.0,104.5,2.4,26.5,710.0,397.03,284.34
2017,5,19,15,30,838.0,102.0,2.4,26.0,668.0,334.14,231.94
2017,5,19,15,45,821.5,99.5,2.45,25.5,622.0,275.69,182.37
2017,5,19,16,0,805.0,97.0,2.5,25.0,576.0,218.6,134.77
2017,5,19,16,15,783.5,93.5,2.4,24.5,526.5,161.74,91.31
2017,5,19,16,30,762.0,90.0,2.3,24.0,477.0,107.34,58.61
2017,5,19,16,45,734.5,85.5,2.25,23.5,426.5,62.69,48.14
2017,5,19,17,0,707.0,81.0,2.2,23.0,376.0,55.45,42.24
2017,5,19,17,15,667.5,76.0,2.0,22.0,324.5,53.47,40.84
2017,5,19,17,30,628.0,71.0,1.8,21.0,273.0,51.4,39.28
2017,5,19,17,45,574.5,63.5,1.65,20.5,223.0,47.17,35.65
2017,5,19,18,0,521.0,56.0,1.5,20.0,173.0,42.75,31.71
2017,5,19,18,15,436.0,47.0,1.4,19.0,128.0,36.75,26.26
2017,5,19,18,30,351.0,38.0,1.3,18.0,83.0,30.55,20.34
2017,5,19,18,45,222.5,25.5,1.2,17.0,49.5,20.76,9.21
2017,5,19,19,0,94.0,13.0,1.1,16.0,16.0,11.82,0.0
2017,5,19,19,15,47.0,6.5,1.05,15.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,5,15,139.5,15.5,1.15,12.5,29.0,61.14,0.0
2017,5,20,5,30,279.0,31.0,1.3,13.0,58.0,138.2,95.74
2017,5,20,5,45,374.5,41.5,1.5,14.0,100.5,202.48,155.39
2017,5,20,6,0,470.0,52.0,1.7,15.0,143.0,277.57,220.63
2017,5,20,6,15,534.5,59.0,1.65,15.5,192.0,343.86,277.95
2017,5,20,6,30,599.0,66.0,1.6,16.0,241.0,416.1,338.03
2017,5,20,6,45,640.5,72.5,1.55,16.5,291.5,479.69,388.97
2017,5,20,7,0,682.0,79.0,1.5,17.0,342.0,545.94,439.76
2017,5,20,7,15,714.0,83.5,1.4,17.5,394.0,605.49,483.08
2017,5,20,7,30,746.0,88.0,1.3,18.0,446.0,663.4,522.65
2017,5,20,7,45,768.5,92.0,1.2,19.0,495.5,716.43,555.27
2017,5,20,8,0,791.0,96.0,1.1,20.0,545.0,768.75,586.06
2017,5,20,8,15,809.0,99.0,1.05,20.5,592.0,815.06,613.38
2017,5,20,8,30,827.0,102.0,1.0,21.0,639.0,859.69,638.91
2017,5,20,8,45,841.0,104.5,0.95,22.0,682.5,898.16,658.53
2017,5,20,9,0,855.0,107.0,0.9,23.0,726.0,925.23,670.41
2017,5,20,9,15,865.5,108.5,0.85,23.5,764.5,953.78,684.4
2017,5,20,9,30,876.0,110.0,0.8,24.0,803.0,979.33,696.28
2017,5,20,9,45,883.0,112.0,0.8,25.0,835.5,998.8,703.98
2017,5,20,10,0,890.0,114.0,0.8,26.0,868.0,1014.84,709.64
2017,5,20,10,15,896.0,115.5,0.9,26.0,894.5,1025.8,717.21
2017,5,20,10,30,902.0,117.0,1.0,26.0,921.0,1033.11,722.71
2017,5,20,10,45,905.0,118.0,1.1,26.5,940.0,1033.2,722.52
2017,5,20,11,0,908.0,119.0,1.2,27.0,959.0,1029.57,720.2
2017,5,20,11,15,910.0,119.5,1.25,27.0,971.0,1020.75,715.32
2017,5,20,11,30,912.0,120.0,1.3,27.0,983.0,1008.29,708.35
2017,5,20,11,45,912.0,120.5,1.4,27.5,987.0,990.36,697.48
2017,5,20,12,0,912.0,121.0,1.5,28.0,991.0,969.03,684.49
2017,5,20,12,15,910.5,121.0,1.6,28.0,988.0,942.59,669.56
2017,5,20,12,30,909.0,121.0,1.7,28.0,985.0,913.07,652.52
2017,5,20,12,45,897.5,126.5,1.85,28.0,972.0,877.12,631.62
2017,5,20,13,0,886.0,132.0,2.0,28.0,959.0,838.89,608.82
2017,5,20,13,15,881.5,131.0,2.05,28.0,941.0,798.38,583.25
2017,5,20,13,30,877.0,130.0,2.1,28.0,923.0,755.66,555.66
2017,5,20,13,45,870.5,129.0,2.15,28.0,898.5,709.53,523.63
2017,5,20,14,0,864.0,128.0,2.2,28.0,874.0,661.71,489.56
2017,5,20,14,15,856.0,126.0,2.25,27.5,843.0,610.73,453.15
2017,5,20,14,30,848.0,124.0,2.3,27.0,812.0,558.66,414.62
2017,5,20,14,45,837.0,122.0,2.35,27.0,775.5,501.83,370.51
2017,5,20,15,0,826.0,120.0,2.4,27.0,739.0,446.29,325.88
2017,5,20,15,15,812.5,117.5,2.4,26.5,697.5,389.45,279.45
2017,5,20,15,30,799.0,115.0,2.4,26.0,656.0,333.18,232.24
2017,5,20,15,45,783.0,111.0,2.45,26.0,610.5,275.91,183.52
2017,5,20,16,0,767.0,107.0,2.5,26.0,565.0,220.02,136.9
2017,5,20,16,15,744.5,103.0,2.45,25.0,516.5,164.96,95.25
2017,5,20,16,30,722.0,99.0,2.4,24.0,468.0,106.36,58.77
2017,5,20,16,45,698.0,93.0,2.35,23.5,418.5,61.65,47.25
2017,5,20,17,0,674.0,87.0,2.3,23.0,369.0,59.42,45.64
2017,5,20,17,15,634.0,81.0,2.05,22.0,318.5,56.9,43.79
2017,5,20,17,30,594.0,75.0,1.8,21.0,268.0,54.24,41.74
2017,5,20,17,45,543.5,67.0,1.6,20.5,219.5,49.76,37.91
2017,5,20,18,0,493.0,59.0,1.4,20.0,171.0,45.08,33.74
2017,5,20,18,15,409.5,49.5,1.3,19.0,126.5,38.77,28.03
2017,5,20,18,30,326.0,40.0,1.2,18.0,82.0,32.23,21.82
2017,5,20,18,45,206.0,26.5,1.1,17.5,49.0,20.77,9.59
2017,5,20,19,0,86.0,13.0,1.0,17.0,16.0,11.82,0.0
2017,5,20,19,15,43.0,6.5,1.0,16.5,8.0,5.91,0.0
2017,5,20,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,15,152.0,15.5,1.1,14.5,30.0,64.55,0.0
2017,5,21,5,30,304.0,31.0,1.1,15.0,60.0,145.93,100.97
2017,5,21,5,45,404.0,40.0,1.15,15.5,104.0,211.69,161.31
2017,5,21,6,0,504.0,49.0,1.2,16.0,148.0,288.62,227.72
2017,5,21,6,15,567.5,56.0,1.2,16.5,197.5,356.11,285.48
2017,5,21,6,30,631.0,63.0,1.2,17.0,247.0,429.45,345.77
2017,5,21,6,45,675.5,68.0,1.3,17.5,299.5,494.55,397.86
2017,5,21,7,0,720.0,73.0,1.4,18.0,352.0,560.36,448.64
2017,5,21,7,15,751.0,76.5,1.3,18.5,404.5,619.84,491.43
2017,5,21,7,30,782.0,80.0,1.2,19.0,457.0,679.96,531.49
2017,5,21,7,45,806.0,83.0,1.15,19.5,508.0,734.36,566.04
2017,5,21,8,0,830.0,86.0,1.1,20.0,559.0,788.08,599.05
2017,5,21,8,15,847.0,89.0,1.05,21.0,607.0,827.56,620.31
2017,5,21,8,30,864.0,92.0,1.0,22.0,655.0,872.09,644.41
2017,5,21,8,45,877.0,94.0,1.0,23.0,698.5,909.78,664.12
2017,5,21,9,0,890.0,96.0,1.0,24.0,742.0,944.91,681.87
2017,5,21,9,15,900.0,98.0,0.9,24.5,781.0,974.37,695.24
2017,5,21,9,30,910.0,100.0,0.8,25.0,820.0,1000.7,706.36
2017,5,21,9,45,893.5,115.0,0.7,26.0,846.5,1011.65,706.53
2017,5,21,10,0,877.0,130.0,0.6,27.0,873.0,1017.98,704.09
2017,5,21,10,15,883.5,131.0,0.6,27.0,900.0,1028.64,709.43
2017,5,21,10,30,890.0,132.0,0.6,27.0,927.0,1035.72,712.67
2017,5,21,10,45,895.0,132.5,0.6,27.5,947.0,1037.13,711.32
2017,5,21,11,0,900.0,133.0,0.6,28.0,967.0,1034.86,708.02
2017,5,21,11,15,902.5,134.0,0.6,28.0,979.5,1026.91,702.94
2017,5,21,11,30,905.0,135.0,0.6,28.0,992.0,1015.32,695.91
2017,5,21,11,45,907.0,134.5,0.65,28.5,997.5,998.29,685.53
2017,5,21,12,0,909.0,134.0,0.7,29.0,1003.0,977.83,673.19
2017,5,21,12,15,908.5,134.0,0.8,29.0,1000.0,952.23,660.08
2017,5,21,12,30,908.0,134.0,0.9,29.0,997.0,923.53,644.86
2017,5,21,12,45,911.0,130.0,1.05,29.0,988.5,891.23,627.91
2017,5,21,13,0,914.0,126.0,1.2,29.0,980.0,855.88,608.5
2017,5,21,13,15,910.0,125.0,1.3,29.0,962.0,814.8,584.26
2017,5,21,13,30,906.0,124.0,1.4,29.0,944.0,771.37,558.01
2017,5,21,13,45,900.0,123.0,1.55,29.0,919.5,724.41,527.35
2017,5,21,14,0,894.0,122.0,1.7,29.0,895.0,675.65,494.18
2017,5,21,14,15,886.0,120.5,1.75,28.5,863.5,623.72,457.82
2017,5,21,14,30,878.0,119.0,1.8,28.0,832.0,570.63,419.22
2017,5,21,14,45,867.0,117.0,1.9,28.0,794.5,514.77,376.56
2017,5,21,15,0,856.0,115.0,2.0,28.0,757.0,458.55,332.07
2017,5,21,15,15,842.5,113.0,2.0,27.5,715.0,396.98,282.59
2017,5,21,15,30,829.0,111.0,2.0,27.0,673.0,339.46,234.73
2017,5,21,15,45,810.5,108.5,2.0,27.0,626.5,281.09,185.43
2017,5,21,16,0,792.0,106.0,2.0,27.0,580.0,224.35,138.43
2017,5,21,16,15,769.5,102.0,1.95,26.5,530.5,167.81,95.68
2017,5,21,16,30,747.0,98.0,1.9,26.0,481.0,113.89,63.26
2017,5,21,16,45,715.0,94.0,1.9,25.5,429.5,62.39,47.46
2017,5,21,17,0,683.0,90.0,1.9,25.0,378.0,61.57,47.07
2017,5,21,17,15,641.5,84.5,1.75,24.0,326.5,59.5,45.64
2017,5,21,17,30,600.0,79.0,1.6,23.0,275.0,57.33,44.05
2017,5,21,17,45,540.0,71.5,1.5,22.0,224.5,53.35,40.77
2017,5,21,18,0,480.0,64.0,1.4,21.0,174.0,49.22,37.18
2017,5,21,18,15,393.0,54.0,1.3,20.0,129.0,42.62,31.24
2017,5,21,18,30,306.0,44.0,1.2,19.0,84.0,34.08,23.33
2017,5,21,18,45,153.0,30.5,1.15,18.5,50.5,23.84,12.16
2017,5,21,19,0,0.0,17.0,1.1,18.0,17.0,15.46,0.0
2017,5,21,19,15,0.0,8.5,1.1,17.5,8.5,7.73,0.0
2017,5,21,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,22,5,15,123.5,17.0,1.1,12.5,29.0,57.36,0.0
2017,5,22,5,30,247.0,34.0,1.3,13.0,58.0,129.79,91.17
2017,5,22,5,45,346.5,44.5,1.5,13.5,100.5,194.86,150.25
2017,5,22,6,0,446.0,55.0,1.7,14.0,143.0,270.11,215.79
2017,5,22,6,15,511.0,63.0,1.6,14.5,191.5,336.47,273.09
2017,5,22,6,30,576.0,71.0,1.5,15.0,240.0,408.86,333.19
2017,5,22,6,45,294.5,103.5,1.45,15.5,190.5,305.05,249.86
2017,5,22,7,0,13.0,136.0,1.4,16.0,141.0,135.76,108.28
2017,5,22,7,15,25.5,161.0,1.3,16.5,173.0,169.06,135.76
2017,5,22,7,30,38.0,186.0,1.2,17.0,205.0,214.28,171.7
2017,5,22,7,45,50.0,211.5,1.2,18.0,239.0,251.08,199.78
2017,5,22,8,0,62.0,237.0,1.2,19.0,273.0,288.59,227.75
2017,5,22,8,15,116.5,267.0,1.15,19.5,340.5,381.95,298.93
2017,5,22,8,30,171.0,297.0,1.1,20.0,408.0,464.66,359.4
2017,5,22,8,45,510.0,203.0,1.05,21.0,567.5,703.49,534.75
2017,5,22,9,0,849.0,109.0,1.0,22.0,727.0,920.54,674.32
2017,5,22,9,15,860.0,111.0,1.0,22.5,765.5,949.94,687.37
2017,5,22,9,30,871.0,113.0,1.0,23.0,804.0,976.37,701.0
2017,5,22,9,45,870.0,120.0,1.0,24.0,834.0,993.18,707.2
2017,5,22,10,0,869.0,127.0,1.0,25.0,864.0,1006.25,711.23
2017,5,22,10,15,875.0,128.0,0.95,25.5,890.5,1016.41,713.97
2017,5,22,10,30,881.0,129.0,0.9,26.0,917.0,1023.02,714.64
2017,5,22,10,45,884.5,130.5,0.85,26.5,936.0,1024.02,712.03
2017,5,22,11,0,888.0,132.0,0.8,27.0,955.0,1021.35,707.42
2017,5,22,11,15,890.5,132.5,0.8,27.0,967.5,1013.09,702.08
2017,5,22,11,30,893.0,133.0,0.8,27.0,980.0,1001.25,694.77
2017,5,22,11,45,894.0,133.0,0.85,27.5,984.5,984.01,684.0
2017,5,22,12,0,895.0,133.0,0.9,28.0,989.0,963.43,671.28
2017,5,22,12,15,894.0,133.0,0.95,28.0,986.5,937.8,656.79
2017,5,22,12,30,893.0,133.0,1.0,28.0,984.0,909.15,640.37
2017,5,22,12,45,882.5,137.5,1.05,28.0,971.0,873.56,619.45
2017,5,22,13,0,872.0,142.0,1.1,28.0,958.0,835.73,596.89
2017,5,22,13,15,868.0,141.0,1.2,28.0,940.5,796.18,573.52
2017,5,22,13,30,864.0,140.0,1.3,28.0,923.0,754.41,547.67
2017,5,22,13,45,856.5,139.0,1.4,28.0,898.5,708.21,516.92
2017,5,22,14,0,849.0,138.0,1.5,28.0,874.0,660.46,484.08
2017,5,22,14,15,840.5,136.5,1.55,27.5,843.0,610.36,449.01
2017,5,22,14,30,832.0,135.0,1.6,27.0,812.0,558.25,411.19
2017,5,22,14,45,819.5,133.0,1.7,27.0,775.0,503.1,369.19
2017,5,22,15,0,807.0,131.0,1.8,27.0,738.0,447.92,325.66
2017,5,22,15,15,792.5,128.5,1.85,26.5,696.0,391.83,280.49
2017,5,22,15,30,778.0,126.0,1.9,26.0,654.0,336.46,234.6
2017,5,22,15,45,758.5,122.5,1.95,26.0,608.5,280.03,187.1
2017,5,22,16,0,739.0,119.0,2.0,26.0,563.0,219.67,137.54
2017,5,22,16,15,715.0,115.0,2.0,25.5,514.5,165.55,96.52
2017,5,22,16,30,691.0,111.0,2.0,25.0,466.0,114.22,65.27
2017,5,22,16,45,660.0,105.5,2.05,24.5,415.5,69.95,54.06
2017,5,22,17,0,629.0,100.0,2.1,24.0,365.0,68.44,53.11
2017,5,22,17,15,586.0,93.0,2.05,23.0,315.0,65.56,51.02
2017,5,22,17,30,543.0,86.0,2.0,22.0,265.0,62.52,48.7
2017,5,22,17,45,486.0,77.5,1.95,21.0,216.5,57.99,44.96
2017,5,22,18,0,429.0,69.0,1.9,20.0,168.0,51.7,39.5
2017,5,22,18,15,345.0,57.5,1.75,19.0,124.5,43.71,32.34
2017,5,22,18,30,261.0,46.0,1.6,18.0,81.0,35.49,24.68
2017,5,22,18,45,155.5,30.0,1.45,17.5,48.5,23.41,12.23
2017,5,22,19,0,50.0,14.0,1.3,17.0,16.0,12.73,0.0
2017,5,22,19,15,25.0,7.0,1.35,16.5,8.0,6.37,0.0
2017,5,22,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,104.0,17.5,1.6,12.5,28.0,53.14,1.98
2017,5,23,5,30,208.0,35.0,1.7,13.0,56.0,118.56,83.77
2017,5,23,5,45,304.5,47.0,1.8,13.5,97.5,179.61,138.78
2017,5,23,6,0,401.0,59.0,1.9,14.0,139.0,254.74,203.97
2017,5,23,6,15,466.5,68.0,1.85,14.5,186.5,320.08,260.48
2017,5,23,6,30,532.0,77.0,1.8,15.0,234.0,391.55,320.22
2017,5,23,6,45,266.0,96.0,1.75,15.5,174.5,279.32,229.59
2017,5,23,7,0,0.0,115.0,1.7,16.0,115.0,105.66,83.25
2017,5,23,7,15,4.5,139.0,1.65,16.5,141.5,131.75,104.82
2017,5,23,7,30,9.0,163.0,1.6,17.0,168.0,158.23,125.95
2017,5,23,7,45,54.5,205.5,1.6,18.0,236.5,247.63,197.88
2017,5,23,8,0,100.0,248.0,1.6,19.0,305.0,331.43,262.66
2017,5,23,8,15,58.5,238.5,1.6,19.5,272.5,286.85,225.52
2017,5,23,8,30,17.0,229.0,1.6,20.0,240.0,227.82,177.51
2017,5,23,8,45,38.0,272.5,1.6,20.5,299.5,304.66,236.74
2017,5,23,9,0,59.0,316.0,1.6,21.0,359.0,369.99,285.16
2017,5,23,9,15,449.5,220.5,1.6,21.5,575.5,686.11,523.87
2017,5,23,9,30,840.0,125.0,1.6,22.0,792.0,958.49,705.02
2017,5,23,9,45,832.0,136.5,1.65,22.5,820.0,983.48,715.98
2017,5,23,10,0,824.0,148.0,1.7,23.0,848.0,994.3,720.84
2017,5,23,10,15,830.5,149.5,1.75,23.5,874.5,1005.17,725.98
2017,5,23,10,30,837.0,151.0,1.8,24.0,901.0,1012.55,728.99
2017,5,23,10,45,841.5,152.5,1.85,24.5,920.0,1014.37,728.63
2017,5,23,11,0,846.0,154.0,1.9,25.0,939.0,1012.59,726.16
2017,5,23,11,15,849.0,154.5,1.95,25.0,951.5,992.73,713.8
2017,5,23,11,30,852.0,155.0,2.0,25.0,964.0,981.67,707.26
2017,5,23,11,45,851.5,156.0,2.05,25.5,968.0,964.37,695.32
2017,5,23,12,0,851.0,157.0,2.1,26.0,972.0,943.93,681.48
2017,5,23,12,15,850.0,157.0,2.15,26.0,969.5,919.14,666.19
2017,5,23,12,30,849.0,157.0,2.2,26.0,967.0,891.5,649.02
2017,5,23,12,45,853.0,152.0,2.3,26.0,958.5,861.05,630.32
2017,5,23,13,0,857.0,147.0,2.4,26.0,950.0,827.69,609.48
2017,5,23,13,15,853.0,146.0,2.45,25.5,932.5,788.74,585.42
2017,5,23,13,30,849.0,145.0,2.5,25.0,915.0,747.62,558.8
2017,5,23,13,45,840.0,145.0,2.6,25.0,890.0,701.91,526.55
2017,5,23,14,0,831.0,145.0,2.7,25.0,865.0,656.23,493.39
2017,5,23,14,15,822.5,143.0,2.75,24.5,834.5,605.53,456.44
2017,5,23,14,30,814.0,141.0,2.8,24.0,804.0,553.92,417.57
2017,5,23,14,45,801.5,139.5,2.85,24.0,767.5,500.16,374.98
2017,5,23,15,0,789.0,138.0,2.9,24.0,731.0,446.4,331.11
2017,5,23,15,15,774.5,135.0,2.85,23.5,690.0,390.94,285.2
2017,5,23,15,30,760.0,132.0,2.8,23.0,649.0,336.23,238.81
2017,5,23,15,45,741.0,128.0,2.8,23.0,604.0,275.26,186.97
2017,5,23,16,0,722.0,124.0,2.8,23.0,559.0,220.78,141.14
2017,5,23,16,15,698.0,119.5,2.75,22.5,511.0,167.3,99.92
2017,5,23,16,30,674.0,115.0,2.7,22.0,463.0,116.65,68.41
2017,5,23,16,45,644.5,109.0,2.65,21.5,413.5,72.22,56.69
2017,5,23,17,0,615.0,103.0,2.6,21.0,364.0,70.47,55.53
2017,5,23,17,15,572.5,96.0,2.5,20.0,314.0,67.7,53.52
2017,5,23,17,30,530.0,89.0,2.4,19.0,264.0,64.77,51.28
2017,5,23,17,45,475.0,80.0,2.35,18.5,216.5,59.93,47.14
2017,5,23,18,0,420.0,71.0,2.3,18.0,169.0,53.1,41.08
2017,5,23,18,15,338.0,59.0,2.15,17.0,125.5,44.79,33.57
2017,5,23,18,30,256.0,47.0,2.0,16.0,82.0,36.22,25.57
2017,5,23,18,45,154.0,31.0,1.9,15.5,49.5,24.17,13.23
2017,5,23,19,0,52.0,15.0,1.8,15.0,17.0,12.39,0.0
2017,5,23,19,15,26.0,7.5,1.8,14.5,8.5,6.82,0.0
2017,5,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,15.5,2.55,11.0,15.5,13.65,0.0
2017,5,24,5,30,0.0,31.0,2.5,11.0,31.0,28.48,17.36
2017,5,24,5,45,10.0,50.5,2.5,11.5,52.5,51.41,37.7
2017,5,24,6,0,20.0,70.0,2.5,12.0,74.0,79.53,62.25
2017,5,24,6,15,30.0,90.5,2.45,12.0,98.5,106.27,85.65
2017,5,24,6,30,40.0,111.0,2.4,12.0,123.0,133.85,109.5
2017,5,24,6,45,49.0,132.0,2.4,12.5,149.5,162.29,133.45
2017,5,24,7,0,58.0,153.0,2.4,13.0,176.0,191.45,157.5
2017,5,24,7,15,36.0,161.0,2.4,13.5,176.0,185.35,151.29
2017,5,24,7,30,14.0,169.0,2.4,14.0,176.0,167.94,135.65
2017,5,24,7,45,19.5,191.0,2.4,14.5,202.0,193.66,156.19
2017,5,24,8,0,25.0,213.0,2.4,15.0,228.0,219.72,176.6
2017,5,24,8,15,106.5,255.0,2.45,15.5,324.5,359.5,288.92
2017,5,24,8,30,188.0,297.0,2.5,16.0,421.0,478.81,380.83
2017,5,24,8,45,287.0,297.5,2.6,16.5,500.0,587.66,462.86
2017,5,24,9,0,386.0,298.0,2.7,17.0,579.0,685.61,534.72
2017,5,24,9,15,474.0,281.0,2.75,17.5,645.0,773.45,597.02
