Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,30,562.0,264.0,2.8,18.0,711.0,847.65,648.59
2017,5,24,9,45,502.5,299.5,2.85,18.5,712.0,832.33,633.49
2017,5,24,10,0,443.0,335.0,2.9,19.0,713.0,812.4,616.03
2017,5,24,10,15,482.0,338.0,2.95,19.0,760.5,854.25,645.41
2017,5,24,10,30,521.0,341.0,3.0,19.0,808.0,894.0,672.61
2017,5,24,10,45,519.5,353.0,3.05,19.5,827.5,899.74,674.3
2017,5,24,11,0,518.0,365.0,3.1,20.0,847.0,902.72,674.47
2017,5,24,11,15,720.0,244.0,3.1,20.0,923.0,974.35,727.99
2017,5,24,11,30,922.0,123.0,3.1,20.0,999.0,1018.64,756.52
2017,5,24,11,45,925.5,122.0,3.1,20.5,1005.5,1002.54,743.79
2017,5,24,12,0,929.0,121.0,3.1,21.0,1012.0,982.9,729.39
2017,5,24,12,15,929.0,121.0,3.1,21.0,1010.0,957.58,712.69
2017,5,24,12,30,929.0,121.0,3.1,21.0,1008.0,929.06,693.88
2017,5,24,12,45,754.5,231.0,3.1,21.5,946.5,861.87,646.89
2017,5,24,13,0,580.0,341.0,3.1,22.0,885.0,787.88,590.23
2017,5,24,13,15,531.0,351.5,3.15,21.5,842.5,730.52,550.87
2017,5,24,13,30,482.0,362.0,3.2,21.0,800.0,675.12,511.98
2017,5,24,13,45,521.5,335.0,3.25,21.0,797.5,651.36,495.67
2017,5,24,14,0,561.0,308.0,3.3,21.0,795.0,623.25,475.37
2017,5,24,14,15,704.5,223.5,3.35,20.5,812.5,603.2,462.29
2017,5,24,14,30,848.0,139.0,3.4,20.0,830.0,570.45,437.8
2017,5,24,14,45,837.5,136.0,3.45,20.0,793.5,514.65,392.63
2017,5,24,15,0,827.0,133.0,3.5,20.0,757.0,458.59,346.0
2017,5,24,15,15,813.0,130.5,3.5,19.5,715.0,401.65,297.94
2017,5,24,15,30,799.0,128.0,3.5,19.0,673.0,345.35,249.2
2017,5,24,15,45,782.5,123.5,3.5,19.0,627.0,287.71,198.65
2017,5,24,16,0,766.0,119.0,3.5,19.0,581.0,231.52,150.33
2017,5,24,16,15,701.5,118.0,3.45,18.5,513.5,167.22,101.35
2017,5,24,16,30,637.0,117.0,3.4,18.0,446.0,116.32,70.27
2017,5,24,16,45,518.0,129.5,3.35,17.5,379.0,86.9,70.37
2017,5,24,17,0,399.0,142.0,3.3,17.0,312.0,96.48,79.1
2017,5,24,17,15,359.5,132.0,3.25,16.5,270.0,91.64,75.25
2017,5,24,17,30,320.0,122.0,3.2,16.0,228.0,90.44,74.47
2017,5,24,17,45,290.0,103.5,3.2,15.5,187.5,78.03,63.68
2017,5,24,18,0,260.0,85.0,3.2,15.0,147.0,65.16,52.24
2017,5,24,18,15,211.0,67.5,3.05,14.5,110.0,52.5,40.72
2017,5,24,18,30,162.0,50.0,2.9,14.0,73.0,39.49,28.66
2017,5,24,18,45,81.0,33.0,2.8,13.5,44.5,26.44,15.41
2017,5,24,19,0,0.0,16.0,2.7,13.0,16.0,13.97,0.0
2017,5,24,19,15,0.0,8.0,2.75,12.5,8.0,7.28,0.0
2017,5,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,21.5,2.95,12.0,29.0,45.86,7.2
2017,5,25,5,30,143.0,43.0,3.0,12.0,58.0,101.82,72.99
2017,5,25,5,45,236.5,58.5,3.15,12.5,99.0,167.48,130.81
2017,5,25,6,0,330.0,74.0,3.3,13.0,140.0,238.31,192.57
2017,5,25,6,15,398.0,85.0,3.3,13.0,187.5,301.89,248.55
2017,5,25,6,30,466.0,96.0,3.3,13.0,235.0,372.24,309.01
2017,5,25,6,45,252.0,122.5,3.35,13.0,199.5,289.5,241.25
2017,5,25,7,0,38.0,149.0,3.4,13.0,164.0,173.92,142.48
2017,5,25,7,15,22.5,154.5,3.35,13.0,164.0,159.86,130.3
2017,5,25,7,30,7.0,160.0,3.3,13.0,164.0,153.54,124.23
2017,5,25,7,45,57.5,205.0,3.3,13.5,238.5,248.99,203.47
2017,5,25,8,0,108.0,250.0,3.3,14.0,313.0,339.61,276.36
2017,5,25,8,15,88.5,267.0,3.3,14.5,321.0,343.14,276.93
2017,5,25,8,30,69.0,284.0,3.3,15.0,329.0,345.08,276.48
2017,5,25,8,45,74.5,306.5,3.3,15.5,358.0,374.17,298.05
2017,5,25,9,0,80.0,329.0,3.3,16.0,387.0,403.15,319.15
2017,5,25,9,15,112.0,355.5,3.25,16.0,442.0,477.43,375.73
2017,5,25,9,30,144.0,382.0,3.2,16.0,497.0,536.39,419.66
2017,5,25,9,45,100.5,381.0,3.2,16.5,463.0,475.8,371.34
2017,5,25,10,0,57.0,380.0,3.2,17.0,429.0,430.19,334.49
2017,5,25,10,15,58.0,391.0,3.2,17.5,442.5,440.62,341.43
2017,5,25,10,30,59.0,402.0,3.2,18.0,456.0,450.65,347.82
2017,5,25,10,45,146.5,431.0,3.25,18.5,567.0,579.56,444.54
2017,5,25,11,0,234.0,460.0,3.3,19.0,678.0,690.97,525.01
2017,5,25,11,15,570.0,297.5,3.3,19.0,837.0,878.11,665.36
2017,5,25,11,30,906.0,135.0,3.3,19.0,996.0,1014.12,758.87
2017,5,25,11,45,911.5,132.0,3.35,19.0,1002.5,998.21,747.17
2017,5,25,12,0,917.0,129.0,3.4,19.0,1009.0,978.8,734.53
2017,5,25,12,15,917.0,129.0,3.45,19.0,1007.0,953.72,718.09
2017,5,25,12,30,917.0,129.0,3.5,19.0,1005.0,925.5,699.5
2017,5,25,12,45,890.0,144.5,3.55,19.5,987.5,885.12,671.18
2017,5,25,13,0,863.0,160.0,3.6,20.0,970.0,849.87,646.38
2017,5,25,13,15,859.0,159.0,3.65,19.5,952.5,809.47,620.19
2017,5,25,13,30,855.0,158.0,3.7,19.0,935.0,766.89,590.91
2017,5,25,13,45,848.0,156.5,3.75,19.0,910.5,719.83,556.18
2017,5,25,14,0,841.0,155.0,3.8,19.0,886.0,671.26,519.51
2017,5,25,14,15,832.0,153.0,3.85,19.0,855.0,619.8,479.73
2017,5,25,14,30,823.0,151.0,3.9,19.0,824.0,567.47,438.2
2017,5,25,14,45,809.0,150.0,3.95,19.0,787.0,512.95,393.8
2017,5,25,15,0,795.0,149.0,4.0,19.0,750.0,458.59,348.27
2017,5,25,15,15,780.0,146.0,4.0,18.5,708.0,402.65,300.91
2017,5,25,15,30,765.0,143.0,4.0,18.0,666.0,342.42,249.15
2017,5,25,15,45,743.0,140.0,4.05,18.0,619.5,285.85,199.62
2017,5,25,16,0,721.0,137.0,4.1,18.0,573.0,231.41,152.87
2017,5,25,16,15,695.0,132.5,4.1,17.5,524.0,177.7,110.58
2017,5,25,16,30,669.0,128.0,4.1,17.0,475.0,127.1,78.2
2017,5,25,16,45,632.5,122.5,4.1,16.5,424.0,81.78,66.2
2017,5,25,17,0,596.0,117.0,4.1,16.0,373.0,80.81,65.73
2017,5,25,17,15,551.0,109.5,4.0,15.5,322.0,78.09,63.65
2017,5,25,17,30,506.0,102.0,3.9,15.0,271.0,73.31,59.68
2017,5,25,17,45,442.5,92.5,3.85,14.5,222.0,67.64,54.76
2017,5,25,18,0,379.0,83.0,3.8,14.0,173.0,61.77,49.46
2017,5,25,18,15,295.5,69.0,3.55,13.5,129.0,52.18,40.63
2017,5,25,18,30,212.0,55.0,3.3,13.0,85.0,42.26,31.24
2017,5,25,18,45,120.5,36.5,3.1,13.0,52.0,29.1,17.81
2017,5,25,19,0,29.0,18.0,2.9,13.0,19.0,15.19,0.0
2017,5,25,19,15,14.5,9.0,2.8,12.5,9.5,8.19,0.0
2017,5,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,1.4,12.0,9.5,8.34,0.0
2017,5,26,5,30,0.0,19.0,1.6,12.0,19.0,16.72,7.93
2017,5,26,5,45,0.0,32.5,1.8,12.5,32.5,28.65,18.59
2017,5,26,6,0,0.0,46.0,2.0,13.0,46.0,40.7,29.18
2017,5,26,6,15,0.0,61.5,2.0,13.0,61.5,55.17,41.81
2017,5,26,6,30,0.0,77.0,2.0,13.0,77.0,69.62,54.25
2017,5,26,6,45,0.0,93.0,2.05,13.5,93.0,84.54,66.77
2017,5,26,7,0,0.0,109.0,2.1,14.0,109.0,99.45,79.04
2017,5,26,7,15,2.5,133.5,2.1,14.0,134.5,124.6,99.88
2017,5,26,7,30,5.0,158.0,2.1,14.0,160.0,149.99,120.61
2017,5,26,7,45,8.5,175.5,2.1,14.5,180.0,169.23,135.82
2017,5,26,8,0,12.0,193.0,2.1,15.0,200.0,188.73,151.03
2017,5,26,8,15,7.5,187.0,2.1,15.0,191.5,178.33,141.97
2017,5,26,8,30,3.0,181.0,2.1,15.0,183.0,168.05,133.11
2017,5,26,8,45,2.5,173.5,2.15,15.5,175.0,159.99,126.03
2017,5,26,9,0,2.0,166.0,2.2,16.0,167.0,152.15,119.2
2017,5,26,9,15,3.0,170.5,2.2,16.0,173.0,157.17,123.03
2017,5,26,9,30,4.0,175.0,2.2,16.0,179.0,162.24,126.88
2017,5,26,9,45,21.0,264.5,2.25,16.5,283.0,263.79,207.14
2017,5,26,10,0,38.0,354.0,2.3,17.0,387.0,384.05,298.59
2017,5,26,10,15,31.0,345.5,2.3,17.5,373.5,366.63,283.69
2017,5,26,10,30,24.0,337.0,2.3,18.0,360.0,334.68,258.56
2017,5,26,10,45,19.0,307.0,2.3,18.5,325.0,300.13,231.61
2017,5,26,11,0,14.0,277.0,2.3,19.0,290.0,266.15,205.04
2017,5,26,11,15,18.0,312.5,2.3,19.0,329.5,302.57,232.88
2017,5,26,11,30,22.0,348.0,2.3,19.0,369.0,338.57,259.89
2017,5,26,11,45,68.5,413.5,2.3,19.5,479.5,454.7,346.72
2017,5,26,12,0,115.0,479.0,2.3,20.0,590.0,565.52,426.25
2017,5,26,12,15,147.0,481.0,2.3,20.0,622.0,587.79,442.23
2017,5,26,12,30,179.0,483.0,2.3,20.0,654.0,607.51,456.83
2017,5,26,12,45,171.0,477.5,2.3,20.5,640.0,584.05,438.99
2017,5,26,13,0,163.0,472.0,2.3,21.0,626.0,560.59,421.44
2017,5,26,13,15,205.5,458.0,2.35,21.0,648.5,568.56,428.48
2017,5,26,13,30,248.0,444.0,2.4,21.0,671.0,573.87,433.18
2017,5,26,13,45,184.0,433.5,2.45,21.0,599.5,503.63,381.54
2017,5,26,14,0,120.0,423.0,2.5,21.0,528.0,439.97,334.49
2017,5,26,14,15,122.0,406.0,2.6,20.5,509.5,415.66,317.67
2017,5,26,14,30,124.0,389.0,2.7,20.0,491.0,391.23,300.21
2017,5,26,14,45,216.0,362.0,2.8,20.0,529.5,402.05,308.34
2017,5,26,15,0,308.0,335.0,2.9,20.0,568.0,398.57,304.15
2017,5,26,15,15,305.0,316.5,2.95,19.5,536.5,360.26,273.93
2017,5,26,15,30,302.0,298.0,3.0,19.0,505.0,322.28,243.49
2017,5,26,15,45,521.5,210.0,3.15,19.0,538.0,284.84,205.21
2017,5,26,16,0,741.0,122.0,3.3,19.0,571.0,224.51,145.78
2017,5,26,16,15,717.0,117.5,3.35,18.5,522.5,170.03,102.85
2017,5,26,16,30,693.0,113.0,3.4,18.0,474.0,118.35,69.66
2017,5,26,16,45,658.0,109.0,3.45,17.5,423.5,72.0,57.43
2017,5,26,17,0,623.0,105.0,3.5,17.0,373.0,71.69,57.5
2017,5,26,17,15,580.5,98.5,3.45,16.5,323.0,69.36,55.74
2017,5,26,17,30,538.0,92.0,3.4,16.0,273.0,66.91,53.79
2017,5,26,17,45,479.0,83.5,3.35,15.5,224.0,62.56,50.06
2017,5,26,18,0,420.0,75.0,3.3,15.0,175.0,55.93,44.12
2017,5,26,18,15,339.5,63.0,3.1,14.5,131.5,47.7,36.56
2017,5,26,18,30,259.0,51.0,2.9,14.0,88.0,39.22,28.52
2017,5,26,18,45,156.0,34.5,2.7,14.0,54.5,26.86,16.14
2017,5,26,19,0,53.0,18.0,2.5,14.0,21.0,14.75,0.0
2017,5,26,19,15,26.5,9.0,2.3,13.5,10.5,8.19,0.0
2017,5,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,5,15,105.0,19.5,1.35,11.5,31.0,56.29,15.2
2017,5,27,5,30,210.0,39.0,1.5,12.0,62.0,123.04,88.79
2017,5,27,5,45,302.5,51.5,1.65,12.5,103.5,183.21,142.51
2017,5,27,6,0,395.0,64.0,1.8,13.0,145.0,253.95,204.18
2017,5,27,6,15,197.5,81.5,1.75,13.0,122.0,191.05,156.28
2017,5,27,6,30,0.0,99.0,1.7,13.0,99.0,92.28,73.31
2017,5,27,6,45,5.5,117.5,1.7,13.5,120.0,112.88,90.74
2017,5,27,7,0,11.0,136.0,1.7,14.0,141.0,133.98,108.11
2017,5,27,7,15,31.0,165.0,1.65,14.5,180.0,185.93,150.87
2017,5,27,7,30,51.0,194.0,1.6,15.0,219.0,231.77,187.64
2017,5,27,7,45,61.0,218.5,1.6,15.5,251.5,266.34,214.42
2017,5,27,8,0,71.0,243.0,1.6,16.0,284.0,301.42,241.13
2017,5,27,8,15,156.5,267.0,1.6,16.5,367.0,414.1,329.15
2017,5,27,8,30,242.0,291.0,1.6,17.0,450.0,533.35,418.07
2017,5,27,8,45,524.5,209.0,1.6,17.5,584.0,720.47,557.9
2017,5,27,9,0,807.0,127.0,1.6,18.0,718.0,907.39,684.1
2017,5,27,9,15,819.0,129.5,1.6,18.0,756.0,937.64,700.56
2017,5,27,9,30,831.0,132.0,1.6,18.0,794.0,965.04,716.93
2017,5,27,9,45,830.0,139.5,1.65,18.5,824.0,982.1,725.88
2017,5,27,10,0,829.0,147.0,1.7,19.0,854.0,995.56,732.66
2017,5,27,10,15,836.0,148.5,1.8,19.0,880.5,1007.02,740.36
2017,5,27,10,30,843.0,150.0,1.9,19.0,907.0,1014.99,745.92
2017,5,27,10,45,848.0,151.0,2.0,19.5,926.5,1004.78,738.4
2017,5,27,11,0,853.0,152.0,2.1,20.0,946.0,1003.17,736.72
2017,5,27,11,15,855.5,152.5,2.25,20.0,958.5,995.11,732.78
2017,5,27,11,30,858.0,153.0,2.4,20.0,971.0,983.64,726.63
2017,5,27,11,45,859.0,153.5,2.55,20.5,975.5,967.39,715.92
2017,5,27,12,0,860.0,154.0,2.7,21.0,980.0,947.94,703.07
2017,5,27,12,15,859.5,153.5,2.8,21.0,977.5,923.17,687.54
2017,5,27,12,30,859.0,153.0,2.9,21.0,975.0,895.52,670.0
2017,5,27,12,45,855.5,153.0,3.0,21.0,965.0,863.01,649.01
2017,5,27,13,0,852.0,153.0,3.1,21.0,955.0,828.02,626.13
2017,5,27,13,15,848.0,152.0,3.15,21.0,938.0,789.46,600.25
2017,5,27,13,30,844.0,151.0,3.2,21.0,921.0,752.67,574.37
2017,5,27,13,45,838.5,149.5,3.25,21.0,897.0,707.34,541.28
2017,5,27,14,0,833.0,148.0,3.3,21.0,873.0,660.38,506.23
2017,5,27,14,15,824.5,146.0,3.3,20.5,843.0,609.82,468.35
2017,5,27,14,30,816.0,144.0,3.3,20.0,813.0,558.35,428.58
2017,5,27,14,45,806.0,141.0,3.3,20.0,777.0,504.65,385.11
2017,5,27,15,0,796.0,138.0,3.3,20.0,741.0,450.7,340.17
2017,5,27,15,15,781.5,135.0,3.25,19.5,700.0,395.08,293.33
2017,5,27,15,30,767.0,132.0,3.2,19.0,659.0,340.19,245.97
2017,5,27,15,45,750.0,128.0,3.2,19.0,614.0,279.53,193.37
2017,5,27,16,0,733.0,124.0,3.2,19.0,569.0,225.08,146.57
2017,5,27,16,15,709.0,119.5,3.15,18.5,521.0,171.1,103.98
2017,5,27,16,30,685.0,115.0,3.1,18.0,473.0,119.92,70.96
2017,5,27,16,45,656.0,109.0,3.05,18.0,423.5,71.88,57.19
2017,5,27,17,0,627.0,103.0,3.0,18.0,374.0,70.11,55.88
2017,5,27,17,15,585.5,96.5,2.95,17.5,323.5,67.72,54.07
2017,5,27,17,30,544.0,90.0,2.9,17.0,273.0,65.19,52.06
2017,5,27,17,45,488.5,81.0,2.85,16.5,225.0,60.36,47.92
2017,5,27,18,0,433.0,72.0,2.8,16.0,177.0,53.72,42.01
2017,5,27,18,15,353.0,61.0,2.6,15.5,133.0,46.19,35.1
2017,5,27,18,30,273.0,50.0,2.4,15.0,89.0,38.44,27.76
2017,5,27,18,45,170.0,34.5,2.2,14.5,55.5,26.85,16.28
2017,5,27,19,0,67.0,19.0,2.0,14.0,22.0,15.54,0.0
2017,5,27,19,15,33.5,9.5,1.95,13.5,11.0,8.64,0.0
2017,5,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,28,5,15,100.0,20.0,2.0,11.0,31.0,55.71,17.1
2017,5,28,5,30,200.0,40.0,2.1,11.0,62.0,120.87,87.89
2017,5,28,5,45,293.5,52.5,2.25,11.5,103.5,180.79,141.46
2017,5,28,6,0,387.0,65.0,2.4,12.0,145.0,251.39,203.37
2017,5,28,6,15,452.5,74.5,2.4,12.5,192.5,318.62,261.92
2017,5,28,6,30,518.0,84.0,2.4,13.0,240.0,389.77,322.12
2017,5,28,6,45,259.0,78.0,2.45,13.5,156.0,252.5,210.23
2017,5,28,7,0,0.0,72.0,2.5,14.0,72.0,63.67,48.66
2017,5,28,7,15,0.0,77.0,2.5,14.0,77.0,68.12,52.43
2017,5,28,7,30,0.0,82.0,2.5,14.0,82.0,72.58,56.01
2017,5,28,7,45,0.0,87.5,2.55,14.5,87.5,77.5,59.81
2017,5,28,8,0,0.0,93.0,2.6,15.0,93.0,82.49,63.64
2017,5,28,8,15,0.0,107.0,2.6,15.5,107.0,95.39,73.97
2017,5,28,8,30,0.0,121.0,2.6,16.0,121.0,108.33,84.21
2017,5,28,8,45,0.0,130.0,2.65,16.5,130.0,116.63,90.55
2017,5,28,9,0,0.0,139.0,2.7,17.0,139.0,124.93,96.87
2017,5,28,9,15,2.5,163.5,2.7,17.0,165.5,150.09,117.0
2017,5,28,9,30,5.0,188.0,2.7,17.0,192.0,175.4,137.04
2017,5,28,9,45,6.0,196.5,2.7,17.5,201.5,184.23,143.53
2017,5,28,10,0,7.0,205.0,2.7,18.0,211.0,193.03,150.0
2017,5,28,10,15,19.5,283.5,2.7,18.0,301.0,279.49,217.58
2017,5,28,10,30,32.0,362.0,2.7,18.0,391.0,382.33,295.65
2017,5,28,10,45,46.5,394.5,2.7,18.5,438.0,427.48,328.53
2017,5,28,11,0,61.0,427.0,2.7,19.0,485.0,471.78,360.48
2017,5,28,11,15,193.5,437.5,2.75,19.0,622.0,621.53,473.0
2017,5,28,11,30,326.0,448.0,2.8,19.0,759.0,764.1,575.6
2017,5,28,11,45,371.0,428.0,2.85,19.5,783.5,775.93,583.03
2017,5,28,12,0,416.0,408.0,2.9,20.0,808.0,792.1,594.23
2017,5,28,12,15,634.0,284.0,2.95,20.0,892.0,856.73,645.1
2017,5,28,12,30,852.0,160.0,3.0,20.0,976.0,904.17,679.7
2017,5,28,12,45,851.0,158.0,3.05,20.0,966.0,863.3,651.92
2017,5,28,13,0,850.0,156.0,3.1,20.0,956.0,828.8,629.04
2017,5,28,13,15,845.0,155.0,3.1,20.0,938.5,794.9,606.06
2017,5,28,13,30,840.0,154.0,3.1,20.0,921.0,752.43,575.75
2017,5,28,13,45,833.5,152.5,3.15,20.0,896.5,706.63,542.31
2017,5,28,14,0,827.0,151.0,3.2,20.0,872.0,659.3,506.93
2017,5,28,14,15,818.0,149.0,3.25,20.0,841.5,608.77,468.26
2017,5,28,14,30,809.0,147.0,3.3,20.0,811.0,557.4,427.86
2017,5,28,14,45,798.0,144.0,3.35,20.0,775.0,503.64,384.48
2017,5,28,15,0,787.0,141.0,3.4,20.0,739.0,449.74,339.72
2017,5,28,15,15,772.0,138.0,3.4,19.5,698.0,394.48,293.25
2017,5,28,15,30,757.0,135.0,3.4,19.0,657.0,340.02,246.32
2017,5,28,15,45,740.5,130.5,3.4,19.0,612.0,279.6,193.92
2017,5,28,16,0,724.0,126.0,3.4,19.0,567.0,225.46,147.35
2017,5,28,16,15,699.5,121.5,3.35,18.5,519.0,171.97,105.08
2017,5,28,16,30,675.0,117.0,3.3,18.0,471.0,121.35,72.26
2017,5,28,16,45,645.0,111.5,3.3,17.5,422.0,73.47,58.68
2017,5,28,17,0,615.0,106.0,3.3,17.0,373.0,72.15,57.89
2017,5,28,17,15,573.5,99.0,3.25,16.5,323.0,69.47,55.82
2017,5,28,17,30,532.0,92.0,3.2,16.0,273.0,66.63,53.54
2017,5,28,17,45,474.5,83.5,3.15,15.5,225.0,62.29,49.82
2017,5,28,18,0,417.0,75.0,3.1,15.0,177.0,55.82,44.05
2017,5,28,18,15,338.5,63.5,3.05,14.5,133.5,47.99,36.85
2017,5,28,18,30,260.0,52.0,3.0,14.0,90.0,39.92,29.2
2017,5,28,18,45,130.0,37.5,2.95,13.5,56.5,29.92,19.03
2017,5,28,19,0,0.0,23.0,2.9,13.0,23.0,19.46,0.0
2017,5,28,19,15,0.0,11.5,2.9,12.5,11.5,10.46,0.0
2017,5,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,29,5,15,96.5,20.5,2.9,12.0,31.0,55.51,18.65
2017,5,29,5,30,193.0,41.0,3.0,12.0,62.0,119.63,86.95
2017,5,29,5,45,290.5,53.0,3.1,12.0,103.5,179.99,140.83
2017,5,29,6,0,388.0,65.0,3.2,12.0,145.0,251.5,203.89
2017,5,29,6,15,194.0,62.5,3.3,12.5,102.5,166.28,136.59
2017,5,29,6,30,0.0,60.0,3.4,13.0,60.0,53.01,39.98
2017,5,29,6,45,0.0,72.5,3.55,13.5,72.5,64.36,49.62
2017,5,29,7,0,0.0,85.0,3.7,14.0,85.0,75.86,59.16
2017,5,29,7,15,0.0,77.5,3.65,14.0,77.5,68.56,52.8
2017,5,29,7,30,0.0,70.0,3.6,14.0,70.0,61.91,47.0
2017,5,29,7,45,0.5,118.0,3.6,14.5,118.5,106.52,84.1
2017,5,29,8,0,1.0,166.0,3.6,15.0,167.0,152.86,121.82
2017,5,29,8,15,9.5,199.5,3.5,15.0,206.0,192.23,153.72
2017,5,29,8,30,18.0,233.0,3.4,15.0,245.0,232.22,185.7
2017,5,29,8,45,21.0,253.0,3.35,15.5,268.5,254.21,202.37
2017,5,29,9,0,24.0,273.0,3.3,16.0,292.0,276.25,218.92
2017,5,29,9,15,183.5,311.0,3.25,16.0,458.0,496.14,393.45
2017,5,29,9,30,343.0,349.0,3.2,16.0,624.0,707.74,551.52
2017,5,29,9,45,265.5,383.0,3.2,16.5,601.0,670.3,518.53
2017,5,29,10,0,188.0,417.0,3.2,17.0,578.0,613.6,473.4
2017,5,29,10,15,255.5,416.5,3.2,17.0,642.0,693.55,532.74
2017,5,29,10,30,323.0,416.0,3.2,17.0,706.0,757.19,578.77
2017,5,29,10,45,354.5,410.5,3.25,17.0,736.0,778.39,593.89
2017,5,29,11,0,386.0,405.0,3.3,17.0,766.0,797.73,607.98
2017,5,29,11,15,369.0,420.5,3.35,17.0,769.5,788.31,600.33
2017,5,29,11,30,352.0,436.0,3.4,17.0,773.0,777.09,591.68
2017,5,29,11,45,378.0,425.0,3.45,17.0,787.5,779.35,594.11
2017,5,29,12,0,404.0,414.0,3.5,17.0,802.0,786.15,599.5
2017,5,29,12,15,619.0,289.0,3.55,17.0,883.0,847.43,649.17
2017,5,29,12,30,834.0,164.0,3.6,17.0,964.0,891.98,682.91
2017,5,29,12,45,580.0,305.0,3.65,17.0,859.0,779.66,599.45
2017,5,29,13,0,326.0,446.0,3.7,17.0,754.0,671.58,515.58
2017,5,29,13,15,381.0,409.5,3.75,17.0,762.5,662.57,511.14
2017,5,29,13,30,436.0,373.0,3.8,17.0,771.0,650.35,503.37
2017,5,29,13,45,620.0,266.0,3.85,17.0,816.5,659.0,513.04
2017,5,29,14,0,804.0,159.0,3.9,17.0,862.0,651.75,509.48
2017,5,29,14,15,795.5,157.0,3.95,17.0,832.0,602.62,470.83
2017,5,29,14,30,787.0,155.0,4.0,17.0,802.0,552.66,430.73
2017,5,29,14,45,779.5,150.5,4.05,17.0,767.5,500.5,387.83
2017,5,29,15,0,772.0,146.0,4.1,17.0,733.0,447.89,343.33
2017,5,29,15,15,757.5,143.0,4.1,16.5,692.5,393.68,297.0
2017,5,29,15,30,743.0,140.0,4.1,16.0,652.0,335.26,246.34
2017,5,29,15,45,728.0,134.5,4.2,16.0,608.5,280.07,197.42
2017,5,29,16,0,713.0,129.0,4.3,16.0,565.0,226.21,150.42
2017,5,29,16,15,689.5,124.5,4.25,15.5,517.5,173.52,108.11
2017,5,29,16,30,666.0,120.0,4.2,15.0,470.0,123.57,75.1
2017,5,29,16,45,639.0,113.5,4.2,15.0,421.5,75.09,60.7
2017,5,29,17,0,612.0,107.0,4.2,15.0,373.0,72.77,58.9
2017,5,29,17,15,571.5,100.0,4.05,14.5,324.0,70.13,56.85
2017,5,29,17,30,531.0,93.0,3.9,14.0,275.0,67.32,54.59
2017,5,29,17,45,477.5,84.0,3.8,13.5,227.0,62.61,50.51
2017,5,29,18,0,424.0,75.0,3.7,13.0,179.0,55.81,44.4
2017,5,29,18,15,346.5,63.5,3.55,12.5,136.0,47.98,37.17
2017,5,29,18,30,269.0,52.0,3.4,12.0,93.0,39.9,29.47
2017,5,29,18,45,167.5,36.5,3.25,12.0,58.5,28.36,18.01
2017,5,29,19,0,66.0,21.0,3.1,12.0,24.0,17.1,0.0
2017,5,29,19,15,33.0,10.5,3.15,12.0,12.0,9.55,0.0
2017,5,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,4,45,6.5,4.0,3.65,11.0,4.5,0.0,0.0
2017,5,30,5,0,13.0,8.0,3.6,11.0,9.0,9.82,0.0
2017,5,30,5,15,111.5,25.0,3.6,11.0,37.0,65.06,24.64
2017,5,30,5,30,210.0,42.0,3.6,11.0,65.0,125.86,92.1
2017,5,30,5,45,310.5,53.5,3.65,11.5,108.0,187.68,147.28
2017,5,30,6,0,411.0,65.0,3.7,12.0,151.0,260.95,211.73
2017,5,30,6,15,205.5,52.0,3.75,12.0,95.0,168.47,138.82
2017,5,30,6,30,0.0,39.0,3.8,12.0,39.0,34.37,24.1
2017,5,30,6,45,0.0,47.5,3.85,12.5,47.5,41.91,30.56
2017,5,30,7,0,0.0,56.0,3.9,13.0,56.0,49.45,36.87
2017,5,30,7,15,0.0,92.5,3.95,13.0,92.5,82.58,64.92
2017,5,30,7,30,0.0,129.0,4.0,13.0,129.0,117.29,93.88
2017,5,30,7,45,58.5,191.0,4.05,13.5,225.0,233.56,191.27
2017,5,30,8,0,117.0,253.0,4.1,14.0,321.0,362.44,295.29
2017,5,30,8,15,89.0,267.0,4.05,14.5,321.5,342.42,276.83
2017,5,30,8,30,61.0,281.0,4.0,15.0,322.0,333.76,267.79
2017,5,30,8,45,187.0,300.5,4.0,15.5,436.0,482.97,386.66
2017,5,30,9,0,313.0,320.0,4.0,16.0,550.0,639.09,505.26
2017,5,30,9,15,403.5,303.5,4.05,16.0,616.5,726.77,570.53
2017,5,30,9,30,494.0,287.0,4.1,16.0,683.0,802.76,626.68
2017,5,30,9,45,463.5,313.5,4.15,16.5,697.0,805.34,624.89
2017,5,30,10,0,433.0,340.0,4.2,17.0,711.0,804.52,621.23
2017,5,30,10,15,304.5,393.0,4.2,17.0,658.0,717.46,554.09
2017,5,30,10,30,176.0,446.0,4.2,17.0,605.0,626.64,483.58
2017,5,30,10,45,287.5,422.5,4.25,17.5,688.0,723.66,556.58
2017,5,30,11,0,399.0,399.0,4.3,18.0,771.0,815.14,622.86
2017,5,30,11,15,394.0,407.5,4.3,18.0,779.0,799.48,610.72
2017,5,30,11,30,389.0,416.0,4.3,18.0,787.0,792.83,605.46
2017,5,30,11,45,346.0,439.0,4.3,18.0,770.5,762.29,582.09
2017,5,30,12,0,303.0,462.0,4.3,18.0,754.0,731.05,558.32
2017,5,30,12,15,363.0,433.5,4.2,17.5,782.5,744.32,570.39
2017,5,30,12,30,423.0,405.0,4.1,17.0,811.0,758.74,582.81
2017,5,30,12,45,338.5,434.0,4.1,17.0,756.5,689.41,530.51
2017,5,30,13,0,254.0,463.0,4.1,17.0,702.0,628.5,484.2
2017,5,30,13,15,218.0,459.0,4.1,16.5,662.0,578.52,447.83
2017,5,30,13,30,182.0,455.0,4.1,16.0,622.0,534.0,414.98
2017,5,30,13,45,238.0,432.0,4.15,15.5,644.0,538.86,420.68
2017,5,30,14,0,294.0,409.0,4.2,15.0,666.0,537.35,421.02
2017,5,30,14,15,257.0,401.0,4.25,15.0,620.5,488.27,383.08
2017,5,30,14,30,220.0,393.0,4.3,15.0,575.0,445.49,349.82
2017,5,30,14,45,131.0,354.5,4.35,15.0,461.5,355.86,280.24
2017,5,30,15,0,42.0,316.0,4.4,15.0,348.0,280.56,221.69
2017,5,30,15,15,32.0,284.0,4.35,15.0,308.0,246.48,195.05
2017,5,30,15,30,22.0,252.0,4.3,15.0,268.0,220.34,174.61
2017,5,30,15,45,257.0,226.0,4.25,15.0,384.5,237.36,180.46
2017,5,30,16,0,492.0,200.0,4.2,15.0,501.0,237.72,169.54
2017,5,30,16,15,403.5,203.0,4.05,15.0,436.5,193.8,137.32
2017,5,30,16,30,315.0,206.0,3.9,15.0,372.0,166.81,122.65
2017,5,30,16,45,235.5,192.5,3.8,15.0,309.5,132.79,110.88
2017,5,30,17,0,156.0,179.0,3.7,15.0,247.0,130.97,109.69
2017,5,30,17,15,144.0,158.0,3.6,14.5,214.5,117.34,98.31
2017,5,30,17,30,132.0,137.0,3.5,14.0,182.0,103.28,86.34
2017,5,30,17,45,117.0,115.5,3.45,14.0,150.5,88.47,73.31
2017,5,30,18,0,102.0,94.0,3.4,14.0,119.0,73.24,59.68
2017,5,30,18,15,80.5,73.5,3.25,13.5,90.5,58.25,46.1
2017,5,30,18,30,59.0,53.0,3.1,13.0,62.0,42.89,31.99
2017,5,30,18,45,29.5,35.0,3.0,12.5,39.5,29.62,19.15
2017,5,30,19,0,0.0,17.0,2.9,12.0,17.0,14.99,0.0
2017,5,30,19,15,0.0,8.5,2.9,12.0,8.5,7.73,0.0
2017,5,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,1.5,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,1.6,12.0,8.0,7.28,0.0
2017,5,31,5,15,105.5,23.5,1.75,12.0,35.5,61.69,24.34
2017,5,31,5,30,211.0,39.0,1.9,12.0,63.0,122.28,88.89
2017,5,31,5,45,303.0,50.0,2.05,12.5,103.5,180.45,140.6
2017,5,31,6,0,395.0,61.0,2.2,13.0,144.0,249.1,200.65
2017,5,31,6,15,458.0,69.0,2.2,13.5,190.0,314.61,257.52
2017,5,31,6,30,521.0,77.0,2.2,14.0,236.0,382.73,315.02
2017,5,31,6,45,569.5,82.5,2.2,14.5,285.5,444.98,366.04
2017,5,31,7,0,618.0,88.0,2.2,15.0,335.0,510.62,417.95
2017,5,31,7,15,651.0,93.0,2.2,15.5,384.5,568.11,461.73
2017,5,31,7,30,684.0,98.0,2.2,16.0,434.0,626.73,504.93
2017,5,31,7,45,714.0,100.0,2.25,17.0,483.0,680.23,541.23
2017,5,31,8,0,744.0,102.0,2.3,18.0,532.0,731.11,574.38
2017,5,31,8,15,762.5,105.0,2.4,18.5,578.0,775.94,603.91
2017,5,31,8,30,781.0,108.0,2.5,19.0,624.0,819.29,632.0
2017,5,31,8,45,802.5,107.0,2.65,19.5,667.5,859.04,657.6
2017,5,31,9,0,824.0,106.0,2.8,20.0,711.0,888.26,675.74
2017,5,31,9,15,835.0,108.0,2.85,20.0,749.0,917.14,694.22
2017,5,31,9,30,846.0,110.0,2.9,20.0,787.0,943.2,710.74
2017,5,31,9,45,860.0,108.5,2.95,20.5,820.5,965.44,723.34
2017,5,31,10,0,874.0,107.0,3.0,21.0,854.0,984.63,733.92
2017,5,31,10,15,880.0,108.0,3.0,21.0,880.0,995.24,739.87
2017,5,31,10,30,886.0,109.0,3.0,21.0,906.0,1002.34,743.66
2017,5,31,10,45,892.5,108.0,3.05,21.5,926.5,1004.3,743.2
2017,5,31,11,0,899.0,107.0,3.1,22.0,947.0,1002.68,740.53
2017,5,31,11,15,901.5,107.5,3.1,22.0,959.5,995.0,735.03
2017,5,31,11,30,904.0,108.0,3.1,22.0,972.0,983.74,727.33
2017,5,31,11,45,905.0,108.5,3.1,22.5,977.0,967.56,715.1
2017,5,31,12,0,906.0,109.0,3.1,23.0,982.0,947.99,700.77
2017,5,31,12,15,905.5,109.0,3.15,23.0,980.0,923.34,684.85
2017,5,31,12,30,905.0,109.0,3.2,23.0,978.0,895.63,666.86
2017,5,31,12,45,900.5,110.5,3.25,23.0,967.5,862.94,645.43
2017,5,31,13,0,896.0,112.0,3.3,23.0,957.0,827.65,622.08
2017,5,31,13,15,892.0,111.0,3.35,23.0,940.0,788.08,595.6
2017,5,31,13,30,888.0,110.0,3.4,23.0,923.0,746.24,567.27
2017,5,31,13,45,884.5,108.0,3.5,23.0,900.0,701.77,535.41
2017,5,31,14,0,881.0,106.0,3.6,23.0,877.0,655.33,500.83
2017,5,31,14,15,874.0,104.5,3.6,22.5,847.0,605.5,463.38
2017,5,31,14,30,867.0,103.0,3.6,22.0,817.0,554.44,423.79
2017,5,31,14,45,857.5,101.5,3.65,22.0,782.0,501.16,380.57
2017,5,31,15,0,848.0,100.0,3.7,22.0,747.0,447.36,335.63
2017,5,31,15,15,836.0,97.5,3.7,21.5,706.5,391.56,288.43
2017,5,31,15,30,824.0,95.0,3.7,21.0,666.0,336.01,240.25
2017,5,31,15,45,807.5,93.0,3.75,21.0,621.5,280.19,191.09
2017,5,31,16,0,791.0,91.0,3.8,21.0,577.0,218.8,138.47
2017,5,31,16,15,770.5,88.0,3.8,20.5,529.5,163.91,94.69
2017,5,31,16,30,750.0,85.0,3.8,20.0,482.0,111.3,60.31
2017,5,31,16,45,721.5,82.0,3.8,19.5,432.5,61.06,47.49
2017,5,31,17,0,693.0,79.0,3.8,19.0,383.0,58.39,45.46
2017,5,31,17,15,656.5,74.5,3.7,18.5,333.5,51.42,39.6
2017,5,31,17,30,620.0,70.0,3.6,18.0,284.0,49.67,38.23
2017,5,31,17,45,567.5,64.5,3.5,17.5,235.5,46.98,35.96
2017,5,31,18,0,515.0,59.0,3.4,17.0,187.0,44.21,33.5
2017,5,31,18,15,439.5,51.0,3.15,16.5,143.0,39.17,28.87
2017,5,31,18,30,364.0,43.0,2.9,16.0,99.0,33.98,23.91
2017,5,31,18,45,248.5,32.0,2.65,15.5,63.5,25.76,15.79
2017,5,31,19,0,133.0,21.0,2.4,15.0,28.0,16.52,0.0
2017,5,31,19,15,66.5,10.5,2.35,14.5,14.0,9.55,0.0
2017,5,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.0,4.5,1.9,11.5,4.5,0.0,0.0
2017,6,1,5,0,24.0,9.0,2.1,12.0,9.0,12.87,0.0
2017,6,1,5,15,139.5,23.0,2.25,12.5,37.5,69.65,28.99
2017,6,1,5,30,255.0,37.0,2.4,13.0,66.0,133.21,96.46
2017,6,1,5,45,332.0,49.0,2.6,13.5,106.5,189.63,147.31
2017,6,1,6,0,409.0,61.0,2.8,14.0,147.0,257.93,207.3
2017,6,1,6,15,472.5,69.5,2.9,14.5,194.5,321.73,262.96
2017,6,1,6,30,536.0,78.0,3.0,15.0,242.0,391.4,321.97
2017,6,1,6,45,268.0,94.5,3.15,15.5,176.5,276.11,228.22
2017,6,1,7,0,0.0,111.0,3.3,16.0,111.0,101.24,79.74
2017,6,1,7,15,1.0,132.0,3.4,16.5,133.0,121.8,96.64
2017,6,1,7,30,2.0,153.0,3.5,17.0,155.0,142.45,113.13
2017,6,1,7,45,16.5,187.0,3.6,17.5,197.0,186.62,148.92
2017,6,1,8,0,31.0,221.0,3.7,18.0,239.0,244.14,194.69
2017,6,1,8,15,57.5,256.0,3.7,18.5,293.0,303.52,241.34
2017,6,1,8,30,84.0,291.0,3.7,19.0,347.0,364.39,288.13
2017,6,1,8,45,444.5,208.0,3.7,19.5,531.5,644.86,508.81
2017,6,1,9,0,805.0,125.0,3.7,20.0,716.0,900.11,691.38
2017,6,1,9,15,569.0,239.0,3.7,20.0,668.0,814.72,626.37
2017,6,1,9,30,333.0,353.0,3.7,20.0,620.0,701.12,537.95
2017,6,1,9,45,324.5,372.0,3.7,20.5,641.0,715.16,546.28
2017,6,1,10,0,316.0,391.0,3.7,21.0,662.0,727.24,552.41
2017,6,1,10,15,580.0,269.0,3.65,21.0,784.5,880.74,666.73
2017,6,1,10,30,844.0,147.0,3.6,21.0,907.0,998.3,746.55
2017,6,1,10,45,850.0,147.5,3.55,21.5,927.0,1000.89,744.82
2017,6,1,11,0,856.0,148.0,3.5,22.0,947.0,999.98,741.84
2017,6,1,11,15,859.0,148.5,3.5,22.0,960.0,992.63,736.51
2017,6,1,11,30,862.0,149.0,3.5,22.0,973.0,981.85,729.05
2017,6,1,11,45,866.5,147.5,3.5,22.0,979.5,967.3,719.2
2017,6,1,12,0,871.0,146.0,3.5,22.0,986.0,949.46,707.25
2017,6,1,12,15,871.0,146.0,3.55,22.0,984.0,925.67,691.67
2017,6,1,12,30,871.0,146.0,3.6,22.0,982.0,898.94,674.11
2017,6,1,12,45,872.0,143.5,3.7,22.0,974.0,868.06,653.91
2017,6,1,13,0,873.0,141.0,3.8,22.0,966.0,834.4,631.65
2017,6,1,13,15,869.5,140.0,3.8,22.0,949.5,795.87,605.36
2017,6,1,13,30,866.0,139.0,3.8,22.0,933.0,755.09,576.85
2017,6,1,13,45,861.0,137.5,3.8,22.0,909.5,710.78,544.1
2017,6,1,14,0,856.0,136.0,3.8,22.0,886.0,664.69,509.33
2017,6,1,14,15,848.0,134.5,3.8,22.0,856.0,615.25,471.23
2017,6,1,14,30,840.0,133.0,3.8,22.0,826.0,563.49,430.42
2017,6,1,14,45,829.0,131.0,3.85,22.0,790.0,509.28,386.73
2017,6,1,15,0,818.0,129.0,3.9,22.0,754.0,454.84,341.58
2017,6,1,15,15,804.5,126.5,3.9,21.5,713.0,399.09,294.76
2017,6,1,15,30,791.0,124.0,3.9,21.0,672.0,343.9,247.23
2017,6,1,15,45,770.5,122.0,3.95,20.5,626.5,288.13,198.99
2017,6,1,16,0,750.0,120.0,4.0,20.0,581.0,234.24,153.0
2017,6,1,16,15,727.0,116.0,3.95,19.5,533.0,174.24,105.23
2017,6,1,16,30,704.0,112.0,3.9,19.0,485.0,122.57,71.14
2017,6,1,16,45,673.5,107.0,3.9,18.5,435.0,72.93,57.96
2017,6,1,17,0,643.0,102.0,3.9,18.0,385.0,68.99,54.88
2017,6,1,17,15,603.0,96.0,3.75,17.5,335.0,66.94,53.36
2017,6,1,17,30,563.0,90.0,3.6,17.0,285.0,64.77,51.68
2017,6,1,17,45,511.5,81.5,3.5,16.5,236.5,60.35,47.92
2017,6,1,18,0,460.0,73.0,3.4,16.0,188.0,55.72,43.81
2017,6,1,18,15,381.5,62.5,3.15,15.5,143.5,47.24,36.1
2017,6,1,18,30,303.0,52.0,2.9,15.0,99.0,39.89,29.18
2017,6,1,18,45,197.5,37.5,2.7,14.5,63.5,29.12,18.77
2017,6,1,19,0,92.0,23.0,2.5,14.0,28.0,18.69,1.57
2017,6,1,19,15,46.0,11.5,2.55,13.5,14.0,10.46,0.0
2017,6,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,2.05,11.5,5.5,0.0,0.0
2017,6,2,5,0,38.0,10.0,2.2,12.0,11.0,16.49,0.0
2017,6,2,5,15,164.0,23.5,2.35,12.5,41.0,76.45,33.31
2017,6,2,5,30,290.0,37.0,2.5,13.0,71.0,145.32,105.43
2017,6,2,5,45,382.5,47.0,2.65,13.5,114.0,208.34,161.82
2017,6,2,6,0,475.0,57.0,2.8,14.0,157.0,281.47,225.93
2017,6,2,6,15,536.5,64.0,2.75,14.5,205.5,346.05,282.29
2017,6,2,6,30,598.0,71.0,2.7,15.0,254.0,416.17,341.39
2017,6,2,6,45,639.0,77.0,2.7,15.5,304.5,478.3,392.21
2017,6,2,7,0,680.0,83.0,2.7,16.0,355.0,543.0,443.19
2017,6,2,7,15,711.5,87.0,2.6,16.5,406.0,601.04,486.91
2017,6,2,7,30,743.0,91.0,2.5,17.0,457.0,657.51,527.52
2017,6,2,7,45,767.5,94.5,2.45,17.5,507.0,710.97,563.6
2017,6,2,8,0,792.0,98.0,2.4,18.0,557.0,763.91,598.34
2017,6,2,8,15,810.5,100.5,2.3,18.5,604.0,809.8,626.84
2017,6,2,8,30,829.0,103.0,2.2,19.0,651.0,854.09,653.54
2017,6,2,8,45,843.5,105.5,2.15,19.5,694.5,884.59,670.65
2017,6,2,9,0,858.0,108.0,2.1,20.0,738.0,920.64,691.37
2017,6,2,9,15,868.5,109.5,2.1,20.5,776.5,949.23,707.28
2017,6,2,9,30,879.0,111.0,2.1,21.0,815.0,974.87,721.19
2017,6,2,9,45,892.0,110.0,2.15,21.5,849.5,997.15,733.44
2017,6,2,10,0,905.0,109.0,2.2,22.0,884.0,1016.23,743.65
2017,6,2,10,15,911.0,110.0,2.2,22.5,910.5,1027.06,748.03
2017,6,2,10,30,917.0,111.0,2.2,23.0,937.0,1034.26,750.25
2017,6,2,10,45,920.5,112.0,2.2,23.5,957.0,1035.27,748.66
2017,6,2,11,0,924.0,113.0,2.2,24.0,977.0,1032.54,744.89
2017,6,2,11,15,926.5,113.5,2.2,24.0,989.5,1024.61,739.43
2017,6,2,11,30,929.0,114.0,2.2,24.0,1002.0,1013.01,731.8
2017,6,2,11,45,929.5,115.0,2.2,24.5,1007.5,996.39,719.68
2017,6,2,12,0,930.0,116.0,2.2,25.0,1013.0,976.32,705.49
2017,6,2,12,15,929.5,116.0,2.25,25.0,1011.0,951.09,689.96
2017,6,2,12,30,929.0,116.0,2.3,25.0,1009.0,922.71,672.37
2017,6,2,12,45,915.5,123.0,2.4,25.0,996.0,886.62,650.02
2017,6,2,13,0,902.0,130.0,2.5,25.0,983.0,848.3,625.94
2017,6,2,13,15,898.5,129.0,2.6,25.0,966.0,808.83,600.76
2017,6,2,13,30,895.0,128.0,2.7,25.0,949.0,767.03,573.59
2017,6,2,13,45,890.5,126.5,2.85,25.0,925.5,721.96,542.06
2017,6,2,14,0,886.0,125.0,3.0,25.0,902.0,674.99,508.19
2017,6,2,14,15,878.5,123.5,3.0,24.5,872.0,624.55,471.14
2017,6,2,14,30,871.0,122.0,3.0,24.0,842.0,572.9,431.98
2017,6,2,14,45,863.0,119.0,3.05,24.0,806.0,518.84,389.06
2017,6,2,15,0,855.0,116.0,3.1,24.0,770.0,464.1,344.26
2017,6,2,15,15,842.0,114.0,3.1,23.5,729.0,403.4,294.26
2017,6,2,15,30,829.0,112.0,3.1,23.0,688.0,346.76,246.0
2017,6,2,15,45,814.0,108.5,3.1,23.0,643.0,289.1,196.0
2017,6,2,16,0,799.0,105.0,3.1,23.0,598.0,232.61,147.74
2017,6,2,16,15,777.5,102.0,3.05,22.5,549.5,177.06,103.91
2017,6,2,16,30,756.0,99.0,3.0,22.0,501.0,123.92,69.32
2017,6,2,16,45,728.0,94.5,2.95,21.5,450.5,65.72,51.06
2017,6,2,17,0,700.0,90.0,2.9,21.0,400.0,60.69,47.05
2017,6,2,17,15,662.0,85.0,2.8,20.0,349.0,58.98,45.91
2017,6,2,17,30,624.0,80.0,2.7,19.0,298.0,57.17,44.63
2017,6,2,17,45,570.5,73.5,2.6,18.5,248.0,54.01,41.98
2017,6,2,18,0,517.0,67.0,2.5,18.0,198.0,50.73,39.09
2017,6,2,18,15,440.0,58.0,2.45,17.0,152.0,45.08,34.02
2017,6,2,18,30,363.0,49.0,2.4,16.0,106.0,39.24,28.53
2017,6,2,18,45,249.5,36.0,2.35,15.5,69.0,28.02,17.85
2017,6,2,19,0,136.0,23.0,2.3,15.0,32.0,18.09,2.34
2017,6,2,19,15,68.0,11.5,2.35,14.5,16.0,10.46,0.0
2017,6,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.5,1.85,11.5,1.5,0.0,0.0
2017,6,3,5,0,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2017,6,3,5,15,0.0,11.0,2.1,12.0,11.0,9.66,0.0
2017,6,3,5,30,0.0,19.0,2.2,12.0,19.0,16.71,8.11
2017,6,3,5,45,0.0,31.0,2.35,12.5,31.0,27.32,17.54
2017,6,3,6,0,0.0,43.0,2.5,13.0,43.0,37.94,26.88
2017,6,3,6,15,0.0,56.5,2.5,13.5,56.5,50.05,37.37
2017,6,3,6,30,0.0,70.0,2.5,14.0,70.0,62.49,47.98
2017,6,3,6,45,0.0,84.0,2.55,14.5,84.0,75.43,58.8
2017,6,3,7,0,0.0,98.0,2.6,15.0,98.0,88.37,69.43
