Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,7,15,156.5,143.5,2.65,15.0,220.5,256.92,212.19
2017,6,3,7,30,313.0,189.0,2.7,15.0,343.0,438.34,358.7
2017,6,3,7,45,363.0,199.5,2.75,15.5,396.5,500.12,405.44
2017,6,3,8,0,413.0,210.0,2.8,16.0,450.0,579.16,464.42
2017,6,3,8,15,421.0,228.5,2.8,16.0,490.5,620.19,493.56
2017,6,3,8,30,429.0,247.0,2.8,16.0,531.0,660.04,521.59
2017,6,3,8,45,458.5,252.0,2.8,16.5,573.5,703.7,551.71
2017,6,3,9,0,488.0,257.0,2.8,17.0,616.0,746.98,580.98
2017,6,3,9,15,328.5,320.5,2.8,17.5,568.0,657.54,509.81
2017,6,3,9,30,169.0,384.0,2.8,18.0,520.0,559.92,432.38
2017,6,3,9,45,170.5,401.0,2.8,18.5,543.0,579.17,445.35
2017,6,3,10,0,172.0,418.0,2.8,19.0,566.0,597.45,456.83
2017,6,3,10,15,291.0,397.0,2.8,19.0,656.0,706.85,537.85
2017,6,3,10,30,410.0,376.0,2.8,19.0,746.0,813.49,614.0
2017,6,3,10,45,649.5,256.5,2.8,19.5,857.0,930.81,698.7
2017,6,3,11,0,889.0,137.0,2.8,20.0,968.0,1021.21,756.51
2017,6,3,11,15,891.5,137.5,2.85,20.5,980.0,1013.29,749.0
2017,6,3,11,30,894.0,138.0,2.9,21.0,992.0,1001.84,740.22
2017,6,3,11,45,900.5,134.5,2.95,21.5,999.0,987.01,729.34
2017,6,3,12,0,907.0,131.0,3.0,22.0,1006.0,968.74,716.3
2017,6,3,12,15,906.5,130.5,3.1,22.0,1003.5,943.47,700.41
2017,6,3,12,30,906.0,130.0,3.2,22.0,1001.0,915.17,682.44
2017,6,3,12,45,907.5,127.0,3.3,22.0,992.5,883.43,662.0
2017,6,3,13,0,909.0,124.0,3.4,22.0,984.0,848.77,639.39
2017,6,3,13,15,905.5,123.0,3.45,22.0,967.5,809.16,612.88
2017,6,3,13,30,902.0,122.0,3.5,22.0,951.0,767.2,584.48
2017,6,3,13,45,900.0,119.5,3.6,22.0,928.0,722.8,552.45
2017,6,3,14,0,898.0,117.0,3.7,22.0,905.0,676.28,517.82
2017,6,3,14,15,890.5,115.5,3.7,21.5,874.5,625.39,479.61
2017,6,3,14,30,883.0,114.0,3.7,21.0,844.0,573.28,439.26
2017,6,3,14,45,875.5,111.0,3.75,21.0,808.5,518.96,395.23
2017,6,3,15,0,868.0,108.0,3.8,21.0,773.0,463.89,349.25
2017,6,3,15,15,855.5,106.0,3.75,20.5,731.5,407.23,301.25
2017,6,3,15,30,843.0,104.0,3.7,20.0,690.0,350.82,252.26
2017,6,3,15,45,827.5,101.0,3.7,20.0,645.0,287.32,196.88
2017,6,3,16,0,812.0,98.0,3.7,20.0,600.0,230.44,147.48
2017,6,3,16,15,791.0,95.0,3.65,19.5,551.0,174.25,102.37
2017,6,3,16,30,770.0,92.0,3.6,19.0,502.0,120.39,66.59
2017,6,3,16,45,741.5,88.5,3.6,18.5,451.5,68.59,54.18
2017,6,3,17,0,713.0,85.0,3.6,18.0,401.0,57.21,44.6
2017,6,3,17,15,676.0,80.0,3.5,17.5,350.0,55.34,43.2
2017,6,3,17,30,639.0,75.0,3.4,17.0,299.0,53.36,41.64
2017,6,3,17,45,584.0,69.5,3.35,16.5,248.5,50.8,39.5
2017,6,3,18,0,529.0,64.0,3.3,16.0,198.0,48.19,37.18
2017,6,3,18,15,452.5,55.5,3.1,15.5,152.5,42.86,32.29
2017,6,3,18,30,376.0,47.0,2.9,15.0,107.0,37.36,27.03
2017,6,3,18,45,253.5,35.5,2.75,14.5,70.0,27.61,17.66
2017,6,3,19,0,131.0,24.0,2.6,14.0,33.0,18.86,3.64
2017,6,3,19,15,65.5,12.0,2.55,13.5,16.5,10.91,0.0
2017,6,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,4,4,45,15.5,5.5,3.3,11.5,6.0,0.0,0.0
2017,6,4,5,0,31.0,11.0,3.4,12.0,12.0,16.01,0.0
2017,6,4,5,15,151.0,25.0,3.5,12.0,41.5,74.97,34.69
2017,6,4,5,30,271.0,39.0,3.6,12.0,71.0,139.82,102.13
2017,6,4,5,45,366.0,48.5,3.7,12.5,113.5,203.22,158.79
2017,6,4,6,0,461.0,58.0,3.8,13.0,156.0,275.88,222.85
2017,6,4,6,15,523.0,65.0,3.85,13.5,204.0,339.86,279.3
2017,6,4,6,30,585.0,72.0,3.9,14.0,252.0,409.45,338.83
2017,6,4,6,45,630.0,77.0,3.95,14.5,303.0,472.03,390.94
2017,6,4,7,0,675.0,82.0,4.0,15.0,354.0,537.56,443.68
2017,6,4,7,15,706.5,86.5,4.05,15.0,404.5,595.9,489.97
2017,6,4,7,30,738.0,91.0,4.1,15.0,455.0,652.71,533.67
2017,6,4,7,45,760.0,95.0,4.15,15.5,504.0,704.59,570.28
2017,6,4,8,0,782.0,99.0,4.2,16.0,553.0,755.78,605.63
2017,6,4,8,15,800.5,102.0,4.2,16.5,600.0,801.88,636.38
2017,6,4,8,30,819.0,105.0,4.2,17.0,647.0,846.42,665.48
2017,6,4,8,45,831.5,108.5,4.25,17.5,690.0,884.3,689.61
2017,6,4,9,0,844.0,112.0,4.3,18.0,733.0,910.87,705.53
2017,6,4,9,15,856.0,114.0,4.3,18.0,772.0,941.11,725.12
2017,6,4,9,30,868.0,116.0,4.3,18.0,811.0,968.49,742.63
2017,6,4,9,45,879.0,117.0,4.3,18.5,845.5,990.79,755.18
2017,6,4,10,0,890.0,118.0,4.3,19.0,880.0,1009.85,765.52
2017,6,4,10,15,898.0,119.0,4.25,19.0,908.5,1022.52,772.72
2017,6,4,10,30,906.0,120.0,4.2,19.0,937.0,1031.62,777.63
2017,6,4,10,45,910.5,122.0,4.2,19.5,958.5,1034.59,777.36
2017,6,4,11,0,915.0,124.0,4.2,20.0,980.0,1033.82,774.74
2017,6,4,11,15,919.0,125.0,4.2,20.0,994.5,1027.85,770.26
2017,6,4,11,30,923.0,126.0,4.2,20.0,1009.0,1018.18,763.45
2017,6,4,11,45,926.5,125.5,4.2,20.0,1016.0,1003.01,753.05
2017,6,4,12,0,930.0,125.0,4.2,20.0,1023.0,984.33,740.39
2017,6,4,12,15,930.5,125.0,4.2,20.0,1022.0,959.98,723.94
2017,6,4,12,30,931.0,125.0,4.2,20.0,1021.0,932.46,705.35
2017,6,4,12,45,927.5,125.5,4.2,20.0,1011.0,898.92,682.6
2017,6,4,13,0,924.0,126.0,4.2,20.0,1001.0,862.66,657.89
2017,6,4,13,15,921.0,125.5,4.25,20.0,984.5,823.35,631.1
2017,6,4,13,30,918.0,125.0,4.3,20.0,968.0,781.58,602.34
2017,6,4,13,45,915.5,122.5,4.35,20.0,945.0,736.18,568.87
2017,6,4,14,0,913.0,120.0,4.4,20.0,922.0,688.65,532.93
2017,6,4,14,15,906.0,118.5,4.4,19.5,891.5,637.36,493.94
2017,6,4,14,30,899.0,117.0,4.4,19.0,861.0,584.75,452.7
2017,6,4,14,45,891.5,114.5,4.45,19.0,825.5,530.01,407.8
2017,6,4,15,0,884.0,112.0,4.5,19.0,790.0,474.48,360.9
2017,6,4,15,15,872.0,109.5,4.5,18.5,748.5,416.72,311.49
2017,6,4,15,30,860.0,107.0,4.5,18.0,707.0,359.13,260.97
2017,6,4,15,45,844.5,104.5,4.5,18.0,661.0,295.12,204.48
2017,6,4,16,0,829.0,102.0,4.5,18.0,615.0,237.62,153.97
2017,6,4,16,15,809.0,99.0,4.4,17.5,566.0,180.54,107.58
2017,6,4,16,30,789.0,96.0,4.3,17.0,517.0,125.68,70.62
2017,6,4,16,45,762.5,92.0,4.25,16.5,466.0,72.39,57.94
2017,6,4,17,0,736.0,88.0,4.2,16.0,415.0,59.43,46.91
2017,6,4,17,15,699.5,83.0,4.05,15.5,363.0,57.63,45.57
2017,6,4,17,30,663.0,78.0,3.9,15.0,311.0,55.73,44.09
2017,6,4,17,45,610.0,72.0,3.75,15.0,260.0,52.86,41.58
2017,6,4,18,0,557.0,66.0,3.6,15.0,209.0,49.91,38.86
2017,6,4,18,15,480.0,58.0,3.35,14.0,161.5,45.06,34.45
2017,6,4,18,30,403.0,50.0,3.1,13.0,114.0,40.09,29.69
2017,6,4,18,45,278.5,38.0,2.9,12.5,75.0,29.6,19.59
2017,6,4,19,0,154.0,26.0,2.7,12.0,36.0,20.47,5.37
2017,6,4,19,15,77.0,13.0,2.65,11.5,18.0,11.82,0.0
2017,6,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,4,45,14.0,6.0,2.6,10.5,6.0,0.0,0.0
2017,6,5,5,0,28.0,12.0,2.9,11.0,12.0,16.32,0.0
2017,6,5,5,15,148.0,27.5,2.95,11.0,43.0,77.24,36.96
2017,6,5,5,30,268.0,43.0,3.0,11.0,74.0,143.43,105.49
2017,6,5,5,45,360.5,54.0,3.1,11.5,117.5,204.79,160.58
2017,6,5,6,0,453.0,65.0,3.2,12.0,161.0,279.19,226.06
2017,6,5,6,15,517.0,73.0,3.1,12.5,210.5,345.1,283.82
2017,6,5,6,30,581.0,81.0,3.0,13.0,260.0,416.74,344.53
2017,6,5,6,45,628.5,87.0,2.95,13.5,312.0,481.94,398.14
2017,6,5,7,0,676.0,93.0,2.9,14.0,364.0,550.28,452.28
2017,6,5,7,15,708.5,97.5,2.7,14.5,416.0,609.5,496.84
2017,6,5,7,30,741.0,102.0,2.5,15.0,468.0,669.61,540.25
2017,6,5,7,45,771.0,104.0,2.35,15.5,519.5,722.38,575.5
2017,6,5,8,0,801.0,106.0,2.2,16.0,571.0,778.23,611.62
2017,6,5,8,15,819.5,109.0,2.05,16.5,619.0,825.05,640.11
2017,6,5,8,30,838.0,112.0,1.9,17.0,667.0,870.21,666.6
2017,6,5,8,45,854.5,113.0,1.8,18.0,711.5,909.4,687.46
2017,6,5,9,0,871.0,114.0,1.7,19.0,756.0,937.33,700.27
2017,6,5,9,15,881.5,116.0,1.6,19.5,794.5,966.73,715.13
2017,6,5,9,30,892.0,118.0,1.5,20.0,833.0,993.13,727.7
2017,6,5,9,45,898.0,120.5,1.45,21.0,865.5,1012.46,734.94
2017,6,5,10,0,904.0,123.0,1.4,22.0,898.0,1028.33,739.97
2017,6,5,10,15,909.5,124.5,1.35,22.5,924.5,1039.09,743.26
2017,6,5,10,30,915.0,126.0,1.3,23.0,951.0,1046.21,744.39
2017,6,5,10,45,919.5,126.0,1.3,23.5,971.0,1047.12,742.73
2017,6,5,11,0,924.0,126.0,1.3,24.0,991.0,1044.32,738.99
2017,6,5,11,15,926.0,126.5,1.3,24.5,1003.5,1035.84,731.94
2017,6,5,11,30,928.0,127.0,1.3,25.0,1016.0,1023.71,722.85
2017,6,5,11,45,929.0,127.0,1.35,25.5,1021.0,1006.59,711.67
2017,6,5,12,0,930.0,127.0,1.4,26.0,1026.0,986.04,698.46
2017,6,5,12,15,929.5,127.0,1.5,26.0,1023.5,960.82,684.42
2017,6,5,12,30,929.0,127.0,1.6,26.0,1021.0,932.49,668.25
2017,6,5,12,45,918.0,132.0,1.75,26.5,1008.5,896.7,646.36
2017,6,5,13,0,907.0,137.0,1.9,27.0,996.0,858.58,622.61
2017,6,5,13,15,902.5,136.0,2.05,27.0,978.5,818.28,598.18
2017,6,5,13,30,898.0,135.0,2.2,27.0,961.0,775.72,571.54
2017,6,5,13,45,890.5,135.0,2.35,27.0,936.5,729.83,540.26
2017,6,5,14,0,883.0,135.0,2.5,27.0,912.0,682.27,506.79
2017,6,5,14,15,875.0,133.0,2.6,26.5,881.0,631.36,470.57
2017,6,5,14,30,867.0,131.0,2.7,26.0,850.0,579.3,432.15
2017,6,5,14,45,856.0,129.0,2.8,26.0,813.5,522.57,388.13
2017,6,5,15,0,845.0,127.0,2.9,26.0,777.0,466.88,343.4
2017,6,5,15,15,832.0,124.5,2.95,25.5,735.5,410.0,296.94
2017,6,5,15,30,819.0,122.0,3.0,25.0,694.0,353.57,249.53
2017,6,5,15,45,801.5,119.0,3.05,24.5,648.5,296.28,200.91
2017,6,5,16,0,784.0,116.0,3.1,24.0,603.0,240.48,153.99
2017,6,5,16,15,762.0,112.5,3.1,23.5,554.0,185.39,110.64
2017,6,5,16,30,740.0,109.0,3.1,23.0,505.0,126.13,70.7
2017,6,5,16,45,709.5,105.0,3.1,22.5,454.0,75.08,58.8
2017,6,5,17,0,679.0,101.0,3.1,22.0,403.0,68.2,53.27
2017,6,5,17,15,640.0,95.0,3.0,21.0,352.0,66.08,51.84
2017,6,5,17,30,601.0,89.0,2.9,20.0,301.0,63.84,50.23
2017,6,5,17,45,545.0,82.0,2.8,19.5,251.0,60.57,47.53
2017,6,5,18,0,489.0,75.0,2.7,19.0,201.0,57.19,44.58
2017,6,5,18,15,412.0,65.0,2.45,18.0,155.0,49.09,37.41
2017,6,5,18,30,335.0,55.0,2.2,17.0,109.0,42.16,31.0
2017,6,5,18,45,226.0,40.5,1.95,16.0,71.5,31.43,20.88
2017,6,5,19,0,117.0,26.0,1.7,15.0,34.0,20.4,5.93
2017,6,5,19,15,58.5,13.0,1.7,14.5,17.0,11.82,0.0
2017,6,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,4,45,15.0,5.5,2.1,10.5,6.0,0.0,0.0
2017,6,6,5,0,30.0,11.0,2.3,11.0,12.0,15.78,0.0
2017,6,6,5,15,147.0,26.0,2.4,11.5,42.0,75.08,36.22
2017,6,6,5,30,264.0,41.0,2.5,12.0,72.0,139.53,102.06
2017,6,6,5,45,355.5,52.0,2.7,12.5,115.0,200.28,156.27
2017,6,6,6,0,447.0,63.0,2.9,13.0,158.0,274.34,221.14
2017,6,6,6,15,510.5,71.0,2.95,13.5,207.0,339.5,278.11
2017,6,6,6,30,574.0,79.0,3.0,14.0,256.0,410.4,338.2
2017,6,6,6,45,617.0,85.5,3.05,14.5,307.0,473.08,389.86
2017,6,6,7,0,660.0,92.0,3.1,15.0,358.0,538.52,441.95
2017,6,6,7,15,500.0,138.0,3.1,15.5,355.0,506.62,414.2
2017,6,6,7,30,340.0,184.0,3.1,16.0,352.0,451.13,367.35
2017,6,6,7,45,555.5,147.5,3.15,16.5,456.0,608.95,491.69
2017,6,6,8,0,771.0,111.0,3.2,17.0,560.0,759.12,602.35
2017,6,6,8,15,790.5,114.5,3.2,17.0,607.5,806.3,633.68
2017,6,6,8,30,810.0,118.0,3.2,17.0,655.0,851.98,664.24
2017,6,6,8,45,822.5,122.0,3.25,17.5,698.0,890.16,688.17
2017,6,6,9,0,835.0,126.0,3.3,18.0,741.0,925.88,710.17
2017,6,6,9,15,846.5,128.0,3.3,18.5,780.0,955.79,727.63
2017,6,6,9,30,858.0,130.0,3.3,19.0,819.0,982.79,743.02
2017,6,6,9,45,856.5,138.0,3.35,19.5,849.0,1000.53,752.48
2017,6,6,10,0,855.0,146.0,3.4,20.0,879.0,1014.57,759.59
2017,6,6,10,15,861.5,147.5,3.45,20.0,906.0,1025.97,766.5
2017,6,6,10,30,868.0,149.0,3.5,20.0,933.0,1021.94,763.25
2017,6,6,10,45,873.0,150.0,3.55,20.5,953.5,1024.14,762.96
2017,6,6,11,0,878.0,151.0,3.6,21.0,974.0,1022.76,760.35
2017,6,6,11,15,881.0,152.0,3.65,21.0,986.5,1015.84,755.65
2017,6,6,11,30,884.0,153.0,3.7,21.0,999.0,1005.39,748.75
2017,6,6,11,45,886.0,152.5,3.75,21.0,1004.5,989.19,738.09
2017,6,6,12,0,888.0,152.0,3.8,21.0,1010.0,969.7,725.32
2017,6,6,12,15,887.0,152.0,3.85,21.0,1008.0,944.78,708.9
2017,6,6,12,30,886.0,152.0,3.9,21.0,1006.0,916.94,690.49
2017,6,6,12,45,885.0,150.5,3.95,21.0,996.5,885.0,669.2
2017,6,6,13,0,884.0,149.0,4.0,21.0,987.0,850.38,645.95
2017,6,6,13,15,880.0,148.0,4.0,21.0,970.5,811.28,619.19
2017,6,6,13,30,876.0,147.0,4.0,21.0,954.0,769.94,590.09
2017,6,6,13,45,871.5,145.0,4.05,21.0,930.5,725.36,557.26
2017,6,6,14,0,867.0,143.0,4.1,21.0,907.0,678.93,522.3
2017,6,6,14,15,859.0,141.5,4.1,20.5,876.5,629.17,484.76
2017,6,6,14,30,851.0,140.0,4.1,20.0,846.0,577.42,444.58
2017,6,6,14,45,841.5,137.0,4.1,20.0,810.0,522.71,400.13
2017,6,6,15,0,832.0,134.0,4.1,20.0,774.0,467.61,354.11
2017,6,6,15,15,818.5,131.5,4.0,19.5,733.0,411.25,306.43
2017,6,6,15,30,805.0,129.0,3.9,19.0,692.0,355.42,258.03
2017,6,6,15,45,787.5,125.5,3.85,19.0,646.5,298.55,208.02
2017,6,6,16,0,770.0,122.0,3.8,19.0,601.0,243.18,160.03
2017,6,6,16,15,747.5,118.0,3.75,18.5,552.0,182.1,110.89
2017,6,6,16,30,725.0,114.0,3.7,18.0,503.0,129.31,75.12
2017,6,6,16,45,695.0,109.0,3.65,17.5,452.5,78.43,54.59
2017,6,6,17,0,665.0,104.0,3.6,17.0,402.0,70.2,56.12
2017,6,6,17,15,625.0,98.0,3.55,16.0,351.0,68.18,54.75
2017,6,6,17,30,585.0,92.0,3.5,15.0,300.0,66.04,53.21
2017,6,6,17,45,529.5,84.5,3.45,14.5,250.0,62.47,50.2
2017,6,6,18,0,474.0,77.0,3.4,14.0,200.0,58.77,46.91
2017,6,6,18,15,396.5,66.5,3.2,13.5,154.0,50.13,39.04
2017,6,6,18,30,319.0,56.0,3.0,13.0,108.0,42.85,32.16
2017,6,6,18,45,212.0,41.5,2.85,12.5,71.0,32.16,21.89
2017,6,6,19,0,105.0,27.0,2.7,12.0,34.0,21.8,7.52
2017,6,6,19,15,52.5,13.5,2.65,12.0,17.0,12.28,0.0
2017,6,6,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,9.0,5.0,2.6,10.5,5.0,0.0,0.0
2017,6,7,5,0,18.0,10.0,2.8,11.0,10.0,12.55,0.0
2017,6,7,5,15,116.5,26.5,2.9,11.0,39.0,67.99,33.19
2017,6,7,5,30,215.0,43.0,3.0,11.0,68.0,126.58,93.19
2017,6,7,5,45,303.5,55.0,3.15,11.5,109.5,184.52,144.78
2017,6,7,6,0,392.0,67.0,3.3,12.0,151.0,252.43,204.6
2017,6,7,6,15,454.5,76.0,3.3,12.5,198.0,317.58,261.65
2017,6,7,6,30,517.0,85.0,3.3,13.0,245.0,386.16,320.14
2017,6,7,6,45,417.0,114.5,3.35,13.5,258.5,383.47,318.41
2017,6,7,7,0,317.0,144.0,3.4,14.0,272.0,362.4,300.51
2017,6,7,7,15,400.5,148.0,3.4,14.5,331.5,449.98,371.19
2017,6,7,7,30,484.0,152.0,3.4,15.0,391.0,532.39,435.65
2017,6,7,7,45,407.5,191.5,3.4,15.5,407.0,537.4,435.79
2017,6,7,8,0,331.0,231.0,3.4,16.0,423.0,520.94,419.68
2017,6,7,8,15,397.0,232.0,3.45,16.5,481.5,602.16,481.01
2017,6,7,8,30,463.0,233.0,3.5,17.0,540.0,673.05,532.92
2017,6,7,8,45,404.0,272.5,3.55,17.5,553.0,674.56,529.71
2017,6,7,9,0,345.0,312.0,3.6,18.0,566.0,656.98,513.21
2017,6,7,9,15,352.5,328.5,3.65,18.5,600.0,687.4,533.63
2017,6,7,9,30,360.0,345.0,3.7,19.0,634.0,716.45,552.55
2017,6,7,9,45,372.0,355.0,3.75,19.5,664.5,741.48,568.68
2017,6,7,10,0,384.0,365.0,3.8,20.0,695.0,765.03,583.66
2017,6,7,10,15,269.0,406.0,3.8,20.0,640.5,693.31,528.22
2017,6,7,10,30,154.0,447.0,3.8,20.0,586.0,604.04,460.1
2017,6,7,10,45,310.5,414.0,3.8,20.5,702.0,735.65,558.13
2017,6,7,11,0,467.0,381.0,3.8,21.0,818.0,862.51,648.13
2017,6,7,11,15,381.0,420.5,3.7,20.5,780.5,797.7,600.26
2017,6,7,11,30,295.0,460.0,3.6,20.0,743.0,743.56,560.4
2017,6,7,11,45,568.0,312.0,3.5,20.0,860.0,858.34,648.54
2017,6,7,12,0,841.0,164.0,3.4,20.0,977.0,947.83,711.74
2017,6,7,12,15,666.0,281.0,3.35,20.0,924.0,881.01,663.29
2017,6,7,12,30,491.0,398.0,3.3,20.0,871.0,810.86,609.5
2017,6,7,12,45,471.5,395.0,3.25,20.0,846.0,769.36,580.39
2017,6,7,13,0,452.0,392.0,3.2,20.0,821.0,727.61,550.63
2017,6,7,13,15,604.5,298.5,3.15,19.5,861.5,738.51,562.99
2017,6,7,13,30,757.0,205.0,3.1,19.0,902.0,739.41,567.11
2017,6,7,13,45,754.5,200.0,3.1,19.0,880.0,696.05,535.03
2017,6,7,14,0,752.0,195.0,3.1,19.0,858.0,651.11,501.39
2017,6,7,14,15,531.0,286.0,3.15,19.0,746.5,556.17,428.08
2017,6,7,14,30,310.0,377.0,3.2,19.0,635.0,478.96,368.06
2017,6,7,14,45,168.5,336.0,3.25,19.0,475.5,360.45,278.37
2017,6,7,15,0,27.0,295.0,3.3,19.0,316.0,258.26,200.43
2017,6,7,15,15,67.0,307.0,3.25,18.5,355.0,277.22,215.42
2017,6,7,15,30,107.0,319.0,3.2,18.0,394.0,290.21,224.78
2017,6,7,15,45,120.0,298.5,3.2,18.0,377.5,261.36,201.35
2017,6,7,16,0,133.0,278.0,3.2,18.0,361.0,237.11,181.44
2017,6,7,16,15,125.5,254.5,3.1,17.5,328.0,206.82,158.16
2017,6,7,16,30,118.0,231.0,3.0,17.0,295.0,177.84,136.83
2017,6,7,16,45,80.5,202.0,2.95,17.0,243.5,154.23,121.76
2017,6,7,17,0,43.0,173.0,2.9,17.0,192.0,133.35,110.7
2017,6,7,17,15,36.0,152.5,2.8,16.5,167.5,118.91,98.79
2017,6,7,17,30,29.0,132.0,2.7,16.0,143.0,104.17,86.37
2017,6,7,17,45,22.5,111.5,2.65,16.0,119.5,89.13,73.31
2017,6,7,18,0,16.0,91.0,2.6,16.0,96.0,75.99,61.68
2017,6,7,18,15,8.0,71.0,2.35,15.5,73.5,59.88,47.3
2017,6,7,18,30,0.0,51.0,2.1,15.0,51.0,43.63,32.59
2017,6,7,18,45,0.0,33.5,1.9,14.5,33.5,29.12,19.18
2017,6,7,19,0,0.0,16.0,1.7,14.0,16.0,14.08,3.17
2017,6,7,19,15,0.0,8.0,1.6,14.0,8.0,7.28,0.0
2017,6,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.25,12.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,6.5,1.35,13.5,6.5,5.7,0.0
2017,6,8,5,30,0.0,11.0,1.4,14.0,11.0,9.66,2.28
2017,6,8,5,45,0.0,18.0,1.5,14.5,18.0,15.82,7.72
2017,6,8,6,0,0.0,25.0,1.6,15.0,25.0,22.0,13.13
2017,6,8,6,15,0.0,33.0,1.65,15.0,33.0,29.06,19.28
2017,6,8,6,30,0.0,41.0,1.7,15.0,41.0,36.14,25.37
2017,6,8,6,45,0.0,49.0,1.75,15.5,49.0,43.24,31.32
2017,6,8,7,0,0.0,57.0,1.8,16.0,57.0,50.34,37.18
2017,6,8,7,15,0.0,67.5,1.85,16.0,67.5,59.67,44.91
2017,6,8,7,30,0.0,78.0,1.9,16.0,78.0,69.02,52.57
2017,6,8,7,45,0.0,101.5,1.95,16.0,101.5,90.48,70.21
2017,6,8,8,0,0.0,125.0,2.0,16.0,125.0,112.38,87.98
2017,6,8,8,15,7.5,175.0,2.05,16.0,180.0,166.17,131.73
2017,6,8,8,30,15.0,225.0,2.1,16.0,235.0,221.15,175.52
2017,6,8,8,45,7.5,176.0,2.15,16.5,181.0,166.61,130.91
2017,6,8,9,0,0.0,127.0,2.2,17.0,127.0,113.74,87.66
2017,6,8,9,15,62.5,254.0,2.2,17.0,304.5,305.27,241.57
2017,6,8,9,30,125.0,381.0,2.2,17.0,482.0,513.42,398.65
2017,6,8,9,45,81.5,367.5,2.25,17.0,434.5,440.48,341.57
2017,6,8,10,0,38.0,354.0,2.3,17.0,387.0,382.46,296.45
2017,6,8,10,15,32.0,350.0,2.25,17.0,378.5,370.83,287.26
2017,6,8,10,30,26.0,346.0,2.2,17.0,370.0,359.15,277.86
2017,6,8,10,45,15.5,257.0,2.2,17.5,271.5,249.13,193.03
2017,6,8,11,0,5.0,168.0,2.2,18.0,173.0,156.15,119.97
2017,6,8,11,15,18.5,278.5,2.15,18.0,296.5,270.96,209.89
2017,6,8,11,30,32.0,389.0,2.1,18.0,420.0,398.52,305.79
2017,6,8,11,45,35.0,389.0,2.1,18.5,423.0,398.25,304.36
2017,6,8,12,0,38.0,389.0,2.1,19.0,426.0,397.58,303.33
2017,6,8,12,15,24.0,305.0,2.1,19.0,328.5,302.77,232.19
2017,6,8,12,30,10.0,221.0,2.1,19.0,231.0,206.58,158.57
2017,6,8,12,45,12.0,253.0,2.1,19.5,265.0,236.11,181.36
2017,6,8,13,0,14.0,285.0,2.1,20.0,299.0,265.1,203.14
2017,6,8,13,15,12.5,261.0,2.1,20.0,273.5,241.31,184.95
2017,6,8,13,30,11.0,237.0,2.1,20.0,248.0,217.87,167.09
2017,6,8,13,45,10.0,227.0,2.15,20.0,237.0,207.32,159.13
2017,6,8,14,0,9.0,217.0,2.2,20.0,226.0,196.92,151.23
2017,6,8,14,15,7.0,199.5,2.2,20.0,206.5,179.62,137.9
2017,6,8,14,30,5.0,182.0,2.2,20.0,187.0,162.64,124.79
2017,6,8,14,45,4.0,175.0,2.25,20.0,178.5,155.46,119.35
2017,6,8,15,0,3.0,168.0,2.3,20.0,170.0,148.41,114.01
2017,6,8,15,15,9.5,203.5,2.3,20.0,210.0,179.69,138.88
2017,6,8,15,30,16.0,239.0,2.3,20.0,250.0,208.6,161.61
2017,6,8,15,45,24.5,240.5,2.3,20.0,256.5,209.03,161.86
2017,6,8,16,0,33.0,242.0,2.3,20.0,263.0,199.89,154.57
2017,6,8,16,15,16.5,183.0,2.3,19.5,193.5,156.86,121.72
2017,6,8,16,30,0.0,124.0,2.3,19.0,124.0,107.37,83.06
2017,6,8,16,45,0.0,84.5,2.3,19.0,84.5,74.81,56.66
2017,6,8,17,0,0.0,45.0,2.3,19.0,45.0,39.71,29.15
2017,6,8,17,15,0.0,39.0,2.2,18.5,39.0,34.39,24.67
2017,6,8,17,30,0.0,33.0,2.1,18.0,33.0,29.07,20.1
2017,6,8,17,45,233.5,52.0,2.05,18.0,113.0,37.09,27.2
2017,6,8,18,0,467.0,71.0,2.0,18.0,193.0,53.39,41.48
2017,6,8,18,15,396.0,61.5,1.75,17.5,149.5,46.32,35.11
2017,6,8,18,30,325.0,52.0,1.5,17.0,106.0,39.74,28.99
2017,6,8,18,45,227.5,39.0,1.3,16.5,70.5,30.19,19.96
2017,6,8,19,0,130.0,26.0,1.1,16.0,35.0,20.36,7.47
2017,6,8,19,15,65.0,13.0,1.05,15.5,17.5,11.82,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,1.6,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,1.8,13.0,3.0,2.73,0.0
2017,6,9,5,15,0.0,10.0,1.9,13.0,10.0,8.78,0.0
2017,6,9,5,30,0.0,17.0,2.0,13.0,17.0,14.95,6.66
2017,6,9,5,45,0.0,27.0,2.15,13.5,27.0,23.77,14.49
2017,6,9,6,0,0.0,37.0,2.3,14.0,37.0,32.61,22.24
2017,6,9,6,15,0.0,48.0,2.4,14.5,48.0,42.36,30.67
2017,6,9,6,30,0.0,59.0,2.5,15.0,59.0,52.12,38.97
2017,6,9,6,45,0.0,70.5,2.65,15.5,70.5,62.39,47.55
2017,6,9,7,0,0.0,82.0,2.8,16.0,82.0,72.92,56.2
2017,6,9,7,15,0.0,90.5,2.85,16.0,90.5,80.63,62.47
2017,6,9,7,30,0.0,99.0,2.9,16.0,99.0,88.36,68.7
2017,6,9,7,45,0.0,104.5,3.0,16.5,104.5,93.29,72.41
2017,6,9,8,0,0.0,110.0,3.1,17.0,110.0,98.26,76.11
2017,6,9,8,15,0.0,136.5,3.15,17.0,137.0,122.99,96.1
2017,6,9,8,30,0.0,163.0,3.2,17.0,164.0,147.86,115.97
2017,6,9,8,45,4.5,190.5,3.3,17.5,194.5,177.8,139.65
2017,6,9,9,0,9.0,218.0,3.4,18.0,225.0,208.02,163.22
2017,6,9,9,15,7.0,201.5,3.45,18.0,207.0,190.06,148.53
2017,6,9,9,30,5.0,185.0,3.5,18.0,189.0,172.4,134.19
2017,6,9,9,45,56.0,298.0,3.6,18.5,346.0,343.58,269.26
2017,6,9,10,0,107.0,411.0,3.7,19.0,503.0,509.49,393.91
2017,6,9,10,15,93.0,418.0,3.75,19.0,500.0,501.01,385.91
2017,6,9,10,30,79.0,425.0,3.8,19.0,497.0,491.95,378.32
2017,6,9,10,45,499.0,267.0,3.85,19.5,733.5,786.67,604.66
2017,6,9,11,0,919.0,109.0,3.9,20.0,970.0,1021.51,766.47
2017,6,9,11,15,649.5,265.0,3.95,20.0,877.5,919.98,694.55
2017,6,9,11,30,380.0,421.0,4.0,20.0,785.0,787.06,594.48
2017,6,9,11,45,657.5,263.5,4.05,20.0,898.0,897.32,680.56
2017,6,9,12,0,935.0,106.0,4.1,20.0,1011.0,970.89,731.4
2017,6,9,12,15,686.5,255.5,4.2,20.0,919.5,876.21,665.3
2017,6,9,12,30,438.0,405.0,4.3,20.0,828.0,770.85,584.83
2017,6,9,12,45,471.0,393.5,4.4,20.0,844.0,767.71,584.24
2017,6,9,13,0,504.0,382.0,4.5,20.0,860.0,761.08,580.5
2017,6,9,13,15,690.0,259.5,4.55,20.0,902.5,771.32,592.59
2017,6,9,13,30,876.0,137.0,4.6,20.0,945.0,762.54,590.21
2017,6,9,13,45,880.5,130.5,4.65,20.0,925.0,720.66,558.91
2017,6,9,14,0,885.0,124.0,4.7,20.0,905.0,676.16,525.05
2017,6,9,14,15,878.0,122.5,4.7,19.5,875.5,626.47,487.05
2017,6,9,14,30,871.0,121.0,4.7,19.0,846.0,575.52,446.92
2017,6,9,14,45,868.5,116.0,4.75,18.5,812.5,522.92,404.36
2017,6,9,15,0,866.0,111.0,4.8,18.0,779.0,469.07,359.27
2017,6,9,15,15,854.0,109.0,4.75,17.5,739.0,412.94,310.86
2017,6,9,15,30,842.0,107.0,4.7,17.0,699.0,351.65,257.27
2017,6,9,15,45,831.0,102.5,4.7,17.0,655.0,293.79,205.26
2017,6,9,16,0,820.0,98.0,4.7,17.0,611.0,236.61,154.5
2017,6,9,16,15,800.5,95.0,4.65,16.5,562.5,180.28,108.07
2017,6,9,16,30,781.0,92.0,4.6,16.0,514.0,126.08,70.45
2017,6,9,16,45,759.0,87.5,4.55,15.5,464.5,73.02,48.26
2017,6,9,17,0,737.0,83.0,4.5,15.0,415.0,61.3,48.73
2017,6,9,17,15,702.5,78.5,4.4,14.5,364.0,54.11,42.61
2017,6,9,17,30,668.0,74.0,4.3,14.0,313.0,52.44,41.32
2017,6,9,17,45,624.5,67.5,4.25,14.0,263.5,49.09,38.38
2017,6,9,18,0,581.0,61.0,4.2,14.0,214.0,45.58,35.18
2017,6,9,18,15,510.0,54.0,4.0,13.5,167.0,41.39,31.31
2017,6,9,18,30,439.0,47.0,3.8,13.0,120.0,37.1,27.16
2017,6,9,18,45,324.0,36.5,3.6,12.5,81.0,29.41,19.68
2017,6,9,19,0,209.0,26.0,3.4,12.0,42.0,20.45,8.11
2017,6,9,19,15,104.5,13.0,3.45,12.0,21.0,11.82,0.0
2017,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,4,45,29.0,5.5,2.1,11.5,6.5,0.0,0.0
2017,6,10,5,0,58.0,11.0,2.2,12.0,13.0,21.03,0.0
2017,6,10,5,15,184.0,24.0,2.45,12.0,43.5,81.3,40.41
2017,6,10,5,30,310.0,37.0,2.7,12.0,74.0,149.53,109.1
2017,6,10,5,45,399.5,46.5,3.0,12.5,117.0,211.5,164.77
2017,6,10,6,0,489.0,56.0,3.3,13.0,160.0,283.19,228.15
2017,6,10,6,15,548.0,62.5,3.5,13.5,208.0,346.31,283.97
2017,6,10,6,30,607.0,69.0,3.7,14.0,256.0,414.71,342.63
2017,6,10,6,45,651.5,73.0,3.9,14.5,307.0,476.65,394.45
2017,6,10,7,0,696.0,77.0,4.1,15.0,358.0,541.47,446.94
2017,6,10,7,15,726.0,81.0,4.1,15.5,408.5,597.05,490.2
2017,6,10,7,30,756.0,85.0,4.1,16.0,459.0,655.34,533.65
2017,6,10,7,45,780.5,87.5,4.2,16.5,508.5,708.03,570.84
2017,6,10,8,0,805.0,90.0,4.3,17.0,558.0,760.19,607.01
2017,6,10,8,15,822.0,92.5,4.3,17.0,604.5,805.26,638.04
2017,6,10,8,30,839.0,95.0,4.3,17.0,651.0,841.22,662.11
2017,6,10,8,45,852.0,97.0,4.3,17.5,694.0,878.14,685.4
2017,6,10,9,0,865.0,99.0,4.3,18.0,737.0,912.67,706.81
2017,6,10,9,15,875.5,101.0,4.2,18.0,775.5,942.21,725.32
2017,6,10,9,30,886.0,103.0,4.1,18.0,814.0,968.81,741.67
2017,6,10,9,45,887.0,108.5,4.1,18.5,845.0,986.77,751.19
2017,6,10,10,0,888.0,114.0,4.1,19.0,876.0,1001.1,758.32
2017,6,10,10,15,894.5,115.0,4.1,19.0,902.5,1012.56,765.04
2017,6,10,10,30,901.0,116.0,4.1,19.0,929.0,1020.47,769.47
2017,6,10,10,45,906.5,116.0,4.15,19.0,950.0,1022.76,770.55
2017,6,10,11,0,912.0,116.0,4.2,19.0,971.0,1021.39,769.34
2017,6,10,11,15,915.0,116.5,4.25,19.0,984.0,1014.41,764.45
2017,6,10,11,30,918.0,117.0,4.3,19.0,997.0,1003.8,757.25
2017,6,10,11,45,921.0,116.0,4.35,19.5,1003.5,988.21,745.34
2017,6,10,12,0,924.0,115.0,4.4,20.0,1010.0,969.18,731.18
2017,6,10,12,15,923.5,115.0,4.5,20.0,1008.5,944.56,715.27
2017,6,10,12,30,923.0,115.0,4.6,20.0,1007.0,916.84,697.16
2017,6,10,12,45,915.0,119.0,4.7,20.0,996.0,883.37,674.91
2017,6,10,13,0,907.0,123.0,4.8,20.0,985.0,847.42,650.71
2017,6,10,13,15,904.0,122.5,4.85,19.5,969.0,809.14,625.57
2017,6,10,13,30,901.0,122.0,4.9,19.0,953.0,768.46,598.35
2017,6,10,13,45,899.0,119.0,4.95,19.0,931.0,724.11,565.29
2017,6,10,14,0,897.0,116.0,5.0,19.0,909.0,677.63,529.56
2017,6,10,14,15,890.5,114.5,5.0,19.0,879.5,627.79,490.16
2017,6,10,14,30,884.0,113.0,5.0,19.0,850.0,576.61,448.72
2017,6,10,14,45,878.5,109.5,5.0,19.0,815.5,523.18,404.42
2017,6,10,15,0,873.0,106.0,5.0,19.0,781.0,468.78,358.08
2017,6,10,15,15,861.0,104.0,4.95,18.5,740.0,412.36,309.5
2017,6,10,15,30,849.0,102.0,4.9,18.0,699.0,356.11,259.89
2017,6,10,15,45,837.5,98.0,4.85,18.0,655.0,298.88,208.47
2017,6,10,16,0,826.0,94.0,4.8,18.0,611.0,235.51,152.89
2017,6,10,16,15,806.5,91.0,4.7,17.5,562.5,178.88,106.24
2017,6,10,16,30,787.0,88.0,4.6,17.0,514.0,124.36,68.33
2017,6,10,16,45,765.0,83.5,4.6,17.0,464.5,70.98,45.62
2017,6,10,17,0,743.0,79.0,4.6,17.0,415.0,58.23,45.64
2017,6,10,17,15,709.0,74.5,4.45,16.5,364.0,56.29,44.18
2017,6,10,17,30,675.0,70.0,4.3,16.0,313.0,49.47,38.35
2017,6,10,17,45,629.5,64.5,4.2,15.5,263.5,46.75,36.07
2017,6,10,18,0,584.0,59.0,4.1,15.0,214.0,43.93,33.58
2017,6,10,18,15,514.0,52.0,3.9,14.5,167.5,39.67,29.67
2017,6,10,18,30,444.0,45.0,3.7,14.0,121.0,35.29,25.47
2017,6,10,18,45,333.0,35.5,3.5,14.0,81.5,28.45,18.76
2017,6,10,19,0,222.0,26.0,3.3,14.0,42.0,21.39,8.99
2017,6,10,19,15,111.0,13.0,3.25,13.5,21.0,11.82,0.0
2017,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,4,45,31.0,6.0,3.65,11.0,7.0,0.0,0.0
2017,6,11,5,0,62.0,12.0,3.8,11.0,14.0,22.66,0.0
2017,6,11,5,15,193.5,24.5,3.95,11.5,45.0,84.13,42.14
2017,6,11,5,30,325.0,37.0,4.1,12.0,76.0,153.82,112.32
2017,6,11,5,45,421.0,45.0,4.3,12.5,120.0,217.36,169.56
2017,6,11,6,0,517.0,53.0,4.5,13.0,164.0,291.2,235.14
2017,6,11,6,15,575.0,59.5,4.5,13.0,212.5,355.22,292.61
2017,6,11,6,30,633.0,66.0,4.5,13.0,261.0,424.4,352.92
2017,6,11,6,45,676.0,70.0,4.55,13.5,312.5,486.69,405.37
2017,6,11,7,0,719.0,74.0,4.6,14.0,364.0,549.91,456.88
2017,6,11,7,15,747.5,77.5,4.6,14.0,414.5,606.96,502.59
2017,6,11,7,30,776.0,81.0,4.6,14.0,465.0,664.49,546.7
2017,6,11,7,45,797.5,84.5,4.6,14.5,514.5,716.85,583.77
2017,6,11,8,0,819.0,88.0,4.6,15.0,564.0,768.43,619.46
2017,6,11,8,15,835.5,90.5,4.55,15.0,610.5,806.64,645.48
2017,6,11,8,30,852.0,93.0,4.5,15.0,657.0,849.66,674.75
2017,6,11,8,45,865.0,95.0,4.45,15.5,700.5,887.0,698.16
2017,6,11,9,0,878.0,97.0,4.4,16.0,744.0,921.9,719.49
2017,6,11,9,15,888.0,98.5,4.4,16.0,782.5,950.75,738.15
2017,6,11,9,30,898.0,100.0,4.4,16.0,821.0,976.61,754.7
2017,6,11,9,45,905.5,101.5,4.45,16.5,853.5,996.86,766.32
2017,6,11,10,0,913.0,103.0,4.5,17.0,886.0,1013.71,775.66
2017,6,11,10,15,918.5,104.0,4.55,17.0,912.5,1024.53,782.46
2017,6,11,10,30,924.0,105.0,4.6,17.0,939.0,1031.71,786.92
2017,6,11,10,45,926.0,106.5,4.65,17.5,958.5,1032.23,785.42
2017,6,11,11,0,928.0,108.0,4.7,18.0,978.0,1029.01,781.53
2017,6,11,11,15,929.5,108.5,4.75,18.0,990.5,1020.59,775.76
2017,6,11,11,30,931.0,109.0,4.8,18.0,1003.0,1008.53,767.61
2017,6,11,11,45,928.0,111.5,4.9,18.0,1007.0,990.55,755.87
2017,6,11,12,0,925.0,114.0,5.0,18.0,1011.0,969.22,741.82
2017,6,11,12,15,924.5,114.0,5.0,17.5,1008.5,944.64,726.19
2017,6,11,12,30,924.0,114.0,5.0,17.0,1006.0,916.96,708.31
2017,6,11,12,45,906.5,123.5,5.05,17.0,992.5,880.41,683.0
2017,6,11,13,0,889.0,133.0,5.1,17.0,979.0,841.81,656.09
2017,6,11,13,15,885.5,132.5,5.05,17.0,962.5,803.78,628.86
2017,6,11,13,30,882.0,132.0,5.0,17.0,946.0,763.44,599.76
2017,6,11,13,45,876.5,130.5,5.0,17.0,923.0,718.74,565.56
2017,6,11,14,0,871.0,129.0,5.0,17.0,900.0,672.26,529.32
2017,6,11,14,15,863.5,127.5,4.95,16.5,870.0,623.0,490.89
2017,6,11,14,30,856.0,126.0,4.9,16.0,840.0,572.55,450.43
2017,6,11,14,45,844.0,125.5,4.85,16.0,804.0,519.72,406.14
2017,6,11,15,0,832.0,125.0,4.8,16.0,768.0,463.32,357.99
2017,6,11,15,15,819.0,122.5,4.7,16.0,728.0,407.42,308.99
2017,6,11,15,30,806.0,120.0,4.6,16.0,688.0,351.95,259.42
2017,6,11,15,45,555.0,190.5,4.55,16.0,569.5,286.49,209.28
2017,6,11,16,0,304.0,261.0,4.5,16.0,451.0,254.16,190.02
2017,6,11,16,15,287.5,241.0,4.4,15.5,410.0,214.64,158.86
2017,6,11,16,30,271.0,221.0,4.3,15.0,369.0,177.39,131.83
2017,6,11,16,45,163.0,200.0,4.2,15.0,286.5,148.03,116.51
2017,6,11,17,0,55.0,179.0,4.1,15.0,204.0,137.26,115.04
2017,6,11,17,15,104.5,160.0,3.95,14.5,200.5,118.67,99.39
2017,6,11,17,30,154.0,141.0,3.8,14.0,197.0,106.36,89.01
2017,6,11,17,45,133.5,122.0,3.65,14.0,165.0,93.17,77.48
2017,6,11,18,0,113.0,103.0,3.5,14.0,133.0,79.64,65.44
2017,6,11,18,15,230.0,79.0,3.05,13.5,123.5,60.81,48.56
2017,6,11,18,30,347.0,55.0,2.6,13.0,114.0,42.04,31.54
2017,6,11,18,45,235.0,42.5,2.2,13.0,76.5,32.87,22.7
2017,6,11,19,0,123.0,30.0,1.8,13.0,39.0,24.13,11.3
2017,6,11,19,15,61.5,15.0,1.65,12.5,19.5,13.64,0.0
2017,6,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.5,1.85,11.5,5.5,0.0,0.0
2017,6,12,5,0,18.0,11.0,2.0,12.0,11.0,13.4,0.0
2017,6,12,5,15,114.5,27.5,2.2,12.0,40.0,63.51,31.25
2017,6,12,5,30,211.0,44.0,2.4,12.0,69.0,125.38,91.92
2017,6,12,5,45,311.5,55.0,2.6,12.5,111.5,185.96,145.05
2017,6,12,6,0,412.0,66.0,2.8,13.0,154.0,257.86,207.71
2017,6,12,6,15,474.5,74.5,2.8,13.0,201.5,323.52,265.33
2017,6,12,6,30,537.0,83.0,2.8,13.0,249.0,392.33,324.29
2017,6,12,6,45,584.0,89.0,2.85,13.5,299.0,454.8,376.01
2017,6,12,7,0,631.0,95.0,2.9,14.0,349.0,520.46,428.57
2017,6,12,7,15,371.0,151.0,2.85,14.5,306.0,431.56,354.36
2017,6,12,7,30,111.0,207.0,2.8,15.0,263.0,298.91,243.03
2017,6,12,7,45,105.5,229.0,2.8,15.5,286.5,309.54,250.79
2017,6,12,8,0,100.0,251.0,2.8,16.0,310.0,331.0,266.36
2017,6,12,8,15,445.5,185.0,2.75,16.0,476.5,590.24,474.08
2017,6,12,8,30,791.0,119.0,2.7,16.0,643.0,833.3,652.1
2017,6,12,8,45,534.0,223.5,2.7,16.5,588.0,737.23,576.1
2017,6,12,9,0,277.0,328.0,2.7,17.0,533.0,610.41,475.38
2017,6,12,9,15,563.0,227.0,2.7,17.0,670.0,797.24,617.93
2017,6,12,9,30,849.0,126.0,2.7,17.0,807.0,957.02,727.71
2017,6,12,9,45,844.5,135.5,2.75,17.5,836.0,983.57,741.96
2017,6,12,10,0,840.0,145.0,2.8,18.0,865.0,996.42,748.28
2017,6,12,10,15,847.0,146.0,2.85,18.5,892.0,1007.95,753.92
2017,6,12,10,30,854.0,147.0,2.9,19.0,919.0,1004.32,749.58
2017,6,12,10,45,864.5,144.5,2.95,19.5,941.0,1008.9,750.97
2017,6,12,11,0,875.0,142.0,3.0,20.0,963.0,1010.0,750.08
2017,6,12,11,15,878.5,143.0,3.1,20.0,976.0,1004.02,746.5
2017,6,12,11,30,882.0,144.0,3.2,20.0,989.0,994.52,740.7
2017,6,12,11,45,885.0,143.0,3.3,20.0,996.0,979.27,731.13
2017,6,12,12,0,888.0,142.0,3.4,20.0,1003.0,960.73,719.4
2017,6,12,12,15,888.0,141.5,3.45,20.0,1001.0,936.72,703.63
2017,6,12,12,30,888.0,141.0,3.5,20.0,999.0,909.75,685.86
2017,6,12,12,45,873.5,148.5,3.55,20.0,986.5,874.56,662.37
2017,6,12,13,0,859.0,156.0,3.6,20.0,974.0,837.34,637.34
2017,6,12,13,15,855.5,155.5,3.65,20.0,957.5,800.24,612.21
2017,6,12,13,30,852.0,155.0,3.7,20.0,941.0,765.14,587.35
2017,6,12,13,45,848.5,152.0,3.8,20.0,918.5,720.42,554.69
2017,6,12,14,0,845.0,149.0,3.9,20.0,896.0,673.89,519.91
2017,6,12,14,15,837.0,147.5,4.0,19.5,867.0,624.33,482.81
2017,6,12,14,30,829.0,146.0,4.1,19.0,838.0,573.75,443.71
2017,6,12,14,45,820.5,142.5,4.2,19.0,803.0,520.48,400.49
2017,6,12,15,0,812.0,139.0,4.3,19.0,768.0,466.73,355.67
2017,6,12,15,15,799.0,136.5,4.3,18.5,728.0,411.85,309.18
2017,6,12,15,30,786.0,134.0,4.3,18.0,688.0,357.44,261.9
2017,6,12,15,45,771.0,129.5,4.3,18.0,644.0,301.64,212.56
2017,6,12,16,0,756.0,125.0,4.3,18.0,600.0,241.23,160.16
2017,6,12,16,15,734.0,121.0,4.2,17.5,552.0,186.84,115.7
2017,6,12,16,30,712.0,117.0,4.1,17.0,504.0,134.92,79.41
2017,6,12,16,45,684.5,111.5,4.1,16.5,454.5,84.47,56.76
2017,6,12,17,0,657.0,106.0,4.1,16.0,405.0,71.14,57.15
2017,6,12,17,15,618.5,100.0,3.95,15.5,354.5,69.2,55.74
2017,6,12,17,30,580.0,94.0,3.8,15.0,304.0,67.13,54.16
2017,6,12,17,45,526.0,86.5,3.65,14.5,255.0,63.62,51.22
2017,6,12,18,0,472.0,79.0,3.5,14.0,206.0,59.98,48.02
2017,6,12,18,15,397.5,69.0,3.1,13.5,160.0,51.83,40.62
2017,6,12,18,30,323.0,59.0,2.7,13.0,114.0,45.0,34.17
2017,6,12,18,45,224.5,44.5,2.3,13.0,77.0,34.4,24.04
2017,6,12,19,0,126.0,30.0,1.9,13.0,40.0,24.15,11.62
2017,6,12,19,15,63.0,15.0,1.7,12.5,20.0,13.64,0.0
2017,6,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,1.4,10.5,5.5,0.0,0.0
2017,6,13,5,0,16.0,10.0,1.5,11.0,11.0,12.1,0.0
2017,6,13,5,15,112.0,26.5,1.7,11.5,39.5,61.43,30.07
2017,6,13,5,30,208.0,43.0,1.9,12.0,68.0,123.09,90.07
2017,6,13,5,45,304.0,54.0,2.1,12.5,109.5,181.81,141.58
