Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,6,0,400.0,65.0,2.3,13.0,151.0,251.34,202.15
2017,6,13,6,15,463.0,73.5,2.3,13.5,198.0,316.66,258.77
2017,6,13,6,30,526.0,82.0,2.3,14.0,245.0,385.05,316.45
2017,6,13,6,45,579.0,86.5,2.3,14.5,295.5,448.69,368.62
2017,6,13,7,0,632.0,91.0,2.3,15.0,346.0,516.08,421.98
2017,6,13,7,15,665.0,96.0,2.25,15.5,396.0,573.96,465.9
2017,6,13,7,30,698.0,101.0,2.2,16.0,446.0,632.96,509.14
2017,6,13,7,45,727.0,103.5,2.2,16.5,495.5,686.74,546.6
2017,6,13,8,0,756.0,106.0,2.2,17.0,545.0,737.68,580.5
2017,6,13,8,15,775.0,109.0,2.2,17.5,591.5,783.37,609.91
2017,6,13,8,30,794.0,112.0,2.2,18.0,638.0,827.62,637.78
2017,6,13,8,45,811.5,113.0,2.2,18.5,681.5,866.56,661.5
2017,6,13,9,0,829.0,114.0,2.2,19.0,725.0,903.42,683.49
2017,6,13,9,15,840.0,116.5,2.2,19.5,763.0,924.31,694.48
2017,6,13,9,30,851.0,119.0,2.2,20.0,801.0,951.2,709.59
2017,6,13,9,45,864.0,118.0,2.2,20.5,835.0,973.36,721.41
2017,6,13,10,0,877.0,117.0,2.2,21.0,869.0,992.46,731.24
2017,6,13,10,15,883.0,118.5,2.25,21.5,896.0,1003.95,736.72
2017,6,13,10,30,889.0,120.0,2.3,22.0,923.0,1011.94,740.09
2017,6,13,10,45,896.0,119.5,2.35,22.5,944.0,1015.31,740.62
2017,6,13,11,0,903.0,119.0,2.4,23.0,965.0,1015.09,738.97
2017,6,13,11,15,905.5,119.5,2.45,23.0,978.0,1007.81,734.35
2017,6,13,11,30,908.0,120.0,2.5,23.0,991.0,996.96,727.57
2017,6,13,11,45,911.5,119.0,2.6,23.5,997.5,982.12,717.37
2017,6,13,12,0,915.0,118.0,2.7,24.0,1004.0,963.87,705.01
2017,6,13,12,15,915.0,117.5,2.8,24.0,1002.5,939.58,690.04
2017,6,13,12,30,915.0,117.0,2.9,24.0,1001.0,912.22,672.98
2017,6,13,12,45,913.5,116.5,3.0,24.0,992.5,880.6,652.94
2017,6,13,13,0,912.0,116.0,3.1,24.0,984.0,846.2,630.84
2017,6,13,13,15,908.5,115.5,3.2,24.0,967.5,807.58,605.63
2017,6,13,13,30,905.0,115.0,3.3,24.0,951.0,766.59,578.47
2017,6,13,13,45,899.5,114.0,3.4,24.0,928.0,721.57,546.72
2017,6,13,14,0,894.0,113.0,3.5,24.0,905.0,674.71,512.25
2017,6,13,14,15,887.0,112.0,3.55,24.0,875.5,625.3,474.8
2017,6,13,14,30,880.0,111.0,3.6,24.0,846.0,574.59,435.31
2017,6,13,14,45,869.5,109.5,3.65,24.0,810.5,520.69,392.28
2017,6,13,15,0,859.0,108.0,3.7,24.0,775.0,466.31,347.6
2017,6,13,15,15,847.5,106.0,3.75,23.5,734.5,410.94,301.48
2017,6,13,15,30,836.0,104.0,3.8,23.0,694.0,355.68,254.18
2017,6,13,15,45,818.5,102.5,3.85,22.5,649.5,293.53,201.02
2017,6,13,16,0,801.0,101.0,3.9,22.0,605.0,238.17,153.49
2017,6,13,16,15,781.0,98.0,3.85,21.5,557.5,182.92,108.71
2017,6,13,16,30,761.0,95.0,3.8,21.0,510.0,129.85,72.06
2017,6,13,16,45,733.0,91.5,3.8,21.0,460.0,78.59,49.81
2017,6,13,17,0,705.0,88.0,3.8,21.0,410.0,58.67,45.25
2017,6,13,17,15,670.0,83.5,3.7,20.0,359.5,57.27,44.38
2017,6,13,17,30,635.0,79.0,3.6,19.0,309.0,55.78,43.39
2017,6,13,17,45,585.5,73.0,3.5,18.5,260.0,52.97,41.07
2017,6,13,18,0,536.0,67.0,3.4,18.0,211.0,50.05,38.54
2017,6,13,18,15,465.5,59.0,3.15,17.0,165.0,45.25,34.28
2017,6,13,18,30,395.0,51.0,2.9,16.0,119.0,40.3,29.66
2017,6,13,18,45,291.0,39.5,2.7,15.5,81.0,30.63,20.59
2017,6,13,19,0,187.0,28.0,2.5,15.0,43.0,21.96,10.17
2017,6,13,19,15,93.5,14.0,2.4,14.5,21.5,12.73,0.0
2017,6,13,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,14,4,45,28.5,5.5,1.4,10.5,6.5,0.0,0.0
2017,6,14,5,0,57.0,11.0,1.5,11.0,13.0,20.68,0.0
2017,6,14,5,15,185.0,24.0,1.6,11.5,43.5,80.83,40.18
2017,6,14,5,30,313.0,37.0,1.7,12.0,74.0,149.3,108.54
2017,6,14,5,45,405.0,45.5,1.8,13.0,117.0,211.02,163.31
2017,6,14,6,0,497.0,54.0,1.9,14.0,160.0,282.66,225.53
2017,6,14,6,15,555.5,60.5,1.85,14.5,208.0,345.72,280.25
2017,6,14,6,30,614.0,67.0,1.8,15.0,256.0,414.03,337.35
2017,6,14,6,45,657.0,71.5,1.8,15.5,307.0,475.9,387.49
2017,6,14,7,0,700.0,76.0,1.8,16.0,358.0,538.6,436.43
2017,6,14,7,15,730.0,80.0,1.8,16.5,408.5,596.35,479.74
2017,6,14,7,30,760.0,84.0,1.8,17.0,459.0,654.78,521.6
2017,6,14,7,45,782.5,87.0,1.85,18.0,508.5,706.69,555.58
2017,6,14,8,0,805.0,90.0,1.9,19.0,558.0,757.94,588.23
2017,6,14,8,15,822.0,92.5,1.95,19.5,604.5,803.07,616.95
2017,6,14,8,30,839.0,95.0,2.0,20.0,651.0,839.14,639.02
2017,6,14,8,45,851.5,97.5,2.1,21.0,693.5,876.27,660.83
2017,6,14,9,0,864.0,100.0,2.2,22.0,736.0,910.99,680.68
2017,6,14,9,15,874.0,102.0,2.2,22.5,774.5,940.16,696.98
2017,6,14,9,30,884.0,104.0,2.2,23.0,813.0,966.38,711.25
2017,6,14,9,45,886.5,108.5,2.25,23.5,844.0,984.85,720.97
2017,6,14,10,0,889.0,113.0,2.3,24.0,875.0,999.78,728.51
2017,6,14,10,15,895.0,114.0,2.3,24.5,902.0,1010.94,733.17
2017,6,14,10,30,901.0,115.0,2.3,25.0,929.0,1018.56,735.67
2017,6,14,10,45,906.0,115.0,2.35,25.5,949.0,1020.56,735.29
2017,6,14,11,0,911.0,115.0,2.4,26.0,969.0,1018.93,732.75
2017,6,14,11,15,913.5,116.0,2.45,26.0,982.5,1012.18,728.54
2017,6,14,11,30,916.0,117.0,2.5,26.0,996.0,1001.81,722.15
2017,6,14,11,45,918.0,116.5,2.55,26.5,1002.0,985.99,710.96
2017,6,14,12,0,920.0,116.0,2.6,27.0,1008.0,966.77,697.7
2017,6,14,12,15,920.0,116.0,2.75,27.0,1006.5,942.9,683.69
2017,6,14,12,30,920.0,116.0,2.9,27.0,1005.0,915.92,667.5
2017,6,14,12,45,919.5,115.0,3.05,27.0,996.5,884.61,648.25
2017,6,14,13,0,919.0,114.0,3.2,27.0,988.0,850.43,626.86
2017,6,14,13,15,916.0,113.5,3.25,27.0,972.5,812.02,601.78
2017,6,14,13,30,913.0,113.0,3.3,27.0,957.0,771.15,574.81
2017,6,14,13,45,909.0,111.5,3.4,27.0,934.5,726.46,543.82
2017,6,14,14,0,905.0,110.0,3.5,27.0,912.0,679.77,509.92
2017,6,14,14,15,898.5,109.0,3.5,26.5,882.5,630.2,473.59
2017,6,14,14,30,892.0,108.0,3.5,26.0,853.0,579.25,435.08
2017,6,14,14,45,884.5,105.5,3.55,26.0,818.5,525.45,392.51
2017,6,14,15,0,877.0,103.0,3.6,26.0,784.0,470.85,348.0
2017,6,14,15,15,866.0,101.0,3.6,25.5,744.0,414.74,301.61
2017,6,14,15,30,855.0,99.0,3.6,25.0,704.0,358.68,253.97
2017,6,14,15,45,842.5,96.0,3.6,25.0,660.0,301.74,204.54
2017,6,14,16,0,830.0,93.0,3.6,25.0,616.0,238.71,150.94
2017,6,14,16,15,811.5,90.0,3.55,24.5,568.0,182.04,105.37
2017,6,14,16,30,793.0,87.0,3.5,24.0,520.0,127.33,67.78
2017,6,14,16,45,770.0,83.5,3.45,23.5,470.5,74.31,44.78
2017,6,14,17,0,747.0,80.0,3.4,23.0,421.0,58.85,45.02
2017,6,14,17,15,714.0,75.5,3.3,22.0,370.0,56.94,43.73
2017,6,14,17,30,681.0,71.0,3.2,21.0,319.0,50.08,38.07
2017,6,14,17,45,636.0,65.5,3.1,20.5,269.5,47.39,35.86
2017,6,14,18,0,591.0,60.0,3.0,20.0,220.0,44.58,33.45
2017,6,14,18,15,522.0,53.5,2.8,19.0,173.0,40.77,30.08
2017,6,14,18,30,453.0,47.0,2.6,18.0,126.0,36.87,26.45
2017,6,14,18,45,345.5,37.0,2.45,17.0,86.0,29.64,19.63
2017,6,14,19,0,238.0,27.0,2.3,16.0,46.0,22.15,10.47
2017,6,14,19,15,119.0,13.5,2.4,15.5,23.0,12.28,0.0
2017,6,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,15,4,45,26.0,5.5,2.35,11.5,6.5,0.0,0.0
2017,6,15,5,0,52.0,11.0,2.5,12.0,13.0,19.71,0.0
2017,6,15,5,15,174.5,24.5,2.55,12.5,43.0,78.69,38.74
2017,6,15,5,30,297.0,38.0,2.6,13.0,73.0,145.12,105.23
2017,6,15,5,45,381.5,48.0,2.65,13.5,115.0,204.8,158.61
2017,6,15,6,0,466.0,58.0,2.7,14.0,157.0,273.65,219.08
2017,6,15,6,15,525.5,65.0,2.65,14.5,204.5,336.18,273.7
2017,6,15,6,30,585.0,72.0,2.6,15.0,252.0,404.07,331.02
2017,6,15,6,45,625.0,77.5,2.55,15.5,301.5,464.0,380.09
2017,6,15,7,0,665.0,83.0,2.5,16.0,351.0,526.44,429.3
2017,6,15,7,15,696.0,87.5,2.5,16.0,401.0,583.81,473.88
2017,6,15,7,30,727.0,92.0,2.5,16.0,451.0,639.69,516.13
2017,6,15,7,45,749.5,96.0,2.55,16.5,499.5,691.47,551.99
2017,6,15,8,0,772.0,100.0,2.6,17.0,548.0,742.65,586.58
2017,6,15,8,15,789.5,103.0,2.65,17.5,594.0,787.66,616.05
2017,6,15,8,30,807.0,106.0,2.7,18.0,640.0,831.11,643.96
2017,6,15,8,45,820.0,109.0,2.75,18.5,682.5,868.72,667.4
2017,6,15,9,0,833.0,112.0,2.8,19.0,725.0,895.28,683.01
2017,6,15,9,15,843.0,113.5,2.75,19.0,762.0,923.15,700.05
2017,6,15,9,30,853.0,115.0,2.7,19.0,799.0,948.19,715.06
2017,6,15,9,45,851.0,122.0,2.7,19.5,828.0,964.33,723.11
2017,6,15,10,0,849.0,129.0,2.7,20.0,857.0,976.85,728.87
2017,6,15,10,15,854.5,130.5,2.65,20.0,883.0,987.61,734.49
2017,6,15,10,30,860.0,132.0,2.6,20.0,909.0,994.94,737.94
2017,6,15,10,45,863.5,133.0,2.55,20.0,928.0,996.32,737.59
2017,6,15,11,0,867.0,134.0,2.5,20.0,947.0,994.2,735.11
2017,6,15,11,15,869.0,134.5,2.45,20.0,959.0,986.63,729.2
2017,6,15,11,30,871.0,135.0,2.4,20.0,971.0,975.63,721.2
2017,6,15,11,45,871.0,135.5,2.4,20.0,975.5,959.39,710.37
2017,6,15,12,0,871.0,136.0,2.4,20.0,980.0,939.96,697.55
2017,6,15,12,15,869.5,135.5,2.45,20.5,977.0,915.25,680.41
2017,6,15,12,30,868.0,135.0,2.5,21.0,974.0,887.7,661.41
2017,6,15,12,45,884.0,122.0,2.55,21.5,970.0,861.23,643.13
2017,6,15,13,0,900.0,109.0,2.6,22.0,966.0,831.03,622.27
2017,6,15,13,15,895.5,108.5,2.7,22.0,949.0,792.27,596.96
2017,6,15,13,30,891.0,108.0,2.8,22.0,932.0,751.23,569.77
2017,6,15,13,45,886.5,106.0,2.95,22.5,909.0,706.81,537.83
2017,6,15,14,0,882.0,104.0,3.1,23.0,886.0,660.5,502.98
2017,6,15,14,15,874.5,102.5,3.25,23.0,856.5,611.13,465.86
2017,6,15,14,30,867.0,101.0,3.4,23.0,827.0,560.55,426.64
2017,6,15,14,45,859.5,98.5,3.6,23.5,792.5,508.16,384.13
2017,6,15,15,0,852.0,96.0,3.8,24.0,758.0,455.02,339.77
2017,6,15,15,15,840.5,94.5,3.85,24.0,718.5,400.63,293.69
2017,6,15,15,30,829.0,93.0,3.9,24.0,679.0,346.37,246.65
2017,6,15,15,45,815.5,90.0,4.0,24.0,636.0,290.77,198.13
2017,6,15,16,0,802.0,87.0,4.1,24.0,593.0,236.02,150.79
2017,6,15,16,15,783.5,84.5,4.1,23.5,546.5,174.57,101.15
2017,6,15,16,30,765.0,82.0,4.1,23.0,500.0,121.96,64.67
2017,6,15,16,45,742.5,78.0,4.1,22.5,452.0,70.31,41.6
2017,6,15,17,0,720.0,74.0,4.1,22.0,404.0,54.07,41.1
2017,6,15,17,15,688.0,70.0,3.95,21.5,355.0,52.4,39.89
2017,6,15,17,30,656.0,66.0,3.8,21.0,306.0,50.65,38.57
2017,6,15,17,45,614.0,61.0,3.7,20.5,258.0,43.81,32.74
2017,6,15,18,0,572.0,56.0,3.6,20.0,210.0,41.29,30.57
2017,6,15,18,15,507.5,49.5,3.4,19.0,165.5,37.37,27.12
2017,6,15,18,30,443.0,43.0,3.2,18.0,121.0,33.33,23.38
2017,6,15,18,45,346.0,34.0,3.0,17.5,83.0,26.9,17.28
2017,6,15,19,0,249.0,25.0,2.8,17.0,45.0,20.25,9.2
2017,6,15,19,15,124.5,12.5,2.75,16.5,22.5,11.37,0.0
2017,6,15,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,1.95,14.5,6.5,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.2,15.0,13.0,27.3,0.0
2017,6,16,5,15,224.0,20.5,2.15,15.5,42.5,87.67,42.15
2017,6,16,5,30,350.0,31.0,2.1,16.0,72.0,153.61,109.33
2017,6,16,5,45,432.5,38.5,2.1,16.5,113.5,212.38,161.85
2017,6,16,6,0,515.0,46.0,2.1,17.0,155.0,280.13,220.95
2017,6,16,6,15,569.0,51.5,2.05,17.5,201.5,340.56,273.33
2017,6,16,6,30,623.0,57.0,2.0,18.0,248.0,404.43,326.73
2017,6,16,6,45,661.5,61.0,2.0,18.5,297.0,463.51,374.56
2017,6,16,7,0,700.0,65.0,2.0,19.0,346.0,524.88,422.33
2017,6,16,7,15,728.0,68.0,2.05,19.5,395.0,579.94,463.82
2017,6,16,7,30,756.0,71.0,2.1,20.0,444.0,635.57,503.53
2017,6,16,7,45,777.0,73.5,2.2,21.0,491.5,685.51,536.5
2017,6,16,8,0,798.0,76.0,2.3,22.0,539.0,728.7,563.88
2017,6,16,8,15,814.0,78.5,2.4,22.5,584.5,772.44,592.26
2017,6,16,8,30,830.0,81.0,2.5,23.0,630.0,814.54,619.08
2017,6,16,8,45,842.5,83.0,2.65,24.0,672.0,851.05,640.84
2017,6,16,9,0,855.0,85.0,2.8,25.0,714.0,885.19,660.75
2017,6,16,9,15,864.5,86.5,2.9,25.5,751.5,913.38,677.42
2017,6,16,9,30,874.0,88.0,3.0,26.0,789.0,938.67,692.13
2017,6,16,9,45,878.0,91.5,3.1,26.5,820.0,957.73,702.71
2017,6,16,10,0,882.0,95.0,3.2,27.0,851.0,973.36,711.12
2017,6,16,10,15,888.0,96.0,3.25,27.0,877.5,984.82,717.93
2017,6,16,10,30,894.0,97.0,3.3,27.0,904.0,992.77,722.59
2017,6,16,10,45,899.5,97.0,3.35,27.5,924.5,995.63,722.64
2017,6,16,11,0,905.0,97.0,3.4,28.0,945.0,994.89,720.5
2017,6,16,11,15,907.5,97.5,3.45,28.0,958.0,988.09,716.0
2017,6,16,11,30,910.0,98.0,3.5,28.0,971.0,977.73,709.31
2017,6,16,11,45,912.0,98.0,3.55,28.5,977.5,962.88,698.41
2017,6,16,12,0,914.0,98.0,3.6,29.0,984.0,944.63,685.4
2017,6,16,12,15,914.0,98.0,3.65,29.0,983.0,921.27,670.46
2017,6,16,12,30,914.0,98.0,3.7,29.0,982.0,894.79,653.47
2017,6,16,12,45,910.5,99.0,3.8,29.5,973.0,863.27,632.04
2017,6,16,13,0,907.0,100.0,3.9,30.0,964.0,829.04,608.74
2017,6,16,13,15,904.0,99.5,3.95,29.5,948.5,791.31,585.1
2017,6,16,13,30,901.0,99.0,4.0,29.0,933.0,751.17,559.5
2017,6,16,13,45,896.0,98.5,4.05,29.0,910.5,707.4,529.04
2017,6,16,14,0,891.0,98.0,4.1,29.0,888.0,661.72,495.48
2017,6,16,14,15,884.5,97.0,4.1,28.5,859.5,613.03,459.68
2017,6,16,14,30,878.0,96.0,4.1,28.0,831.0,562.99,421.76
2017,6,16,14,45,869.5,94.5,4.1,28.0,797.0,510.44,379.98
2017,6,16,15,0,861.0,93.0,4.1,28.0,763.0,457.2,336.48
2017,6,16,15,15,850.5,91.5,4.05,27.5,723.5,402.76,291.41
2017,6,16,15,30,840.0,90.0,4.0,27.0,684.0,348.31,245.14
2017,6,16,15,45,826.0,87.5,4.0,27.0,641.0,292.38,196.79
2017,6,16,16,0,812.0,85.0,4.0,27.0,598.0,237.33,149.67
2017,6,16,16,15,794.0,82.5,3.9,26.5,551.5,175.38,100.09
2017,6,16,16,30,776.0,80.0,3.8,26.0,505.0,122.21,63.48
2017,6,16,16,45,753.0,76.5,3.75,25.5,456.5,70.25,40.42
2017,6,16,17,0,730.0,73.0,3.7,25.0,408.0,53.37,39.98
2017,6,16,17,15,698.0,69.5,3.5,24.0,358.5,52.05,39.17
2017,6,16,17,30,666.0,66.0,3.3,23.0,309.0,50.68,38.27
2017,6,16,17,45,622.5,61.0,3.15,22.5,261.0,43.83,32.48
2017,6,16,18,0,579.0,56.0,3.0,22.0,213.0,41.29,30.31
2017,6,16,18,15,514.0,49.5,2.8,21.0,167.5,37.36,26.88
2017,6,16,18,30,449.0,43.0,2.6,20.0,122.0,33.32,23.17
2017,6,16,18,45,349.5,34.0,2.45,19.5,84.0,26.88,17.11
2017,6,16,19,0,250.0,25.0,2.3,19.0,46.0,20.22,9.22
2017,6,16,19,15,125.0,12.5,2.35,18.5,23.0,11.37,0.0
2017,6,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,17,4,45,52.0,5.0,1.25,15.5,6.5,0.0,0.0
2017,6,17,5,0,104.0,10.0,1.4,16.0,13.0,28.33,0.0
2017,6,17,5,15,234.0,20.5,1.55,16.0,43.0,89.82,42.68
2017,6,17,5,30,364.0,31.0,1.7,16.0,73.0,157.51,111.88
2017,6,17,5,45,449.5,37.5,1.9,16.5,115.5,216.91,165.02
2017,6,17,6,0,535.0,44.0,2.1,17.0,158.0,285.57,225.04
2017,6,17,6,15,588.5,49.0,2.05,17.5,204.5,344.87,276.64
2017,6,17,6,30,642.0,54.0,2.0,18.0,251.0,410.37,331.37
2017,6,17,6,45,561.0,84.0,2.0,19.0,279.0,433.7,349.78
2017,6,17,7,0,480.0,114.0,2.0,20.0,307.0,439.1,352.83
2017,6,17,7,15,537.5,116.5,2.1,20.5,359.5,509.38,406.93
2017,6,17,7,30,595.0,119.0,2.2,21.0,412.0,577.77,457.85
2017,6,17,7,45,706.5,95.0,2.3,22.0,478.5,656.9,514.71
2017,6,17,8,0,818.0,71.0,2.4,23.0,545.0,738.2,569.3
2017,6,17,8,15,833.5,73.0,2.5,23.5,590.5,781.72,597.05
2017,6,17,8,30,849.0,75.0,2.6,24.0,636.0,823.52,623.5
2017,6,17,8,45,861.0,76.5,2.75,25.0,678.0,859.65,644.84
2017,6,17,9,0,873.0,78.0,2.9,26.0,720.0,893.35,664.3
2017,6,17,9,15,882.0,79.5,2.95,26.5,757.5,921.58,680.53
2017,6,17,9,30,891.0,81.0,3.0,27.0,795.0,946.84,694.73
2017,6,17,9,45,883.5,90.5,3.05,28.0,823.0,961.73,700.73
2017,6,17,10,0,876.0,100.0,3.1,29.0,851.0,972.63,704.24
2017,6,17,10,15,881.5,101.0,3.15,29.0,877.0,983.53,710.67
2017,6,17,10,30,887.0,102.0,3.2,29.0,903.0,990.95,714.95
2017,6,17,10,45,891.0,103.0,3.25,29.5,923.0,993.33,714.7
2017,6,17,11,0,895.0,104.0,3.3,30.0,943.0,992.13,712.28
2017,6,17,11,15,897.5,104.5,3.35,30.0,956.0,985.37,707.85
2017,6,17,11,30,900.0,105.0,3.4,30.0,969.0,975.06,701.28
2017,6,17,11,45,901.0,105.5,3.5,30.5,974.5,959.86,690.57
2017,6,17,12,0,902.0,106.0,3.6,31.0,980.0,941.32,677.78
2017,6,17,12,15,901.5,106.0,3.65,31.0,979.0,917.73,662.8
2017,6,17,12,30,901.0,106.0,3.7,31.0,978.0,891.1,645.83
2017,6,17,12,45,901.5,104.0,3.75,31.0,970.0,860.58,626.22
2017,6,17,13,0,902.0,102.0,3.8,31.0,962.0,827.2,604.62
2017,6,17,13,15,899.5,101.5,3.8,31.0,946.5,790.07,580.14
2017,6,17,13,30,897.0,101.0,3.8,31.0,931.0,750.5,553.84
2017,6,17,13,45,892.0,100.5,3.85,31.0,909.0,706.92,523.81
2017,6,17,14,0,887.0,100.0,3.9,31.0,887.0,661.44,490.75
2017,6,17,14,15,880.5,99.0,3.9,31.0,858.5,612.95,454.57
2017,6,17,14,30,874.0,98.0,3.9,31.0,830.0,563.13,416.46
2017,6,17,14,45,866.0,96.0,3.9,31.0,796.0,510.63,375.32
2017,6,17,15,0,858.0,94.0,3.9,31.0,762.0,457.4,332.45
2017,6,17,15,15,847.0,92.5,3.85,30.5,723.0,402.94,288.01
2017,6,17,15,30,836.0,91.0,3.8,30.0,684.0,348.53,242.42
2017,6,17,15,45,823.0,88.5,3.75,30.0,641.0,293.1,195.03
2017,6,17,16,0,810.0,86.0,3.7,30.0,598.0,238.43,148.75
2017,6,17,16,15,791.5,83.0,3.6,29.5,551.5,176.14,99.51
2017,6,17,16,30,773.0,80.0,3.5,29.0,505.0,122.69,63.01
2017,6,17,16,45,750.5,77.0,3.4,28.5,456.5,71.29,40.32
2017,6,17,17,0,728.0,74.0,3.3,28.0,408.0,54.07,40.04
2017,6,17,17,15,696.0,70.0,3.15,27.0,359.0,52.39,38.94
2017,6,17,17,30,664.0,66.0,3.0,26.0,310.0,50.64,37.73
2017,6,17,17,45,621.5,61.0,2.85,25.5,261.5,43.8,32.01
2017,6,17,18,0,579.0,56.0,2.7,25.0,213.0,41.26,29.88
2017,6,17,18,15,514.5,49.5,2.5,24.0,168.0,37.33,26.49
2017,6,17,18,30,450.0,43.0,2.3,23.0,123.0,33.29,22.83
2017,6,17,18,45,352.5,34.0,2.1,22.0,84.5,26.85,16.9
2017,6,17,19,0,255.0,25.0,1.9,21.0,46.0,20.19,9.22
2017,6,17,19,15,127.5,12.5,1.8,20.5,23.0,11.37,0.0
2017,6,17,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,45,56.0,5.0,1.2,18.5,6.5,0.0,0.0
2017,6,18,5,0,112.0,10.0,1.2,19.0,13.0,29.72,0.0
2017,6,18,5,15,240.0,20.0,1.4,19.5,43.0,90.4,41.7
2017,6,18,5,30,368.0,30.0,1.6,20.0,73.0,157.24,109.71
2017,6,18,5,45,447.0,37.5,1.85,21.0,114.5,215.63,161.09
2017,6,18,6,0,526.0,45.0,2.1,22.0,156.0,282.61,218.44
2017,6,18,6,15,579.5,50.0,2.05,22.5,202.5,342.7,269.65
2017,6,18,6,30,633.0,55.0,2.0,23.0,249.0,406.33,321.92
2017,6,18,6,45,669.0,59.5,2.0,23.5,298.0,465.0,368.55
2017,6,18,7,0,705.0,64.0,2.0,24.0,347.0,525.74,414.94
2017,6,18,7,15,732.5,67.5,1.95,24.5,396.0,581.3,455.53
2017,6,18,7,30,760.0,71.0,1.9,25.0,445.0,637.38,494.17
2017,6,18,7,45,779.5,74.0,1.9,25.5,492.5,686.99,526.49
2017,6,18,8,0,799.0,77.0,1.9,26.0,540.0,729.7,553.26
2017,6,18,8,15,815.0,79.0,1.85,26.5,585.5,772.94,579.48
2017,6,18,8,30,831.0,81.0,1.8,27.0,631.0,814.55,603.99
2017,6,18,8,45,842.0,84.0,1.75,28.0,672.5,850.95,623.3
2017,6,18,9,0,853.0,87.0,1.7,29.0,714.0,884.9,640.58
2017,6,18,9,15,863.0,88.5,1.6,29.5,751.0,913.57,654.83
2017,6,18,9,30,873.0,90.0,1.5,30.0,788.0,939.37,666.99
2017,6,18,9,45,882.5,90.0,1.45,31.0,821.0,959.99,675.05
2017,6,18,10,0,892.0,90.0,1.4,32.0,854.0,977.41,681.07
2017,6,18,10,15,897.5,90.5,1.4,32.5,880.0,988.08,685.09
2017,6,18,10,30,903.0,91.0,1.4,33.0,906.0,995.22,687.13
2017,6,18,10,45,905.0,93.0,1.4,33.5,925.5,996.87,685.99
2017,6,18,11,0,907.0,95.0,1.4,34.0,945.0,994.86,682.83
2017,6,18,11,15,909.0,95.5,1.45,34.0,958.0,987.7,678.85
2017,6,18,11,30,911.0,96.0,1.5,34.0,971.0,976.97,672.84
2017,6,18,11,45,909.5,98.0,1.55,34.5,976.0,960.87,662.29
2017,6,18,12,0,908.0,100.0,1.6,35.0,981.0,941.44,649.8
2017,6,18,12,15,908.0,100.0,1.7,35.0,979.5,918.29,636.96
2017,6,18,12,30,908.0,100.0,1.8,35.0,978.0,892.05,622.09
2017,6,18,12,45,894.0,107.5,1.9,35.5,965.5,857.79,600.76
2017,6,18,13,0,880.0,115.0,2.0,36.0,953.0,821.36,577.89
2017,6,18,13,15,877.0,114.0,2.1,35.5,937.5,784.14,556.58
2017,6,18,13,30,874.0,113.0,2.2,35.0,922.0,744.59,533.3
2017,6,18,13,45,866.0,114.0,2.3,35.0,899.0,701.12,504.6
2017,6,18,14,0,858.0,115.0,2.4,35.0,876.0,656.05,473.45
2017,6,18,14,15,851.0,113.5,2.45,35.0,848.0,608.13,439.24
2017,6,18,14,30,844.0,112.0,2.5,35.0,820.0,558.98,403.16
2017,6,18,14,45,832.5,111.5,2.65,35.0,785.0,507.41,364.48
2017,6,18,15,0,821.0,111.0,2.8,35.0,750.0,455.49,324.24
2017,6,18,15,15,809.0,109.0,2.85,34.5,711.5,402.11,282.11
2017,6,18,15,30,797.0,107.0,2.9,34.0,673.0,343.64,235.09
2017,6,18,15,45,779.5,105.5,3.0,33.5,629.5,289.18,190.32
2017,6,18,16,0,762.0,104.0,3.1,33.0,586.0,236.12,146.83
2017,6,18,16,15,742.5,100.5,3.1,32.5,540.0,182.85,105.34
2017,6,18,16,30,723.0,97.0,3.1,32.0,494.0,131.71,70.87
2017,6,18,16,45,695.5,93.5,3.15,31.5,446.0,76.53,44.32
2017,6,18,17,0,668.0,90.0,3.2,31.0,398.0,59.54,44.04
2017,6,18,17,15,634.0,85.0,3.05,30.0,349.5,57.87,43.0
2017,6,18,17,30,600.0,80.0,2.9,29.0,301.0,56.09,41.81
2017,6,18,17,45,551.5,74.0,2.8,28.0,253.5,53.34,39.73
2017,6,18,18,0,503.0,68.0,2.7,27.0,206.0,50.48,37.45
2017,6,18,18,15,436.5,59.5,2.35,26.0,161.5,45.33,33.05
2017,6,18,18,30,370.0,51.0,2.0,25.0,117.0,39.97,28.28
2017,6,18,18,45,274.0,39.5,1.7,24.0,80.0,30.52,19.8
2017,6,18,19,0,178.0,28.0,1.4,23.0,43.0,21.89,10.47
2017,6,18,19,15,89.0,14.0,1.35,22.5,21.5,12.73,0.0
2017,6,18,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,4.5,2.75,16.5,5.0,0.0,0.0
2017,6,19,5,0,32.0,9.0,2.7,17.0,10.0,14.05,0.0
2017,6,19,5,15,131.5,23.5,2.65,17.5,37.5,66.17,29.99
2017,6,19,5,30,231.0,38.0,2.6,18.0,65.0,122.83,86.91
2017,6,19,5,45,315.5,49.0,2.6,18.5,104.5,178.4,135.27
2017,6,19,6,0,400.0,60.0,2.6,19.0,144.0,246.87,193.88
2017,6,19,6,15,459.0,68.0,2.6,19.5,189.5,306.59,245.08
2017,6,19,6,30,518.0,76.0,2.6,20.0,235.0,371.75,299.29
2017,6,19,6,45,562.5,82.0,2.6,21.0,283.0,431.43,346.91
2017,6,19,7,0,607.0,88.0,2.6,22.0,331.0,494.2,395.1
2017,6,19,7,15,639.5,92.5,2.5,22.5,379.5,549.92,436.66
2017,6,19,7,30,672.0,97.0,2.4,23.0,428.0,606.81,477.6
2017,6,19,7,45,699.5,100.5,2.35,24.0,476.5,659.54,512.72
2017,6,19,8,0,727.0,104.0,2.3,25.0,525.0,709.6,544.15
2017,6,19,8,15,746.0,107.0,2.25,25.5,570.5,754.36,572.08
2017,6,19,8,30,765.0,110.0,2.2,26.0,616.0,797.81,598.52
2017,6,19,8,45,781.0,112.5,2.15,27.0,658.5,836.43,619.93
2017,6,19,9,0,797.0,115.0,2.1,28.0,701.0,873.0,639.5
2017,6,19,9,15,809.0,117.0,2.15,28.5,738.5,902.98,656.61
2017,6,19,9,30,821.0,119.0,2.2,29.0,776.0,920.79,665.78
2017,6,19,9,45,819.0,127.0,2.3,29.5,805.5,937.61,674.94
2017,6,19,10,0,817.0,135.0,2.4,30.0,835.0,961.65,688.73
2017,6,19,10,15,824.5,136.5,2.45,30.5,862.0,963.53,687.89
2017,6,19,10,30,832.0,138.0,2.5,31.0,889.0,972.87,692.1
2017,6,19,10,45,837.0,139.5,2.55,31.5,909.0,976.36,692.62
2017,6,19,11,0,842.0,141.0,2.6,32.0,929.0,976.43,691.13
2017,6,19,11,15,845.5,141.5,2.6,32.0,942.5,970.64,687.04
2017,6,19,11,30,849.0,142.0,2.6,32.0,956.0,961.47,680.98
2017,6,19,11,45,851.0,142.0,2.6,32.5,963.0,947.12,670.38
2017,6,19,12,0,853.0,142.0,2.6,33.0,970.0,929.59,657.93
2017,6,19,12,15,853.0,142.0,2.65,33.0,969.0,907.21,644.2
2017,6,19,12,30,853.0,142.0,2.7,33.0,968.0,881.96,628.63
2017,6,19,12,45,848.0,144.0,2.75,33.0,958.5,851.46,609.6
2017,6,19,13,0,843.0,146.0,2.8,33.0,949.0,818.56,588.91
2017,6,19,13,15,839.5,145.0,2.85,33.0,934.0,782.06,565.67
2017,6,19,13,30,836.0,144.0,2.9,33.0,919.0,743.39,540.39
2017,6,19,13,45,832.0,142.5,2.95,33.0,897.5,701.93,511.66
2017,6,19,14,0,828.0,141.0,3.0,33.0,876.0,658.66,480.98
2017,6,19,14,15,820.5,139.0,3.0,32.5,847.5,611.37,447.43
2017,6,19,14,30,813.0,137.0,3.0,32.0,819.0,561.78,411.24
2017,6,19,14,45,805.0,134.0,3.05,32.0,785.5,510.29,371.85
2017,6,19,15,0,797.0,131.0,3.1,32.0,752.0,458.26,330.87
2017,6,19,15,15,784.5,128.5,3.05,31.5,713.0,404.6,287.99
2017,6,19,15,30,772.0,126.0,3.0,31.0,674.0,351.34,244.29
2017,6,19,15,45,757.0,122.0,3.0,30.5,631.0,296.87,199.11
2017,6,19,16,0,742.0,118.0,3.0,30.0,588.0,243.58,155.04
2017,6,19,16,15,721.0,114.0,2.95,29.5,541.5,184.85,109.03
2017,6,19,16,30,700.0,110.0,2.9,29.0,495.0,133.82,74.12
2017,6,19,16,45,674.0,105.0,2.9,28.5,447.0,84.45,51.18
2017,6,19,17,0,648.0,100.0,2.9,28.0,399.0,66.36,50.33
2017,6,19,17,15,612.0,94.5,2.8,27.0,350.0,64.63,49.27
2017,6,19,17,30,576.0,89.0,2.7,26.0,301.0,62.78,48.04
2017,6,19,17,45,528.0,81.5,2.65,25.0,253.0,59.14,45.21
2017,6,19,18,0,480.0,74.0,2.6,24.0,205.0,55.32,42.1
2017,6,19,18,15,413.5,64.5,2.5,23.0,161.0,49.52,37.09
2017,6,19,18,30,347.0,55.0,2.4,22.0,117.0,41.89,30.3
2017,6,19,18,45,255.5,42.0,2.35,21.5,80.0,32.4,21.63
2017,6,19,19,0,164.0,29.0,2.3,21.0,43.0,22.65,11.25
2017,6,19,19,15,82.0,14.5,2.35,20.0,21.5,13.19,0.0
2017,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,4,45,18.0,4.5,2.85,15.0,5.0,0.0,0.0
2017,6,20,5,0,36.0,9.0,2.9,15.0,10.0,14.76,0.0
2017,6,20,5,15,136.5,23.5,2.9,15.5,38.0,67.17,30.17
2017,6,20,5,30,237.0,38.0,2.9,16.0,66.0,124.44,88.64
2017,6,20,5,45,325.0,49.5,2.95,16.5,107.0,182.11,139.17
2017,6,20,6,0,413.0,61.0,3.0,17.0,148.0,252.86,200.21
2017,6,20,6,15,472.5,69.5,3.0,17.5,194.5,314.08,253.16
2017,6,20,6,30,532.0,78.0,3.0,18.0,241.0,380.77,309.16
2017,6,20,6,45,579.0,83.5,3.05,19.0,290.5,442.08,358.66
2017,6,20,7,0,626.0,89.0,3.1,20.0,340.0,506.66,408.91
2017,6,20,7,15,658.5,94.0,3.05,20.5,389.5,563.87,452.25
2017,6,20,7,30,691.0,99.0,3.0,21.0,439.0,622.2,495.0
2017,6,20,7,45,717.0,102.5,3.0,21.5,487.5,674.63,531.59
2017,6,20,8,0,743.0,106.0,3.0,22.0,536.0,724.06,564.46
2017,6,20,8,15,762.0,109.5,2.95,22.5,582.5,769.99,593.9
2017,6,20,8,30,781.0,113.0,2.9,23.0,629.0,814.56,621.76
2017,6,20,8,45,797.0,115.5,2.85,23.5,671.5,853.68,645.34
2017,6,20,9,0,813.0,118.0,2.8,24.0,714.0,890.7,667.11
2017,6,20,9,15,824.5,120.0,2.75,24.5,752.0,920.59,683.78
2017,6,20,9,30,836.0,122.0,2.7,25.0,790.0,938.07,692.09
2017,6,20,9,45,857.5,116.5,2.7,26.0,827.0,963.81,704.95
2017,6,20,10,0,879.0,111.0,2.7,27.0,864.0,986.78,715.78
2017,6,20,10,15,885.0,112.5,2.7,27.5,890.5,998.71,720.9
2017,6,20,10,30,891.0,114.0,2.7,28.0,917.0,1007.13,723.94
2017,6,20,10,45,896.5,114.0,2.75,28.5,938.0,1009.97,723.99
2017,6,20,11,0,902.0,114.0,2.8,29.0,959.0,1009.2,721.91
2017,6,20,11,15,904.5,114.5,2.85,29.0,972.0,1002.37,717.56
2017,6,20,11,30,907.0,115.0,2.9,29.0,985.0,991.98,711.07
2017,6,20,11,45,909.0,115.0,3.0,29.5,991.5,977.13,700.81
2017,6,20,12,0,911.0,115.0,3.1,30.0,998.0,958.88,688.44
2017,6,20,12,15,911.0,115.0,3.15,30.0,997.0,935.54,673.83
2017,6,20,12,30,911.0,115.0,3.2,30.0,996.0,909.11,657.21
2017,6,20,12,45,906.0,116.5,3.25,30.0,986.5,876.81,636.68
2017,6,20,13,0,901.0,118.0,3.3,30.0,977.0,841.92,614.32
2017,6,20,13,15,898.0,117.5,3.35,29.5,961.5,804.4,591.21
2017,6,20,13,30,895.0,117.0,3.4,29.0,946.0,764.48,566.15
2017,6,20,13,45,892.0,115.0,3.45,29.0,924.5,721.04,535.98
2017,6,20,14,0,889.0,113.0,3.5,29.0,903.0,675.54,503.03
2017,6,20,14,15,882.5,111.5,3.55,28.5,874.0,626.5,467.58
2017,6,20,14,30,876.0,110.0,3.6,28.0,845.0,576.12,429.97
2017,6,20,14,45,868.5,108.0,3.65,28.0,811.0,523.7,388.79
2017,6,20,15,0,861.0,106.0,3.7,28.0,777.0,470.49,345.74
2017,6,20,15,15,849.5,104.0,3.7,27.0,737.5,415.16,301.03
2017,6,20,15,30,838.0,102.0,3.7,26.0,698.0,359.93,254.96
2017,6,20,15,45,824.5,99.0,3.7,25.5,654.5,303.73,206.83
2017,6,20,16,0,811.0,96.0,3.7,25.0,611.0,241.66,154.4
2017,6,20,16,15,792.5,93.5,3.7,24.0,564.0,186.45,109.88
2017,6,20,16,30,774.0,91.0,3.7,23.0,517.0,133.19,72.59
2017,6,20,16,45,750.0,87.0,3.7,22.5,467.5,80.79,47.92
2017,6,20,17,0,726.0,83.0,3.7,22.0,418.0,60.75,46.83
2017,6,20,17,15,693.0,78.5,3.65,21.0,368.0,53.61,41.01
2017,6,20,17,30,660.0,74.0,3.6,20.0,318.0,51.95,39.86
2017,6,20,17,45,614.0,68.5,3.55,19.0,269.0,49.36,37.82
2017,6,20,18,0,568.0,63.0,3.5,18.0,220.0,46.67,35.59
2017,6,20,18,15,503.0,55.5,3.45,17.5,173.5,42.15,31.52
2017,6,20,18,30,438.0,48.0,3.4,17.0,127.0,37.47,27.13
2017,6,20,18,45,337.0,38.0,3.35,16.5,87.5,30.3,20.34
2017,6,20,19,0,236.0,28.0,3.3,16.0,48.0,22.86,11.82
2017,6,20,19,15,118.0,14.0,3.3,15.5,24.0,12.73,0.0
2017,6,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,32.5,5.0,2.55,13.5,5.5,0.0,0.0
2017,6,21,5,0,65.0,10.0,2.6,14.0,11.0,20.91,0.0
2017,6,21,5,15,186.5,22.5,2.55,14.5,40.5,79.28,35.37
2017,6,21,5,30,308.0,35.0,2.5,15.0,70.0,143.78,102.45
2017,6,21,5,45,394.0,44.5,2.5,15.5,112.0,203.53,155.67
2017,6,21,6,0,480.0,54.0,2.5,16.0,154.0,272.68,215.98
2017,6,21,6,15,537.5,60.5,2.45,16.5,201.5,334.11,269.41
2017,6,21,6,30,595.0,67.0,2.4,17.0,249.0,400.72,325.36
2017,6,21,6,45,634.5,73.0,2.4,17.5,298.5,461.27,374.71
2017,6,21,7,0,674.0,79.0,2.4,18.0,348.0,524.34,424.2
2017,6,21,7,15,704.5,83.0,2.35,18.5,398.0,579.08,465.49
2017,6,21,7,30,735.0,87.0,2.3,19.0,448.0,636.81,507.48
2017,6,21,7,45,757.5,91.0,2.25,20.0,496.5,688.96,541.44
2017,6,21,8,0,780.0,95.0,2.2,21.0,545.0,740.54,573.93
2017,6,21,8,15,797.5,98.0,2.1,21.5,591.5,785.97,601.89
2017,6,21,8,30,815.0,101.0,2.0,22.0,638.0,829.84,628.08
2017,6,21,8,45,828.5,103.5,1.95,23.0,680.5,859.77,643.44
2017,6,21,9,0,842.0,106.0,1.9,24.0,723.0,895.0,662.12
2017,6,21,9,15,852.5,108.0,1.85,24.5,761.5,924.38,677.81
2017,6,21,9,30,863.0,110.0,1.8,25.0,800.0,950.92,691.49
2017,6,21,9,45,861.5,117.0,1.8,26.0,830.0,968.07,698.31
2017,6,21,10,0,860.0,124.0,1.8,27.0,860.0,981.6,702.9
2017,6,21,10,15,866.5,125.5,1.85,27.5,887.0,993.77,708.74
2017,6,21,10,30,873.0,127.0,1.9,28.0,914.0,1002.5,712.5
2017,6,21,10,45,877.0,128.0,1.95,28.5,934.0,1004.73,712.32
2017,6,21,11,0,881.0,129.0,2.0,29.0,954.0,1003.42,710.09
2017,6,21,11,15,883.5,130.0,2.05,29.5,967.5,997.07,704.87
2017,6,21,11,30,886.0,131.0,2.1,30.0,981.0,987.22,697.6
2017,6,21,11,45,887.5,131.0,2.15,30.5,987.0,972.04,687.12
2017,6,21,12,0,889.0,131.0,2.2,31.0,993.0,953.58,674.68
2017,6,21,12,15,888.5,131.0,2.25,31.0,991.5,930.12,660.49
2017,6,21,12,30,888.0,131.0,2.3,31.0,990.0,903.7,644.4
2017,6,21,12,45,888.0,129.0,2.35,31.5,982.0,873.09,624.27
2017,6,21,13,0,888.0,127.0,2.4,32.0,974.0,839.71,602.31
2017,6,21,13,15,884.5,126.5,2.45,32.0,958.0,802.23,578.76
2017,6,21,13,30,881.0,126.0,2.5,32.0,942.0,762.43,553.43
2017,6,21,13,45,875.0,125.0,2.6,32.0,919.0,718.31,523.68
2017,6,21,14,0,869.0,124.0,2.7,32.0,896.0,672.42,491.58
2017,6,21,14,15,861.5,122.5,2.75,32.0,867.0,623.66,456.34
2017,6,21,14,30,854.0,121.0,2.8,32.0,838.0,573.69,419.2
2017,6,21,14,45,843.0,119.5,2.9,32.0,802.5,520.99,379.11
2017,6,21,15,0,832.0,118.0,3.0,32.0,767.0,467.89,337.44
2017,6,21,15,15,819.0,116.0,3.0,31.5,727.0,409.15,290.92
2017,6,21,15,30,806.0,114.0,3.0,31.0,687.0,354.29,245.92
2017,6,21,15,45,788.5,111.5,3.0,30.5,643.0,298.45,199.53
2017,6,21,16,0,771.0,109.0,3.0,30.0,599.0,244.02,154.41
2017,6,21,16,15,750.0,105.5,2.95,29.5,551.5,189.92,111.75
2017,6,21,16,30,729.0,102.0,2.9,29.0,504.0,138.12,76.17
2017,6,21,16,45,700.5,98.5,2.85,28.5,455.0,82.09,48.17
2017,6,21,17,0,672.0,95.0,2.8,28.0,406.0,62.96,47.48
2017,6,21,17,15,636.0,89.5,2.65,27.0,356.0,61.05,46.25
2017,6,21,17,30,600.0,84.0,2.5,26.0,306.0,59.02,44.85
2017,6,21,17,45,550.5,77.5,2.4,25.5,257.5,56.0,42.43
2017,6,21,18,0,501.0,71.0,2.3,25.0,209.0,52.84,39.8
2017,6,21,18,15,433.5,62.0,2.0,24.0,164.5,47.35,35.09
2017,6,21,18,30,366.0,53.0,1.7,23.0,120.0,41.64,29.98
2017,6,21,18,45,270.5,41.0,1.45,22.0,82.0,31.64,20.98
2017,6,21,19,0,175.0,29.0,1.2,21.0,44.0,22.65,11.44
2017,6,21,19,15,87.5,14.5,1.2,20.5,22.0,11.42,0.0
2017,6,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,22,4,45,13.5,4.0,1.05,18.5,4.5,0.0,0.0
2017,6,22,5,0,27.0,8.0,1.2,19.0,9.0,12.16,0.0
2017,6,22,5,15,122.0,23.0,1.3,19.5,36.0,62.64,26.05
2017,6,22,5,30,217.0,38.0,1.4,20.0,63.0,118.16,82.47
2017,6,22,5,45,299.5,49.5,1.5,20.5,102.0,172.58,129.3
2017,6,22,6,0,382.0,61.0,1.6,21.0,141.0,236.29,183.32
2017,6,22,6,15,442.0,70.0,1.55,21.5,186.5,299.64,236.43
2017,6,22,6,30,502.0,79.0,1.5,22.0,232.0,365.47,289.99
2017,6,22,6,45,546.5,85.5,1.5,22.5,280.0,424.94,337.04
2017,6,22,7,0,591.0,92.0,1.5,23.0,328.0,487.52,384.77
2017,6,22,7,15,624.0,97.5,1.5,24.0,376.5,544.05,425.46
2017,6,22,7,30,657.0,103.0,1.5,25.0,425.0,601.84,465.49
2017,6,22,7,45,682.0,107.5,1.5,26.0,472.5,653.33,499.38
2017,6,22,8,0,707.0,112.0,1.5,27.0,520.0,704.69,531.12
2017,6,22,8,15,726.5,116.0,1.5,27.5,565.5,747.11,556.98
2017,6,22,8,30,746.0,120.0,1.5,28.0,611.0,791.58,583.76
2017,6,22,8,45,760.0,123.5,1.55,29.0,652.5,829.09,604.76
2017,6,22,9,0,774.0,127.0,1.6,30.0,694.0,864.51,624.08
2017,6,22,9,15,786.0,129.5,1.7,30.5,731.5,894.63,641.59
2017,6,22,9,30,798.0,132.0,1.8,31.0,769.0,922.13,657.37
2017,6,22,9,45,808.5,133.0,1.9,31.5,802.0,943.72,669.38
2017,6,22,10,0,819.0,134.0,2.0,32.0,835.0,951.62,672.85
2017,6,22,10,15,826.0,135.5,2.1,32.0,861.5,963.92,680.67
2017,6,22,10,30,833.0,137.0,2.2,32.0,888.0,972.93,686.46
2017,6,22,10,45,837.0,138.5,2.3,32.5,907.5,975.59,687.0
2017,6,22,11,0,841.0,140.0,2.4,33.0,927.0,974.84,685.52
2017,6,22,11,15,844.0,141.0,2.45,33.0,940.5,969.21,682.04
2017,6,22,11,30,847.0,142.0,2.5,33.0,954.0,960.2,676.56
2017,6,22,11,45,849.0,142.0,2.65,33.5,960.5,946.01,667.39
2017,6,22,12,0,851.0,142.0,2.8,34.0,967.0,928.66,656.23
2017,6,22,12,15,851.5,142.0,2.85,34.0,966.5,906.9,642.85
2017,6,22,12,30,852.0,142.0,2.9,34.0,966.0,882.26,627.63
2017,6,22,12,45,855.5,138.0,3.0,34.0,959.5,853.92,610.27
2017,6,22,13,0,859.0,134.0,3.1,34.0,953.0,822.72,590.92
2017,6,22,13,15,856.0,133.5,3.15,33.5,938.5,786.66,569.09
2017,6,22,13,30,853.0,133.0,3.2,33.0,924.0,748.33,545.45
2017,6,22,13,45,850.0,131.0,3.25,33.0,902.5,706.61,516.44
2017,6,22,14,0,847.0,129.0,3.3,33.0,881.0,662.95,485.36
2017,6,22,14,15,840.0,127.5,3.3,32.5,853.5,615.51,451.57
2017,6,22,14,30,833.0,126.0,3.3,32.0,826.0,566.86,415.85
2017,6,22,14,45,826.0,123.0,3.35,32.0,792.5,516.01,376.72
2017,6,22,15,0,819.0,120.0,3.4,32.0,759.0,461.0,333.43
2017,6,22,15,15,807.5,117.5,3.4,31.5,720.5,406.63,289.88
2017,6,22,15,30,796.0,115.0,3.4,31.0,682.0,352.5,245.3
2017,6,22,15,45,783.5,111.0,3.45,31.0,639.5,297.4,198.87
2017,6,22,16,0,771.0,107.0,3.5,31.0,597.0,243.14,153.39
2017,6,22,16,15,751.0,104.0,3.5,30.0,550.5,189.58,111.34
2017,6,22,16,30,731.0,101.0,3.5,29.0,504.0,138.19,76.09
2017,6,22,16,45,708.5,96.0,3.5,28.5,456.0,81.28,47.07
2017,6,22,17,0,686.0,91.0,3.5,28.0,408.0,60.26,45.22
2017,6,22,17,15,652.0,86.0,3.45,27.0,359.0,58.6,44.18
2017,6,22,17,30,618.0,81.0,3.4,26.0,310.0,56.83,42.99
2017,6,22,17,45,575.0,74.0,3.35,25.5,262.0,53.35,40.18
2017,6,22,18,0,532.0,67.0,3.3,25.0,214.0,49.68,37.09
2017,6,22,18,15,466.5,59.0,3.2,24.0,168.5,44.89,32.98
2017,6,22,18,30,401.0,51.0,3.1,23.0,123.0,39.94,28.53
2017,6,22,18,45,308.5,39.5,3.05,22.0,85.0,31.54,20.89
2017,6,22,19,0,216.0,28.0,3.0,21.0,47.0,21.92,10.94
2017,6,22,19,15,108.0,14.0,3.05,20.5,23.5,11.03,0.0
2017,6,22,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
