Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,20.5,4.5,2.15,15.5,5.0,0.0,0.0
2017,6,23,5,0,41.0,9.0,2.2,16.0,10.0,15.57,0.0
2017,6,23,5,15,148.0,23.0,2.2,16.0,38.0,68.62,28.3
2017,6,23,5,30,255.0,37.0,2.2,16.0,66.0,128.02,90.59
2017,6,23,5,45,340.0,47.5,2.25,16.5,106.5,186.85,142.31
2017,6,23,6,0,425.0,58.0,2.3,17.0,147.0,253.62,200.09
2017,6,23,6,15,484.0,66.0,2.3,17.5,193.0,314.51,252.66
2017,6,23,6,30,543.0,74.0,2.3,18.0,239.0,380.83,308.14
2017,6,23,6,45,411.5,110.5,2.35,19.0,248.5,370.28,299.76
2017,6,23,7,0,280.0,147.0,2.4,20.0,258.0,338.87,273.4
2017,6,23,7,15,290.5,167.5,2.35,20.5,297.0,381.11,306.04
2017,6,23,7,30,301.0,188.0,2.3,21.0,336.0,423.46,337.49
2017,6,23,7,45,243.5,219.0,2.3,21.5,347.0,426.41,336.88
2017,6,23,8,0,186.0,250.0,2.3,22.0,358.0,410.29,321.88
2017,6,23,8,15,482.0,179.5,2.3,22.5,489.5,611.43,476.63
2017,6,23,8,30,778.0,109.0,2.3,23.0,621.0,806.54,613.72
2017,6,23,8,45,792.5,111.5,2.3,24.0,663.0,844.35,633.87
2017,6,23,9,0,807.0,114.0,2.3,25.0,705.0,880.0,653.55
2017,6,23,9,15,818.0,116.0,2.35,25.5,742.5,900.33,664.51
2017,6,23,9,30,829.0,118.0,2.4,26.0,780.0,926.71,679.58
2017,6,23,9,45,833.5,122.0,2.45,26.5,811.5,946.0,689.9
2017,6,23,10,0,838.0,126.0,2.5,27.0,843.0,962.02,698.17
2017,6,23,10,15,845.0,127.5,2.5,27.0,870.0,974.61,705.23
2017,6,23,10,30,852.0,129.0,2.5,27.0,897.0,983.84,710.25
2017,6,23,10,45,857.5,129.5,2.55,27.5,917.5,987.15,710.67
2017,6,23,11,0,863.0,130.0,2.6,28.0,938.0,987.0,709.03
2017,6,23,11,15,866.0,130.5,2.65,28.0,951.5,980.9,705.13
2017,6,23,11,30,869.0,131.0,2.7,28.0,965.0,971.36,699.17
2017,6,23,11,45,871.5,130.5,2.75,28.5,971.5,957.04,688.85
2017,6,23,12,0,874.0,130.0,2.8,29.0,978.0,939.46,676.54
2017,6,23,12,15,874.5,130.0,2.8,29.0,977.5,917.37,662.34
2017,6,23,12,30,875.0,130.0,2.8,29.0,977.0,892.3,646.25
2017,6,23,12,45,873.0,130.0,2.85,29.5,969.0,862.23,625.95
2017,6,23,13,0,871.0,130.0,2.9,30.0,961.0,829.53,603.89
2017,6,23,13,15,868.0,129.0,2.95,30.0,946.0,792.67,580.15
2017,6,23,13,30,865.0,128.0,3.0,30.0,931.0,753.51,554.64
2017,6,23,13,45,860.0,127.5,3.05,30.0,909.0,711.22,525.19
2017,6,23,14,0,855.0,127.0,3.1,30.0,887.0,667.1,493.5
2017,6,23,14,15,848.5,125.5,3.15,29.5,859.0,619.62,459.54
2017,6,23,14,30,842.0,124.0,3.2,29.0,831.0,570.85,423.51
2017,6,23,14,45,831.5,122.5,3.25,29.0,796.5,519.02,383.25
2017,6,23,15,0,821.0,121.0,3.3,29.0,762.0,463.4,339.08
2017,6,23,15,15,809.0,119.0,3.3,28.5,723.0,409.11,295.14
2017,6,23,15,30,797.0,117.0,3.3,28.0,684.0,355.12,250.18
2017,6,23,15,45,780.0,114.5,3.35,27.5,640.5,299.89,203.69
2017,6,23,16,0,763.0,112.0,3.4,27.0,597.0,246.02,158.42
2017,6,23,16,15,743.5,108.5,3.3,26.5,551.0,192.58,115.55
2017,6,23,16,30,724.0,105.0,3.2,26.0,505.0,135.14,74.74
2017,6,23,16,45,696.5,101.0,3.15,25.5,456.0,84.93,50.5
2017,6,23,17,0,669.0,97.0,3.1,25.0,407.0,64.28,49.21
2017,6,23,17,15,634.5,91.5,3.0,24.0,358.0,62.45,48.04
2017,6,23,17,30,600.0,86.0,2.9,23.0,309.0,60.49,46.69
2017,6,23,17,45,552.0,79.5,2.8,22.5,260.5,57.54,44.32
2017,6,23,18,0,504.0,73.0,2.7,22.0,212.0,54.47,41.72
2017,6,23,18,15,439.5,63.5,2.55,21.0,167.0,48.62,36.65
2017,6,23,18,30,375.0,54.0,2.4,20.0,122.0,42.51,31.14
2017,6,23,18,45,283.0,41.5,2.25,19.5,84.0,32.05,21.59
2017,6,23,19,0,191.0,29.0,2.1,19.0,46.0,22.66,11.7
2017,6,23,19,15,95.5,14.5,2.0,18.5,23.0,11.42,0.0
2017,6,23,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,45,13.0,3.5,2.35,14.5,3.5,0.0,0.0
2017,6,24,5,0,26.0,7.0,2.4,15.0,7.0,11.03,0.0
2017,6,24,5,15,106.0,23.0,2.4,15.5,33.5,58.43,22.89
2017,6,24,5,30,186.0,39.0,2.4,16.0,60.0,109.95,77.88
2017,6,24,5,45,255.5,53.5,2.45,16.5,97.5,161.35,123.09
2017,6,24,6,0,325.0,68.0,2.5,17.0,135.0,220.54,174.34
2017,6,24,6,15,381.5,79.5,2.5,17.5,179.0,277.68,223.55
2017,6,24,6,30,438.0,91.0,2.5,18.0,223.0,340.35,276.09
2017,6,24,6,45,219.0,94.0,2.55,18.5,160.0,230.85,188.01
2017,6,24,7,0,0.0,97.0,2.6,19.0,97.0,87.41,67.38
2017,6,24,7,15,3.0,128.0,2.65,19.0,129.5,119.04,93.48
2017,6,24,7,30,6.0,159.0,2.7,19.0,162.0,151.16,119.39
2017,6,24,7,45,18.5,189.0,2.75,19.5,199.5,189.72,150.14
2017,6,24,8,0,31.0,219.0,2.8,20.0,237.0,240.98,190.36
2017,6,24,8,15,44.0,247.5,2.85,20.5,275.5,281.71,221.57
2017,6,24,8,30,57.0,276.0,2.9,21.0,314.0,323.07,252.76
2017,6,24,8,45,79.0,305.0,2.95,21.5,361.5,373.42,290.54
2017,6,24,9,0,101.0,334.0,3.0,22.0,409.0,424.52,328.16
2017,6,24,9,15,415.5,250.5,3.0,22.0,579.0,676.22,520.71
2017,6,24,9,30,730.0,167.0,3.0,22.0,749.0,900.25,679.14
2017,6,24,9,45,752.0,162.5,3.05,22.5,784.0,920.14,688.59
2017,6,24,10,0,774.0,158.0,3.1,23.0,819.0,943.65,702.2
2017,6,24,10,15,626.0,255.0,3.1,23.0,800.5,907.84,676.06
2017,6,24,10,30,478.0,352.0,3.1,23.0,782.0,854.78,634.82
2017,6,24,10,45,633.0,261.5,3.1,23.5,845.5,917.05,680.27
2017,6,24,11,0,788.0,171.0,3.1,24.0,909.0,965.52,711.06
2017,6,24,11,15,602.0,287.5,3.1,23.5,856.0,895.81,662.96
2017,6,24,11,30,416.0,404.0,3.1,23.0,803.0,815.42,603.96
2017,6,24,11,45,416.0,407.0,3.15,23.0,808.5,805.66,597.82
2017,6,24,12,0,416.0,410.0,3.2,23.0,814.0,793.8,589.73
2017,6,24,12,15,321.5,445.5,3.2,23.0,758.0,719.02,535.53
2017,6,24,12,30,227.0,481.0,3.2,23.0,702.0,647.78,483.43
2017,6,24,12,45,513.5,324.0,3.25,23.0,816.0,745.68,560.62
2017,6,24,13,0,800.0,167.0,3.3,23.0,930.0,811.08,611.22
2017,6,24,13,15,605.0,277.0,3.3,22.5,849.0,726.08,548.49
2017,6,24,13,30,410.0,387.0,3.3,22.0,768.0,647.7,489.44
2017,6,24,13,45,593.5,275.0,3.35,22.0,811.0,655.75,499.21
2017,6,24,14,0,777.0,163.0,3.4,22.0,854.0,648.79,496.43
2017,6,24,14,15,607.5,245.5,3.4,22.0,775.0,574.5,438.54
2017,6,24,14,30,438.0,328.0,3.4,22.0,696.0,513.03,390.41
2017,6,24,14,45,339.5,345.0,3.45,22.0,623.5,451.3,343.31
2017,6,24,15,0,241.0,362.0,3.5,22.0,551.0,396.28,301.38
2017,6,24,15,15,261.5,337.5,3.5,21.5,533.0,366.53,278.24
2017,6,24,15,30,282.0,313.0,3.5,21.0,515.0,334.7,252.58
2017,6,24,15,45,256.5,296.0,3.55,21.0,470.5,293.46,219.9
2017,6,24,16,0,231.0,279.0,3.6,21.0,426.0,262.24,195.35
2017,6,24,16,15,118.5,226.0,3.55,20.5,301.5,190.73,143.83
2017,6,24,16,30,6.0,173.0,3.5,20.0,177.0,146.15,113.86
2017,6,24,16,45,3.0,141.5,3.45,20.0,143.5,120.22,93.44
2017,6,24,17,0,0.0,110.0,3.4,20.0,110.0,94.99,76.65
2017,6,24,17,15,89.5,127.5,3.3,19.5,160.5,98.25,79.88
2017,6,24,17,30,179.0,145.0,3.2,19.0,211.0,109.25,89.75
2017,6,24,17,45,154.5,126.0,3.15,19.0,177.0,96.1,78.49
2017,6,24,18,0,130.0,107.0,3.1,19.0,143.0,82.62,66.76
2017,6,24,18,15,201.0,85.0,3.0,18.5,127.5,64.89,51.21
2017,6,24,18,30,272.0,63.0,2.9,18.0,112.0,47.68,35.89
2017,6,24,18,45,194.5,47.0,2.8,17.5,76.5,36.1,25.24
2017,6,24,19,0,117.0,31.0,2.7,17.0,41.0,24.99,13.66
2017,6,24,19,15,58.5,15.5,2.65,16.5,20.5,12.78,0.0
2017,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,4,45,28.5,4.0,1.95,13.5,4.5,0.0,0.0
2017,6,25,5,0,57.0,8.0,2.2,14.0,9.0,17.45,0.0
2017,6,25,5,15,172.0,21.5,2.3,14.0,38.0,71.93,27.48
2017,6,25,5,30,287.0,35.0,2.4,14.0,67.0,136.46,96.87
2017,6,25,5,45,372.5,45.0,2.55,14.5,108.5,195.12,149.43
2017,6,25,6,0,458.0,55.0,2.7,15.0,150.0,263.2,209.12
2017,6,25,6,15,517.5,63.0,2.7,15.5,197.5,325.96,263.94
2017,6,25,6,30,577.0,71.0,2.7,16.0,245.0,394.21,321.67
2017,6,25,6,45,288.5,96.5,2.75,16.5,183.5,284.25,233.34
2017,6,25,7,0,0.0,122.0,2.8,17.0,122.0,112.24,88.52
2017,6,25,7,15,15.5,152.5,2.8,17.5,160.0,152.08,121.5
2017,6,25,7,30,31.0,183.0,2.8,18.0,198.0,203.32,162.83
2017,6,25,7,45,24.5,192.5,2.85,18.5,205.5,197.8,157.32
2017,6,25,8,0,18.0,202.0,2.9,19.0,213.0,201.8,159.56
2017,6,25,8,15,27.0,230.0,2.9,19.5,247.5,248.86,196.28
2017,6,25,8,30,36.0,258.0,2.9,20.0,282.0,285.69,224.24
2017,6,25,8,45,59.5,293.0,2.95,20.5,335.5,343.21,268.16
2017,6,25,9,0,83.0,328.0,3.0,21.0,389.0,401.66,311.81
2017,6,25,9,15,127.0,354.0,3.05,21.0,452.5,485.61,374.82
2017,6,25,9,30,171.0,380.0,3.1,21.0,516.0,555.39,426.17
2017,6,25,9,45,148.5,396.0,3.15,21.5,517.5,550.61,420.08
2017,6,25,10,0,126.0,412.0,3.2,22.0,519.0,544.37,413.4
2017,6,25,10,15,222.5,413.5,3.25,22.0,610.5,639.25,484.17
2017,6,25,10,30,319.0,415.0,3.3,22.0,702.0,748.58,562.54
2017,6,25,10,45,612.0,269.0,3.35,22.5,835.5,903.76,675.91
2017,6,25,11,0,905.0,123.0,3.4,23.0,969.0,1021.93,753.52
2017,6,25,11,15,621.5,283.5,3.45,23.0,868.5,911.34,676.92
2017,6,25,11,30,338.0,444.0,3.5,23.0,768.0,770.33,572.66
2017,6,25,11,45,624.0,285.0,3.6,23.5,888.5,888.06,661.91
2017,6,25,12,0,910.0,126.0,3.7,24.0,1009.0,970.0,717.23
2017,6,25,12,15,910.0,126.0,3.75,23.5,1007.5,946.74,702.7
2017,6,25,12,30,910.0,126.0,3.8,23.0,1006.0,920.4,686.82
2017,6,25,12,45,914.5,121.5,3.9,23.0,999.5,890.91,667.67
2017,6,25,13,0,919.0,117.0,4.0,23.0,993.0,858.31,646.25
2017,6,25,13,15,916.0,116.5,4.0,22.5,977.5,820.3,621.68
2017,6,25,13,30,913.0,116.0,4.0,22.0,962.0,779.83,595.12
2017,6,25,13,45,913.5,112.0,4.05,22.0,941.5,736.49,564.31
2017,6,25,14,0,914.0,108.0,4.1,22.0,921.0,690.76,530.14
2017,6,25,14,15,908.0,106.5,4.1,22.0,892.0,640.97,491.89
2017,6,25,14,30,902.0,105.0,4.1,22.0,863.0,589.72,451.53
2017,6,25,14,45,900.0,100.0,4.1,22.0,830.0,536.35,408.45
2017,6,25,15,0,898.0,95.0,4.1,22.0,797.0,481.59,362.95
2017,6,25,15,15,888.0,93.5,4.05,21.5,757.5,425.34,315.56
2017,6,25,15,30,878.0,92.0,4.0,21.0,718.0,368.96,266.73
2017,6,25,15,45,870.0,87.5,4.0,21.0,675.0,310.9,215.29
2017,6,25,16,0,862.0,83.0,4.0,21.0,632.0,253.01,164.26
2017,6,25,16,15,845.0,80.5,3.95,20.5,584.0,195.61,116.55
2017,6,25,16,30,828.0,78.0,3.9,20.0,536.0,139.82,76.15
2017,6,25,16,45,810.0,74.0,3.85,19.5,487.0,76.62,42.16
2017,6,25,17,0,792.0,70.0,3.8,19.0,438.0,51.5,39.37
2017,6,25,17,15,762.0,66.5,3.7,18.5,386.5,50.05,38.33
2017,6,25,17,30,732.0,63.0,3.6,18.0,335.0,48.53,37.19
2017,6,25,17,45,693.0,58.0,3.5,17.5,285.0,45.68,34.82
2017,6,25,18,0,654.0,53.0,3.4,17.0,235.0,42.73,32.27
2017,6,25,18,15,593.0,47.5,3.2,16.5,187.0,39.15,29.03
2017,6,25,18,30,532.0,42.0,3.0,16.0,139.0,32.55,22.97
2017,6,25,18,45,435.5,33.5,2.85,15.5,97.0,26.45,17.19
2017,6,25,19,0,339.0,25.0,2.7,15.0,55.0,20.16,10.09
2017,6,25,19,15,169.5,12.5,2.6,14.5,27.5,9.92,0.0
2017,6,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,26,4,45,32.0,4.5,2.5,13.5,5.0,0.0,0.0
2017,6,26,5,0,64.0,9.0,2.7,14.0,10.0,19.56,0.0
2017,6,26,5,15,195.0,21.0,2.8,14.0,40.0,78.08,28.56
2017,6,26,5,30,326.0,33.0,2.9,14.0,70.0,145.65,103.0
2017,6,26,5,45,419.5,41.5,3.0,14.5,112.5,207.56,158.7
2017,6,26,6,0,513.0,50.0,3.1,15.0,155.0,279.72,222.09
2017,6,26,6,15,571.0,56.0,3.1,15.5,203.0,342.33,277.26
2017,6,26,6,30,629.0,62.0,3.1,16.0,251.0,410.2,335.04
2017,6,26,6,45,672.0,66.0,3.1,16.5,302.0,470.31,384.85
2017,6,26,7,0,715.0,70.0,3.1,17.0,353.0,535.06,436.43
2017,6,26,7,15,429.0,137.0,3.05,17.0,313.5,450.9,367.45
2017,6,26,7,30,143.0,204.0,3.0,17.0,274.0,317.39,256.86
2017,6,26,7,45,108.0,222.5,3.0,17.5,278.5,315.9,254.17
2017,6,26,8,0,73.0,241.0,3.0,18.0,283.0,298.22,238.14
2017,6,26,8,15,127.5,268.0,2.95,18.5,349.0,386.66,307.3
2017,6,26,8,30,182.0,295.0,2.9,19.0,415.0,465.24,366.72
2017,6,26,8,45,532.5,192.5,2.9,19.5,575.0,699.01,546.98
2017,6,26,9,0,883.0,90.0,2.9,20.0,735.0,913.68,695.55
2017,6,26,9,15,893.0,92.0,2.9,20.5,774.0,943.91,711.38
2017,6,26,9,30,903.0,94.0,2.9,21.0,813.0,971.15,726.71
2017,6,26,9,45,905.0,98.5,2.9,21.5,845.0,990.19,736.5
2017,6,26,10,0,907.0,103.0,2.9,22.0,877.0,1005.62,743.99
2017,6,26,10,15,913.0,104.0,2.95,22.0,904.5,1017.65,751.22
2017,6,26,10,30,919.0,105.0,3.0,22.0,932.0,1026.09,756.23
2017,6,26,10,45,924.0,105.0,3.05,22.5,953.0,1028.85,756.2
2017,6,26,11,0,929.0,105.0,3.1,23.0,974.0,1027.91,753.93
2017,6,26,11,15,932.0,105.5,3.15,23.0,988.0,1021.79,749.87
2017,6,26,11,30,935.0,106.0,3.2,23.0,1002.0,1011.98,743.55
2017,6,26,11,45,936.5,106.0,3.3,23.5,1008.5,996.64,732.65
2017,6,26,12,0,938.0,106.0,3.4,24.0,1015.0,977.79,719.53
2017,6,26,12,15,938.0,106.0,3.55,24.0,1014.0,954.2,705.01
2017,6,26,12,30,938.0,106.0,3.7,24.0,1013.0,927.41,688.25
2017,6,26,12,45,932.0,108.5,3.85,24.0,1003.5,894.68,667.33
2017,6,26,13,0,926.0,111.0,4.0,24.0,994.0,859.29,644.39
2017,6,26,13,15,923.5,110.0,4.1,23.5,978.5,821.06,620.23
2017,6,26,13,30,921.0,109.0,4.2,23.0,963.0,780.32,593.93
2017,6,26,13,45,917.5,107.5,4.3,23.0,941.5,736.08,562.85
2017,6,26,14,0,914.0,106.0,4.4,23.0,920.0,689.74,528.34
2017,6,26,14,15,908.0,105.0,4.4,22.5,891.0,640.4,491.42
2017,6,26,14,30,902.0,104.0,4.4,22.0,862.0,589.59,452.23
2017,6,26,14,45,895.5,101.5,4.45,22.0,828.0,536.04,409.02
2017,6,26,15,0,889.0,99.0,4.5,22.0,794.0,481.54,363.74
2017,6,26,15,15,878.5,97.0,4.45,21.5,754.0,425.15,316.15
2017,6,26,15,30,868.0,95.0,4.4,21.0,714.0,368.69,267.22
2017,6,26,15,45,856.5,91.5,4.4,21.0,670.0,310.98,216.11
2017,6,26,16,0,845.0,88.0,4.4,21.0,626.0,253.82,165.77
2017,6,26,16,15,827.5,85.5,4.35,20.5,578.5,197.24,118.7
2017,6,26,16,30,810.0,83.0,4.3,20.0,531.0,134.63,72.55
2017,6,26,16,45,788.5,79.5,4.25,19.5,481.5,80.45,45.43
2017,6,26,17,0,767.0,76.0,4.2,19.0,432.0,55.7,43.02
2017,6,26,17,15,735.5,72.0,4.1,18.5,381.0,54.05,41.83
2017,6,26,17,30,704.0,68.0,4.0,18.0,330.0,52.33,40.52
2017,6,26,17,45,661.0,63.0,3.95,17.5,280.0,49.64,38.3
2017,6,26,18,0,618.0,58.0,3.9,17.0,230.0,42.84,32.36
2017,6,26,18,15,554.0,51.5,3.7,16.5,182.5,38.95,28.84
2017,6,26,18,30,490.0,45.0,3.5,16.0,135.0,34.94,25.06
2017,6,26,18,45,388.0,36.5,3.35,16.0,94.0,28.96,19.3
2017,6,26,19,0,286.0,28.0,3.2,16.0,53.0,22.83,12.12
2017,6,26,19,15,143.0,14.0,3.15,15.5,26.5,11.23,0.0
2017,6,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,27,5,15,173.0,16.0,2.8,14.0,35.0,66.92,22.07
2017,6,27,5,30,346.0,32.0,2.9,14.0,70.0,150.18,105.85
2017,6,27,5,45,440.5,39.5,3.0,14.5,113.0,212.35,162.08
2017,6,27,6,0,535.0,47.0,3.1,15.0,156.0,284.83,225.91
2017,6,27,6,15,592.0,52.5,3.05,15.5,204.5,347.48,281.21
2017,6,27,6,30,649.0,58.0,3.0,16.0,253.0,413.69,337.7
2017,6,27,6,45,324.5,71.0,3.0,16.5,168.5,274.39,226.14
2017,6,27,7,0,0.0,84.0,3.0,17.0,84.0,74.9,57.48
2017,6,27,7,15,0.0,112.0,2.95,17.0,112.0,101.36,79.53
2017,6,27,7,30,0.0,140.0,2.9,17.0,140.0,128.04,101.25
2017,6,27,7,45,8.5,170.5,2.9,17.5,175.5,163.68,130.01
2017,6,27,8,0,17.0,201.0,2.9,18.0,211.0,200.06,158.85
2017,6,27,8,15,437.5,142.5,2.9,18.5,428.5,532.75,428.76
2017,6,27,8,30,858.0,84.0,2.9,19.0,646.0,838.27,650.35
2017,6,27,8,45,870.5,85.5,2.95,19.5,689.0,875.43,671.17
2017,6,27,9,0,883.0,87.0,3.0,20.0,732.0,910.17,692.32
2017,6,27,9,15,893.0,89.0,3.0,20.5,770.5,940.48,709.9
2017,6,27,9,30,903.0,91.0,3.0,21.0,809.0,967.82,725.35
2017,6,27,9,45,903.5,96.0,3.05,21.5,840.5,986.05,735.06
2017,6,27,10,0,904.0,101.0,3.1,22.0,872.0,1000.63,742.45
2017,6,27,10,15,910.0,102.0,3.15,22.0,899.0,1012.72,749.75
2017,6,27,10,30,916.0,103.0,3.2,22.0,926.0,1021.23,754.81
2017,6,27,10,45,919.5,104.0,3.3,22.5,947.0,1023.61,754.91
2017,6,27,11,0,923.0,105.0,3.4,23.0,968.0,1022.28,752.74
2017,6,27,11,15,926.0,105.5,3.45,23.0,981.5,1016.26,748.68
2017,6,27,11,30,929.0,106.0,3.5,23.0,995.0,1006.58,742.35
2017,6,27,11,45,930.0,106.0,3.6,23.0,1002.0,990.9,732.5
2017,6,27,12,0,931.0,106.0,3.7,23.0,1009.0,971.76,720.4
2017,6,27,12,15,931.0,106.0,3.75,23.0,1008.0,948.37,705.16
2017,6,27,12,30,931.0,106.0,3.8,23.0,1007.0,921.8,687.77
2017,6,27,12,45,923.0,110.5,3.85,23.0,997.0,889.42,666.38
2017,6,27,13,0,915.0,115.0,3.9,23.0,987.0,854.47,643.14
2017,6,27,13,15,912.0,114.5,3.95,23.0,972.0,816.68,617.76
2017,6,27,13,30,909.0,114.0,4.0,23.0,957.0,776.43,590.46
2017,6,27,13,45,905.0,112.5,4.1,23.0,935.0,732.33,559.39
2017,6,27,14,0,901.0,111.0,4.2,23.0,913.0,686.2,525.12
2017,6,27,14,15,894.5,110.0,4.2,22.5,884.5,637.15,488.46
2017,6,27,14,30,888.0,109.0,4.2,22.0,856.0,586.69,449.6
2017,6,27,14,45,881.0,106.5,4.25,22.0,822.0,533.57,406.8
2017,6,27,15,0,874.0,104.0,4.3,22.0,788.0,479.57,362.01
2017,6,27,15,15,863.0,102.0,4.3,21.5,748.0,423.75,315.14
2017,6,27,15,30,852.0,100.0,4.3,21.0,708.0,367.94,266.95
2017,6,27,15,45,840.5,97.0,4.3,20.5,664.5,311.46,217.39
2017,6,27,16,0,829.0,94.0,4.3,20.0,621.0,248.84,163.11
2017,6,27,16,15,810.5,91.0,4.2,19.5,574.0,192.08,115.72
2017,6,27,16,30,792.0,88.0,4.1,19.0,527.0,137.23,75.57
2017,6,27,16,45,770.5,84.0,4.1,19.0,477.5,83.68,48.25
2017,6,27,17,0,749.0,80.0,4.1,19.0,428.0,58.53,45.48
2017,6,27,17,15,717.0,76.0,4.05,18.0,377.5,57.02,44.51
2017,6,27,17,30,685.0,72.0,4.0,17.0,327.0,50.53,39.1
2017,6,27,17,45,642.0,66.5,3.95,16.5,277.0,47.87,36.9
2017,6,27,18,0,599.0,61.0,3.9,16.0,227.0,45.1,34.51
2017,6,27,18,15,534.5,54.0,3.75,15.5,180.0,40.91,30.71
2017,6,27,18,30,470.0,47.0,3.6,15.0,133.0,36.58,26.62
2017,6,27,18,45,368.5,38.0,3.5,14.5,92.5,30.25,20.55
2017,6,27,19,0,267.0,29.0,3.4,14.0,52.0,23.72,12.97
2017,6,27,19,15,133.5,14.5,3.4,13.5,26.0,11.68,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,5,15,161.5,17.0,3.1,13.0,34.5,65.16,19.88
2017,6,28,5,30,323.0,34.0,3.2,13.0,69.0,145.2,102.65
2017,6,28,5,45,419.5,42.0,3.3,13.5,112.0,207.43,159.01
2017,6,28,6,0,516.0,50.0,3.4,14.0,155.0,280.16,223.2
2017,6,28,6,15,575.0,56.5,3.35,14.5,203.5,343.95,279.63
2017,6,28,6,30,634.0,63.0,3.3,15.0,252.0,413.11,338.76
2017,6,28,6,45,385.5,110.0,3.3,15.5,231.5,353.78,291.39
2017,6,28,7,0,137.0,157.0,3.3,16.0,211.0,251.56,205.93
2017,6,28,7,15,151.5,179.5,3.25,16.5,247.0,291.06,237.82
2017,6,28,7,30,166.0,202.0,3.2,17.0,283.0,331.4,269.29
2017,6,28,7,45,244.0,214.5,3.2,17.5,347.0,421.48,340.43
2017,6,28,8,0,322.0,227.0,3.2,18.0,411.0,505.2,404.69
2017,6,28,8,15,590.0,158.5,3.2,18.5,531.0,683.86,542.37
2017,6,28,8,30,858.0,90.0,3.2,19.0,651.0,844.9,655.59
2017,6,28,8,45,872.0,91.5,3.2,19.5,695.0,883.39,678.35
2017,6,28,9,0,886.0,93.0,3.2,20.0,739.0,919.53,700.13
2017,6,28,9,15,896.5,95.0,3.2,20.0,778.5,950.36,719.43
2017,6,28,9,30,907.0,97.0,3.2,20.0,818.0,978.21,736.66
2017,6,28,9,45,909.5,101.5,3.2,20.5,850.5,997.85,746.93
2017,6,28,10,0,912.0,106.0,3.2,21.0,883.0,1013.88,754.87
2017,6,28,10,15,918.0,107.0,3.2,21.0,911.0,1026.01,761.77
2017,6,28,10,30,924.0,108.0,3.2,21.0,939.0,1034.54,766.41
2017,6,28,10,45,929.5,108.5,3.25,21.5,960.5,1038.35,767.05
2017,6,28,11,0,935.0,109.0,3.3,22.0,982.0,1038.44,765.39
2017,6,28,11,15,938.0,109.5,3.3,22.0,996.5,1032.31,760.86
2017,6,28,11,30,941.0,110.0,3.3,22.0,1011.0,1022.46,754.07
2017,6,28,11,45,943.0,110.0,3.35,22.5,1018.5,1007.51,742.99
2017,6,28,12,0,945.0,110.0,3.4,23.0,1026.0,989.03,729.71
2017,6,28,12,15,945.5,110.0,3.4,23.0,1025.0,965.75,714.37
2017,6,28,12,30,946.0,110.0,3.4,23.0,1024.0,939.2,696.91
2017,6,28,12,45,931.5,117.5,3.45,23.0,1012.0,903.49,673.56
2017,6,28,13,0,917.0,125.0,3.5,23.0,1000.0,865.48,648.54
2017,6,28,13,15,914.0,124.5,3.5,23.0,984.5,827.53,623.09
2017,6,28,13,30,911.0,124.0,3.5,23.0,969.0,787.11,595.75
2017,6,28,13,45,908.0,122.0,3.5,23.0,947.0,743.13,564.51
2017,6,28,14,0,905.0,120.0,3.5,23.0,925.0,697.02,530.34
2017,6,28,14,15,898.5,118.5,3.45,22.5,896.0,647.27,493.45
2017,6,28,14,30,892.0,117.0,3.4,22.0,867.0,596.12,454.4
2017,6,28,14,45,883.0,115.5,3.4,22.0,832.0,542.52,411.59
2017,6,28,15,0,874.0,114.0,3.4,22.0,797.0,488.21,366.95
2017,6,28,15,15,862.5,112.0,3.35,21.5,757.0,432.06,320.21
2017,6,28,15,30,851.0,110.0,3.3,21.0,717.0,370.86,268.34
2017,6,28,15,45,836.5,107.0,3.3,21.0,672.5,312.79,217.56
2017,6,28,16,0,822.0,104.0,3.3,21.0,628.0,255.71,167.8
2017,6,28,16,15,802.5,101.0,3.25,20.5,579.5,199.08,121.01
2017,6,28,16,30,783.0,98.0,3.2,20.0,531.0,144.51,81.36
2017,6,28,16,45,759.0,93.5,3.2,19.5,481.0,90.93,54.06
2017,6,28,17,0,735.0,89.0,3.2,19.0,431.0,65.3,51.34
2017,6,28,17,15,701.0,84.5,3.15,18.0,380.0,57.79,45.18
2017,6,28,17,30,667.0,80.0,3.1,17.0,329.0,56.31,44.2
2017,6,28,17,45,622.5,73.5,3.1,16.5,278.5,53.14,41.56
2017,6,28,18,0,578.0,67.0,3.1,16.0,228.0,49.81,38.68
2017,6,28,18,15,510.5,59.5,3.0,15.5,180.5,45.41,34.69
2017,6,28,18,30,443.0,52.0,2.9,15.0,133.0,40.87,30.39
2017,6,28,18,45,344.5,41.0,2.8,14.5,92.5,32.91,22.86
2017,6,28,19,0,246.0,30.0,2.7,14.0,52.0,24.63,13.7
2017,6,28,19,15,123.0,15.0,2.7,13.5,26.0,11.84,0.0
2017,6,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,29,5,15,153.0,17.5,3.3,13.0,33.5,63.46,17.36
2017,6,29,5,30,306.0,35.0,3.3,13.0,67.0,140.92,99.42
2017,6,29,5,45,402.0,44.0,3.35,13.5,110.0,203.11,155.68
2017,6,29,6,0,498.0,53.0,3.4,14.0,153.0,275.79,219.7
2017,6,29,6,15,559.0,59.5,3.35,14.5,201.5,339.63,276.1
2017,6,29,6,30,620.0,66.0,3.3,15.0,250.0,409.02,335.4
2017,6,29,6,45,323.5,104.5,3.3,15.5,201.5,312.46,257.65
2017,6,29,7,0,27.0,143.0,3.3,16.0,153.0,158.54,127.85
2017,6,29,7,15,193.0,158.5,3.25,16.5,250.5,294.8,242.18
2017,6,29,7,30,359.0,174.0,3.2,17.0,348.0,448.08,365.23
2017,6,29,7,45,358.0,196.0,3.15,17.5,385.0,486.06,392.4
2017,6,29,8,0,357.0,218.0,3.1,18.0,422.0,522.73,418.38
2017,6,29,8,15,606.5,155.5,3.05,18.5,537.0,694.1,549.52
2017,6,29,8,30,856.0,93.0,3.0,19.0,652.0,846.4,655.42
2017,6,29,8,45,870.0,94.5,3.0,19.5,696.0,884.85,678.07
2017,6,29,9,0,884.0,96.0,3.0,20.0,740.0,920.97,699.72
2017,6,29,9,15,894.5,98.0,3.0,20.0,779.5,951.77,718.9
2017,6,29,9,30,905.0,100.0,3.0,20.0,819.0,979.61,736.03
2017,6,29,9,45,904.5,106.0,3.0,20.5,850.5,997.92,745.35
2017,6,29,10,0,904.0,112.0,3.0,21.0,882.0,1012.51,752.3
2017,6,29,10,15,910.0,113.0,3.0,21.5,909.5,1024.56,757.66
2017,6,29,10,30,916.0,114.0,3.0,22.0,937.0,1033.02,760.77
2017,6,29,10,45,920.5,115.0,3.05,22.5,958.5,1036.32,761.08
2017,6,29,11,0,925.0,116.0,3.1,23.0,980.0,1035.91,759.12
2017,6,29,11,15,927.5,116.5,3.15,23.0,994.0,1029.31,754.76
2017,6,29,11,30,930.0,117.0,3.2,23.0,1008.0,1019.04,748.14
2017,6,29,11,45,930.5,118.0,3.3,23.0,1014.5,1003.73,738.72
2017,6,29,12,0,931.0,119.0,3.4,23.0,1021.0,984.94,727.04
2017,6,29,12,15,931.0,119.0,3.45,23.0,1020.0,961.44,711.89
2017,6,29,12,30,931.0,119.0,3.5,23.0,1019.0,934.76,694.62
2017,6,29,12,45,929.5,118.5,3.6,23.0,1011.0,903.28,674.35
2017,6,29,13,0,928.0,118.0,3.7,23.0,1003.0,868.94,651.99
2017,6,29,13,15,925.0,117.5,3.75,23.0,987.5,830.68,626.48
2017,6,29,13,30,922.0,117.0,3.8,23.0,972.0,789.92,599.02
2017,6,29,13,45,918.0,115.5,3.9,23.0,949.5,745.26,567.81
2017,6,29,14,0,914.0,114.0,4.0,23.0,927.0,698.54,533.33
2017,6,29,14,15,907.0,113.0,4.0,22.5,898.0,648.54,496.17
2017,6,29,14,30,900.0,112.0,4.0,22.0,869.0,597.15,456.81
2017,6,29,14,45,892.5,109.5,4.05,21.5,834.0,543.12,414.29
2017,6,29,15,0,885.0,107.0,4.1,21.0,799.0,488.24,369.61
2017,6,29,15,15,874.0,105.0,4.05,20.5,759.0,431.75,322.08
2017,6,29,15,30,863.0,103.0,4.0,20.0,719.0,375.24,273.22
2017,6,29,15,45,849.5,100.0,4.0,20.0,674.5,317.49,222.19
2017,6,29,16,0,836.0,97.0,4.0,20.0,630.0,253.93,166.85
2017,6,29,16,15,817.0,94.5,3.95,19.0,582.0,196.96,119.56
2017,6,29,16,30,798.0,92.0,3.9,18.0,534.0,141.97,79.31
2017,6,29,16,45,775.0,87.5,3.9,17.5,484.0,87.52,51.1
2017,6,29,17,0,752.0,83.0,3.9,17.0,434.0,60.82,47.85
2017,6,29,17,15,719.0,79.0,3.85,16.5,382.5,59.39,46.87
2017,6,29,17,30,686.0,75.0,3.8,16.0,331.0,52.72,41.2
2017,6,29,17,45,642.5,69.0,3.75,15.5,280.5,49.77,38.75
2017,6,29,18,0,599.0,63.0,3.7,15.0,230.0,46.69,36.06
2017,6,29,18,15,532.5,56.0,3.6,14.5,182.5,42.55,32.3
2017,6,29,18,30,466.0,49.0,3.5,14.0,135.0,38.3,28.25
2017,6,29,18,45,361.0,39.5,3.4,14.0,94.0,31.58,21.75
2017,6,29,19,0,256.0,30.0,3.3,14.0,53.0,24.65,13.7
2017,6,29,19,15,128.0,15.0,3.25,13.5,26.5,12.13,0.0
2017,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,30,5,15,171.5,15.5,3.15,13.0,34.0,65.07,15.44
2017,6,30,5,30,343.0,31.0,3.2,13.0,68.0,147.45,103.31
2017,6,30,5,45,436.5,39.0,3.3,13.5,111.0,209.41,160.04
2017,6,30,6,0,530.0,47.0,3.4,14.0,154.0,281.67,224.07
2017,6,30,6,15,588.0,53.0,3.35,14.5,202.5,345.05,280.35
2017,6,30,6,30,646.0,59.0,3.3,15.0,251.0,413.72,339.22
2017,6,30,6,45,337.0,100.5,3.3,15.5,202.5,315.41,260.18
2017,6,30,7,0,28.0,142.0,3.3,16.0,154.0,158.11,127.52
2017,6,30,7,15,77.0,172.0,3.25,16.5,208.5,222.84,181.38
2017,6,30,7,30,126.0,202.0,3.2,17.0,263.0,303.25,246.2
2017,6,30,7,45,223.0,214.0,3.15,17.5,335.5,392.51,317.63
2017,6,30,8,0,320.0,226.0,3.1,18.0,408.0,502.47,402.58
2017,6,30,8,15,369.0,234.5,3.1,18.0,462.5,562.65,447.67
2017,6,30,8,30,418.0,243.0,3.1,18.0,517.0,639.7,504.32
2017,6,30,8,45,645.5,170.0,3.1,18.5,624.5,782.03,610.22
2017,6,30,9,0,873.0,97.0,3.1,19.0,732.0,912.0,697.86
2017,6,30,9,15,883.5,99.0,3.15,19.5,771.5,942.6,715.27
2017,6,30,9,30,894.0,101.0,3.2,20.0,811.0,970.26,731.42
2017,6,30,9,45,891.0,108.5,3.25,20.5,841.5,987.63,740.59
2017,6,30,10,0,888.0,116.0,3.3,21.0,872.0,1001.19,747.35
2017,6,30,10,15,894.5,117.5,3.35,21.0,899.5,1014.13,755.25
2017,6,30,10,30,901.0,119.0,3.4,21.0,927.0,1023.53,760.91
2017,6,30,10,45,906.5,119.5,3.45,21.5,948.5,1027.31,761.5
2017,6,30,11,0,912.0,120.0,3.5,22.0,970.0,1027.42,759.84
2017,6,30,11,15,914.5,120.5,3.55,22.0,984.5,1020.91,755.42
2017,6,30,11,30,917.0,121.0,3.6,22.0,999.0,1010.78,748.74
2017,6,30,11,45,919.0,121.0,3.65,22.0,1005.5,996.13,739.18
2017,6,30,12,0,921.0,121.0,3.7,22.0,1012.0,978.03,727.39
2017,6,30,12,15,921.0,121.0,3.75,22.0,1011.5,954.77,712.18
2017,6,30,12,30,921.0,121.0,3.8,22.0,1011.0,928.35,694.86
2017,6,30,12,45,917.5,122.0,3.85,22.0,1002.5,896.81,674.0
2017,6,30,13,0,914.0,123.0,3.9,22.0,994.0,862.54,651.17
2017,6,30,13,15,911.0,122.0,3.95,22.0,978.5,824.32,625.45
2017,6,30,13,30,908.0,121.0,4.0,22.0,963.0,783.66,597.8
2017,6,30,13,45,903.5,120.0,4.05,22.0,941.0,739.64,566.46
2017,6,30,14,0,899.0,119.0,4.1,22.0,919.0,693.63,532.09
2017,6,30,14,15,892.0,117.5,4.1,21.5,890.0,643.88,494.93
2017,6,30,14,30,885.0,116.0,4.1,21.0,861.0,592.79,455.62
2017,6,30,14,45,876.5,114.5,4.1,20.5,826.0,539.8,413.59
2017,6,30,15,0,868.0,113.0,4.1,20.0,791.0,486.06,369.56
2017,6,30,15,15,856.5,110.5,4.05,19.5,751.0,429.84,322.17
2017,6,30,15,30,845.0,108.0,4.0,19.0,711.0,373.68,273.53
2017,6,30,15,45,830.0,105.5,4.0,19.0,666.5,311.05,218.69
2017,6,30,16,0,815.0,103.0,4.0,19.0,622.0,254.6,168.9
2017,6,30,16,15,796.0,99.5,3.95,18.5,574.5,198.02,121.57
2017,6,30,16,30,777.0,96.0,3.9,18.0,527.0,143.45,81.3
2017,6,30,16,45,752.5,92.0,3.9,17.5,477.0,90.52,53.84
2017,6,30,17,0,728.0,88.0,3.9,17.0,427.0,64.45,51.02
2017,6,30,17,15,694.5,83.5,3.85,16.5,376.0,57.02,44.78
2017,6,30,17,30,661.0,79.0,3.8,16.0,325.0,55.51,43.68
2017,6,30,17,45,615.5,73.0,3.75,15.5,275.0,52.7,41.34
2017,6,30,18,0,570.0,67.0,3.7,15.0,225.0,49.77,38.8
2017,6,30,18,15,503.5,59.0,3.6,14.5,178.0,44.95,34.43
2017,6,30,18,30,437.0,51.0,3.5,14.0,131.0,39.96,29.72
2017,6,30,18,45,336.5,40.5,3.4,13.5,91.0,32.43,22.54
2017,6,30,19,0,236.0,30.0,3.3,13.0,51.0,23.52,12.87
2017,6,30,19,15,118.0,15.0,3.25,13.0,25.5,11.83,0.0
2017,6,30,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,5,15,131.0,17.5,4.25,13.0,31.0,55.8,10.44
2017,7,1,5,30,262.0,35.0,4.3,13.0,62.0,126.5,88.61
2017,7,1,5,45,355.5,45.0,4.35,13.0,103.5,187.4,143.93
2017,7,1,6,0,449.0,55.0,4.4,13.0,145.0,257.47,206.31
2017,7,1,6,15,511.5,63.0,4.35,13.0,192.5,321.03,263.32
2017,7,1,6,30,574.0,71.0,4.3,13.0,240.0,390.43,323.94
2017,7,1,6,45,296.5,104.5,4.25,13.5,192.5,297.0,247.44
2017,7,1,7,0,19.0,138.0,4.2,14.0,145.0,140.6,113.89
2017,7,1,7,15,133.5,165.0,4.2,14.5,228.5,262.84,217.2
2017,7,1,7,30,248.0,192.0,4.2,15.0,312.0,389.95,320.96
2017,7,1,7,45,274.5,210.5,4.2,15.5,356.5,439.79,359.28
2017,7,1,8,0,301.0,229.0,4.2,16.0,401.0,490.87,397.98
2017,7,1,8,15,547.0,171.0,4.15,16.0,515.5,654.57,527.92
2017,7,1,8,30,793.0,113.0,4.1,16.0,630.0,822.33,651.53
2017,7,1,8,45,810.0,115.0,4.1,16.5,673.5,862.6,676.57
2017,7,1,9,0,827.0,117.0,4.1,17.0,717.0,900.81,700.64
2017,7,1,9,15,838.5,119.0,4.05,17.0,756.0,931.54,720.26
2017,7,1,9,30,850.0,121.0,4.0,17.0,795.0,949.86,731.17
2017,7,1,9,45,845.5,130.0,4.0,17.5,825.0,966.29,739.79
2017,7,1,10,0,841.0,139.0,4.0,18.0,855.0,990.02,753.46
2017,7,1,10,15,848.0,140.5,3.95,18.5,882.5,991.84,751.77
2017,7,1,10,30,855.0,142.0,3.9,19.0,910.0,1001.3,755.57
2017,7,1,10,45,863.5,141.0,3.9,19.5,932.0,1006.34,756.72
2017,7,1,11,0,872.0,140.0,3.9,20.0,954.0,1007.89,755.67
2017,7,1,11,15,875.0,141.0,3.9,20.0,968.0,1002.42,751.47
2017,7,1,11,30,878.0,142.0,3.9,20.0,982.0,993.43,745.07
2017,7,1,11,45,882.5,140.0,3.9,20.5,989.5,979.66,734.17
2017,7,1,12,0,887.0,138.0,3.9,21.0,997.0,962.55,721.15
2017,7,1,12,15,887.0,138.0,3.85,21.0,996.5,939.86,705.55
2017,7,1,12,30,887.0,138.0,3.8,21.0,996.0,914.16,687.97
2017,7,1,12,45,899.0,129.0,3.8,21.0,992.0,887.89,670.3
2017,7,1,13,0,911.0,120.0,3.8,21.0,988.0,858.1,650.17
2017,7,1,13,15,908.0,119.0,3.75,21.0,973.0,820.04,623.98
2017,7,1,13,30,905.0,118.0,3.7,21.0,958.0,779.53,595.97
2017,7,1,13,45,901.0,116.5,3.7,21.5,936.0,735.6,563.52
2017,7,1,14,0,897.0,115.0,3.7,22.0,914.0,689.65,528.1
2017,7,1,14,15,890.5,114.0,3.65,21.5,885.0,640.75,491.54
2017,7,1,14,30,884.0,113.0,3.6,21.0,856.0,590.44,452.84
2017,7,1,14,45,874.0,111.5,3.6,21.0,821.0,536.78,409.71
2017,7,1,15,0,864.0,110.0,3.6,21.0,786.0,482.53,364.88
2017,7,1,15,15,852.0,108.0,3.55,21.0,746.0,426.74,317.56
2017,7,1,15,30,840.0,106.0,3.5,21.0,706.0,371.06,269.22
2017,7,1,15,45,823.5,104.0,3.45,21.0,661.0,308.65,215.12
2017,7,1,16,0,807.0,102.0,3.4,21.0,616.0,252.62,166.2
2017,7,1,16,15,787.5,99.0,3.35,20.5,568.5,196.8,119.92
2017,7,1,16,30,768.0,96.0,3.3,20.0,521.0,143.04,80.56
2017,7,1,16,45,740.5,92.5,3.3,19.5,471.0,90.87,53.72
2017,7,1,17,0,713.0,89.0,3.3,19.0,421.0,58.99,45.87
2017,7,1,17,15,679.0,84.5,3.25,18.0,371.0,57.62,45.03
2017,7,1,17,30,645.0,80.0,3.2,17.0,321.0,56.16,44.06
2017,7,1,17,45,595.0,74.5,3.15,16.5,271.0,53.75,42.1
2017,7,1,18,0,545.0,69.0,3.1,16.0,221.0,51.28,39.98
2017,7,1,18,15,478.0,61.0,3.1,15.5,174.5,46.55,35.7
2017,7,1,18,30,411.0,53.0,3.1,15.0,128.0,41.66,31.09
2017,7,1,18,45,307.5,42.0,3.1,14.5,88.5,32.48,22.48
2017,7,1,19,0,204.0,31.0,3.1,14.0,49.0,24.26,13.36
2017,7,1,19,15,102.0,15.5,3.15,13.5,24.5,12.22,0.0
2017,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,5,15,140.0,16.5,2.85,13.0,31.0,58.4,8.42
2017,7,2,5,30,280.0,33.0,2.9,13.0,62.0,130.77,91.09
2017,7,2,5,45,377.0,42.0,2.95,13.5,103.5,191.49,146.18
2017,7,2,6,0,474.0,51.0,3.0,14.0,145.0,262.94,209.0
2017,7,2,6,15,534.5,58.0,3.0,14.5,192.5,325.67,264.44
2017,7,2,6,30,595.0,65.0,3.0,15.0,240.0,394.02,322.92
2017,7,2,6,45,383.0,109.0,3.0,15.5,230.0,350.56,288.48
2017,7,2,7,0,171.0,153.0,3.0,16.0,220.0,267.92,219.64
2017,7,2,7,15,452.5,120.0,2.95,16.5,329.5,446.34,366.42
2017,7,2,7,30,734.0,87.0,2.9,17.0,439.0,632.16,511.47
2017,7,2,7,45,759.5,89.5,2.9,17.5,488.5,685.14,547.48
2017,7,2,8,0,785.0,92.0,2.9,18.0,538.0,737.81,583.05
2017,7,2,8,15,803.0,95.0,2.9,18.5,585.0,784.24,613.33
2017,7,2,8,30,821.0,98.0,2.9,19.0,632.0,829.18,642.02
2017,7,2,8,45,837.5,99.0,2.9,20.0,676.0,860.89,659.72
2017,7,2,9,0,854.0,100.0,2.9,21.0,720.0,897.99,680.92
2017,7,2,9,15,865.0,102.0,2.9,21.5,759.0,928.69,698.71
2017,7,2,9,30,876.0,104.0,2.9,22.0,798.0,956.56,714.48
2017,7,2,9,45,883.0,106.0,2.95,22.5,831.0,977.5,725.98
2017,7,2,10,0,890.0,108.0,3.0,23.0,864.0,995.13,735.34
2017,7,2,10,15,896.0,109.5,3.0,23.5,891.5,1007.81,741.09
2017,7,2,10,30,902.0,111.0,3.0,24.0,919.0,1016.93,744.64
2017,7,2,10,45,907.0,111.5,3.05,24.5,940.5,1020.42,745.06
2017,7,2,11,0,912.0,112.0,3.1,25.0,962.0,1020.25,743.28
2017,7,2,11,15,914.5,112.5,3.15,25.0,976.0,1013.95,739.11
2017,7,2,11,30,917.0,113.0,3.2,25.0,990.0,1004.03,732.73
2017,7,2,11,45,918.5,113.0,3.3,25.5,996.5,989.1,722.15
2017,7,2,12,0,920.0,113.0,3.4,26.0,1003.0,970.74,709.4
2017,7,2,12,15,919.5,113.0,3.45,26.0,1002.5,947.21,694.34
2017,7,2,12,30,919.0,113.0,3.5,26.0,1002.0,920.55,677.21
2017,7,2,12,45,908.0,118.5,3.55,26.0,990.5,886.87,655.32
2017,7,2,13,0,897.0,124.0,3.6,26.0,979.0,850.8,631.71
2017,7,2,13,15,894.0,123.5,3.65,26.0,964.0,813.66,607.2
2017,7,2,13,30,891.0,123.0,3.7,26.0,949.0,774.09,580.8
2017,7,2,13,45,885.5,122.0,3.75,26.0,926.5,730.1,549.96
2017,7,2,14,0,880.0,121.0,3.8,26.0,904.0,684.23,516.34
2017,7,2,14,15,873.0,119.5,3.8,25.5,875.5,635.36,480.5
2017,7,2,14,30,866.0,118.0,3.8,25.0,847.0,585.18,442.59
2017,7,2,14,45,856.5,116.5,3.8,25.0,812.0,532.64,400.9
2017,7,2,15,0,847.0,115.0,3.8,25.0,777.0,479.47,357.53
2017,7,2,15,15,835.0,113.0,3.8,24.5,737.5,424.55,312.27
2017,7,2,15,30,823.0,111.0,3.8,24.0,698.0,364.75,262.07
2017,7,2,15,45,807.5,108.5,3.8,24.0,654.0,308.3,213.13
2017,7,2,16,0,792.0,106.0,3.8,24.0,610.0,252.98,165.3
2017,7,2,16,15,772.0,102.5,3.75,23.0,563.0,197.51,120.06
2017,7,2,16,30,752.0,99.0,3.7,22.0,516.0,144.19,81.46
2017,7,2,16,45,726.5,95.0,3.7,21.5,466.5,92.63,54.83
2017,7,2,17,0,701.0,91.0,3.7,21.0,417.0,60.27,46.59
2017,7,2,17,15,667.0,86.0,3.65,20.5,367.0,58.61,45.42
2017,7,2,17,30,633.0,81.0,3.6,20.0,317.0,56.83,44.1
2017,7,2,17,45,587.5,74.5,3.55,19.5,268.0,53.72,41.54
2017,7,2,18,0,542.0,68.0,3.5,19.0,219.0,50.45,38.75
2017,7,2,18,15,476.0,60.0,3.4,18.0,172.5,45.7,34.57
2017,7,2,18,30,410.0,52.0,3.3,17.0,126.0,40.77,30.04
2017,7,2,18,45,314.0,40.5,3.25,16.5,87.0,32.4,22.2
2017,7,2,19,0,218.0,29.0,3.2,16.0,48.0,22.7,11.98
2017,7,2,19,15,109.0,14.5,3.15,15.5,24.0,11.43,0.0
2017,7,2,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
