Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,5,15,131.0,16.5,1.9,13.5,29.5,54.09,4.42
2017,7,3,5,30,262.0,33.0,2.0,14.0,59.0,125.37,86.55
2017,7,3,5,45,354.5,43.0,2.1,14.5,100.0,184.5,140.01
2017,7,3,6,0,447.0,53.0,2.2,15.0,141.0,253.96,200.64
2017,7,3,6,15,509.0,61.0,2.2,15.5,188.5,317.08,255.74
2017,7,3,6,30,571.0,69.0,2.2,16.0,236.0,386.03,314.02
2017,7,3,6,45,312.5,108.5,2.25,16.5,203.0,310.27,253.73
2017,7,3,7,0,54.0,148.0,2.3,17.0,170.0,181.05,146.05
2017,7,3,7,15,46.0,165.5,2.25,17.5,185.5,195.35,157.3
2017,7,3,7,30,38.0,183.0,2.2,18.0,201.0,208.81,167.19
2017,7,3,7,45,74.0,214.0,2.2,19.0,254.0,269.24,214.99
2017,7,3,8,0,110.0,245.0,2.2,20.0,307.0,345.28,273.32
2017,7,3,8,15,460.5,173.5,2.2,20.5,468.0,586.17,461.9
2017,7,3,8,30,811.0,102.0,2.2,21.0,629.0,825.17,631.31
2017,7,3,8,45,825.5,104.5,2.25,22.0,672.0,864.41,652.26
2017,7,3,9,0,840.0,107.0,2.3,23.0,715.0,892.96,667.52
2017,7,3,9,15,851.0,109.0,2.35,23.5,754.0,923.33,685.23
2017,7,3,9,30,862.0,111.0,2.4,24.0,793.0,950.9,700.95
2017,7,3,9,45,864.0,116.0,2.5,25.0,824.5,969.93,710.13
2017,7,3,10,0,866.0,121.0,2.6,26.0,856.0,985.49,717.1
2017,7,3,10,15,872.5,122.0,2.65,26.0,883.5,997.84,724.44
2017,7,3,10,30,879.0,123.0,2.7,26.0,911.0,1006.73,729.68
2017,7,3,10,45,884.5,123.5,2.8,26.5,932.0,1010.6,730.84
2017,7,3,11,0,890.0,124.0,2.9,27.0,953.0,1010.89,729.83
2017,7,3,11,15,892.5,125.0,2.95,27.5,967.0,1005.11,724.62
2017,7,3,11,30,895.0,126.0,3.0,28.0,981.0,995.77,717.28
2017,7,3,11,45,897.0,125.5,3.1,28.5,988.0,981.03,706.99
2017,7,3,12,0,899.0,125.0,3.2,29.0,995.0,962.93,694.61
2017,7,3,12,15,899.0,125.0,3.25,29.0,994.5,940.2,680.3
2017,7,3,12,30,899.0,125.0,3.3,29.0,994.0,914.4,663.98
2017,7,3,12,45,901.5,122.0,3.4,29.0,987.5,885.08,645.59
2017,7,3,13,0,904.0,119.0,3.5,29.0,981.0,852.78,625.08
2017,7,3,13,15,901.0,118.5,3.55,28.5,966.0,815.44,601.96
2017,7,3,13,30,898.0,118.0,3.6,28.0,951.0,775.66,576.88
2017,7,3,13,45,894.0,116.5,3.7,28.0,929.0,732.03,547.0
2017,7,3,14,0,890.0,115.0,3.8,28.0,907.0,686.39,514.0
2017,7,3,14,15,883.5,113.5,3.8,27.5,878.5,637.4,478.36
2017,7,3,14,30,877.0,112.0,3.8,27.0,850.0,587.02,440.6
2017,7,3,14,45,869.5,110.0,3.85,27.0,816.0,534.56,399.35
2017,7,3,15,0,862.0,108.0,3.9,27.0,782.0,481.26,356.21
2017,7,3,15,15,850.5,106.0,3.9,26.5,742.5,425.76,310.75
2017,7,3,15,30,839.0,104.0,3.9,26.0,703.0,370.31,264.03
2017,7,3,15,45,825.5,101.0,3.95,25.5,659.5,307.94,211.24
2017,7,3,16,0,812.0,98.0,4.0,25.0,616.0,251.64,163.0
2017,7,3,16,15,793.5,95.0,3.9,24.5,569.0,195.65,117.01
2017,7,3,16,30,775.0,92.0,3.8,24.0,522.0,141.58,77.75
2017,7,3,16,45,752.5,88.0,3.75,23.5,472.5,88.74,50.5
2017,7,3,17,0,730.0,84.0,3.7,23.0,423.0,61.4,47.17
2017,7,3,17,15,697.5,79.5,3.55,22.0,373.0,54.21,41.35
2017,7,3,17,30,665.0,75.0,3.4,21.0,323.0,52.59,40.24
2017,7,3,17,45,623.0,69.0,3.25,20.5,273.5,49.67,37.85
2017,7,3,18,0,581.0,63.0,3.1,20.0,224.0,46.61,35.24
2017,7,3,18,15,516.5,55.5,2.9,19.0,177.5,42.09,31.28
2017,7,3,18,30,452.0,48.0,2.7,18.0,131.0,37.41,26.99
2017,7,3,18,45,357.0,38.0,2.5,17.0,91.0,30.25,20.31
2017,7,3,19,0,262.0,28.0,2.3,16.0,51.0,22.81,12.04
2017,7,3,19,15,131.0,14.0,2.15,15.5,25.5,11.24,0.0
2017,7,3,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,5,15,157.0,15.0,1.85,12.5,31.0,59.93,1.75
2017,7,4,5,30,314.0,30.0,1.9,13.0,62.0,137.12,94.26
2017,7,4,5,45,409.5,39.0,2.0,13.5,104.0,198.94,151.02
2017,7,4,6,0,505.0,48.0,2.1,14.0,146.0,271.44,214.71
2017,7,4,6,15,565.0,54.0,2.1,14.5,194.0,334.37,270.14
2017,7,4,6,30,625.0,60.0,2.1,15.0,242.0,402.83,328.36
2017,7,4,6,45,370.0,106.5,2.1,16.0,220.0,340.21,278.32
2017,7,4,7,0,115.0,153.0,2.1,17.0,198.0,233.8,189.75
2017,7,4,7,15,100.0,174.5,2.05,17.5,217.5,251.73,203.64
2017,7,4,7,30,85.0,196.0,2.0,18.0,237.0,256.51,206.23
2017,7,4,7,45,124.0,220.5,1.95,19.0,287.5,326.14,260.39
2017,7,4,8,0,163.0,245.0,1.9,20.0,338.0,387.02,306.0
2017,7,4,8,15,174.5,267.5,1.9,20.5,374.5,425.37,333.48
2017,7,4,8,30,186.0,290.0,1.9,21.0,411.0,463.8,360.59
2017,7,4,8,45,537.0,189.0,1.95,22.0,570.5,706.17,542.22
2017,7,4,9,0,888.0,88.0,2.0,23.0,730.0,915.65,681.51
2017,7,4,9,15,897.5,89.5,2.05,23.5,769.0,945.41,696.63
2017,7,4,9,30,907.0,91.0,2.1,24.0,808.0,972.16,711.59
2017,7,4,9,45,916.0,91.5,2.15,25.0,842.0,994.15,722.03
2017,7,4,10,0,925.0,92.0,2.2,26.0,876.0,1012.8,730.33
2017,7,4,10,15,930.5,93.0,2.3,26.5,903.5,1025.04,736.6
2017,7,4,10,30,936.0,94.0,2.4,27.0,931.0,1033.62,740.68
2017,7,4,10,45,940.5,94.0,2.5,27.5,952.5,1036.42,741.23
2017,7,4,11,0,945.0,94.0,2.6,28.0,974.0,1035.46,739.54
2017,7,4,11,15,947.5,94.5,2.7,28.0,988.0,1029.27,736.12
2017,7,4,11,30,950.0,95.0,2.8,28.0,1002.0,1019.32,730.42
2017,7,4,11,45,951.5,94.5,2.95,28.5,1009.0,1003.73,720.18
2017,7,4,12,0,953.0,94.0,3.1,29.0,1016.0,984.58,707.67
2017,7,4,12,15,953.0,94.0,3.2,29.0,1015.0,961.07,693.35
2017,7,4,12,30,953.0,94.0,3.3,29.0,1014.0,934.26,676.84
2017,7,4,12,45,940.0,101.0,3.45,29.0,1002.5,899.6,655.36
2017,7,4,13,0,927.0,108.0,3.6,29.0,991.0,862.5,632.02
2017,7,4,13,15,923.5,107.0,3.7,28.5,975.0,823.61,608.15
2017,7,4,13,30,920.0,106.0,3.8,28.0,959.0,782.24,582.2
2017,7,4,13,45,918.0,103.5,3.9,28.0,937.5,738.32,552.53
2017,7,4,14,0,916.0,101.0,4.0,28.0,916.0,692.16,519.09
2017,7,4,14,15,909.5,100.0,4.0,27.5,887.5,642.48,482.85
2017,7,4,14,30,903.0,99.0,4.0,27.0,859.0,591.34,444.4
2017,7,4,14,45,898.0,96.0,4.05,27.0,825.0,538.07,402.41
2017,7,4,15,0,893.0,93.0,4.1,27.0,791.0,483.67,358.25
2017,7,4,15,15,882.0,91.0,4.1,26.5,751.0,426.8,311.5
2017,7,4,15,30,871.0,89.0,4.1,26.0,711.0,369.91,263.36
2017,7,4,15,45,860.0,86.0,4.1,25.5,667.5,312.44,213.84
2017,7,4,16,0,849.0,83.0,4.1,25.0,624.0,255.44,164.67
2017,7,4,16,15,831.0,80.5,4.0,24.0,576.0,198.38,117.86
2017,7,4,16,30,813.0,78.0,3.9,23.0,528.0,143.03,77.69
2017,7,4,16,45,792.5,74.5,3.85,22.5,479.0,80.76,43.17
2017,7,4,17,0,772.0,71.0,3.8,22.0,430.0,52.04,39.33
2017,7,4,17,15,741.0,67.5,3.65,21.0,379.0,50.63,38.43
2017,7,4,17,30,710.0,64.0,3.5,20.0,328.0,49.16,37.43
2017,7,4,17,45,668.0,59.0,3.35,19.5,278.0,46.35,35.11
2017,7,4,18,0,626.0,54.0,3.2,19.0,228.0,43.44,32.62
2017,7,4,18,15,563.5,48.0,3.05,18.0,180.5,36.17,26.22
2017,7,4,18,30,501.0,42.0,2.9,17.0,133.0,32.45,22.78
2017,7,4,18,45,402.0,33.5,2.75,16.5,92.5,26.39,17.04
2017,7,4,19,0,303.0,25.0,2.6,16.0,52.0,20.13,9.92
2017,7,4,19,15,151.5,12.5,2.5,15.5,26.0,9.93,0.0
2017,7,4,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,5,15,175.5,14.0,2.35,13.0,31.0,62.63,0.0
2017,7,5,5,30,351.0,28.0,2.4,13.0,62.0,145.37,99.25
2017,7,5,5,45,439.0,35.5,2.5,13.5,104.0,204.87,155.27
2017,7,5,6,0,527.0,43.0,2.6,14.0,146.0,274.16,216.95
2017,7,5,6,15,263.5,52.5,2.6,14.5,104.0,189.76,153.83
2017,7,5,6,30,0.0,62.0,2.6,15.0,62.0,54.96,41.27
2017,7,5,6,45,0.0,74.5,2.6,15.5,74.5,66.43,51.0
2017,7,5,7,0,0.0,87.0,2.6,16.0,87.0,77.91,60.45
2017,7,5,7,15,1.5,119.0,2.55,16.5,120.0,109.45,86.48
2017,7,5,7,30,3.0,151.0,2.5,17.0,153.0,141.43,112.35
2017,7,5,7,45,12.0,177.0,2.5,17.5,184.0,173.17,137.79
2017,7,5,8,0,21.0,203.0,2.5,18.0,215.0,205.61,163.37
2017,7,5,8,15,30.0,230.0,2.45,18.5,249.0,252.05,199.53
2017,7,5,8,30,39.0,257.0,2.4,19.0,283.0,287.97,226.73
2017,7,5,8,45,446.5,173.5,2.4,20.0,495.0,601.94,473.91
2017,7,5,9,0,854.0,90.0,2.4,21.0,707.0,887.0,672.11
2017,7,5,9,15,864.0,91.5,2.35,21.5,745.0,916.48,686.09
2017,7,5,9,30,874.0,93.0,2.3,22.0,783.0,943.09,700.4
2017,7,5,9,45,849.0,112.5,2.25,22.5,806.5,952.15,703.04
2017,7,5,10,0,824.0,132.0,2.2,23.0,830.0,956.22,702.66
2017,7,5,10,15,830.5,133.5,2.2,23.5,856.5,968.72,708.45
2017,7,5,10,30,837.0,135.0,2.2,24.0,883.0,977.89,712.06
2017,7,5,10,45,506.0,298.5,2.2,24.5,754.5,828.35,608.01
2017,7,5,11,0,175.0,462.0,2.2,25.0,626.0,633.74,465.41
2017,7,5,11,15,507.5,303.5,2.25,25.5,786.5,821.52,603.53
2017,7,5,11,30,840.0,145.0,2.3,26.0,947.0,961.52,696.37
2017,7,5,11,45,634.0,274.5,2.35,26.5,882.5,892.38,647.56
2017,7,5,12,0,428.0,404.0,2.4,27.0,818.0,803.96,582.48
2017,7,5,12,15,631.0,277.0,2.5,27.0,886.5,854.59,623.36
2017,7,5,12,30,834.0,150.0,2.6,27.0,955.0,880.36,642.67
2017,7,5,12,45,863.0,130.0,2.75,27.0,957.0,860.62,630.61
2017,7,5,13,0,892.0,110.0,2.9,27.0,959.0,836.27,615.73
2017,7,5,13,15,889.5,109.0,2.95,27.0,944.5,799.43,591.68
2017,7,5,13,30,887.0,108.0,3.0,27.0,930.0,760.13,565.82
2017,7,5,13,45,885.5,105.5,3.15,27.0,909.5,717.95,537.59
2017,7,5,14,0,884.0,103.0,3.3,27.0,889.0,673.57,505.76
2017,7,5,14,15,878.0,102.0,3.35,26.5,861.5,625.68,471.01
2017,7,5,14,30,872.0,101.0,3.4,26.0,834.0,576.36,434.06
2017,7,5,14,45,867.5,98.0,3.5,26.0,801.5,524.93,393.6
2017,7,5,15,0,863.0,95.0,3.6,26.0,769.0,472.36,350.95
2017,7,5,15,15,852.5,93.0,3.6,25.5,730.5,417.3,305.6
2017,7,5,15,30,842.0,91.0,3.6,25.0,692.0,362.2,258.89
2017,7,5,15,45,831.0,88.0,3.65,25.0,649.5,306.36,210.3
2017,7,5,16,0,820.0,85.0,3.7,25.0,607.0,251.0,162.24
2017,7,5,16,15,802.5,82.5,3.6,24.5,561.0,195.67,116.65
2017,7,5,16,30,785.0,80.0,3.5,24.0,515.0,134.35,71.45
2017,7,5,16,45,764.0,76.5,3.45,23.5,466.5,81.36,43.96
2017,7,5,17,0,743.0,73.0,3.4,23.0,418.0,53.27,40.22
2017,7,5,17,15,713.0,69.0,3.3,22.0,369.0,51.57,39.08
2017,7,5,17,30,683.0,65.0,3.2,21.0,320.0,49.79,37.81
2017,7,5,17,45,642.0,60.5,3.1,20.5,271.0,47.45,35.92
2017,7,5,18,0,601.0,56.0,3.0,20.0,222.0,41.22,30.53
2017,7,5,18,15,539.5,49.5,2.85,19.0,176.0,37.29,27.08
2017,7,5,18,30,478.0,43.0,2.7,18.0,130.0,33.24,23.36
2017,7,5,18,45,384.0,34.0,2.55,17.5,90.0,26.8,17.3
2017,7,5,19,0,290.0,25.0,2.4,17.0,50.0,20.13,9.8
2017,7,5,19,15,145.0,12.5,2.35,16.5,25.0,9.93,0.0
2017,7,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,5,15,129.0,15.0,2.1,14.5,27.5,52.97,0.0
2017,7,6,5,30,258.0,30.0,2.1,15.0,55.0,120.77,81.46
2017,7,6,5,45,350.0,39.5,2.15,15.5,95.0,178.61,134.41
2017,7,6,6,0,442.0,49.0,2.2,16.0,135.0,246.84,193.91
2017,7,6,6,15,502.5,56.5,2.25,16.5,180.5,308.28,247.68
2017,7,6,6,30,563.0,64.0,2.3,17.0,226.0,375.45,304.65
2017,7,6,6,45,609.5,68.5,2.35,18.0,275.5,436.55,354.42
2017,7,6,7,0,656.0,73.0,2.4,19.0,325.0,500.97,404.85
2017,7,6,7,15,687.5,77.5,2.4,19.5,374.0,556.55,447.28
2017,7,6,7,30,719.0,82.0,2.4,20.0,423.0,615.13,490.46
2017,7,6,7,45,744.0,84.5,2.45,20.5,472.0,667.2,526.34
2017,7,6,8,0,769.0,87.0,2.5,21.0,521.0,718.99,561.09
2017,7,6,8,15,787.0,90.0,2.5,21.5,567.0,765.01,590.7
2017,7,6,8,30,805.0,93.0,2.5,22.0,613.0,809.62,618.78
2017,7,6,8,45,819.0,95.0,2.55,23.0,656.0,840.14,635.8
2017,7,6,9,0,833.0,97.0,2.6,24.0,699.0,875.81,656.19
2017,7,6,9,15,844.0,99.0,2.65,24.5,737.0,906.27,674.04
2017,7,6,9,30,855.0,101.0,2.7,25.0,775.0,933.97,689.96
2017,7,6,9,45,864.0,102.0,2.75,25.5,808.5,955.69,701.89
2017,7,6,10,0,873.0,103.0,2.8,26.0,842.0,974.25,711.79
2017,7,6,10,15,879.0,104.0,2.8,26.5,869.0,986.52,717.23
2017,7,6,10,30,885.0,105.0,2.8,27.0,896.0,995.33,720.55
2017,7,6,10,45,890.0,105.5,2.85,27.5,917.0,999.08,721.17
2017,7,6,11,0,895.0,106.0,2.9,28.0,938.0,999.24,719.64
2017,7,6,11,15,897.5,106.5,2.95,28.0,952.0,993.33,715.78
2017,7,6,11,30,900.0,107.0,3.0,28.0,966.0,983.85,709.76
2017,7,6,11,45,902.0,107.0,3.05,28.5,972.5,969.88,699.56
2017,7,6,12,0,904.0,107.0,3.1,29.0,979.0,952.51,687.27
2017,7,6,12,15,904.0,107.0,3.15,29.0,979.0,929.98,673.07
2017,7,6,12,30,904.0,107.0,3.2,29.0,979.0,904.33,656.84
2017,7,6,12,45,900.5,108.0,3.25,29.0,970.5,873.58,637.19
2017,7,6,13,0,897.0,109.0,3.3,29.0,962.0,840.12,615.65
2017,7,6,13,15,894.5,108.0,3.3,29.0,947.5,803.1,591.31
2017,7,6,13,30,892.0,107.0,3.3,29.0,933.0,763.62,565.14
2017,7,6,13,45,889.0,105.5,3.35,29.0,912.0,721.04,536.33
2017,7,6,14,0,886.0,104.0,3.4,29.0,891.0,676.36,504.07
2017,7,6,14,15,879.5,103.0,3.4,28.5,863.5,628.05,469.14
2017,7,6,14,30,873.0,102.0,3.4,28.0,836.0,578.34,432.09
2017,7,6,14,45,866.5,99.5,3.45,28.0,802.5,526.23,391.38
2017,7,6,15,0,860.0,97.0,3.5,28.0,769.0,473.18,348.69
2017,7,6,15,15,849.5,95.5,3.5,27.5,730.5,418.63,304.15
2017,7,6,15,30,839.0,94.0,3.5,27.0,692.0,364.03,258.24
2017,7,6,15,45,827.0,91.0,3.5,26.5,649.0,308.0,210.38
2017,7,6,16,0,815.0,88.0,3.5,26.0,606.0,252.58,162.96
2017,7,6,16,15,797.0,85.5,3.5,25.5,560.0,190.19,112.09
2017,7,6,16,30,779.0,83.0,3.5,25.0,514.0,136.3,72.92
2017,7,6,16,45,757.5,79.0,3.5,24.5,465.5,83.21,45.29
2017,7,6,17,0,736.0,75.0,3.5,24.0,417.0,54.71,41.27
2017,7,6,17,15,705.0,71.5,3.45,23.0,367.5,53.45,40.53
2017,7,6,17,30,674.0,68.0,3.4,22.0,318.0,52.15,39.69
2017,7,6,17,45,632.5,62.5,3.35,21.5,269.5,44.84,33.49
2017,7,6,18,0,591.0,57.0,3.3,21.0,221.0,41.96,31.04
2017,7,6,18,15,529.0,50.5,3.2,20.0,174.5,38.07,27.64
2017,7,6,18,30,467.0,44.0,3.1,19.0,128.0,34.07,23.96
2017,7,6,18,45,372.0,35.0,3.05,18.5,89.0,27.67,17.94
2017,7,6,19,0,277.0,26.0,3.0,18.0,50.0,21.05,10.37
2017,7,6,19,15,138.5,13.0,3.0,17.5,25.0,11.82,0.0
2017,7,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,7,5,15,163.5,14.0,2.45,15.0,29.5,59.31,0.0
2017,7,7,5,30,327.0,28.0,2.5,15.0,59.0,138.16,92.41
2017,7,7,5,45,421.0,36.0,2.55,15.5,100.5,198.81,149.24
2017,7,7,6,0,515.0,44.0,2.6,16.0,142.0,270.01,211.86
2017,7,7,6,15,574.5,50.0,2.55,16.5,189.5,333.12,267.44
2017,7,7,6,30,634.0,56.0,2.5,17.0,237.0,400.1,324.47
2017,7,7,6,45,676.5,60.0,2.5,18.0,287.5,462.12,374.97
2017,7,7,7,0,719.0,64.0,2.5,19.0,338.0,526.87,425.44
2017,7,7,7,15,748.5,67.5,2.5,19.5,388.5,584.84,469.53
2017,7,7,7,30,778.0,71.0,2.5,20.0,439.0,643.54,512.04
2017,7,7,7,45,801.0,73.5,2.5,21.0,489.0,696.55,546.83
2017,7,7,8,0,824.0,76.0,2.5,22.0,539.0,742.92,575.88
2017,7,7,8,15,840.5,78.0,2.5,22.5,586.0,788.23,604.62
2017,7,7,8,30,857.0,80.0,2.5,23.0,633.0,831.91,631.67
2017,7,7,8,45,870.5,82.0,2.5,24.0,677.0,871.03,653.87
2017,7,7,9,0,884.0,84.0,2.5,25.0,721.0,907.8,674.07
2017,7,7,9,15,894.0,85.5,2.55,25.5,760.0,938.13,691.47
2017,7,7,9,30,904.0,87.0,2.6,26.0,799.0,965.49,706.87
2017,7,7,9,45,902.0,93.5,2.7,27.0,830.0,983.57,715.22
2017,7,7,10,0,900.0,100.0,2.8,28.0,861.0,997.85,721.2
2017,7,7,10,15,906.0,101.0,2.85,28.5,889.0,1010.43,727.15
2017,7,7,10,30,912.0,102.0,2.9,29.0,917.0,1019.43,730.91
2017,7,7,10,45,917.0,102.5,3.0,30.0,938.5,1023.26,730.47
2017,7,7,11,0,922.0,103.0,3.1,31.0,960.0,1023.4,727.81
2017,7,7,11,15,925.0,103.5,3.2,31.5,974.5,1017.84,723.14
2017,7,7,11,30,928.0,104.0,3.3,32.0,989.0,1008.6,716.26
2017,7,7,11,45,930.0,104.0,3.45,32.5,996.0,994.27,706.61
2017,7,7,12,0,932.0,104.0,3.6,33.0,1003.0,976.42,694.75
2017,7,7,12,15,931.5,104.0,3.65,33.0,1002.5,952.85,680.03
2017,7,7,12,30,931.0,104.0,3.7,33.0,1002.0,926.08,663.25
2017,7,7,12,45,927.0,105.0,3.8,33.5,993.5,894.14,642.0
2017,7,7,13,0,923.0,106.0,3.9,34.0,985.0,859.42,618.88
2017,7,7,13,15,920.0,105.5,4.0,34.0,969.5,821.53,594.77
2017,7,7,13,30,917.0,105.0,4.1,34.0,954.0,781.11,568.73
2017,7,7,13,45,913.0,103.5,4.2,34.0,932.0,736.77,539.4
2017,7,7,14,0,909.0,102.0,4.3,34.0,910.0,690.35,506.43
2017,7,7,14,15,902.5,101.0,4.4,34.0,881.5,640.94,470.45
2017,7,7,14,30,896.0,100.0,4.5,34.0,853.0,590.09,432.41
2017,7,7,14,45,889.0,97.5,4.6,34.0,818.5,536.51,391.28
2017,7,7,15,0,882.0,95.0,4.7,34.0,784.0,482.01,348.26
2017,7,7,15,15,871.0,93.5,4.7,33.5,744.5,426.03,303.34
2017,7,7,15,30,860.0,92.0,4.7,33.0,705.0,370.02,257.09
2017,7,7,15,45,848.0,89.0,4.75,33.0,661.5,312.76,208.64
2017,7,7,16,0,836.0,86.0,4.8,33.0,618.0,256.08,160.79
2017,7,7,16,15,818.0,83.5,4.7,32.0,570.5,199.61,115.74
2017,7,7,16,30,800.0,81.0,4.6,31.0,523.0,137.24,71.07
2017,7,7,16,45,778.5,77.0,4.5,30.5,473.5,82.86,43.31
2017,7,7,17,0,757.0,73.0,4.4,30.0,424.0,53.42,39.13
2017,7,7,17,15,725.5,69.0,4.15,29.0,373.5,51.7,38.0
2017,7,7,17,30,694.0,65.0,3.9,28.0,323.0,49.89,36.76
2017,7,7,17,45,652.5,60.0,3.65,27.0,273.5,47.13,34.63
2017,7,7,18,0,611.0,55.0,3.4,26.0,224.0,40.52,29.12
2017,7,7,18,15,548.5,49.0,2.95,25.0,177.0,36.96,26.06
2017,7,7,18,30,486.0,43.0,2.5,24.0,130.0,33.3,22.76
2017,7,7,18,45,389.5,34.0,2.1,23.0,90.0,26.85,16.86
2017,7,7,19,0,293.0,25.0,1.7,22.0,50.0,20.18,9.41
2017,7,7,19,15,146.5,12.5,1.65,21.5,25.0,11.37,0.0
2017,7,7,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,8,5,15,144.0,14.0,1.85,17.5,27.5,54.61,0.0
2017,7,8,5,30,288.0,28.0,2.1,18.0,55.0,126.94,83.21
2017,7,8,5,45,381.0,37.5,2.35,18.5,96.0,186.63,138.38
2017,7,8,6,0,474.0,47.0,2.6,19.0,137.0,256.89,199.35
2017,7,8,6,15,535.5,53.5,2.55,19.5,183.5,319.33,253.61
2017,7,8,6,30,597.0,60.0,2.5,20.0,230.0,387.57,310.93
2017,7,8,6,45,640.5,65.0,2.5,21.0,280.0,449.3,360.64
2017,7,8,7,0,684.0,70.0,2.5,22.0,330.0,512.27,409.29
2017,7,8,7,15,715.0,74.0,2.5,22.5,380.0,570.28,453.03
2017,7,8,7,30,746.0,78.0,2.5,23.0,430.0,629.21,495.8
2017,7,8,7,45,769.5,81.0,2.55,24.0,479.5,681.94,530.43
2017,7,8,8,0,793.0,84.0,2.6,25.0,529.0,734.22,563.8
2017,7,8,8,15,810.0,86.5,2.75,25.5,575.5,779.8,593.4
2017,7,8,8,30,827.0,89.0,2.9,26.0,622.0,816.67,616.6
2017,7,8,8,45,840.0,91.5,3.05,27.0,665.0,854.98,639.34
2017,7,8,9,0,853.0,94.0,3.2,28.0,708.0,890.99,660.17
2017,7,8,9,15,863.0,96.0,3.25,28.5,746.5,921.11,677.54
2017,7,8,9,30,873.0,98.0,3.3,29.0,785.0,948.36,692.94
2017,7,8,9,45,871.0,105.0,3.4,29.5,815.0,966.31,702.55
2017,7,8,10,0,869.0,112.0,3.5,30.0,845.0,980.58,709.87
2017,7,8,10,15,875.0,113.0,3.6,30.5,872.5,992.79,715.94
2017,7,8,10,30,881.0,114.0,3.7,31.0,900.0,1001.54,719.87
2017,7,8,10,45,883.5,116.0,3.85,31.5,920.0,1004.29,720.36
2017,7,8,11,0,886.0,118.0,4.0,32.0,940.0,1003.42,718.64
2017,7,8,11,15,888.5,118.5,4.05,32.0,953.5,997.46,714.63
2017,7,8,11,30,891.0,119.0,4.1,32.0,967.0,987.95,708.46
2017,7,8,11,45,890.5,120.0,4.15,32.5,973.0,972.56,697.17
2017,7,8,12,0,890.0,121.0,4.2,33.0,979.0,953.85,683.85
2017,7,8,12,15,889.5,121.0,4.25,32.5,978.5,931.03,670.69
2017,7,8,12,30,889.0,121.0,4.3,32.0,978.0,905.15,655.47
2017,7,8,12,45,886.5,121.0,4.35,32.0,970.0,874.63,635.78
2017,7,8,13,0,884.0,121.0,4.4,32.0,962.0,841.41,614.2
2017,7,8,13,15,881.0,120.5,4.4,31.5,947.0,804.78,591.21
2017,7,8,13,30,878.0,120.0,4.4,31.0,932.0,765.75,566.35
2017,7,8,13,45,873.5,118.5,4.45,31.0,910.5,722.56,536.54
2017,7,8,14,0,869.0,117.0,4.5,31.0,889.0,677.44,503.79
2017,7,8,14,15,862.0,116.0,4.45,30.5,861.0,629.47,468.91
2017,7,8,14,30,855.0,115.0,4.4,30.0,833.0,580.17,432.05
2017,7,8,14,45,848.0,112.5,4.4,30.0,799.5,528.56,391.65
2017,7,8,15,0,841.0,110.0,4.4,30.0,766.0,476.08,349.44
2017,7,8,15,15,829.5,107.5,4.3,29.5,727.0,421.18,304.79
2017,7,8,15,30,818.0,105.0,4.2,29.0,688.0,366.35,259.01
2017,7,8,15,45,806.0,101.5,4.15,28.5,645.5,305.14,207.62
2017,7,8,16,0,794.0,98.0,4.1,28.0,603.0,249.74,160.54
2017,7,8,16,15,775.5,95.0,4.0,27.0,556.5,194.6,115.87
2017,7,8,16,30,757.0,92.0,3.9,26.0,510.0,141.39,77.5
2017,7,8,16,45,734.5,88.0,3.85,25.5,462.0,89.4,50.41
2017,7,8,17,0,712.0,84.0,3.8,25.0,414.0,61.33,46.71
2017,7,8,17,15,679.0,79.5,3.7,24.0,364.0,54.15,40.95
2017,7,8,17,30,646.0,75.0,3.6,23.0,314.0,52.54,39.86
2017,7,8,17,45,602.0,69.0,3.5,22.0,265.5,49.63,37.57
2017,7,8,18,0,558.0,63.0,3.4,21.0,217.0,46.59,35.06
2017,7,8,18,15,493.0,55.5,3.3,20.0,171.0,42.1,31.13
2017,7,8,18,30,428.0,48.0,3.2,19.0,125.0,37.44,26.87
2017,7,8,18,45,331.5,37.5,3.15,18.5,86.0,29.86,19.77
2017,7,8,19,0,235.0,27.0,3.1,18.0,47.0,21.96,10.87
2017,7,8,19,15,117.5,13.5,3.1,17.5,23.5,12.28,0.0
2017,7,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,5,15,152.5,14.0,2.6,14.5,28.0,56.24,0.0
2017,7,9,5,30,305.0,28.0,2.6,15.0,56.0,131.61,86.59
2017,7,9,5,45,408.5,36.0,2.6,15.5,98.0,194.14,145.37
2017,7,9,6,0,512.0,44.0,2.6,16.0,140.0,268.34,210.29
2017,7,9,6,15,573.0,50.0,2.6,16.5,188.0,331.96,266.4
2017,7,9,6,30,634.0,56.0,2.6,17.0,236.0,399.57,324.12
2017,7,9,6,45,678.5,60.5,2.65,18.0,287.0,463.34,376.23
2017,7,9,7,0,723.0,65.0,2.7,19.0,338.0,530.08,428.48
2017,7,9,7,15,753.0,68.5,2.7,19.5,389.0,588.66,473.16
2017,7,9,7,30,783.0,72.0,2.7,20.0,440.0,648.01,516.31
2017,7,9,7,45,805.5,74.5,2.75,20.5,490.5,700.97,552.43
2017,7,9,8,0,828.0,77.0,2.8,21.0,541.0,747.17,582.9
2017,7,9,8,15,845.0,79.5,2.8,21.5,588.0,793.71,612.77
2017,7,9,8,30,862.0,82.0,2.8,22.0,635.0,838.64,640.91
2017,7,9,8,45,875.0,84.0,2.8,23.0,679.0,877.55,663.15
2017,7,9,9,0,888.0,86.0,2.8,24.0,723.0,914.06,683.36
2017,7,9,9,15,897.5,87.5,2.8,24.5,762.5,944.1,700.29
2017,7,9,9,30,907.0,89.0,2.8,25.0,802.0,971.14,715.13
2017,7,9,9,45,902.5,97.0,2.85,25.5,832.0,988.53,724.04
2017,7,9,10,0,898.0,105.0,2.9,26.0,862.0,1001.99,730.52
2017,7,9,10,15,903.5,106.0,2.95,26.0,890.0,1014.08,737.67
2017,7,9,10,30,909.0,107.0,3.0,26.0,918.0,1022.58,742.62
2017,7,9,10,45,912.0,109.0,3.1,26.5,938.5,1025.98,743.36
2017,7,9,11,0,915.0,111.0,3.2,27.0,959.0,1025.64,741.85
2017,7,9,11,15,917.5,111.5,3.3,27.0,973.5,1019.59,738.24
2017,7,9,11,30,920.0,112.0,3.4,27.0,988.0,1009.88,732.39
2017,7,9,11,45,920.0,113.0,3.5,27.5,994.0,994.66,721.59
2017,7,9,12,0,920.0,114.0,3.6,28.0,1000.0,975.98,708.64
2017,7,9,12,15,919.5,114.0,3.7,28.0,999.5,952.57,694.02
2017,7,9,12,30,919.0,114.0,3.8,28.0,999.0,926.0,677.29
2017,7,9,12,45,914.0,115.5,3.9,28.0,990.0,893.88,656.76
2017,7,9,13,0,909.0,117.0,4.0,28.0,981.0,859.07,634.3
2017,7,9,13,15,906.0,116.5,4.05,27.5,966.0,821.56,610.8
2017,7,9,13,30,903.0,116.0,4.1,27.0,951.0,781.56,585.29
2017,7,9,13,45,898.5,115.0,4.15,27.0,929.0,737.76,555.02
2017,7,9,14,0,894.0,114.0,4.2,27.0,907.0,691.94,521.44
2017,7,9,14,15,887.0,112.5,4.2,26.5,878.5,642.36,485.14
2017,7,9,14,30,880.0,111.0,4.2,26.0,850.0,591.41,446.72
2017,7,9,14,45,873.0,108.5,4.25,26.0,816.0,538.5,404.88
2017,7,9,15,0,866.0,106.0,4.3,26.0,782.0,484.68,361.09
2017,7,9,15,15,854.5,104.0,4.25,25.5,742.0,428.78,314.99
2017,7,9,15,30,843.0,102.0,4.2,25.0,702.0,372.93,267.62
2017,7,9,15,45,831.5,98.5,4.2,24.5,659.0,316.19,218.71
2017,7,9,16,0,820.0,95.0,4.2,24.0,616.0,253.52,165.14
2017,7,9,16,15,801.5,92.0,4.15,23.5,568.5,196.81,118.19
2017,7,9,16,30,783.0,89.0,4.1,23.0,521.0,142.01,77.9
2017,7,9,16,45,763.5,84.0,4.05,22.5,472.5,87.81,49.04
2017,7,9,17,0,744.0,79.0,4.0,22.0,424.0,57.82,44.3
2017,7,9,17,15,712.5,75.0,3.9,21.0,373.5,56.29,43.34
2017,7,9,17,30,681.0,71.0,3.8,20.0,323.0,49.86,38.04
2017,7,9,17,45,642.5,65.0,3.7,19.5,273.5,46.84,35.54
2017,7,9,18,0,604.0,59.0,3.6,19.0,224.0,43.66,32.8
2017,7,9,18,15,539.5,52.0,3.45,18.5,177.0,39.41,28.99
2017,7,9,18,30,475.0,45.0,3.3,18.0,130.0,35.03,24.88
2017,7,9,18,45,379.5,35.5,3.15,17.5,90.0,28.21,18.45
2017,7,9,19,0,284.0,26.0,3.0,17.0,50.0,21.15,10.19
2017,7,9,19,15,142.0,13.0,2.95,16.5,25.0,11.82,0.0
2017,7,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,5,15,169.5,13.0,3.05,14.5,28.5,58.58,0.0
2017,7,10,5,30,339.0,26.0,3.1,15.0,57.0,138.94,90.37
2017,7,10,5,45,442.5,33.5,3.15,15.5,99.5,202.64,151.46
2017,7,10,6,0,546.0,41.0,3.2,16.0,142.0,276.1,216.36
2017,7,10,6,15,605.5,46.5,3.15,16.5,190.5,340.6,273.63
2017,7,10,6,30,665.0,52.0,3.1,17.0,239.0,410.48,333.48
2017,7,10,6,45,706.5,55.5,3.1,17.5,290.0,472.93,385.48
2017,7,10,7,0,748.0,59.0,3.1,18.0,341.0,537.99,437.53
2017,7,10,7,15,776.5,62.5,3.1,18.5,392.5,596.75,482.74
2017,7,10,7,30,805.0,66.0,3.1,19.0,444.0,650.92,522.04
2017,7,10,7,45,826.0,68.0,3.1,20.0,493.5,702.72,556.4
2017,7,10,8,0,847.0,70.0,3.1,21.0,543.0,753.8,589.25
2017,7,10,8,15,863.0,72.5,3.1,21.5,590.5,800.33,619.17
2017,7,10,8,30,879.0,75.0,3.1,22.0,638.0,845.13,647.33
2017,7,10,8,45,891.0,76.5,3.15,22.5,681.5,883.21,670.69
2017,7,10,9,0,903.0,78.0,3.2,23.0,725.0,918.8,692.12
2017,7,10,9,15,912.0,79.5,3.2,23.5,764.5,948.86,709.27
2017,7,10,9,30,921.0,81.0,3.2,24.0,804.0,975.85,724.26
2017,7,10,9,45,915.0,89.5,3.25,24.5,834.0,992.79,732.94
2017,7,10,10,0,909.0,98.0,3.3,25.0,864.0,1005.69,739.08
2017,7,10,10,15,914.5,99.0,3.35,25.0,892.0,1018.0,746.41
2017,7,10,10,30,920.0,100.0,3.4,25.0,920.0,1026.69,751.49
2017,7,10,10,45,923.5,101.0,3.5,25.5,941.0,1029.69,751.9
2017,7,10,11,0,927.0,102.0,3.6,26.0,962.0,1028.96,750.02
2017,7,10,11,15,929.5,102.5,3.7,26.0,976.0,1022.99,746.34
2017,7,10,11,30,932.0,103.0,3.8,26.0,990.0,1013.31,740.35
2017,7,10,11,45,932.5,103.5,3.9,26.0,996.5,998.06,730.79
2017,7,10,12,0,933.0,104.0,4.0,26.0,1003.0,979.3,718.97
2017,7,10,12,15,932.5,104.0,4.05,26.0,1002.5,955.75,703.7
2017,7,10,12,30,932.0,104.0,4.1,26.0,1002.0,928.97,686.29
2017,7,10,12,45,931.0,103.5,4.15,26.0,994.0,898.2,666.15
2017,7,10,13,0,930.0,103.0,4.2,26.0,986.0,864.46,643.91
2017,7,10,13,15,927.0,102.5,4.2,25.5,971.0,826.32,619.52
2017,7,10,13,30,924.0,102.0,4.2,25.0,956.0,785.62,593.1
2017,7,10,13,45,919.5,101.0,4.25,25.0,934.0,741.04,562.52
2017,7,10,14,0,915.0,100.0,4.3,25.0,912.0,694.39,528.02
2017,7,10,14,15,909.0,98.5,4.25,24.5,883.0,644.53,491.02
2017,7,10,14,30,903.0,97.0,4.2,24.0,854.0,593.15,451.78
2017,7,10,14,45,894.5,95.5,4.2,23.5,819.5,539.21,409.45
2017,7,10,15,0,886.0,94.0,4.2,23.0,785.0,484.46,365.07
2017,7,10,15,15,875.0,92.5,4.15,22.5,745.5,428.16,317.99
2017,7,10,15,30,864.0,91.0,4.1,22.0,706.0,371.82,269.51
2017,7,10,15,45,850.0,88.5,4.05,22.0,661.5,314.03,218.64
2017,7,10,16,0,836.0,86.0,4.0,22.0,617.0,257.04,168.59
2017,7,10,16,15,818.0,83.5,3.95,21.5,569.5,200.42,121.29
2017,7,10,16,30,800.0,81.0,3.9,21.0,522.0,137.94,74.51
2017,7,10,16,45,775.5,78.0,3.9,20.5,472.5,84.02,46.01
2017,7,10,17,0,751.0,75.0,3.9,20.0,423.0,54.91,42.16
2017,7,10,17,15,719.5,71.5,3.85,19.0,372.5,53.64,41.39
2017,7,10,17,30,688.0,68.0,3.8,18.0,322.0,52.33,40.53
2017,7,10,17,45,640.0,63.5,3.75,17.5,271.5,45.72,34.85
2017,7,10,18,0,592.0,59.0,3.7,17.0,221.0,43.63,33.05
2017,7,10,18,15,527.0,52.5,3.6,16.5,174.5,39.8,29.58
2017,7,10,18,30,462.0,46.0,3.5,16.0,128.0,35.88,25.85
2017,7,10,18,45,356.0,36.5,3.45,15.5,87.5,29.09,19.35
2017,7,10,19,0,250.0,27.0,3.4,15.0,47.0,22.06,10.85
2017,7,10,19,15,125.0,13.5,3.35,15.0,23.5,12.28,0.0
2017,7,10,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,5,15,114.5,15.5,3.4,13.5,25.5,47.48,0.0
2017,7,11,5,30,229.0,31.0,3.5,14.0,51.0,112.0,72.55
2017,7,11,5,45,339.5,41.0,3.6,14.5,92.0,175.65,132.13
2017,7,11,6,0,450.0,51.0,3.7,15.0,133.0,251.08,198.06
2017,7,11,6,15,517.0,58.0,3.7,15.5,181.0,315.49,255.09
2017,7,11,6,30,584.0,65.0,3.7,16.0,229.0,386.25,315.92
2017,7,11,6,45,634.5,69.5,3.7,16.5,280.5,450.83,370.03
2017,7,11,7,0,685.0,74.0,3.7,17.0,332.0,519.09,425.16
2017,7,11,7,15,718.0,78.5,3.7,17.5,383.0,577.03,470.37
2017,7,11,7,30,751.0,83.0,3.7,18.0,434.0,638.27,516.54
2017,7,11,7,45,778.5,85.5,3.75,19.0,485.0,693.82,554.55
2017,7,11,8,0,806.0,88.0,3.8,20.0,536.0,749.19,591.33
2017,7,11,8,15,824.5,90.5,3.75,20.5,584.5,796.66,622.22
2017,7,11,8,30,843.0,93.0,3.7,21.0,633.0,835.25,646.21
2017,7,11,8,45,859.5,94.5,3.7,21.5,678.0,876.13,671.72
2017,7,11,9,0,876.0,96.0,3.7,22.0,723.0,914.86,695.34
2017,7,11,9,15,887.0,98.0,3.7,22.5,763.0,946.57,713.88
2017,7,11,9,30,898.0,100.0,3.7,23.0,803.0,975.36,730.33
2017,7,11,9,45,907.5,100.5,3.75,23.5,838.0,997.95,742.86
2017,7,11,10,0,917.0,101.0,3.8,24.0,873.0,1017.22,753.22
2017,7,11,10,15,923.0,102.0,3.85,24.0,901.5,1030.09,760.89
2017,7,11,10,30,929.0,103.0,3.9,24.0,930.0,1039.3,766.31
2017,7,11,10,45,934.5,103.5,4.0,24.5,952.0,1043.77,767.59
2017,7,11,11,0,940.0,104.0,4.1,25.0,974.0,1044.46,766.52
2017,7,11,11,15,942.5,104.5,4.1,25.0,989.0,1038.38,761.99
2017,7,11,11,30,945.0,105.0,4.1,25.0,1004.0,1028.55,755.17
2017,7,11,11,45,947.0,105.0,4.2,25.0,1011.0,1014.03,746.0
2017,7,11,12,0,949.0,105.0,4.3,25.0,1018.0,995.91,734.5
2017,7,11,12,15,948.5,105.0,4.35,25.0,1017.5,971.98,718.89
2017,7,11,12,30,948.0,105.0,4.4,25.0,1017.0,944.76,701.09
2017,7,11,12,45,949.0,103.0,4.45,25.0,1009.5,913.83,680.74
2017,7,11,13,0,950.0,101.0,4.5,25.0,1002.0,879.78,658.16
2017,7,11,13,15,946.5,100.5,4.5,25.0,986.5,840.51,631.71
2017,7,11,13,30,943.0,100.0,4.5,25.0,971.0,798.67,603.3
2017,7,11,13,45,940.0,98.0,4.5,25.0,948.5,753.46,572.29
2017,7,11,14,0,937.0,96.0,4.5,25.0,926.0,706.0,537.09
2017,7,11,14,15,930.0,95.0,4.45,24.5,896.5,654.91,499.13
2017,7,11,14,30,923.0,94.0,4.4,24.0,867.0,602.34,458.95
2017,7,11,14,45,916.0,91.5,4.4,24.0,832.0,547.27,414.96
2017,7,11,15,0,909.0,89.0,4.4,24.0,797.0,491.23,368.89
2017,7,11,15,15,897.5,87.0,4.35,23.5,756.0,433.06,320.43
2017,7,11,15,30,886.0,85.0,4.3,23.0,715.0,374.88,270.57
2017,7,11,15,45,873.5,82.5,4.25,23.0,670.5,316.27,219.0
2017,7,11,16,0,861.0,80.0,4.2,23.0,626.0,258.26,168.06
2017,7,11,16,15,842.5,77.5,4.15,22.5,577.5,200.12,119.58
2017,7,11,16,30,824.0,75.0,4.1,22.0,529.0,143.75,77.94
2017,7,11,16,45,800.0,72.0,4.05,21.5,478.5,80.78,42.58
2017,7,11,17,0,776.0,69.0,4.0,21.0,428.0,50.72,38.37
2017,7,11,17,15,744.5,65.5,3.9,20.0,376.5,49.25,37.4
2017,7,11,17,30,713.0,62.0,3.8,19.0,325.0,47.72,36.33
2017,7,11,17,45,668.5,58.0,3.75,18.5,274.5,45.66,34.66
2017,7,11,18,0,624.0,54.0,3.7,18.0,224.0,43.58,32.87
2017,7,11,18,15,559.0,48.0,3.6,17.5,176.5,36.29,26.36
2017,7,11,18,30,494.0,42.0,3.5,17.0,129.0,32.59,22.85
2017,7,11,18,45,388.0,33.5,3.4,16.5,88.5,26.53,17.06
2017,7,11,19,0,282.0,25.0,3.3,16.0,48.0,20.29,9.32
2017,7,11,19,15,141.0,12.5,3.3,15.5,24.0,11.37,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,5,15,146.5,13.0,2.25,13.5,26.0,52.88,0.0
2017,7,12,5,30,293.0,26.0,2.3,14.0,52.0,125.8,80.05
2017,7,12,5,45,396.0,34.5,2.4,14.5,93.0,187.72,140.33
2017,7,12,6,0,499.0,43.0,2.5,15.0,134.0,261.45,205.2
2017,7,12,6,15,561.5,49.0,2.45,15.5,181.5,325.01,261.47
2017,7,12,6,30,624.0,55.0,2.4,16.0,229.0,392.74,319.49
2017,7,12,6,45,667.5,59.5,2.35,17.0,279.5,455.5,370.82
2017,7,12,7,0,711.0,64.0,2.3,18.0,330.0,521.17,422.11
2017,7,12,7,15,741.5,67.5,2.25,18.5,380.5,579.63,466.54
2017,7,12,7,30,772.0,71.0,2.2,19.0,431.0,638.93,509.42
2017,7,12,7,45,795.5,73.5,2.15,19.5,481.0,692.3,545.21
2017,7,12,8,0,819.0,76.0,2.1,20.0,531.0,739.03,575.26
2017,7,12,8,15,836.0,78.5,2.1,20.5,578.5,785.4,604.74
2017,7,12,8,30,853.0,81.0,2.1,21.0,626.0,830.19,632.51
2017,7,12,8,45,866.5,83.0,2.1,22.0,670.0,869.44,654.74
2017,7,12,9,0,880.0,85.0,2.1,23.0,714.0,906.35,674.98
2017,7,12,9,15,890.5,86.5,2.15,23.5,753.5,937.29,692.8
2017,7,12,9,30,901.0,88.0,2.2,24.0,793.0,965.31,708.63
2017,7,12,9,45,899.5,95.0,2.3,25.0,825.0,984.59,717.87
2017,7,12,10,0,898.0,102.0,2.4,26.0,857.0,1000.08,724.74
2017,7,12,10,15,904.5,103.0,2.5,26.5,885.0,1013.32,731.65
2017,7,12,10,30,911.0,104.0,2.6,27.0,913.0,1022.98,736.36
2017,7,12,10,45,916.5,104.5,2.75,27.5,935.0,1027.46,738.36
2017,7,12,11,0,922.0,105.0,2.9,28.0,957.0,1028.24,738.1
2017,7,12,11,15,925.0,105.5,2.95,28.0,972.0,1022.8,734.56
2017,7,12,11,30,928.0,106.0,3.0,28.0,987.0,1013.66,728.81
2017,7,12,11,45,930.0,106.0,3.15,28.5,994.5,999.41,719.25
2017,7,12,12,0,932.0,106.0,3.3,29.0,1002.0,981.61,707.44
2017,7,12,12,15,932.5,106.0,3.4,29.0,1002.0,958.98,693.55
2017,7,12,12,30,933.0,106.0,3.5,29.0,1002.0,933.07,677.49
2017,7,12,12,45,926.5,109.0,3.6,29.0,993.0,900.71,657.09
2017,7,12,13,0,920.0,112.0,3.7,29.0,984.0,865.65,634.75
2017,7,12,13,15,917.5,111.0,3.75,28.5,969.5,827.7,611.24
2017,7,12,13,30,915.0,110.0,3.8,28.0,955.0,787.19,585.67
2017,7,12,13,45,911.5,109.0,3.9,28.0,933.5,743.57,556.3
2017,7,12,14,0,908.0,108.0,4.0,28.0,912.0,697.8,523.19
2017,7,12,14,15,902.0,107.0,4.0,27.5,884.0,648.55,487.37
2017,7,12,14,30,896.0,106.0,4.0,27.0,856.0,597.77,449.31
2017,7,12,14,45,888.5,104.0,4.05,27.0,821.5,544.12,407.17
2017,7,12,15,0,881.0,102.0,4.1,27.0,787.0,489.57,363.05
2017,7,12,15,15,870.0,100.0,4.05,26.5,747.5,432.95,316.61
2017,7,12,15,30,859.0,98.0,4.0,26.0,708.0,376.29,268.78
2017,7,12,15,45,846.0,95.0,4.0,26.0,664.0,318.49,218.79
2017,7,12,16,0,833.0,92.0,4.0,26.0,620.0,261.38,169.46
2017,7,12,16,15,814.5,89.5,3.95,25.5,572.5,197.65,117.36
2017,7,12,16,30,796.0,87.0,3.9,25.0,525.0,142.31,76.93
2017,7,12,16,45,773.0,83.0,3.85,24.5,475.0,87.78,48.29
2017,7,12,17,0,750.0,79.0,3.8,24.0,425.0,57.96,44.05
2017,7,12,17,15,717.5,75.0,3.65,23.0,374.0,56.42,43.08
2017,7,12,17,30,685.0,71.0,3.5,22.0,323.0,49.98,37.82
2017,7,12,17,45,640.0,65.5,3.4,21.0,272.5,47.3,35.71
2017,7,12,18,0,595.0,60.0,3.3,20.0,222.0,44.51,33.39
2017,7,12,18,15,527.5,53.0,3.15,19.0,174.5,40.29,29.68
2017,7,12,18,30,460.0,46.0,3.0,18.0,127.0,35.96,25.67
