Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,18,45,355.5,36.0,2.95,17.5,86.5,28.72,18.82
2017,7,12,19,0,251.0,26.0,2.9,17.0,46.0,21.22,9.75
2017,7,12,19,15,125.5,13.0,2.85,16.5,23.0,11.82,0.0
2017,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,5,15,140.5,13.0,2.45,13.5,25.0,42.88,0.0
2017,7,13,5,30,281.0,26.0,2.5,14.0,50.0,122.36,76.68
2017,7,13,5,45,385.0,35.0,2.65,14.5,91.0,184.44,137.74
2017,7,13,6,0,489.0,44.0,2.8,15.0,132.0,258.49,202.96
2017,7,13,6,15,553.0,50.5,2.75,15.5,180.0,322.82,259.96
2017,7,13,6,30,617.0,57.0,2.7,16.0,228.0,393.26,320.29
2017,7,13,6,45,339.5,100.0,2.7,16.5,197.0,315.53,258.7
2017,7,13,7,0,62.0,143.0,2.7,17.0,166.0,181.57,146.88
2017,7,13,7,15,81.5,167.5,2.65,17.5,202.5,222.3,180.27
2017,7,13,7,30,101.0,192.0,2.6,18.0,239.0,264.56,213.81
2017,7,13,7,45,190.0,208.5,2.55,19.0,309.5,363.13,291.99
2017,7,13,8,0,279.0,225.0,2.5,20.0,380.0,470.59,373.8
2017,7,13,8,15,562.0,156.0,2.5,20.5,502.5,658.54,517.47
2017,7,13,8,30,845.0,87.0,2.5,21.0,625.0,830.47,637.04
2017,7,13,8,45,857.0,89.5,2.5,22.0,668.5,868.71,657.69
2017,7,13,9,0,869.0,92.0,2.5,23.0,712.0,904.54,677.47
2017,7,13,9,15,879.0,94.0,2.55,23.5,751.5,935.3,695.33
2017,7,13,9,30,889.0,96.0,2.6,24.0,791.0,963.12,711.15
2017,7,13,9,45,893.5,99.0,2.65,24.5,823.5,983.57,722.1
2017,7,13,10,0,898.0,102.0,2.7,25.0,856.0,1000.55,730.88
2017,7,13,10,15,903.5,103.0,2.8,25.5,884.0,1012.84,737.14
2017,7,13,10,30,909.0,104.0,2.9,26.0,912.0,1021.53,741.21
2017,7,13,10,45,911.5,106.0,3.0,26.5,932.5,1024.62,741.77
2017,7,13,11,0,914.0,108.0,3.1,27.0,953.0,1023.96,740.08
2017,7,13,11,15,916.0,108.5,3.2,27.0,967.0,1017.58,736.28
2017,7,13,11,30,918.0,109.0,3.3,27.0,981.0,1007.55,730.24
2017,7,13,11,45,917.5,110.5,3.45,27.5,987.0,992.48,719.94
2017,7,13,12,0,917.0,112.0,3.6,28.0,993.0,973.95,707.42
2017,7,13,12,15,916.5,112.0,3.7,28.0,992.5,950.66,692.87
2017,7,13,12,30,916.0,112.0,3.8,28.0,992.0,924.2,676.19
2017,7,13,12,45,912.0,113.0,3.9,28.0,983.0,892.58,655.98
2017,7,13,13,0,908.0,114.0,4.0,28.0,974.0,858.21,633.79
2017,7,13,13,15,904.5,113.0,4.05,28.0,959.0,819.86,608.5
2017,7,13,13,30,901.0,112.0,4.1,28.0,944.0,779.08,581.33
2017,7,13,13,45,896.0,111.5,4.2,28.0,922.0,735.38,551.6
2017,7,13,14,0,891.0,111.0,4.3,28.0,900.0,689.7,518.35
2017,7,13,14,15,884.0,109.5,4.3,27.5,871.5,640.16,482.18
2017,7,13,14,30,877.0,108.0,4.3,27.0,843.0,589.25,443.9
2017,7,13,14,45,868.5,106.5,4.3,26.5,808.5,536.42,402.95
2017,7,13,15,0,860.0,105.0,4.3,26.0,774.0,482.83,360.03
2017,7,13,15,15,848.5,103.0,4.25,25.5,734.5,427.11,314.07
2017,7,13,15,30,837.0,101.0,4.2,25.0,695.0,371.42,266.84
2017,7,13,15,45,822.5,98.5,4.2,25.0,651.0,314.77,217.65
2017,7,13,16,0,808.0,96.0,4.2,25.0,607.0,252.61,164.36
2017,7,13,16,15,789.0,93.0,4.1,24.5,560.0,196.31,117.9
2017,7,13,16,30,770.0,90.0,4.0,24.0,513.0,142.0,78.05
2017,7,13,16,45,745.5,86.0,3.95,23.5,463.5,88.89,50.03
2017,7,13,17,0,721.0,82.0,3.9,23.0,414.0,60.03,46.01
2017,7,13,17,15,688.0,77.5,3.8,22.0,363.5,52.95,40.28
2017,7,13,17,30,655.0,73.0,3.7,21.0,313.0,51.28,39.12
2017,7,13,17,45,609.0,67.5,3.6,20.0,263.5,48.69,37.07
2017,7,13,18,0,563.0,62.0,3.5,19.0,214.0,45.99,34.83
2017,7,13,18,15,497.0,54.5,3.35,18.0,168.0,41.46,30.83
2017,7,13,18,30,431.0,47.0,3.2,17.0,122.0,36.79,26.49
2017,7,13,18,45,330.5,36.0,3.1,16.5,83.0,28.71,18.87
2017,7,13,19,0,230.0,25.0,3.0,16.0,44.0,20.3,8.93
2017,7,13,19,15,115.0,12.5,2.95,15.5,22.0,11.37,0.0
2017,7,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,37.5,13.5,2.4,13.5,16.5,20.55,0.0
2017,7,14,5,30,75.0,27.0,2.5,14.0,33.0,57.22,33.85
2017,7,14,5,45,124.5,44.5,2.7,14.5,63.0,98.14,72.77
2017,7,14,6,0,174.0,62.0,2.9,15.0,93.0,143.95,112.96
2017,7,14,6,15,202.5,81.0,2.95,15.5,128.0,187.37,151.17
2017,7,14,6,30,231.0,100.0,3.0,16.0,163.0,233.49,190.92
2017,7,14,6,45,258.0,116.5,3.05,17.0,201.0,278.38,228.31
2017,7,14,7,0,285.0,133.0,3.1,18.0,239.0,325.53,266.38
2017,7,14,7,15,262.5,158.5,3.1,18.5,267.5,352.55,286.97
2017,7,14,7,30,240.0,184.0,3.1,19.0,296.0,376.58,304.44
2017,7,14,7,45,505.5,138.0,3.15,19.5,407.0,545.94,439.38
2017,7,14,8,0,771.0,92.0,3.2,20.0,518.0,726.69,573.61
2017,7,14,8,15,790.0,95.0,3.25,20.5,565.5,774.04,603.95
2017,7,14,8,30,809.0,98.0,3.3,21.0,613.0,820.01,633.7
2017,7,14,8,45,828.5,98.5,3.35,21.5,658.0,853.91,654.53
2017,7,14,9,0,848.0,99.0,3.4,22.0,703.0,893.55,679.19
2017,7,14,9,15,859.5,101.0,3.4,22.5,742.5,925.19,697.73
2017,7,14,9,30,871.0,103.0,3.4,23.0,782.0,954.03,714.26
2017,7,14,9,45,878.5,105.5,3.45,23.5,816.5,976.51,726.78
2017,7,14,10,0,886.0,108.0,3.5,24.0,851.0,995.67,737.13
2017,7,14,10,15,561.5,267.5,3.55,24.0,744.5,862.63,644.44
2017,7,14,10,30,237.0,427.0,3.6,24.0,638.0,670.17,501.55
2017,7,14,10,45,576.5,267.5,3.7,24.5,796.5,874.62,653.41
2017,7,14,11,0,916.0,108.0,3.8,25.0,955.0,1026.57,754.21
2017,7,14,11,15,919.5,109.0,3.85,25.0,970.0,1022.17,749.91
2017,7,14,11,30,923.0,110.0,3.9,25.0,985.0,1014.06,744.54
2017,7,14,11,45,927.5,108.5,4.0,25.5,993.5,1000.79,734.75
2017,7,14,12,0,932.0,107.0,4.1,26.0,1002.0,983.93,722.7
2017,7,14,12,15,932.5,107.0,4.1,26.0,1002.0,961.29,707.73
2017,7,14,12,30,933.0,107.0,4.1,26.0,1002.0,935.36,690.62
2017,7,14,12,45,929.5,108.0,4.2,26.0,994.0,903.71,670.16
2017,7,14,13,0,926.0,109.0,4.3,26.0,986.0,869.21,647.64
2017,7,14,13,15,923.0,108.5,4.3,26.0,971.0,831.07,622.04
2017,7,14,13,30,920.0,108.0,4.3,26.0,956.0,790.38,594.51
2017,7,14,13,45,916.0,106.5,4.35,26.0,934.0,745.72,563.93
2017,7,14,14,0,912.0,105.0,4.4,26.0,912.0,698.95,529.51
2017,7,14,14,15,905.5,104.0,4.35,25.5,883.5,649.16,492.73
2017,7,14,14,30,899.0,103.0,4.3,25.0,855.0,597.88,453.75
2017,7,14,14,45,891.5,101.0,4.3,25.0,820.5,544.01,410.9
2017,7,14,15,0,884.0,99.0,4.3,25.0,786.0,489.24,366.08
2017,7,14,15,15,873.0,97.0,4.2,24.5,746.0,432.39,318.94
2017,7,14,15,30,862.0,95.0,4.1,24.0,706.0,375.5,270.43
2017,7,14,15,45,848.5,92.5,4.05,24.0,661.5,317.7,219.96
2017,7,14,16,0,835.0,90.0,4.0,24.0,617.0,260.63,170.21
2017,7,14,16,15,816.5,87.0,3.9,23.5,569.5,196.31,117.17
2017,7,14,16,30,798.0,84.0,3.8,23.0,522.0,140.39,75.94
2017,7,14,16,45,775.5,80.0,3.75,22.5,472.0,85.67,46.96
2017,7,14,17,0,753.0,76.0,3.7,22.0,422.0,55.79,42.57
2017,7,14,17,15,721.0,72.0,3.55,21.5,371.0,54.17,41.42
2017,7,14,17,30,689.0,68.0,3.4,21.0,320.0,52.47,40.15
2017,7,14,17,45,646.5,62.5,3.25,20.5,270.0,45.13,33.89
2017,7,14,18,0,604.0,57.0,3.1,20.0,220.0,42.25,31.42
2017,7,14,18,15,538.0,50.5,2.95,19.0,172.5,38.35,27.97
2017,7,14,18,30,472.0,44.0,2.8,18.0,125.0,34.35,24.25
2017,7,14,18,45,371.0,34.0,2.65,17.5,85.0,27.06,17.36
2017,7,14,19,0,270.0,24.0,2.5,17.0,45.0,19.49,8.05
2017,7,14,19,15,135.0,12.0,2.45,16.5,22.5,10.91,0.0
2017,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,15,5,15,143.0,12.0,2.55,14.5,23.5,42.35,0.0
2017,7,15,5,30,286.0,24.0,2.6,15.0,47.0,120.53,72.05
2017,7,15,5,45,388.5,32.5,2.7,15.5,87.5,182.57,135.18
2017,7,15,6,0,491.0,41.0,2.8,16.0,128.0,255.53,199.52
2017,7,15,6,15,554.5,47.0,2.8,16.5,175.0,319.05,255.87
2017,7,15,6,30,618.0,53.0,2.8,17.0,222.0,386.98,314.28
2017,7,15,6,45,661.5,57.5,2.8,18.0,272.0,449.49,365.74
2017,7,15,7,0,705.0,62.0,2.8,19.0,322.0,514.94,417.31
2017,7,15,7,15,735.5,65.5,2.8,19.5,372.5,573.21,462.13
2017,7,15,7,30,766.0,69.0,2.8,20.0,423.0,632.37,505.48
2017,7,15,7,45,789.0,71.5,2.8,21.0,472.5,685.25,540.58
2017,7,15,8,0,812.0,74.0,2.8,22.0,522.0,731.5,569.89
2017,7,15,8,15,829.0,76.5,2.8,22.5,569.0,777.77,599.64
2017,7,15,8,30,846.0,79.0,2.8,23.0,616.0,822.5,627.71
2017,7,15,8,45,859.0,81.0,2.8,23.5,660.0,861.27,651.18
2017,7,15,9,0,872.0,83.0,2.8,24.0,704.0,897.69,672.76
2017,7,15,9,15,882.5,85.0,2.85,24.5,743.0,929.18,691.17
2017,7,15,9,30,893.0,87.0,2.9,25.0,782.0,957.75,707.53
2017,7,15,9,45,894.0,92.0,2.95,26.0,814.0,977.29,716.49
2017,7,15,10,0,895.0,97.0,3.0,27.0,846.0,993.2,723.12
2017,7,15,10,15,901.5,98.0,3.05,27.0,874.5,1006.59,731.07
2017,7,15,10,30,908.0,99.0,3.1,27.0,903.0,1016.41,736.83
2017,7,15,10,45,912.0,100.0,3.15,27.5,924.5,1020.09,737.3
2017,7,15,11,0,916.0,101.0,3.2,28.0,946.0,1020.05,735.56
2017,7,15,11,15,919.0,101.5,3.25,28.5,960.5,1014.79,730.6
2017,7,15,11,30,922.0,102.0,3.3,29.0,975.0,1005.84,723.43
2017,7,15,11,45,923.0,102.5,3.35,29.5,982.5,991.31,712.82
2017,7,15,12,0,924.0,103.0,3.4,30.0,990.0,973.27,700.07
2017,7,15,12,15,924.0,103.0,3.4,30.0,989.5,950.41,685.35
2017,7,15,12,30,924.0,103.0,3.4,30.0,989.0,924.3,668.56
2017,7,15,12,45,919.0,105.0,3.45,30.5,980.5,892.6,647.08
2017,7,15,13,0,914.0,107.0,3.5,31.0,972.0,858.14,623.78
2017,7,15,13,15,911.0,106.5,3.5,31.0,957.0,820.44,599.21
2017,7,15,13,30,908.0,106.0,3.5,31.0,942.0,780.22,572.79
2017,7,15,13,45,903.0,105.0,3.5,31.5,920.0,735.79,541.99
2017,7,15,14,0,898.0,104.0,3.5,32.0,898.0,689.36,507.68
2017,7,15,14,15,891.5,103.0,3.55,32.0,869.5,640.2,471.88
2017,7,15,14,30,885.0,102.0,3.6,32.0,841.0,589.6,434.03
2017,7,15,14,45,875.5,101.0,3.65,32.0,806.5,536.23,393.05
2017,7,15,15,0,866.0,100.0,3.7,32.0,772.0,482.18,350.31
2017,7,15,15,15,854.5,98.0,3.7,31.5,732.5,426.08,305.37
2017,7,15,15,30,843.0,96.0,3.7,31.0,693.0,370.01,259.1
2017,7,15,15,45,529.0,187.0,3.75,30.5,553.5,291.18,203.2
2017,7,15,16,0,215.0,278.0,3.8,30.0,414.0,261.67,189.1
2017,7,15,16,15,281.5,243.0,3.8,29.5,406.5,223.58,157.32
2017,7,15,16,30,348.0,208.0,3.8,29.0,399.0,184.73,126.32
2017,7,15,16,45,537.0,144.0,3.8,28.5,405.5,116.76,75.7
2017,7,15,17,0,726.0,80.0,3.8,28.0,412.0,58.63,43.85
2017,7,15,17,15,517.5,103.5,3.7,27.0,326.0,70.94,54.62
2017,7,15,17,30,309.0,127.0,3.6,26.0,240.0,93.48,74.05
2017,7,15,17,45,439.0,93.5,3.5,25.0,226.5,67.4,52.25
2017,7,15,18,0,569.0,60.0,3.4,24.0,213.0,44.51,32.79
2017,7,15,18,15,501.5,53.0,3.2,23.0,166.5,40.33,29.16
2017,7,15,18,30,434.0,46.0,3.0,22.0,120.0,36.03,25.23
2017,7,15,18,45,330.0,35.5,2.9,21.0,81.0,28.37,18.12
2017,7,15,19,0,226.0,25.0,2.8,20.0,42.0,20.41,8.24
2017,7,15,19,15,113.0,12.5,2.7,19.5,21.0,11.37,0.0
2017,7,15,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,125.5,12.5,1.35,16.5,22.5,38.89,0.0
2017,7,16,5,30,251.0,25.0,1.5,17.0,45.0,111.27,64.21
2017,7,16,5,45,362.0,34.0,1.65,17.5,85.0,175.28,128.35
2017,7,16,6,0,473.0,43.0,1.8,18.0,125.0,250.66,193.55
2017,7,16,6,15,539.0,49.5,1.75,18.5,172.5,315.0,249.5
2017,7,16,6,30,605.0,56.0,1.7,19.0,220.0,385.73,308.84
2017,7,16,6,45,655.0,59.5,1.7,20.0,271.0,448.1,359.11
2017,7,16,7,0,705.0,63.0,1.7,21.0,322.0,516.08,411.41
2017,7,16,7,15,736.5,66.5,1.7,22.0,373.0,575.08,454.65
2017,7,16,7,30,768.0,70.0,1.7,23.0,424.0,635.05,496.31
2017,7,16,7,45,794.5,72.0,1.75,24.0,475.0,690.07,531.96
2017,7,16,8,0,821.0,74.0,1.8,25.0,526.0,738.71,562.14
2017,7,16,8,15,839.0,76.5,1.9,26.0,573.5,786.19,591.21
2017,7,16,8,30,857.0,79.0,2.0,27.0,621.0,832.17,618.64
2017,7,16,8,45,872.0,80.0,2.15,28.5,666.0,871.93,640.59
2017,7,16,9,0,887.0,81.0,2.3,30.0,711.0,909.44,660.67
2017,7,16,9,15,897.5,82.5,2.4,30.5,750.5,940.78,678.69
2017,7,16,9,30,908.0,84.0,2.5,31.0,790.0,969.17,694.76
2017,7,16,9,45,910.5,88.5,2.7,32.0,823.0,989.95,705.42
2017,7,16,10,0,913.0,93.0,2.9,33.0,856.0,1007.09,713.79
2017,7,16,10,15,919.0,94.0,2.95,33.5,885.0,1020.22,719.85
2017,7,16,10,30,925.0,95.0,3.0,34.0,914.0,1029.71,723.74
2017,7,16,10,45,930.5,95.0,3.1,34.5,936.0,1033.92,724.88
2017,7,16,11,0,936.0,95.0,3.2,35.0,958.0,1034.37,723.82
2017,7,16,11,15,939.0,95.5,3.25,35.0,973.0,1029.07,720.41
2017,7,16,11,30,942.0,96.0,3.3,35.0,988.0,1019.99,714.79
2017,7,16,11,45,944.0,96.0,3.35,35.0,995.5,1005.73,706.03
2017,7,16,12,0,946.0,96.0,3.4,35.0,1003.0,987.84,695.08
2017,7,16,12,15,946.0,96.0,3.45,35.0,1002.5,964.57,680.79
2017,7,16,12,30,946.0,96.0,3.5,35.0,1002.0,937.97,664.38
2017,7,16,12,45,944.5,95.5,3.6,35.0,994.5,906.37,645.0
2017,7,16,13,0,943.0,95.0,3.7,35.0,987.0,871.77,623.54
2017,7,16,13,15,940.0,94.5,3.75,35.0,972.0,833.11,598.99
2017,7,16,13,30,937.0,94.0,3.8,35.0,957.0,791.83,572.49
2017,7,16,13,45,933.0,93.0,3.9,35.0,935.0,746.95,543.49
2017,7,16,14,0,929.0,92.0,4.0,35.0,913.0,699.9,510.67
2017,7,16,14,15,923.0,91.0,4.05,34.5,884.0,649.65,475.29
2017,7,16,14,30,917.0,90.0,4.1,34.0,855.0,597.83,437.62
2017,7,16,14,45,910.0,88.0,4.15,33.5,821.0,543.3,396.69
2017,7,16,15,0,903.0,86.0,4.2,33.0,787.0,487.79,353.55
2017,7,16,15,15,892.5,84.5,4.15,32.5,747.0,430.54,307.51
2017,7,16,15,30,882.0,83.0,4.1,32.0,707.0,373.16,260.0
2017,7,16,15,45,870.0,80.5,4.1,32.0,663.0,314.67,210.32
2017,7,16,16,0,858.0,78.0,4.1,32.0,619.0,256.73,161.16
2017,7,16,16,15,841.0,75.5,4.0,31.0,571.0,198.76,114.59
2017,7,16,16,30,824.0,73.0,3.9,30.0,523.0,142.38,74.36
2017,7,16,16,45,802.5,70.0,3.85,29.5,473.0,87.24,46.35
2017,7,16,17,0,781.0,67.0,3.8,29.0,423.0,49.45,35.99
2017,7,16,17,15,750.0,63.5,3.65,28.0,372.0,47.92,35.01
2017,7,16,17,30,719.0,60.0,3.5,27.0,321.0,46.33,33.91
2017,7,16,17,45,677.0,55.5,3.4,26.5,270.5,43.81,31.89
2017,7,16,18,0,635.0,51.0,3.3,26.0,220.0,41.23,29.71
2017,7,16,18,15,570.0,45.0,3.15,25.0,172.5,37.17,26.2
2017,7,16,18,30,505.0,39.0,3.0,24.0,125.0,30.29,20.11
2017,7,16,18,45,400.0,30.5,2.85,23.0,84.5,24.13,14.4
2017,7,16,19,0,295.0,22.0,2.7,22.0,44.0,17.79,6.06
2017,7,16,19,15,147.5,11.0,2.7,21.5,22.0,10.01,0.0
2017,7,16,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,128.5,12.0,3.2,14.5,22.0,39.03,0.0
2017,7,17,5,30,257.0,24.0,3.2,15.0,44.0,111.37,62.78
2017,7,17,5,45,371.5,33.0,3.25,15.5,85.0,177.29,130.86
2017,7,17,6,0,486.0,42.0,3.3,16.0,126.0,254.53,198.69
2017,7,17,6,15,552.0,48.5,3.3,16.5,173.5,319.57,256.49
2017,7,17,6,30,618.0,55.0,3.3,17.0,221.0,391.01,317.95
2017,7,17,6,45,667.5,58.5,3.35,18.0,272.5,453.85,370.1
2017,7,17,7,0,717.0,62.0,3.4,19.0,324.0,522.18,424.39
2017,7,17,7,15,748.5,65.5,3.45,19.5,375.5,581.79,470.66
2017,7,17,7,30,780.0,69.0,3.5,20.0,427.0,642.35,515.49
2017,7,17,7,45,804.5,71.5,3.55,20.5,477.5,697.05,553.42
2017,7,17,8,0,829.0,74.0,3.6,21.0,528.0,745.16,585.7
2017,7,17,8,15,846.0,76.5,3.6,21.5,576.0,792.18,616.35
2017,7,17,8,30,863.0,79.0,3.6,22.0,624.0,837.58,645.28
2017,7,17,8,45,877.0,80.5,3.65,23.0,669.0,877.27,668.7
2017,7,17,9,0,891.0,82.0,3.7,24.0,714.0,914.62,690.13
2017,7,17,9,15,901.5,84.0,3.7,24.0,754.0,946.67,710.12
2017,7,17,9,30,912.0,86.0,3.7,24.0,794.0,975.72,728.03
2017,7,17,9,45,910.0,92.5,3.75,24.5,826.0,994.4,737.88
2017,7,17,10,0,908.0,99.0,3.8,25.0,858.0,1009.24,745.29
2017,7,17,10,15,914.5,100.5,3.8,25.5,887.0,1023.31,751.95
2017,7,17,10,30,921.0,102.0,3.8,26.0,916.0,1033.74,756.28
2017,7,17,10,45,925.0,103.0,3.85,26.5,938.0,1037.43,756.67
2017,7,17,11,0,929.0,104.0,3.9,27.0,960.0,1037.34,754.78
2017,7,17,11,15,932.0,104.5,3.95,27.0,975.0,1031.96,751.09
2017,7,17,11,30,935.0,105.0,4.0,27.0,990.0,1022.84,745.1
2017,7,17,11,45,937.0,105.5,4.05,27.0,997.5,1009.04,736.16
2017,7,17,12,0,939.0,106.0,4.1,27.0,1005.0,991.62,724.95
2017,7,17,12,15,939.0,106.0,4.1,27.0,1005.5,968.36,709.66
2017,7,17,12,30,939.0,106.0,4.1,27.0,1006.0,941.79,692.22
2017,7,17,12,45,941.5,103.5,4.2,27.0,999.5,911.86,673.04
2017,7,17,13,0,944.0,101.0,4.3,27.0,993.0,878.72,651.58
2017,7,17,13,15,941.0,100.5,4.35,26.5,978.0,839.93,627.12
2017,7,17,13,30,938.0,100.0,4.4,26.0,963.0,798.51,600.55
2017,7,17,13,45,936.5,98.0,4.45,26.0,942.0,754.37,570.59
2017,7,17,14,0,935.0,96.0,4.5,26.0,921.0,707.84,536.54
2017,7,17,14,15,929.0,95.0,4.5,25.5,892.0,657.21,499.3
2017,7,17,14,30,923.0,94.0,4.5,25.0,863.0,604.99,459.71
2017,7,17,14,45,917.5,91.5,4.5,25.0,829.0,550.4,416.21
2017,7,17,15,0,912.0,89.0,4.5,25.0,795.0,494.66,370.49
2017,7,17,15,15,901.5,87.0,4.45,24.5,754.5,436.4,322.09
2017,7,17,15,30,891.0,85.0,4.4,24.0,714.0,378.0,272.16
2017,7,17,15,45,879.5,82.5,4.35,24.0,670.0,319.04,220.37
2017,7,17,16,0,868.0,80.0,4.3,24.0,626.0,260.55,169.09
2017,7,17,16,15,851.0,77.5,4.2,23.5,577.5,201.87,120.2
2017,7,17,16,30,834.0,75.0,4.1,23.0,529.0,144.78,78.1
2017,7,17,16,45,813.0,71.5,4.05,22.5,479.0,80.71,42.28
2017,7,17,17,0,792.0,68.0,4.0,22.0,429.0,50.3,37.86
2017,7,17,17,15,761.0,64.5,3.85,21.0,377.0,48.8,36.87
2017,7,17,17,30,730.0,61.0,3.7,20.0,325.0,47.23,35.76
2017,7,17,17,45,688.5,56.5,3.6,19.5,274.0,44.74,33.71
2017,7,17,18,0,647.0,52.0,3.5,19.0,223.0,42.19,31.49
2017,7,17,18,15,581.5,46.0,3.35,18.5,175.0,38.16,27.84
2017,7,17,18,30,516.0,40.0,3.2,18.0,127.0,31.21,21.48
2017,7,17,18,45,410.0,31.0,3.1,17.5,86.0,24.64,15.21
2017,7,17,19,0,304.0,22.0,3.0,17.0,45.0,17.85,5.98
2017,7,17,19,15,152.0,11.0,3.0,16.5,22.5,10.01,0.0
2017,7,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,5,15,136.0,12.0,3.4,13.0,22.0,40.61,0.0
2017,7,18,5,30,272.0,24.0,3.5,13.0,44.0,114.97,62.99
2017,7,18,5,45,379.5,33.5,3.65,13.5,85.0,180.48,133.99
2017,7,18,6,0,487.0,43.0,3.8,14.0,126.0,255.99,201.37
2017,7,18,6,15,554.0,49.5,3.8,14.5,174.0,321.6,260.27
2017,7,18,6,30,621.0,56.0,3.8,15.0,222.0,393.7,322.97
2017,7,18,6,45,666.5,61.0,3.85,15.5,273.5,456.11,376.06
2017,7,18,7,0,712.0,66.0,3.9,16.0,325.0,523.83,431.38
2017,7,18,7,15,744.5,70.0,3.9,16.5,377.0,584.57,479.16
2017,7,18,7,30,777.0,74.0,3.9,17.0,429.0,646.35,525.68
2017,7,18,7,45,801.5,77.0,3.9,17.5,480.0,701.63,564.47
2017,7,18,8,0,826.0,80.0,3.9,18.0,531.0,756.48,602.01
2017,7,18,8,15,844.0,82.5,3.9,18.5,579.5,797.83,628.88
2017,7,18,8,30,862.0,85.0,3.9,19.0,628.0,844.02,658.84
2017,7,18,8,45,876.0,86.5,3.9,19.5,673.0,883.68,683.62
2017,7,18,9,0,890.0,88.0,3.9,20.0,718.0,920.99,706.46
2017,7,18,9,15,901.0,90.0,3.9,20.0,758.5,953.45,727.08
2017,7,18,9,30,912.0,92.0,3.9,20.0,799.0,982.94,745.59
2017,7,18,9,45,917.0,95.0,3.95,20.5,833.0,1004.51,757.57
2017,7,18,10,0,922.0,98.0,4.0,21.0,867.0,1022.52,767.21
2017,7,18,10,15,928.5,99.0,4.0,21.5,896.0,1036.22,773.7
2017,7,18,10,30,935.0,100.0,4.0,22.0,925.0,1046.23,777.82
2017,7,18,10,45,940.0,100.0,4.05,22.5,947.5,1049.92,778.22
2017,7,18,11,0,945.0,100.0,4.1,23.0,970.0,1049.81,776.27
2017,7,18,11,15,948.0,101.0,4.15,23.0,985.0,1044.9,772.81
2017,7,18,11,30,951.0,102.0,4.2,23.0,1000.0,1036.15,766.95
2017,7,18,11,45,953.0,101.5,4.3,23.0,1007.5,1021.17,757.37
2017,7,18,12,0,955.0,101.0,4.4,23.0,1015.0,1002.53,745.42
2017,7,18,12,15,955.0,101.0,4.45,23.0,1015.0,978.97,729.92
2017,7,18,12,30,955.0,101.0,4.5,23.0,1015.0,952.03,712.22
2017,7,18,12,45,952.5,101.5,4.6,23.0,1007.0,920.12,691.58
2017,7,18,13,0,950.0,102.0,4.7,23.0,999.0,885.21,668.71
2017,7,18,13,15,947.0,101.5,4.7,22.5,984.0,846.15,643.37
2017,7,18,13,30,944.0,101.0,4.7,22.0,969.0,804.44,615.9
2017,7,18,13,45,941.0,99.5,4.7,22.0,947.0,759.38,584.52
2017,7,18,14,0,938.0,98.0,4.7,22.0,925.0,712.03,549.02
2017,7,18,14,15,932.5,97.0,4.65,22.0,896.5,661.49,509.95
2017,7,18,14,30,927.0,96.0,4.6,22.0,868.0,609.3,468.66
2017,7,18,14,45,921.0,93.5,4.55,22.0,833.5,554.17,424.06
2017,7,18,15,0,915.0,91.0,4.5,22.0,799.0,497.92,377.3
2017,7,18,15,15,904.5,89.5,4.45,21.5,758.5,439.82,328.45
2017,7,18,15,30,894.0,88.0,4.4,21.0,718.0,381.55,278.03
2017,7,18,15,45,883.0,85.0,4.35,21.0,673.5,322.05,225.21
2017,7,18,16,0,872.0,82.0,4.3,21.0,629.0,262.97,172.85
2017,7,18,16,15,854.5,79.5,4.2,20.5,580.5,203.87,123.08
2017,7,18,16,30,837.0,77.0,4.1,20.0,532.0,146.4,80.28
2017,7,18,16,45,816.0,73.5,4.0,19.5,481.5,82.11,44.01
2017,7,18,17,0,795.0,70.0,3.9,19.0,431.0,51.83,39.69
2017,7,18,17,15,764.0,66.0,3.8,18.5,379.0,50.0,38.32
2017,7,18,17,30,733.0,62.0,3.7,18.0,327.0,48.09,36.83
2017,7,18,17,45,689.5,57.5,3.6,17.5,275.5,45.62,34.77
2017,7,18,18,0,646.0,53.0,3.5,17.0,224.0,43.11,32.57
2017,7,18,18,15,579.5,46.5,3.35,16.5,175.0,35.42,25.67
2017,7,18,18,30,513.0,40.0,3.2,16.0,126.0,31.25,21.7
2017,7,18,18,45,401.0,31.5,3.05,15.5,84.5,25.11,15.72
2017,7,18,19,0,289.0,23.0,2.9,15.0,43.0,18.81,6.24
2017,7,18,19,15,144.5,11.5,2.8,14.5,21.5,10.46,0.0
2017,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,19,5,15,147.5,11.5,2.9,13.5,22.0,42.59,0.0
2017,7,19,5,30,295.0,23.0,3.0,14.0,44.0,119.75,62.37
2017,7,19,5,45,403.0,32.0,3.2,14.5,85.5,186.62,137.49
2017,7,19,6,0,511.0,41.0,3.4,15.0,127.0,263.04,205.68
2017,7,19,6,15,577.5,47.0,3.35,15.5,175.5,329.1,264.8
2017,7,19,6,30,644.0,53.0,3.3,16.0,224.0,399.68,325.97
2017,7,19,6,45,688.5,57.5,3.3,16.5,275.5,464.31,380.38
2017,7,19,7,0,733.0,62.0,3.3,17.0,327.0,531.92,435.03
2017,7,19,7,15,764.0,66.0,3.3,17.5,379.5,592.69,482.29
2017,7,19,7,30,795.0,70.0,3.3,18.0,432.0,654.32,527.87
2017,7,19,7,45,818.0,72.5,3.3,18.5,483.0,708.68,565.38
2017,7,19,8,0,841.0,75.0,3.3,19.0,534.0,756.2,597.0
2017,7,19,8,15,858.5,77.5,3.3,19.5,582.5,804.16,628.3
2017,7,19,8,30,876.0,80.0,3.3,20.0,631.0,850.52,657.83
2017,7,19,8,45,889.0,82.0,3.3,20.5,676.0,890.39,682.32
2017,7,19,9,0,902.0,84.0,3.3,21.0,721.0,927.81,704.8
2017,7,19,9,15,912.5,86.0,3.3,21.5,761.5,960.18,723.59
2017,7,19,9,30,923.0,88.0,3.3,22.0,802.0,989.51,740.19
2017,7,19,9,45,920.5,95.0,3.35,22.5,834.0,1008.47,750.19
2017,7,19,10,0,918.0,102.0,3.4,23.0,866.0,1023.5,757.7
2017,7,19,10,15,924.0,103.0,3.45,23.0,895.0,1036.64,765.56
2017,7,19,10,30,930.0,104.0,3.5,23.0,924.0,1046.11,771.13
2017,7,19,10,45,935.5,104.5,3.6,23.5,946.5,1050.78,772.58
2017,7,19,11,0,941.0,105.0,3.7,24.0,969.0,1051.65,771.69
2017,7,19,11,15,944.0,105.5,3.75,24.0,984.0,1046.19,767.93
2017,7,19,11,30,947.0,106.0,3.8,24.0,999.0,1036.93,761.84
2017,7,19,11,45,949.0,105.5,3.85,24.5,1007.0,1021.95,750.64
2017,7,19,12,0,951.0,105.0,3.9,25.0,1015.0,1003.33,737.18
2017,7,19,12,15,951.5,105.0,3.95,25.0,1015.0,980.25,722.28
2017,7,19,12,30,952.0,105.0,4.0,25.0,1015.0,953.77,705.15
2017,7,19,12,45,950.0,105.0,4.05,25.0,1007.5,921.84,684.32
2017,7,19,13,0,948.0,105.0,4.1,25.0,1000.0,886.9,661.36
2017,7,19,13,15,945.5,104.5,4.1,24.5,985.0,848.24,636.73
2017,7,19,13,30,943.0,104.0,4.1,24.0,970.0,806.89,609.97
2017,7,19,13,45,939.0,103.0,4.1,24.0,947.5,761.52,578.92
2017,7,19,14,0,935.0,102.0,4.1,24.0,925.0,713.95,543.75
2017,7,19,14,15,929.0,100.5,4.05,24.0,896.0,662.72,504.87
2017,7,19,14,30,923.0,99.0,4.0,24.0,867.0,609.91,463.82
2017,7,19,14,45,916.0,97.0,4.0,24.0,832.5,554.81,420.02
2017,7,19,15,0,909.0,95.0,4.0,24.0,798.0,498.69,374.1
2017,7,19,15,15,898.0,93.5,3.95,23.5,757.0,440.61,325.91
2017,7,19,15,30,887.0,92.0,3.9,23.0,716.0,382.42,276.2
2017,7,19,15,45,875.0,89.0,3.9,22.5,671.5,322.93,224.52
2017,7,19,16,0,863.0,86.0,3.9,22.0,627.0,263.97,173.14
2017,7,19,16,15,845.0,83.0,3.85,21.5,578.0,204.81,123.69
2017,7,19,16,30,827.0,80.0,3.8,21.0,529.0,139.96,75.15
2017,7,19,16,45,805.5,76.5,3.75,20.5,478.5,83.64,45.46
2017,7,19,17,0,784.0,73.0,3.7,20.0,428.0,54.01,41.42
2017,7,19,17,15,751.5,69.0,3.65,19.5,375.5,52.27,40.14
2017,7,19,17,30,719.0,65.0,3.6,19.0,323.0,50.46,38.75
2017,7,19,17,45,675.5,59.5,3.55,18.5,271.5,47.27,36.07
2017,7,19,18,0,632.0,54.0,3.5,18.0,220.0,43.97,33.18
2017,7,19,18,15,563.5,47.5,3.4,17.0,171.5,36.23,26.31
2017,7,19,18,30,495.0,41.0,3.3,16.0,123.0,32.11,22.43
2017,7,19,18,45,384.0,31.5,3.2,15.5,82.0,25.13,15.69
2017,7,19,19,0,273.0,22.0,3.1,15.0,41.0,17.92,5.17
2017,7,19,19,15,136.5,11.0,3.05,14.5,20.5,10.01,0.0
2017,7,19,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,5,15,155.5,10.5,3.4,14.0,21.0,43.36,0.0
2017,7,20,5,30,311.0,21.0,3.5,14.0,42.0,121.5,59.67
2017,7,20,5,45,416.5,29.0,3.6,14.5,83.0,187.6,137.71
2017,7,20,6,0,522.0,37.0,3.7,15.0,124.0,260.4,203.42
2017,7,20,6,15,587.0,43.0,3.7,15.5,172.0,326.67,263.02
2017,7,20,6,30,652.0,49.0,3.7,16.0,220.0,399.09,325.99
2017,7,20,6,45,691.0,54.0,3.75,16.5,271.0,461.59,379.05
2017,7,20,7,0,730.0,59.0,3.8,17.0,322.0,526.58,432.05
2017,7,20,7,15,761.0,62.5,3.75,17.5,373.5,586.6,479.0
2017,7,20,7,30,792.0,66.0,3.7,18.0,425.0,647.52,524.12
2017,7,20,7,45,814.0,69.0,3.7,18.5,475.5,695.86,557.47
2017,7,20,8,0,836.0,72.0,3.7,19.0,526.0,748.95,593.59
2017,7,20,8,15,853.5,74.0,3.7,19.5,574.0,796.21,624.64
2017,7,20,8,30,871.0,76.0,3.7,20.0,622.0,841.89,653.99
2017,7,20,8,45,883.5,78.0,3.7,20.5,666.5,881.25,678.4
2017,7,20,9,0,896.0,80.0,3.7,21.0,711.0,918.15,700.8
2017,7,20,9,15,906.5,81.5,3.7,21.0,751.5,949.9,720.78
2017,7,20,9,30,917.0,83.0,3.7,21.0,792.0,978.64,738.67
2017,7,20,9,45,924.0,84.5,3.75,21.5,826.5,1000.77,750.96
2017,7,20,10,0,931.0,86.0,3.8,22.0,861.0,1019.42,760.97
2017,7,20,10,15,937.0,87.0,3.85,22.0,890.0,1032.91,769.1
2017,7,20,10,30,943.0,88.0,3.9,22.0,919.0,1042.69,774.9
2017,7,20,10,45,947.0,89.0,3.95,22.5,941.0,1046.65,775.48
2017,7,20,11,0,951.0,90.0,4.0,23.0,963.0,1046.75,773.68
2017,7,20,11,15,953.5,90.5,4.05,23.0,978.0,1040.97,769.65
2017,7,20,11,30,956.0,91.0,4.1,23.0,993.0,1031.35,763.22
2017,7,20,11,45,957.0,91.5,4.15,23.0,1000.5,1016.49,753.44
2017,7,20,12,0,958.0,92.0,4.2,23.0,1008.0,997.95,741.3
2017,7,20,12,15,958.0,92.0,4.25,23.0,1007.5,974.43,725.86
2017,7,20,12,30,958.0,92.0,4.3,23.0,1007.0,947.49,708.14
2017,7,20,12,45,945.5,99.0,4.35,23.0,996.0,913.02,685.25
2017,7,20,13,0,933.0,106.0,4.4,23.0,985.0,875.98,660.49
2017,7,20,13,15,930.0,105.5,4.4,22.5,970.0,837.43,635.54
2017,7,20,13,30,927.0,105.0,4.4,22.0,955.0,796.27,608.47
2017,7,20,13,45,923.5,103.5,4.45,22.0,933.0,751.44,577.65
2017,7,20,14,0,920.0,102.0,4.5,22.0,911.0,704.42,542.62
2017,7,20,14,15,914.0,101.0,4.5,22.0,882.5,654.29,504.14
2017,7,20,14,30,908.0,100.0,4.5,22.0,854.0,602.6,463.47
2017,7,20,14,45,901.0,97.5,4.5,22.0,819.5,547.8,419.33
2017,7,20,15,0,894.0,95.0,4.5,22.0,785.0,492.02,373.12
2017,7,20,15,15,883.0,93.5,4.5,21.5,744.5,434.71,325.02
2017,7,20,15,30,872.0,92.0,4.5,21.0,704.0,377.33,275.42
2017,7,20,15,45,860.0,89.0,4.5,20.5,660.0,318.65,223.83
2017,7,20,16,0,848.0,86.0,4.5,20.0,616.0,260.52,172.61
2017,7,20,16,15,829.5,83.0,4.45,19.5,567.5,202.12,123.33
2017,7,20,16,30,811.0,80.0,4.4,19.0,519.0,138.12,75.0
2017,7,20,16,45,788.5,76.5,4.35,18.5,469.0,82.68,45.59
2017,7,20,17,0,766.0,73.0,4.3,18.0,419.0,53.91,41.68
2017,7,20,17,15,733.5,69.0,4.2,17.5,367.5,52.19,40.41
2017,7,20,17,30,701.0,65.0,4.1,17.0,316.0,50.4,39.02
2017,7,20,17,45,657.5,60.0,4.0,17.0,265.5,47.65,36.63
2017,7,20,18,0,614.0,55.0,3.9,17.0,215.0,41.0,30.7
2017,7,20,18,15,545.0,48.0,3.75,16.5,167.0,36.62,26.7
2017,7,20,18,30,476.0,41.0,3.6,16.0,119.0,32.11,22.41
2017,7,20,18,45,364.5,31.5,3.45,15.5,79.0,25.15,15.66
2017,7,20,19,0,253.0,22.0,3.3,15.0,39.0,17.96,4.58
2017,7,20,19,15,126.5,11.0,3.2,14.5,19.5,10.01,0.0
2017,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.9,13.5,21.0,43.51,0.0
2017,7,21,5,30,313.0,21.0,3.0,14.0,42.0,121.53,55.54
2017,7,21,5,45,423.0,29.0,3.15,14.5,83.5,189.78,138.79
2017,7,21,6,0,533.0,37.0,3.3,15.0,125.0,264.59,206.29
2017,7,21,6,15,598.5,43.0,3.25,15.5,173.5,331.75,266.56
2017,7,21,6,30,664.0,49.0,3.2,16.0,222.0,405.09,330.08
2017,7,21,6,45,706.5,53.0,3.2,16.5,273.5,469.03,384.03
2017,7,21,7,0,749.0,57.0,3.2,17.0,325.0,535.76,438.02
2017,7,21,7,15,779.5,60.5,3.15,17.5,377.5,596.4,485.04
2017,7,21,7,30,810.0,64.0,3.1,18.0,430.0,652.53,525.89
2017,7,21,7,45,832.0,66.5,3.1,18.5,481.0,706.45,563.04
2017,7,21,8,0,854.0,69.0,3.1,19.0,532.0,759.75,598.78
2017,7,21,8,15,870.5,71.5,3.05,19.5,580.5,807.53,629.47
2017,7,21,8,30,887.0,74.0,3.0,20.0,629.0,853.61,658.29
2017,7,21,8,45,899.5,76.0,3.0,21.0,674.0,893.53,681.32
2017,7,21,9,0,912.0,78.0,3.0,22.0,719.0,930.94,702.21
2017,7,21,9,15,922.0,79.5,3.0,22.5,759.5,962.66,720.31
2017,7,21,9,30,932.0,81.0,3.0,23.0,800.0,991.29,736.24
2017,7,21,9,45,929.5,88.0,3.05,23.5,832.5,1010.63,746.39
2017,7,21,10,0,927.0,95.0,3.1,24.0,865.0,1025.99,754.04
2017,7,21,10,15,933.0,96.0,3.15,24.0,894.0,1039.35,761.98
2017,7,21,10,30,939.0,97.0,3.2,24.0,923.0,1049.0,767.63
2017,7,21,10,45,943.5,97.5,3.3,24.5,945.0,1052.81,768.56
2017,7,21,11,0,948.0,98.0,3.4,25.0,967.0,1052.78,767.15
2017,7,21,11,15,950.5,99.0,3.5,25.0,982.0,1047.41,763.92
2017,7,21,11,30,953.0,100.0,3.6,25.0,997.0,1038.19,758.31
2017,7,21,11,45,954.5,100.0,3.7,25.0,1004.5,1023.22,749.03
2017,7,21,12,0,956.0,100.0,3.8,25.0,1012.0,1004.57,737.4
2017,7,21,12,15,956.0,100.0,3.85,25.0,1012.0,980.95,722.2
2017,7,21,12,30,956.0,100.0,3.9,25.0,1012.0,953.93,704.74
2017,7,21,12,45,951.0,102.0,4.0,25.0,1003.5,921.17,683.66
2017,7,21,13,0,946.0,104.0,4.1,25.0,995.0,885.5,660.47
2017,7,21,13,15,943.5,103.5,4.1,25.0,980.0,846.84,634.59
2017,7,21,13,30,941.0,103.0,4.1,25.0,965.0,805.49,606.69
2017,7,21,13,45,937.0,101.5,4.15,25.0,942.5,759.68,575.62
2017,7,21,14,0,933.0,100.0,4.2,25.0,920.0,711.68,540.49
2017,7,21,14,15,927.0,99.0,4.2,24.5,891.5,660.88,503.12
2017,7,21,14,30,921.0,98.0,4.2,24.0,863.0,608.49,463.39
2017,7,21,14,45,913.5,96.5,4.2,23.5,828.0,553.54,420.41
2017,7,21,15,0,906.0,95.0,4.2,23.0,793.0,497.63,375.18
2017,7,21,15,15,895.0,93.0,4.15,22.5,752.5,439.17,326.45
2017,7,21,15,30,884.0,91.0,4.1,22.0,712.0,380.63,276.2
2017,7,21,15,45,871.0,88.5,4.05,22.0,667.0,321.3,223.93
2017,7,21,16,0,858.0,86.0,4.0,22.0,622.0,262.61,172.3
2017,7,21,16,15,839.5,83.5,3.9,21.5,573.0,203.91,123.24
2017,7,21,16,30,821.0,81.0,3.8,21.0,524.0,139.64,75.22
2017,7,21,16,45,797.5,77.5,3.75,20.5,473.5,83.46,45.83
2017,7,21,17,0,774.0,74.0,3.7,20.0,423.0,54.78,42.09
2017,7,21,17,15,741.0,70.0,3.6,19.0,370.5,53.08,40.94
2017,7,21,17,30,708.0,66.0,3.5,18.0,318.0,51.31,39.66
2017,7,21,17,45,661.0,61.0,3.4,17.5,266.5,48.57,37.37
2017,7,21,18,0,614.0,56.0,3.3,17.0,215.0,41.85,31.45
2017,7,21,18,15,543.5,49.0,3.15,16.5,167.0,37.5,27.47
2017,7,21,18,30,473.0,42.0,3.0,16.0,119.0,33.04,23.2
2017,7,21,18,45,354.5,32.0,2.95,15.5,78.5,25.65,16.02
2017,7,21,19,0,236.0,22.0,2.9,15.0,38.0,18.01,3.87
2017,7,21,19,15,118.0,11.0,2.9,14.5,19.0,10.01,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,22,5,15,118.5,10.5,1.8,13.5,18.5,35.22,0.0
2017,7,22,5,30,237.0,21.0,2.0,14.0,37.0,100.12,41.2
2017,7,22,5,45,345.0,32.0,2.25,15.0,76.5,167.22,121.66
2017,7,22,6,0,453.0,43.0,2.5,16.0,116.0,242.51,188.19
2017,7,22,6,15,523.0,50.0,2.4,16.5,163.5,308.26,246.27
2017,7,22,6,30,593.0,57.0,2.3,17.0,211.0,380.9,308.28
2017,7,22,6,45,638.5,63.0,2.2,18.0,261.5,445.15,360.79
2017,7,22,7,0,684.0,69.0,2.1,19.0,312.0,510.51,411.75
2017,7,22,7,15,717.5,73.5,2.05,19.5,364.0,571.42,457.95
2017,7,22,7,30,751.0,78.0,2.0,20.0,416.0,633.51,503.07
2017,7,22,7,45,774.5,82.0,1.95,21.0,466.5,688.36,538.68
2017,7,22,8,0,798.0,86.0,1.9,22.0,517.0,742.78,572.76
2017,7,22,8,15,817.0,89.0,1.75,23.0,565.5,791.52,600.88
2017,7,22,8,30,836.0,92.0,1.6,24.0,614.0,838.82,626.89
2017,7,22,8,45,850.0,94.5,1.5,25.0,658.5,871.41,642.72
2017,7,22,9,0,864.0,97.0,1.4,26.0,703.0,909.25,661.58
2017,7,22,9,15,875.0,99.0,1.3,26.5,743.5,941.17,677.3
2017,7,22,9,30,886.0,101.0,1.2,27.0,784.0,970.19,690.85
2017,7,22,9,45,899.5,100.0,1.15,28.0,820.0,995.26,701.13
2017,7,22,10,0,913.0,99.0,1.1,29.0,856.0,1017.16,709.32
2017,7,22,10,15,919.0,100.0,1.05,29.5,885.0,1030.37,713.63
2017,7,22,10,30,925.0,101.0,1.0,30.0,914.0,1039.92,715.87
2017,7,22,10,45,929.5,102.0,1.0,31.0,936.0,1044.21,714.66
2017,7,22,11,0,934.0,103.0,1.0,32.0,958.0,1044.69,711.38
2017,7,22,11,15,936.5,104.0,1.1,32.5,973.0,1039.35,708.21
2017,7,22,11,30,939.0,105.0,1.2,33.0,988.0,1030.21,702.87
2017,7,22,11,45,940.0,105.5,1.35,33.5,995.5,1015.38,694.97
2017,7,22,12,0,941.0,106.0,1.5,34.0,1003.0,996.93,684.79
2017,7,22,12,15,941.0,106.0,1.6,34.0,1003.0,973.55,672.17
2017,7,22,12,30,941.0,106.0,1.7,34.0,1003.0,946.82,657.39
2017,7,22,12,45,938.5,106.0,1.85,34.0,995.0,914.69,639.62
2017,7,22,13,0,936.0,106.0,2.0,34.0,987.0,879.6,619.64
2017,7,22,13,15,933.5,105.5,2.05,34.0,972.0,841.24,596.32
2017,7,22,13,30,931.0,105.0,2.1,34.0,957.0,800.22,571.04
2017,7,22,13,45,926.0,104.5,2.2,34.0,934.5,754.93,542.96
2017,7,22,14,0,921.0,104.0,2.3,34.0,912.0,707.55,510.85
2017,7,22,14,15,914.5,103.0,2.35,34.0,883.0,656.92,475.24
2017,7,22,14,30,908.0,102.0,2.4,34.0,854.0,604.77,437.46
