Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,14,45,898.5,100.5,2.5,34.0,818.5,549.37,396.33
2017,7,22,15,0,889.0,99.0,2.6,34.0,783.0,493.25,353.2
2017,7,22,15,15,878.0,97.0,2.6,33.5,742.5,435.63,307.97
2017,7,22,15,30,867.0,95.0,2.6,33.0,702.0,377.95,261.22
2017,7,22,15,45,851.5,93.0,2.65,32.5,657.0,319.17,212.73
2017,7,22,16,0,836.0,91.0,2.7,32.0,612.0,261.33,164.79
2017,7,22,16,15,816.5,88.5,2.7,31.5,563.5,196.84,113.62
2017,7,22,16,30,797.0,86.0,2.7,31.0,515.0,140.69,73.89
2017,7,22,16,45,771.0,82.5,2.75,30.5,464.0,85.77,46.46
2017,7,22,17,0,745.0,79.0,2.8,30.0,413.0,58.4,43.32
2017,7,22,17,15,710.5,74.5,2.7,29.0,361.5,56.48,42.06
2017,7,22,17,30,676.0,70.0,2.6,28.0,310.0,49.67,36.59
2017,7,22,17,45,626.5,64.5,2.55,27.0,259.0,46.96,34.49
2017,7,22,18,0,577.0,59.0,2.5,26.0,208.0,44.16,32.19
2017,7,22,18,15,505.5,51.0,2.25,25.0,160.5,39.1,27.8
2017,7,22,18,30,434.0,43.0,2.0,24.0,113.0,33.88,23.05
2017,7,22,18,45,321.0,32.0,1.75,23.0,73.5,25.66,15.38
2017,7,22,19,0,208.0,21.0,1.5,22.0,34.0,17.12,2.31
2017,7,22,19,15,104.0,10.5,1.65,21.5,17.0,9.55,0.0
2017,7,22,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,5,15,92.0,10.5,1.6,16.5,16.0,29.45,0.0
2017,7,23,5,30,184.0,21.0,1.8,17.0,32.0,85.06,29.9
2017,7,23,5,45,294.0,32.5,2.05,17.5,70.0,150.79,108.2
2017,7,23,6,0,404.0,44.0,2.3,18.0,108.0,224.45,172.74
2017,7,23,6,15,474.5,52.0,2.2,18.5,154.0,288.9,229.04
2017,7,23,6,30,545.0,60.0,2.1,19.0,200.0,360.4,289.53
2017,7,23,6,45,596.0,65.5,2.05,20.0,250.0,424.68,341.79
2017,7,23,7,0,647.0,71.0,2.0,21.0,300.0,492.9,394.79
2017,7,23,7,15,681.5,75.5,2.0,22.0,350.5,552.58,439.19
2017,7,23,7,30,716.0,80.0,2.0,23.0,401.0,611.51,481.27
2017,7,23,7,45,743.5,83.0,2.0,24.0,451.0,666.73,517.55
2017,7,23,8,0,771.0,86.0,2.0,25.0,501.0,721.91,552.51
2017,7,23,8,15,790.5,89.0,2.0,26.0,548.5,770.1,581.58
2017,7,23,8,30,810.0,92.0,2.0,27.0,596.0,816.97,609.01
2017,7,23,8,45,825.5,94.0,2.05,28.0,640.5,849.54,626.7
2017,7,23,9,0,841.0,96.0,2.1,29.0,685.0,887.57,647.82
2017,7,23,9,15,852.5,98.0,2.15,29.5,725.0,919.46,665.88
2017,7,23,9,30,864.0,100.0,2.2,30.0,765.0,948.55,682.06
2017,7,23,9,45,862.0,107.5,2.3,31.0,796.5,967.47,690.81
2017,7,23,10,0,860.0,115.0,2.4,32.0,828.0,982.66,697.28
2017,7,23,10,15,867.0,116.5,2.45,32.0,856.5,996.78,705.5
2017,7,23,10,30,874.0,118.0,2.5,32.0,885.0,1007.41,711.64
2017,7,23,10,45,879.5,119.0,2.6,32.5,907.0,1012.45,713.45
2017,7,23,11,0,885.0,120.0,2.7,33.0,929.0,1013.85,713.13
2017,7,23,11,15,888.5,120.5,2.8,33.0,943.5,1009.11,710.54
2017,7,23,11,30,892.0,121.0,2.9,33.0,958.0,1000.75,705.8
2017,7,23,11,45,893.5,121.5,3.0,33.0,965.5,986.87,697.67
2017,7,23,12,0,895.0,122.0,3.1,33.0,973.0,969.52,687.4
2017,7,23,12,15,895.0,122.0,3.2,33.0,973.5,946.96,673.8
2017,7,23,12,30,895.0,122.0,3.3,33.0,974.0,921.21,658.13
2017,7,23,12,45,884.0,127.5,3.45,33.0,963.5,887.86,637.72
2017,7,23,13,0,873.0,133.0,3.6,33.0,953.0,852.11,615.53
2017,7,23,13,15,869.5,132.5,3.7,32.5,938.0,814.93,593.1
2017,7,23,13,30,866.0,132.0,3.8,32.0,923.0,775.37,568.71
2017,7,23,13,45,860.0,131.5,3.9,32.0,901.0,731.81,539.18
2017,7,23,14,0,854.0,131.0,4.0,32.0,879.0,686.42,506.87
2017,7,23,14,15,846.5,129.5,4.1,31.5,851.0,637.64,472.28
2017,7,23,14,30,839.0,128.0,4.2,31.0,823.0,587.6,435.64
2017,7,23,14,45,828.5,126.5,4.3,31.0,788.0,533.29,393.88
2017,7,23,15,0,818.0,125.0,4.4,31.0,753.0,479.25,351.04
2017,7,23,15,15,805.0,122.5,4.45,30.0,713.5,423.2,306.67
2017,7,23,15,30,792.0,120.0,4.5,29.0,674.0,367.52,261.12
2017,7,23,15,45,775.0,117.0,4.55,28.5,630.0,310.91,213.45
2017,7,23,16,0,758.0,114.0,4.6,28.0,586.0,255.65,166.79
2017,7,23,16,15,736.5,110.5,4.5,27.0,538.5,200.86,122.62
2017,7,23,16,30,715.0,107.0,4.4,26.0,491.0,142.26,80.15
2017,7,23,16,45,687.0,102.0,4.35,25.5,441.5,90.45,53.25
2017,7,23,17,0,659.0,97.0,4.3,25.0,392.0,65.1,49.97
2017,7,23,17,15,621.0,91.0,4.1,24.0,341.5,62.91,48.49
2017,7,23,17,30,583.0,85.0,3.9,23.0,291.0,60.58,46.81
2017,7,23,17,45,532.5,77.0,3.7,22.5,242.0,56.44,43.37
2017,7,23,18,0,482.0,69.0,3.5,22.0,193.0,52.1,39.62
2017,7,23,18,15,407.0,59.0,3.35,21.0,147.5,45.72,33.99
2017,7,23,18,30,332.0,49.0,3.2,20.0,102.0,37.6,26.64
2017,7,23,18,45,228.0,35.5,3.05,19.5,65.5,27.58,17.15
2017,7,23,19,0,124.0,22.0,2.9,19.0,29.0,17.28,1.44
2017,7,23,19,15,62.0,11.0,2.8,18.5,14.5,10.01,0.0
2017,7,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,5,15,73.0,10.5,2.25,14.5,15.0,25.32,0.0
2017,7,24,5,30,146.0,21.0,2.4,15.0,30.0,72.71,20.95
2017,7,24,5,45,255.5,34.0,2.6,15.5,67.0,137.54,99.02
2017,7,24,6,0,365.0,47.0,2.8,16.0,104.0,212.33,164.81
2017,7,24,6,15,438.5,56.0,2.8,16.5,150.0,277.26,221.98
2017,7,24,6,30,512.0,65.0,2.8,17.0,196.0,349.59,284.0
2017,7,24,6,45,267.5,95.5,2.85,17.5,165.0,260.56,213.26
2017,7,24,7,0,23.0,126.0,2.9,18.0,134.0,132.85,105.9
2017,7,24,7,15,87.0,154.5,2.95,18.5,192.5,213.37,172.99
2017,7,24,7,30,151.0,183.0,3.0,19.0,251.0,303.53,245.8
2017,7,24,7,45,447.5,140.0,3.1,20.0,373.5,507.42,409.14
2017,7,24,8,0,744.0,97.0,3.2,21.0,496.0,713.77,562.91
2017,7,24,8,15,764.5,100.5,3.2,21.5,543.5,762.47,593.86
2017,7,24,8,30,785.0,104.0,3.2,22.0,591.0,809.97,624.38
2017,7,24,8,45,801.0,106.5,3.25,22.5,635.5,850.79,649.98
2017,7,24,9,0,817.0,109.0,3.3,23.0,680.0,889.54,673.83
2017,7,24,9,15,829.0,111.5,3.3,23.5,719.5,922.17,692.94
2017,7,24,9,30,841.0,114.0,3.3,24.0,759.0,942.42,703.57
2017,7,24,9,45,848.5,116.5,3.35,25.0,793.0,964.63,714.54
2017,7,24,10,0,856.0,119.0,3.4,26.0,827.0,983.6,723.29
2017,7,24,10,15,863.0,120.5,3.45,26.5,855.0,997.64,730.26
2017,7,24,10,30,870.0,122.0,3.5,27.0,883.0,1008.22,735.06
2017,7,24,10,45,875.0,122.5,3.6,27.5,905.0,1012.2,736.04
2017,7,24,11,0,880.0,123.0,3.7,28.0,927.0,1012.57,734.83
2017,7,24,11,15,882.5,124.0,3.75,28.0,941.5,1007.33,731.23
2017,7,24,11,30,885.0,125.0,3.8,28.0,956.0,998.49,725.44
2017,7,24,11,45,886.5,125.0,3.9,28.5,963.0,984.16,715.05
2017,7,24,12,0,888.0,125.0,4.0,29.0,970.0,966.41,702.53
2017,7,24,12,15,888.0,125.0,4.05,29.0,969.5,943.94,688.08
2017,7,24,12,30,888.0,125.0,4.1,29.0,969.0,918.3,671.56
2017,7,24,12,45,893.5,120.0,4.2,29.0,963.5,889.83,653.35
2017,7,24,13,0,899.0,115.0,4.3,29.0,958.0,858.13,632.88
2017,7,24,13,15,895.5,114.0,4.35,28.5,942.5,819.7,608.69
2017,7,24,13,30,892.0,113.0,4.4,28.0,927.0,778.81,582.53
2017,7,24,13,45,889.0,111.0,4.5,28.0,905.5,735.11,552.84
2017,7,24,14,0,886.0,109.0,4.6,28.0,884.0,689.27,519.53
2017,7,24,14,15,879.0,107.5,4.6,27.5,855.5,639.42,483.06
2017,7,24,14,30,872.0,106.0,4.6,27.0,827.0,588.19,444.45
2017,7,24,14,45,865.0,103.5,4.65,27.0,793.0,534.97,402.41
2017,7,24,15,0,858.0,101.0,4.7,27.0,759.0,480.83,358.38
2017,7,24,15,15,846.5,99.0,4.7,26.5,719.0,424.6,312.04
2017,7,24,15,30,835.0,97.0,4.7,26.0,679.0,368.4,264.38
2017,7,24,15,45,822.0,93.5,4.75,25.5,635.5,310.88,214.84
2017,7,24,16,0,809.0,90.0,4.8,25.0,592.0,247.79,160.92
2017,7,24,16,15,790.0,87.0,4.7,24.5,544.5,190.84,113.76
2017,7,24,16,30,771.0,84.0,4.6,24.0,497.0,135.86,73.57
2017,7,24,16,45,746.5,80.0,4.55,23.5,447.5,82.13,45.95
2017,7,24,17,0,722.0,76.0,4.5,23.0,398.0,56.06,42.67
2017,7,24,17,15,687.5,72.0,4.35,22.0,347.5,54.46,41.62
2017,7,24,17,30,653.0,68.0,4.2,21.0,297.0,48.17,36.43
2017,7,24,17,45,605.0,62.0,4.1,20.5,247.0,45.04,33.82
2017,7,24,18,0,557.0,56.0,4.0,20.0,197.0,41.79,30.97
2017,7,24,18,15,486.0,48.5,3.85,19.5,151.5,37.08,26.7
2017,7,24,18,30,415.0,41.0,3.7,19.0,106.0,32.23,22.11
2017,7,24,18,45,303.5,30.0,3.55,18.5,68.5,23.97,14.16
2017,7,24,19,0,192.0,19.0,3.4,18.0,31.0,15.39,0.0
2017,7,24,19,15,96.0,9.5,3.3,17.5,15.5,8.64,0.0
2017,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,75.0,10.0,1.7,14.5,14.5,25.28,0.0
2017,7,25,5,30,150.0,20.0,1.8,15.0,29.0,72.24,15.61
2017,7,25,5,45,260.0,32.5,1.95,15.5,65.5,139.55,99.95
2017,7,25,6,0,370.0,45.0,2.1,16.0,102.0,212.26,164.26
2017,7,25,6,15,262.0,69.5,2.05,16.5,117.5,210.77,168.33
2017,7,25,6,30,154.0,94.0,2.0,17.0,133.0,181.35,146.53
2017,7,25,6,45,173.5,114.0,2.0,17.5,167.0,221.33,180.37
2017,7,25,7,0,193.0,134.0,2.0,18.0,201.0,273.32,222.68
2017,7,25,7,15,136.5,156.5,1.95,18.5,208.0,259.08,209.81
2017,7,25,7,30,80.0,179.0,1.9,19.0,215.0,237.79,190.89
2017,7,25,7,45,411.0,136.0,1.85,20.0,352.5,475.97,382.07
2017,7,25,8,0,742.0,93.0,1.8,21.0,490.0,708.0,551.69
2017,7,25,8,15,762.0,96.5,1.8,21.5,537.0,756.24,580.78
2017,7,25,8,30,782.0,100.0,1.8,22.0,584.0,803.25,610.04
2017,7,25,8,45,798.0,102.0,1.8,22.5,627.5,843.44,634.09
2017,7,25,9,0,814.0,104.0,1.8,23.0,671.0,881.56,656.41
2017,7,25,9,15,825.5,106.5,1.8,23.5,710.5,904.65,668.52
2017,7,25,9,30,837.0,109.0,1.8,24.0,750.0,933.72,684.62
2017,7,25,9,45,838.5,115.0,1.85,25.0,782.0,953.87,694.0
2017,7,25,10,0,840.0,121.0,1.9,26.0,814.0,970.53,701.2
2017,7,25,10,15,846.5,122.0,1.95,26.5,842.0,983.42,707.44
2017,7,25,10,30,853.0,123.0,2.0,27.0,870.0,992.89,711.62
2017,7,25,10,45,858.0,124.5,2.1,27.5,891.5,997.88,713.67
2017,7,25,11,0,863.0,126.0,2.2,28.0,913.0,999.3,713.58
2017,7,25,11,15,866.0,126.5,2.3,28.5,927.5,994.14,709.45
2017,7,25,11,30,869.0,127.0,2.4,29.0,942.0,985.44,703.21
2017,7,25,11,45,871.0,127.5,2.55,29.5,949.0,972.28,694.68
2017,7,25,12,0,873.0,128.0,2.7,30.0,956.0,955.72,683.98
2017,7,25,12,15,873.0,128.0,2.8,30.0,956.5,933.53,670.61
2017,7,25,12,30,873.0,128.0,2.9,30.0,957.0,908.22,655.18
2017,7,25,12,45,879.5,122.5,3.05,30.0,952.0,880.54,638.44
2017,7,25,13,0,886.0,117.0,3.2,30.0,947.0,849.63,619.36
2017,7,25,13,15,883.0,116.5,3.3,30.0,932.5,812.45,595.61
2017,7,25,13,30,880.0,116.0,3.4,30.0,918.0,772.8,569.94
2017,7,25,13,45,877.0,114.0,3.55,30.0,897.0,729.53,541.31
2017,7,25,14,0,874.0,112.0,3.7,30.0,876.0,684.15,509.06
2017,7,25,14,15,867.5,110.5,3.8,29.5,848.0,635.09,474.04
2017,7,25,14,30,861.0,109.0,3.9,29.0,820.0,584.63,436.8
2017,7,25,14,45,852.5,107.5,4.05,28.5,785.5,531.95,396.69
2017,7,25,15,0,844.0,106.0,4.2,28.0,751.0,478.51,354.5
2017,7,25,15,15,832.0,104.0,4.25,27.5,712.0,422.73,308.99
2017,7,25,15,30,820.0,102.0,4.3,27.0,673.0,367.06,262.2
2017,7,25,15,45,805.0,99.5,4.35,26.5,629.0,305.0,209.68
2017,7,25,16,0,790.0,97.0,4.4,26.0,585.0,248.81,161.58
2017,7,25,16,15,770.0,93.5,4.35,25.0,538.0,192.31,115.46
2017,7,25,16,30,750.0,90.0,4.3,24.0,491.0,137.96,76.13
2017,7,25,16,45,724.0,86.5,4.3,23.5,441.5,85.74,49.6
2017,7,25,17,0,698.0,83.0,4.3,23.0,392.0,55.7,42.36
2017,7,25,17,15,662.5,78.0,4.15,22.0,341.5,53.81,41.07
2017,7,25,17,30,627.0,73.0,4.0,21.0,291.0,51.81,39.61
2017,7,25,17,45,577.5,66.5,3.85,20.5,242.0,48.47,36.8
2017,7,25,18,0,528.0,60.0,3.7,20.0,193.0,44.99,33.75
2017,7,25,18,15,455.0,51.5,3.55,19.0,147.5,39.59,28.93
2017,7,25,18,30,382.0,43.0,3.4,18.0,102.0,34.0,23.71
2017,7,25,18,45,271.5,31.0,3.25,17.5,65.5,24.91,14.9
2017,7,25,19,0,161.0,19.0,3.1,17.0,29.0,15.43,0.0
2017,7,25,19,15,80.5,9.5,2.95,16.5,14.5,8.64,0.0
2017,7,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,5,15,98.5,9.5,1.8,14.5,15.0,29.88,0.0
2017,7,26,5,30,197.0,19.0,1.9,15.0,30.0,85.19,11.98
2017,7,26,5,45,315.5,29.5,2.05,15.5,68.0,154.88,110.23
2017,7,26,6,0,434.0,40.0,2.2,16.0,106.0,231.88,179.05
2017,7,26,6,15,506.5,47.5,2.15,16.5,153.0,298.24,237.71
2017,7,26,6,30,579.0,55.0,2.1,17.0,200.0,371.91,300.7
2017,7,26,6,45,289.5,59.0,2.05,17.5,131.5,240.37,196.77
2017,7,26,7,0,0.0,63.0,2.0,18.0,63.0,55.66,41.27
2017,7,26,7,15,0.0,69.5,1.95,18.5,69.5,61.44,46.08
2017,7,26,7,30,0.0,76.0,1.9,19.0,76.0,67.23,50.64
2017,7,26,7,45,0.0,109.5,1.9,19.5,109.5,98.54,76.12
2017,7,26,8,0,0.0,143.0,1.9,20.0,143.0,130.56,101.63
2017,7,26,8,15,1.5,160.0,1.85,20.5,161.0,147.73,114.85
2017,7,26,8,30,3.0,177.0,1.8,21.0,179.0,165.01,128.0
2017,7,26,8,45,6.5,197.5,1.75,22.0,202.5,187.59,144.93
2017,7,26,9,0,10.0,218.0,1.7,23.0,226.0,210.34,161.66
2017,7,26,9,15,43.5,281.0,1.7,23.5,315.0,319.09,244.72
2017,7,26,9,30,77.0,344.0,1.7,24.0,404.0,417.88,317.05
2017,7,26,9,45,63.5,349.5,1.7,25.0,400.5,409.37,307.99
2017,7,26,10,0,50.0,355.0,1.7,26.0,397.0,400.32,299.26
2017,7,26,10,15,467.0,235.0,1.75,26.5,642.0,736.62,546.68
2017,7,26,10,30,884.0,115.0,1.8,27.0,887.0,1016.33,726.75
2017,7,26,10,45,888.5,116.0,1.85,27.5,908.5,1020.43,724.56
2017,7,26,11,0,893.0,117.0,1.9,28.0,930.0,1020.86,723.35
2017,7,26,11,15,896.0,117.5,1.95,28.0,945.0,1015.6,720.18
2017,7,26,11,30,899.0,118.0,2.0,28.0,960.0,1006.68,714.88
2017,7,26,11,45,900.0,118.5,2.1,28.5,967.0,992.21,705.37
2017,7,26,12,0,901.0,119.0,2.2,29.0,974.0,974.26,693.72
2017,7,26,12,15,901.0,119.0,2.3,29.0,974.0,951.52,680.41
2017,7,26,12,30,901.0,119.0,2.4,29.0,974.0,925.55,664.96
2017,7,26,12,45,905.0,115.5,2.5,29.5,968.5,896.71,646.24
2017,7,26,13,0,909.0,112.0,2.6,30.0,963.0,864.67,625.34
2017,7,26,13,15,906.0,111.5,2.65,30.0,948.0,826.64,601.25
2017,7,26,13,30,903.0,111.0,2.7,30.0,933.0,786.06,575.24
2017,7,26,13,45,899.0,109.5,2.75,30.0,911.5,741.51,546.09
2017,7,26,14,0,895.0,108.0,2.8,30.0,890.0,694.86,513.16
2017,7,26,14,15,888.5,107.0,2.85,30.0,861.5,645.19,477.17
2017,7,26,14,30,882.0,106.0,2.9,30.0,833.0,594.04,439.07
2017,7,26,14,45,874.0,104.0,2.95,30.0,798.5,540.05,397.73
2017,7,26,15,0,866.0,102.0,3.0,30.0,764.0,485.22,354.41
2017,7,26,15,15,854.5,100.0,3.0,29.5,723.5,428.38,308.8
2017,7,26,15,30,843.0,98.0,3.0,29.0,683.0,371.56,261.78
2017,7,26,15,45,828.0,95.5,3.05,28.5,638.5,313.62,213.03
2017,7,26,16,0,813.0,93.0,3.1,28.0,594.0,250.43,160.18
2017,7,26,16,15,793.0,90.0,3.05,27.5,546.0,192.9,113.55
2017,7,26,16,30,773.0,87.0,3.0,27.0,498.0,137.49,73.9
2017,7,26,16,45,748.0,83.0,2.95,26.5,447.5,83.47,46.93
2017,7,26,17,0,723.0,79.0,2.9,26.0,397.0,58.52,44.21
2017,7,26,17,15,687.0,74.0,2.8,25.0,346.0,56.21,42.59
2017,7,26,17,30,651.0,69.0,2.7,24.0,295.0,49.04,36.72
2017,7,26,17,45,602.5,63.0,2.65,23.5,245.0,45.95,34.16
2017,7,26,18,0,554.0,57.0,2.6,23.0,195.0,42.74,31.37
2017,7,26,18,15,479.0,49.0,2.4,22.0,148.5,37.64,26.86
2017,7,26,18,30,404.0,41.0,2.2,21.0,102.0,32.38,21.99
2017,7,26,18,45,289.5,29.5,2.0,20.5,65.0,23.66,13.57
2017,7,26,19,0,175.0,18.0,1.8,20.0,28.0,14.6,0.0
2017,7,26,19,15,87.5,9.0,1.85,19.5,14.0,8.19,0.0
2017,7,26,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,5,15,91.0,9.0,1.7,14.5,14.0,27.79,0.0
2017,7,27,5,30,182.0,18.0,1.8,15.0,28.0,79.61,2.7
2017,7,27,5,45,301.0,29.0,1.95,15.5,66.0,149.62,105.77
2017,7,27,6,0,420.0,40.0,2.1,16.0,104.0,226.51,174.69
2017,7,27,6,15,494.0,48.0,2.05,16.5,150.5,293.36,233.68
2017,7,27,6,30,568.0,56.0,2.0,17.0,197.0,367.74,297.18
2017,7,27,6,45,289.5,87.5,2.0,18.0,160.0,275.36,224.13
2017,7,27,7,0,11.0,119.0,2.0,19.0,123.0,118.54,93.32
2017,7,27,7,15,25.0,143.0,2.0,19.5,154.0,160.22,127.64
2017,7,27,7,30,39.0,167.0,2.0,20.0,185.0,195.75,155.98
2017,7,27,7,45,104.0,197.0,2.0,21.0,251.0,289.72,230.74
2017,7,27,8,0,169.0,227.0,2.0,22.0,317.0,377.11,297.66
2017,7,27,8,15,242.5,239.5,2.0,22.5,382.0,470.48,367.67
2017,7,27,8,30,316.0,252.0,2.0,23.0,447.0,554.5,428.73
2017,7,27,8,45,591.5,171.0,2.0,24.0,569.0,742.72,565.53
2017,7,27,9,0,867.0,90.0,2.0,25.0,691.0,906.74,671.24
2017,7,27,9,15,878.5,92.0,2.0,25.5,732.0,939.45,688.12
2017,7,27,9,30,890.0,94.0,2.0,26.0,773.0,969.26,704.28
2017,7,27,9,45,900.0,95.0,2.05,27.0,808.5,993.38,715.87
2017,7,27,10,0,910.0,96.0,2.1,28.0,844.0,1014.18,725.33
2017,7,27,10,15,916.5,97.0,2.1,28.5,873.5,1027.99,731.29
2017,7,27,10,30,923.0,98.0,2.1,29.0,903.0,1038.13,735.09
2017,7,27,10,45,928.5,98.5,2.1,30.0,925.5,1042.97,734.25
2017,7,27,11,0,934.0,99.0,2.1,31.0,948.0,1044.0,731.23
2017,7,27,11,15,937.0,99.5,2.1,31.5,963.5,1038.69,725.96
2017,7,27,11,30,940.0,100.0,2.1,32.0,979.0,1029.56,718.55
2017,7,27,11,45,942.5,100.0,2.1,32.5,987.0,1015.66,708.38
2017,7,27,12,0,945.0,100.0,2.1,33.0,995.0,998.07,696.1
2017,7,27,12,15,945.0,100.0,2.2,33.0,995.0,974.55,682.73
2017,7,27,12,30,945.0,100.0,2.3,33.0,995.0,947.62,667.17
2017,7,27,12,45,938.0,103.5,2.4,33.5,985.5,914.62,646.3
2017,7,27,13,0,931.0,107.0,2.5,34.0,976.0,878.82,623.53
2017,7,27,13,15,927.5,106.5,2.55,34.0,961.0,839.58,599.25
2017,7,27,13,30,924.0,106.0,2.6,34.0,946.0,797.75,573.03
2017,7,27,13,45,919.5,105.0,2.7,34.0,923.5,752.36,544.41
2017,7,27,14,0,915.0,104.0,2.8,34.0,901.0,704.85,511.78
2017,7,27,14,15,908.0,102.5,2.9,33.5,871.5,653.44,476.41
2017,7,27,14,30,901.0,101.0,3.0,33.0,842.0,600.58,438.7
2017,7,27,14,45,892.0,100.0,3.1,33.0,806.5,545.88,397.4
2017,7,27,15,0,883.0,99.0,3.2,33.0,771.0,490.4,354.1
2017,7,27,15,15,871.0,97.0,3.2,32.5,730.5,432.36,308.04
2017,7,27,15,30,859.0,95.0,3.2,32.0,690.0,374.37,260.57
2017,7,27,15,45,843.5,92.5,3.25,31.5,644.5,315.32,211.41
2017,7,27,16,0,828.0,90.0,3.3,31.0,599.0,251.01,158.19
2017,7,27,16,15,808.0,87.0,3.3,30.5,550.5,192.53,111.32
2017,7,27,16,30,788.0,84.0,3.3,30.0,502.0,136.16,71.49
2017,7,27,16,45,761.5,80.5,3.3,29.5,451.0,81.52,44.83
2017,7,27,17,0,735.0,77.0,3.3,29.0,400.0,57.15,42.5
2017,7,27,17,15,699.0,72.5,3.15,28.0,348.0,55.17,41.17
2017,7,27,17,30,663.0,68.0,3.0,27.0,296.0,48.45,35.74
2017,7,27,17,45,612.5,62.5,2.9,26.5,245.5,45.7,33.49
2017,7,27,18,0,562.0,57.0,2.8,26.0,195.0,42.86,31.05
2017,7,27,18,15,486.0,49.0,2.6,25.0,148.5,37.76,26.57
2017,7,27,18,30,410.0,41.0,2.4,24.0,102.0,32.49,21.74
2017,7,27,18,45,290.0,29.5,2.2,23.0,64.5,23.76,13.33
2017,7,27,19,0,170.0,18.0,2.0,22.0,27.0,14.67,0.0
2017,7,27,19,15,85.0,9.0,2.05,21.5,13.5,8.19,0.0
2017,7,27,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.0,9.0,2.85,14.5,14.0,29.5,0.0
2017,7,28,5,30,198.0,18.0,2.9,15.0,28.0,83.55,0.0
2017,7,28,5,45,319.0,28.0,2.95,15.5,66.0,154.6,108.62
2017,7,28,6,0,440.0,38.0,3.0,16.0,104.0,232.13,179.13
2017,7,28,6,15,514.0,45.5,3.0,16.5,151.0,299.47,239.17
2017,7,28,6,30,588.0,53.0,3.0,17.0,198.0,374.34,303.83
2017,7,28,6,45,637.5,58.5,3.05,18.0,249.0,440.11,358.68
2017,7,28,7,0,687.0,64.0,3.1,19.0,300.0,507.65,412.68
2017,7,28,7,15,721.5,68.0,3.1,19.5,351.5,569.01,460.38
2017,7,28,7,30,756.0,72.0,3.1,20.0,403.0,631.67,506.88
2017,7,28,7,45,781.0,75.0,3.1,20.5,454.0,686.93,545.03
2017,7,28,8,0,806.0,78.0,3.1,21.0,505.0,741.87,581.97
2017,7,28,8,15,825.0,81.0,3.1,21.5,553.5,784.22,609.02
2017,7,28,8,30,844.0,84.0,3.1,22.0,602.0,831.68,639.25
2017,7,28,8,45,858.0,86.0,3.15,23.0,647.0,871.8,662.8
2017,7,28,9,0,872.0,88.0,3.2,24.0,692.0,909.61,684.4
2017,7,28,9,15,883.0,90.0,3.25,24.5,732.5,942.02,703.4
2017,7,28,9,30,894.0,92.0,3.3,25.0,773.0,971.49,720.34
2017,7,28,9,45,891.0,99.5,3.35,25.5,804.5,990.22,730.11
2017,7,28,10,0,888.0,107.0,3.4,26.0,836.0,1005.06,737.44
2017,7,28,10,15,895.0,108.5,3.45,26.0,865.5,1019.59,746.13
2017,7,28,10,30,902.0,110.0,3.5,26.0,895.0,1030.51,752.57
2017,7,28,10,45,906.5,111.0,3.6,26.5,917.0,1034.69,753.65
2017,7,28,11,0,911.0,112.0,3.7,27.0,939.0,1035.12,752.46
2017,7,28,11,15,914.5,112.5,3.8,27.0,954.5,1030.27,749.46
2017,7,28,11,30,918.0,113.0,3.9,27.0,970.0,1021.68,744.15
2017,7,28,11,45,919.5,113.5,4.0,27.0,977.5,1007.43,735.24
2017,7,28,12,0,921.0,114.0,4.1,27.0,985.0,989.59,724.05
2017,7,28,12,15,921.5,114.0,4.1,26.5,985.5,966.85,710.49
2017,7,28,12,30,922.0,114.0,4.1,26.0,986.0,940.77,694.69
2017,7,28,12,45,919.5,114.5,4.2,26.0,978.0,909.31,674.38
2017,7,28,13,0,917.0,115.0,4.3,26.0,970.0,874.92,651.96
2017,7,28,13,15,914.0,114.0,4.35,26.0,955.0,835.99,626.04
2017,7,28,13,30,911.0,113.0,4.4,26.0,940.0,794.49,598.15
2017,7,28,13,45,907.5,111.5,4.45,26.0,918.0,749.79,567.58
2017,7,28,14,0,904.0,110.0,4.5,26.0,896.0,702.92,533.14
2017,7,28,14,15,897.5,109.0,4.45,25.5,867.5,652.64,495.99
2017,7,28,14,30,891.0,108.0,4.4,25.0,839.0,600.87,456.62
2017,7,28,14,45,884.0,105.5,4.4,24.5,804.5,546.32,414.09
2017,7,28,15,0,877.0,103.0,4.4,24.0,770.0,490.81,369.33
2017,7,28,15,15,865.5,101.0,4.3,23.5,729.5,433.18,321.3
2017,7,28,15,30,854.0,99.0,4.2,23.0,689.0,375.55,271.94
2017,7,28,15,45,841.0,95.5,4.15,22.5,644.5,316.58,220.68
2017,7,28,16,0,828.0,92.0,4.1,22.0,600.0,252.17,165.15
2017,7,28,16,15,808.0,89.5,4.0,21.5,551.5,193.99,116.73
2017,7,28,16,30,788.0,87.0,3.9,21.0,503.0,137.91,75.77
2017,7,28,16,45,763.5,82.5,3.8,20.5,452.0,82.5,47.73
2017,7,28,17,0,739.0,78.0,3.7,20.0,401.0,58.04,44.95
2017,7,28,17,15,703.0,73.5,3.6,19.5,349.0,56.09,43.5
2017,7,28,17,30,667.0,69.0,3.5,19.0,297.0,49.3,37.75
2017,7,28,17,45,616.5,63.0,3.45,18.5,246.5,46.19,35.12
2017,7,28,18,0,566.0,57.0,3.4,18.0,196.0,42.97,32.25
2017,7,28,18,15,488.0,49.0,3.3,17.5,148.5,37.86,27.55
2017,7,28,18,30,410.0,41.0,3.2,17.0,101.0,32.59,22.51
2017,7,28,18,45,285.5,29.5,3.15,16.5,63.5,23.85,13.7
2017,7,28,19,0,161.0,18.0,3.1,16.0,26.0,14.75,0.0
2017,7,28,19,15,80.5,9.0,3.1,15.5,13.0,8.19,0.0
2017,7,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,8.5,2.9,13.5,13.5,29.04,0.0
2017,7,29,5,30,198.0,17.0,3.0,14.0,27.0,82.1,0.0
2017,7,29,5,45,327.5,27.0,3.15,14.5,65.5,156.43,109.4
2017,7,29,6,0,457.0,37.0,3.3,15.0,104.0,237.72,183.97
2017,7,29,6,15,532.5,44.0,3.3,15.5,152.0,306.08,245.36
2017,7,29,6,30,608.0,51.0,3.3,16.0,200.0,382.12,311.47
2017,7,29,6,45,364.0,92.0,3.3,17.0,187.0,322.5,264.64
2017,7,29,7,0,120.0,133.0,3.3,18.0,174.0,218.72,178.03
2017,7,29,7,15,106.0,155.0,3.2,18.5,196.0,238.61,193.79
2017,7,29,7,30,92.0,177.0,3.1,19.0,218.0,245.09,197.96
2017,7,29,7,45,69.5,193.0,3.05,19.5,226.0,247.49,198.39
2017,7,29,8,0,47.0,209.0,3.0,20.0,234.0,247.87,197.02
2017,7,29,8,15,120.5,239.5,2.95,20.5,311.5,356.06,282.67
2017,7,29,8,30,194.0,270.0,2.9,21.0,389.0,455.62,358.64
2017,7,29,8,45,543.5,176.0,2.9,22.0,544.0,706.35,549.13
2017,7,29,9,0,893.0,82.0,2.9,23.0,699.0,922.54,695.28
2017,7,29,9,15,904.0,84.0,2.9,23.5,740.0,955.56,712.59
2017,7,29,9,30,915.0,86.0,2.9,24.0,781.0,985.55,729.33
2017,7,29,9,45,917.0,90.5,2.95,24.5,814.5,1006.32,740.34
2017,7,29,10,0,919.0,95.0,3.0,25.0,848.0,1023.35,749.02
2017,7,29,10,15,925.0,96.0,3.05,25.5,877.0,1036.77,755.45
2017,7,29,10,30,931.0,97.0,3.1,26.0,906.0,1046.46,759.58
2017,7,29,10,45,935.5,98.0,3.15,26.5,928.5,1050.85,760.43
2017,7,29,11,0,940.0,99.0,3.2,27.0,951.0,1051.36,758.96
2017,7,29,11,15,943.0,99.5,3.3,27.0,966.0,1045.98,755.79
2017,7,29,11,30,946.0,100.0,3.4,27.0,981.0,1036.74,750.27
2017,7,29,11,45,947.5,100.0,3.5,27.5,989.0,1021.74,739.64
2017,7,29,12,0,949.0,100.0,3.6,28.0,997.0,1003.04,726.72
2017,7,29,12,15,949.0,100.5,3.65,28.0,997.0,979.83,712.03
2017,7,29,12,30,949.0,101.0,3.7,28.0,997.0,953.18,695.09
2017,7,29,12,45,938.5,106.0,3.75,28.5,986.5,918.32,671.34
2017,7,29,13,0,928.0,111.0,3.8,29.0,976.0,880.81,645.82
2017,7,29,13,15,925.0,110.5,3.85,28.5,960.5,841.9,621.75
2017,7,29,13,30,922.0,110.0,3.9,28.0,945.0,800.38,595.57
2017,7,29,13,45,917.5,109.0,3.95,28.0,922.5,754.89,565.08
2017,7,29,14,0,913.0,108.0,4.0,28.0,900.0,707.28,530.58
2017,7,29,14,15,906.0,106.5,4.0,27.5,871.0,655.78,493.25
2017,7,29,14,30,899.0,105.0,4.0,27.0,842.0,602.82,453.67
2017,7,29,14,45,890.0,103.5,4.0,27.0,806.5,547.61,410.28
2017,7,29,15,0,881.0,102.0,4.0,27.0,771.0,491.62,364.98
2017,7,29,15,15,869.0,100.0,3.95,26.5,730.0,433.5,317.35
2017,7,29,15,30,857.0,98.0,3.9,26.0,689.0,375.43,268.36
2017,7,29,15,45,842.0,95.5,3.85,25.5,643.5,316.44,217.76
2017,7,29,16,0,827.0,93.0,3.8,25.0,598.0,252.26,163.18
2017,7,29,16,15,807.0,90.0,3.7,24.5,549.0,193.67,115.09
2017,7,29,16,30,787.0,87.0,3.6,24.0,500.0,137.21,74.42
2017,7,29,16,45,760.5,83.0,3.55,23.5,449.0,82.12,47.26
2017,7,29,17,0,734.0,79.0,3.5,23.0,398.0,58.86,45.1
2017,7,29,17,15,697.0,74.0,3.35,22.0,346.0,56.54,43.44
2017,7,29,17,30,660.0,69.0,3.2,21.0,294.0,49.35,37.47
2017,7,29,17,45,608.0,63.0,3.1,20.5,243.0,46.24,34.85
2017,7,29,18,0,556.0,57.0,3.0,20.0,192.0,43.02,32.01
2017,7,29,18,15,476.0,49.0,2.9,19.0,145.0,37.91,27.4
2017,7,29,18,30,396.0,41.0,2.8,18.0,98.0,32.66,22.43
2017,7,29,18,45,271.5,29.0,2.7,17.5,61.0,23.47,13.13
2017,7,29,19,0,147.0,17.0,2.6,17.0,24.0,13.88,0.0
2017,7,29,19,15,73.5,8.5,2.6,16.5,12.0,7.73,0.0
2017,7,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,5,15,78.5,8.0,1.8,13.5,12.0,24.17,0.0
2017,7,30,5,30,157.0,16.0,1.9,14.0,24.0,69.48,0.0
2017,7,30,5,45,281.0,27.5,2.0,14.5,60.5,141.76,98.0
2017,7,30,6,0,405.0,39.0,2.1,15.0,97.0,219.89,169.6
2017,7,30,6,15,482.0,47.0,2.05,15.5,143.5,287.3,229.43
2017,7,30,6,30,559.0,55.0,2.0,16.0,190.0,362.62,294.11
2017,7,30,6,45,279.5,68.5,1.95,17.0,136.0,247.63,202.73
2017,7,30,7,0,0.0,82.0,1.9,18.0,82.0,73.89,56.5
2017,7,30,7,15,0.0,106.5,1.85,18.5,106.5,97.4,75.99
2017,7,30,7,30,0.0,131.0,1.8,19.0,131.0,120.98,94.93
2017,7,30,7,45,9.5,159.0,1.75,20.0,164.0,155.24,122.23
2017,7,30,8,0,19.0,187.0,1.7,21.0,197.0,190.3,149.49
2017,7,30,8,15,10.5,180.5,1.65,21.5,186.0,175.87,136.93
2017,7,30,8,30,2.0,174.0,1.6,22.0,175.0,161.46,124.57
2017,7,30,8,45,12.0,212.0,1.55,23.0,220.0,207.21,159.79
2017,7,30,9,0,22.0,250.0,1.5,24.0,265.0,253.66,194.46
2017,7,30,9,15,50.0,295.5,1.5,25.0,332.5,341.81,259.91
2017,7,30,9,30,78.0,341.0,1.5,26.0,400.0,416.87,313.36
2017,7,30,9,45,469.5,228.5,1.55,27.0,610.5,728.39,540.27
2017,7,30,10,0,861.0,116.0,1.6,28.0,821.0,989.34,706.64
2017,7,30,10,15,868.0,117.5,1.7,28.5,849.5,1003.54,711.36
2017,7,30,10,30,875.0,119.0,1.8,29.0,878.0,1014.22,716.86
2017,7,30,10,45,881.0,119.0,1.9,29.5,900.0,1018.73,718.63
2017,7,30,11,0,887.0,119.0,2.0,30.0,922.0,1019.6,718.28
2017,7,30,11,15,890.0,119.5,2.05,30.0,937.0,1014.31,715.07
2017,7,30,11,30,893.0,120.0,2.1,30.0,952.0,1005.36,709.74
2017,7,30,11,45,896.5,119.5,2.2,30.5,959.5,992.3,701.09
2017,7,30,12,0,900.0,119.0,2.3,31.0,967.0,975.69,690.27
2017,7,30,12,15,900.0,119.0,2.35,31.0,967.5,952.83,676.44
2017,7,30,12,30,900.0,119.0,2.4,31.0,968.0,926.71,660.55
2017,7,30,12,45,894.5,121.5,2.5,31.5,959.0,894.99,640.12
2017,7,30,13,0,889.0,124.0,2.6,32.0,950.0,860.55,617.83
2017,7,30,13,15,886.0,123.0,2.65,32.0,935.5,822.43,593.86
2017,7,30,13,30,883.0,122.0,2.7,32.0,921.0,781.83,568.01
2017,7,30,13,45,881.5,119.5,2.75,32.0,900.5,738.67,539.68
2017,7,30,14,0,880.0,117.0,2.8,32.0,880.0,693.24,507.87
2017,7,30,14,15,873.5,115.5,2.85,32.0,851.5,643.48,472.13
2017,7,30,14,30,867.0,114.0,2.9,32.0,823.0,592.28,434.32
2017,7,30,14,45,860.5,111.0,2.95,32.0,789.0,538.63,393.58
2017,7,30,15,0,854.0,108.0,3.0,32.0,755.0,484.02,350.78
2017,7,30,15,15,842.0,106.0,3.0,31.5,715.0,427.27,305.63
2017,7,30,15,30,830.0,104.0,3.0,31.0,675.0,365.98,255.77
2017,7,30,15,45,816.5,100.5,3.05,30.5,630.5,307.37,206.88
2017,7,30,16,0,803.0,97.0,3.1,30.0,586.0,249.66,158.55
2017,7,30,16,15,782.5,94.0,3.1,29.5,538.0,192.36,112.66
2017,7,30,16,30,762.0,91.0,3.1,29.0,490.0,137.26,73.98
2017,7,30,16,45,736.0,86.5,3.15,28.5,439.5,83.27,48.01
2017,7,30,17,0,710.0,82.0,3.2,28.0,389.0,55.53,41.34
2017,7,30,17,15,672.5,77.0,3.2,26.5,337.5,53.59,40.12
2017,7,30,17,30,635.0,72.0,3.2,25.0,286.0,51.56,38.72
2017,7,30,17,45,583.0,65.5,3.25,24.0,236.0,48.18,35.99
2017,7,30,18,0,531.0,59.0,3.3,23.0,186.0,44.67,32.99
2017,7,30,18,15,451.5,50.0,3.25,22.0,139.5,38.8,27.77
2017,7,30,18,30,372.0,41.0,3.2,21.0,93.0,32.72,22.12
2017,7,30,18,45,250.0,28.5,3.15,20.0,57.0,23.08,12.42
2017,7,30,19,0,128.0,16.0,3.1,19.0,21.0,12.63,0.0
2017,7,30,19,15,64.0,8.0,3.0,18.5,10.5,7.28,0.0
2017,7,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,8.0,2.25,14.5,10.5,19.76,0.0
2017,7,31,5,30,116.0,16.0,2.3,15.0,21.0,56.44,0.0
2017,7,31,5,45,235.5,28.5,2.35,15.5,56.5,127.92,87.06
2017,7,31,6,0,355.0,41.0,2.4,16.0,92.0,202.7,155.75
2017,7,31,6,15,434.0,50.5,2.35,16.5,137.5,270.02,215.15
2017,7,31,6,30,513.0,60.0,2.3,17.0,183.0,345.57,279.89
2017,7,31,6,45,264.5,89.0,2.25,17.5,153.5,252.88,206.62
2017,7,31,7,0,16.0,118.0,2.2,18.0,124.0,121.15,96.06
2017,7,31,7,15,56.5,147.0,2.15,18.5,171.0,186.57,150.45
2017,7,31,7,30,97.0,176.0,2.1,19.0,218.0,248.09,200.12
2017,7,31,7,45,197.0,191.5,2.05,20.0,290.5,354.18,284.37
2017,7,31,8,0,297.0,207.0,2.0,21.0,363.0,470.51,372.66
2017,7,31,8,15,256.0,236.5,2.0,21.5,380.0,480.01,376.19
2017,7,31,8,30,215.0,266.0,2.0,22.0,397.0,470.03,365.95
2017,7,31,8,45,526.5,183.0,2.0,23.0,536.5,692.49,532.37
2017,7,31,9,0,838.0,100.0,2.0,24.0,676.0,893.89,666.12
2017,7,31,9,15,850.5,102.0,2.0,25.0,716.5,926.85,681.63
2017,7,31,9,30,863.0,104.0,2.0,26.0,757.0,957.03,696.79
2017,7,31,9,45,873.0,105.5,2.05,27.0,792.5,981.22,708.49
2017,7,31,10,0,883.0,107.0,2.1,28.0,828.0,1002.14,718.1
2017,7,31,10,15,890.5,108.5,2.15,28.5,857.5,1017.15,725.43
2017,7,31,10,30,898.0,110.0,2.2,29.0,887.0,1028.55,730.63
2017,7,31,10,45,904.5,110.0,2.3,29.5,910.0,1033.68,732.6
2017,7,31,11,0,911.0,110.0,2.4,30.0,933.0,1035.08,732.38
2017,7,31,11,15,914.5,110.5,2.45,30.0,948.5,1030.21,729.32
2017,7,31,11,30,918.0,111.0,2.5,30.0,964.0,1021.58,724.07
2017,7,31,11,45,921.5,110.0,2.6,30.5,972.0,1007.73,714.7
2017,7,31,12,0,925.0,109.0,2.7,31.0,980.0,990.24,703.11
2017,7,31,12,15,925.0,109.0,2.75,31.0,980.0,966.89,688.83
2017,7,31,12,30,925.0,109.0,2.8,31.0,980.0,940.19,672.42
2017,7,31,12,45,928.0,106.0,2.85,31.5,974.0,910.05,652.42
2017,7,31,13,0,931.0,103.0,2.9,32.0,968.0,876.64,630.28
2017,7,31,13,15,928.0,102.5,2.95,32.0,952.5,837.58,605.62
2017,7,31,13,30,925.0,102.0,3.0,32.0,937.0,795.88,578.98
2017,7,31,13,45,921.5,100.5,3.05,32.0,915.0,750.47,549.54
2017,7,31,14,0,918.0,99.0,3.1,32.0,893.0,702.84,516.22
2017,7,31,14,15,911.5,98.0,3.15,31.5,863.5,651.78,480.33
2017,7,31,14,30,905.0,97.0,3.2,31.0,834.0,599.18,442.1
2017,7,31,14,45,897.0,95.0,3.25,31.0,799.0,543.68,399.58
2017,7,31,15,0,889.0,93.0,3.3,31.0,764.0,487.29,355.01
2017,7,31,15,15,877.5,91.0,3.3,30.5,723.0,428.86,308.09
2017,7,31,15,30,866.0,89.0,3.3,30.0,682.0,370.44,259.69
2017,7,31,15,45,851.5,86.5,3.3,29.5,637.0,311.04,209.6
2017,7,31,16,0,837.0,84.0,3.3,29.0,592.0,252.49,160.15
2017,7,31,16,15,817.0,81.5,3.25,28.5,543.0,187.42,107.9
2017,7,31,16,30,797.0,79.0,3.2,28.0,494.0,130.69,67.91
2017,7,31,16,45,770.5,75.5,3.2,27.5,443.0,75.32,41.68
2017,7,31,17,0,744.0,72.0,3.2,27.0,392.0,53.72,40.0
2017,7,31,17,15,707.5,67.5,3.1,26.0,340.0,51.58,38.49
2017,7,31,17,30,671.0,63.0,3.0,25.0,288.0,49.35,36.84
2017,7,31,17,45,618.5,58.0,2.95,24.0,237.0,42.57,31.16
2017,7,31,18,0,566.0,53.0,2.9,23.0,186.0,39.98,28.95
2017,7,31,18,15,487.0,45.0,2.85,22.0,139.5,34.74,24.27
2017,7,31,18,30,408.0,37.0,2.8,21.0,93.0,29.34,19.22
2017,7,31,18,45,280.5,26.0,2.75,20.5,57.0,20.94,10.48
2017,7,31,19,0,153.0,15.0,2.7,20.0,21.0,12.2,0.0
2017,7,31,19,15,76.5,7.5,2.7,19.5,10.5,6.82,0.0
2017,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,5,15,53.0,7.5,2.15,15.0,9.5,18.23,0.0
2017,8,1,5,30,106.0,15.0,2.2,15.0,19.0,52.21,0.0
2017,8,1,5,45,220.0,28.0,2.25,15.5,53.5,122.43,82.11
2017,8,1,6,0,334.0,41.0,2.3,16.0,88.0,194.64,149.3
2017,8,1,6,15,412.0,51.0,2.3,16.5,132.5,260.93,207.82
2017,8,1,6,30,490.0,61.0,2.3,17.0,177.0,335.38,271.74
2017,8,1,6,45,545.0,67.5,2.3,18.0,226.5,400.65,325.95
2017,8,1,7,0,600.0,74.0,2.3,19.0,276.0,470.38,381.45
2017,8,1,7,15,638.5,79.5,2.2,20.0,326.5,532.1,428.09
2017,8,1,7,30,677.0,85.0,2.1,21.0,377.0,595.75,474.05
2017,8,1,7,45,706.0,89.5,2.05,22.0,427.0,652.58,512.32
2017,8,1,8,0,735.0,94.0,2.0,23.0,477.0,706.76,546.83
2017,8,1,8,15,756.5,97.0,1.95,24.0,525.0,755.73,576.56
2017,8,1,8,30,778.0,100.0,1.9,25.0,573.0,803.58,604.61
2017,8,1,8,45,794.0,103.5,1.9,26.0,617.5,845.65,628.45
2017,8,1,9,0,810.0,107.0,1.9,27.0,662.0,885.64,650.42
2017,8,1,9,15,823.0,109.0,1.9,27.5,702.5,918.72,668.78
2017,8,1,9,30,836.0,111.0,1.9,28.0,743.0,939.4,679.03
2017,8,1,9,45,815.5,129.0,1.9,29.0,769.0,961.72,689.06
2017,8,1,10,0,795.0,147.0,1.9,30.0,795.0,969.65,689.92
2017,8,1,10,15,803.5,149.0,1.95,30.5,824.0,985.23,697.79
2017,8,1,10,30,812.0,151.0,2.0,31.0,853.0,997.43,703.52
2017,8,1,10,45,819.5,151.5,2.05,32.0,876.0,1003.55,704.16
2017,8,1,11,0,827.0,152.0,2.1,33.0,899.0,1006.12,702.76
