Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,11,15,831.0,153.0,2.15,33.5,914.0,1002.1,698.87
2017,8,1,11,30,835.0,154.0,2.2,34.0,929.0,994.5,692.95
2017,8,1,11,45,839.5,153.0,2.25,34.5,937.5,970.35,676.93
2017,8,1,12,0,844.0,152.0,2.3,35.0,946.0,954.82,666.46
2017,8,1,12,15,843.5,152.0,2.35,35.0,945.5,932.25,652.92
2017,8,1,12,30,843.0,152.0,2.4,35.0,945.0,906.66,637.52
2017,8,1,12,45,850.0,146.0,2.5,35.5,940.0,879.37,620.08
2017,8,1,13,0,857.0,140.0,2.6,36.0,935.0,848.87,600.52
2017,8,1,13,15,853.0,139.0,2.65,35.5,919.5,810.85,578.07
2017,8,1,13,30,849.0,138.0,2.7,35.0,904.0,770.51,553.81
2017,8,1,13,45,842.5,137.0,2.8,35.0,881.0,726.25,524.64
2017,8,1,14,0,836.0,136.0,2.9,35.0,858.0,680.24,492.93
2017,8,1,14,15,827.0,134.5,2.95,34.5,828.5,631.52,459.19
2017,8,1,14,30,818.0,133.0,3.0,34.0,799.0,579.88,422.32
2017,8,1,14,45,806.0,131.5,3.1,34.0,763.5,525.93,381.85
2017,8,1,15,0,794.0,130.0,3.2,34.0,728.0,471.75,339.91
2017,8,1,15,15,779.0,127.0,3.2,33.5,687.0,415.16,295.47
2017,8,1,15,30,764.0,124.0,3.2,33.0,646.0,359.24,250.22
2017,8,1,15,45,744.0,121.0,3.2,32.5,601.0,302.84,203.9
2017,8,1,16,0,724.0,118.0,3.2,32.0,556.0,242.99,155.06
2017,8,1,16,15,700.0,114.0,3.15,31.5,508.5,188.33,112.08
2017,8,1,16,30,676.0,110.0,3.1,31.0,461.0,136.39,76.2
2017,8,1,16,45,643.0,105.0,3.1,30.5,411.0,86.37,52.45
2017,8,1,17,0,610.0,100.0,3.1,30.0,361.0,67.97,51.36
2017,8,1,17,15,568.0,93.0,3.0,29.0,311.0,65.14,49.38
2017,8,1,17,30,526.0,86.0,2.9,28.0,261.0,62.15,47.16
2017,8,1,17,45,466.5,77.5,2.8,27.0,212.5,57.66,43.55
2017,8,1,18,0,407.0,69.0,2.7,26.0,164.0,51.54,38.37
2017,8,1,18,15,329.0,56.5,2.55,25.0,121.0,42.86,30.78
2017,8,1,18,30,251.0,44.0,2.4,24.0,78.0,33.89,22.68
2017,8,1,18,45,152.0,28.0,2.3,23.5,46.0,21.82,10.65
2017,8,1,19,0,53.0,12.0,2.2,23.0,14.0,10.91,0.0
2017,8,1,19,15,26.5,6.0,2.15,22.5,7.0,5.46,0.0
2017,8,1,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.95,17.5,7.5,6.82,0.0
2017,8,2,5,30,0.0,15.0,1.2,18.0,15.0,13.64,0.0
2017,8,2,5,45,112.0,31.0,1.5,19.0,46.5,81.64,52.12
2017,8,2,6,0,224.0,47.0,1.8,20.0,78.0,157.16,118.37
2017,8,2,6,15,297.5,61.5,2.05,20.5,120.5,219.17,171.8
2017,8,2,6,30,371.0,76.0,2.3,21.0,163.0,289.23,231.06
2017,8,2,6,45,421.5,88.0,2.55,21.5,210.0,351.0,282.56
2017,8,2,7,0,472.0,100.0,2.8,22.0,257.0,417.28,336.11
2017,8,2,7,15,513.0,108.5,2.85,23.0,305.5,477.21,382.08
2017,8,2,7,30,554.0,117.0,2.9,24.0,354.0,546.18,433.01
2017,8,2,7,45,592.0,121.5,2.95,25.0,403.5,605.01,474.82
2017,8,2,8,0,630.0,126.0,3.0,26.0,453.0,664.94,516.08
2017,8,2,8,15,654.0,131.0,2.95,26.5,499.5,714.59,548.37
2017,8,2,8,30,678.0,136.0,2.9,27.0,546.0,763.55,579.47
2017,8,2,8,45,697.5,140.0,2.85,27.5,590.0,806.35,605.63
2017,8,2,9,0,717.0,144.0,2.8,28.0,634.0,847.55,630.23
2017,8,2,9,15,731.0,147.0,2.75,28.0,672.5,880.5,650.18
2017,8,2,9,30,745.0,150.0,2.7,28.0,711.0,905.22,664.57
2017,8,2,9,45,742.5,160.0,2.7,28.5,741.5,924.29,674.31
2017,8,2,10,0,740.0,170.0,2.7,29.0,772.0,946.96,686.44
2017,8,2,10,15,748.5,172.0,2.65,29.0,800.0,954.95,689.98
2017,8,2,10,30,757.0,174.0,2.6,29.0,828.0,966.76,696.2
2017,8,2,10,45,769.5,172.0,2.6,29.5,851.0,975.2,699.35
2017,8,2,11,0,782.0,170.0,2.6,30.0,874.0,980.24,700.45
2017,8,2,11,15,786.0,171.0,2.7,30.5,889.0,976.36,696.9
2017,8,2,11,30,790.0,172.0,2.8,31.0,904.0,969.04,691.32
2017,8,2,11,45,798.5,168.0,2.95,31.5,913.0,957.7,683.67
2017,8,2,12,0,807.0,164.0,3.1,32.0,922.0,942.92,673.84
2017,8,2,12,15,807.0,164.0,3.25,32.0,922.0,920.73,660.59
2017,8,2,12,30,807.0,164.0,3.4,32.0,922.0,895.5,645.31
2017,8,2,12,45,804.0,164.5,3.55,32.5,914.0,865.24,625.32
2017,8,2,13,0,801.0,165.0,3.7,33.0,906.0,832.39,603.51
2017,8,2,13,15,797.5,164.0,3.8,33.0,891.5,795.33,579.74
2017,8,2,13,30,794.0,163.0,3.9,33.0,877.0,756.09,553.71
2017,8,2,13,45,789.0,160.5,4.05,33.0,855.5,712.43,523.61
2017,8,2,14,0,784.0,158.0,4.2,33.0,834.0,667.1,491.59
2017,8,2,14,15,776.0,156.0,4.25,32.5,806.0,618.88,457.34
2017,8,2,14,30,768.0,154.0,4.3,32.0,778.0,569.68,421.32
2017,8,2,14,45,754.5,152.5,4.35,32.0,743.0,517.33,381.1
2017,8,2,15,0,741.0,151.0,4.4,32.0,708.0,465.05,339.82
2017,8,2,15,15,726.0,148.0,4.3,31.5,668.5,407.42,294.06
2017,8,2,15,30,711.0,145.0,4.2,31.0,629.0,353.62,249.96
2017,8,2,15,45,685.0,143.5,4.15,31.0,584.0,298.94,204.41
2017,8,2,16,0,659.0,142.0,4.1,31.0,539.0,246.8,161.24
2017,8,2,16,15,633.5,136.5,3.85,30.5,492.5,194.47,120.16
2017,8,2,16,30,608.0,131.0,3.6,30.0,446.0,145.17,86.13
2017,8,2,16,45,564.0,127.5,3.4,29.5,395.5,100.1,65.25
2017,8,2,17,0,520.0,124.0,3.2,29.0,345.0,85.26,66.01
2017,8,2,17,15,477.0,114.5,2.7,28.5,296.5,80.33,62.21
2017,8,2,17,30,434.0,105.0,2.2,28.0,248.0,75.15,58.08
2017,8,2,17,45,370.5,93.5,1.7,27.5,200.5,68.16,52.28
2017,8,2,18,0,307.0,82.0,1.2,27.0,153.0,60.89,46.05
2017,8,2,18,15,237.5,65.0,1.1,26.5,111.5,49.1,35.78
2017,8,2,18,30,168.0,48.0,1.0,26.0,70.0,38.0,25.81
2017,8,2,18,45,84.0,29.5,0.9,26.0,40.5,23.78,11.54
2017,8,2,19,0,0.0,11.0,0.8,26.0,11.0,10.01,0.0
2017,8,2,19,15,0.0,5.5,0.85,26.0,5.5,5.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,23.0,4.0,3.64,0.0
2017,8,3,5,30,0.0,8.0,2.4,23.0,8.0,7.28,0.0
2017,8,3,5,45,36.0,28.0,2.6,23.5,33.0,46.32,26.56
2017,8,3,6,0,72.0,48.0,2.8,24.0,58.0,84.94,61.36
2017,8,3,6,15,114.0,70.5,2.65,24.0,93.5,132.7,101.66
2017,8,3,6,30,156.0,93.0,2.5,24.0,129.0,184.4,145.08
2017,8,3,6,45,218.0,105.0,2.4,24.0,169.0,247.67,197.37
2017,8,3,7,0,280.0,117.0,2.3,24.0,209.0,308.92,247.16
2017,8,3,7,15,147.5,133.0,2.15,24.0,182.5,241.5,192.28
2017,8,3,7,30,15.0,149.0,2.0,24.0,156.0,150.75,117.13
2017,8,3,7,45,61.0,184.5,1.9,24.0,215.5,232.87,183.07
2017,8,3,8,0,107.0,220.0,1.8,24.0,275.0,309.39,242.54
2017,8,3,8,15,96.5,240.5,1.9,24.5,294.5,324.99,252.7
2017,8,3,8,30,86.0,261.0,2.0,25.0,314.0,339.47,262.09
2017,8,3,8,45,95.0,284.5,2.1,25.5,346.5,373.7,286.73
2017,8,3,9,0,104.0,308.0,2.2,26.0,379.0,407.99,310.96
2017,8,3,9,15,107.5,328.5,2.1,26.5,406.0,433.67,327.98
2017,8,3,9,30,111.0,349.0,2.0,27.0,433.0,458.95,344.47
2017,8,3,9,45,141.5,369.5,1.9,27.5,481.5,527.27,391.83
2017,8,3,10,0,172.0,390.0,1.8,28.0,530.0,578.71,426.08
2017,8,3,10,15,163.5,405.5,1.6,28.0,542.5,585.2,428.1
2017,8,3,10,30,155.0,421.0,1.4,28.0,555.0,590.54,429.56
2017,8,3,10,45,162.5,433.0,1.2,28.5,576.5,607.25,438.24
2017,8,3,11,0,170.0,445.0,1.0,29.0,598.0,622.86,445.73
2017,8,3,11,15,197.0,450.5,1.1,29.0,630.5,650.0,464.75
2017,8,3,11,30,224.0,456.0,1.2,29.0,663.0,675.46,482.48
2017,8,3,11,45,241.0,443.0,1.3,29.0,668.0,683.06,488.31
2017,8,3,12,0,258.0,430.0,1.4,29.0,673.0,675.85,484.72
2017,8,3,12,15,157.5,428.0,1.5,29.0,576.5,559.13,404.46
2017,8,3,12,30,57.0,426.0,1.6,29.0,480.0,448.53,326.35
2017,8,3,12,45,62.5,427.5,1.75,29.0,486.0,449.25,328.15
2017,8,3,13,0,68.0,429.0,1.9,29.0,492.0,449.22,328.74
2017,8,3,13,15,100.0,435.5,1.9,29.0,526.5,473.97,346.99
2017,8,3,13,30,132.0,442.0,1.9,29.0,561.0,499.05,365.06
2017,8,3,13,45,93.5,411.0,1.9,29.0,494.0,430.82,316.38
2017,8,3,14,0,55.0,380.0,1.9,29.0,427.0,370.19,272.93
2017,8,3,14,15,56.0,368.0,1.7,29.0,414.5,354.12,261.43
2017,8,3,14,30,57.0,356.0,1.5,29.0,402.0,337.97,249.61
2017,8,3,14,45,80.5,351.0,1.35,29.0,413.0,338.74,250.14
2017,8,3,15,0,104.0,346.0,1.2,29.0,424.0,336.54,248.06
2017,8,3,15,15,95.5,324.0,1.3,28.5,392.5,305.72,226.18
2017,8,3,15,30,87.0,302.0,1.4,28.0,361.0,276.13,204.99
2017,8,3,15,45,180.0,277.5,1.55,28.0,389.0,269.19,197.22
2017,8,3,16,0,273.0,253.0,1.7,28.0,417.0,249.9,178.59
2017,8,3,16,15,182.0,234.5,1.85,27.5,340.0,206.71,149.35
2017,8,3,16,30,91.0,216.0,2.0,27.0,263.0,175.54,130.43
2017,8,3,16,45,105.5,194.0,2.2,27.0,243.0,144.13,108.19
2017,8,3,17,0,120.0,172.0,2.4,27.0,223.0,126.26,100.66
2017,8,3,17,15,99.0,152.5,2.3,26.5,191.0,113.34,90.37
2017,8,3,17,30,78.0,133.0,2.2,26.0,159.0,103.76,82.67
2017,8,3,17,45,58.0,109.5,2.15,25.5,127.0,86.69,68.41
2017,8,3,18,0,38.0,86.0,2.1,25.0,95.0,69.28,53.54
2017,8,3,18,15,19.0,63.5,1.75,24.5,68.0,52.18,38.65
2017,8,3,18,30,0.0,41.0,1.4,24.0,41.0,35.13,23.6
2017,8,3,18,45,0.0,22.0,1.1,23.5,22.0,19.37,8.06
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.73,0.0
2017,8,3,19,15,0.0,1.5,0.7,23.0,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.55,20.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2017,8,4,5,45,0.0,22.5,2.25,20.5,22.5,19.96,8.36
2017,8,4,6,0,0.0,41.0,2.6,21.0,41.0,38.57,25.51
2017,8,4,6,15,22.0,64.5,2.6,21.5,69.5,77.09,57.68
2017,8,4,6,30,44.0,88.0,2.6,22.0,98.0,114.19,88.83
2017,8,4,6,45,72.5,107.5,2.65,22.5,129.5,151.78,120.19
2017,8,4,7,0,101.0,127.0,2.7,23.0,161.0,202.07,161.26
2017,8,4,7,15,50.5,66.0,2.7,23.5,83.0,102.02,79.51
2017,8,4,7,30,0.0,5.0,2.7,24.0,5.0,4.4,0.0
2017,8,4,7,45,1.0,81.0,2.75,24.5,81.5,72.43,53.69
2017,8,4,8,0,2.0,157.0,2.8,25.0,158.0,146.76,112.85
2017,8,4,8,15,1.0,124.5,2.8,25.0,125.0,113.18,85.69
2017,8,4,8,30,0.0,92.0,2.8,25.0,92.0,81.55,60.2
2017,8,4,8,45,0.5,130.5,2.85,25.5,131.5,117.91,88.79
2017,8,4,9,0,1.0,169.0,2.9,26.0,171.0,154.85,117.25
2017,8,4,9,15,17.5,233.5,2.9,26.5,247.5,232.89,177.39
2017,8,4,9,30,34.0,298.0,2.9,27.0,324.0,329.28,249.46
2017,8,4,9,45,19.0,235.5,2.95,27.5,250.5,235.39,177.54
2017,8,4,10,0,4.0,173.0,3.0,28.0,177.0,160.62,119.71
2017,8,4,10,15,2.0,113.5,3.0,28.5,115.5,103.48,75.42
2017,8,4,10,30,0.0,54.0,3.0,29.0,54.0,47.98,32.04
2017,8,4,10,45,0.0,63.0,3.05,29.5,63.0,56.03,38.22
2017,8,4,11,0,0.0,72.0,3.1,30.0,72.0,64.09,44.33
2017,8,4,11,15,1.5,115.0,3.15,30.5,117.0,104.44,75.29
2017,8,4,11,30,3.0,158.0,3.2,31.0,162.0,145.05,105.95
2017,8,4,11,45,2.5,154.0,3.25,31.5,157.5,140.75,102.36
2017,8,4,12,0,2.0,150.0,3.3,32.0,153.0,136.46,98.88
2017,8,4,12,15,1.0,109.5,3.35,32.0,111.0,98.78,70.32
2017,8,4,12,30,0.0,69.0,3.4,32.0,69.0,61.49,41.83
2017,8,4,12,45,0.0,67.5,3.5,32.0,67.5,60.14,40.83
2017,8,4,13,0,0.0,66.0,3.6,32.0,66.0,58.78,39.8
2017,8,4,13,15,0.0,89.5,3.6,32.0,89.5,79.71,55.89
2017,8,4,13,30,0.0,113.0,3.6,32.0,113.0,100.57,71.86
2017,8,4,13,45,0.0,123.0,3.65,32.0,123.0,109.34,78.59
2017,8,4,14,0,0.0,133.0,3.7,32.0,133.0,118.04,85.31
2017,8,4,14,15,0.0,128.5,3.7,31.5,128.5,113.93,82.46
2017,8,4,14,30,0.0,124.0,3.7,31.0,124.0,109.85,79.64
2017,8,4,14,45,225.5,201.0,3.7,31.0,369.5,286.86,214.53
2017,8,4,15,0,451.0,278.0,3.7,31.0,615.0,432.79,318.53
2017,8,4,15,15,392.0,280.0,3.65,30.5,561.5,382.04,279.52
2017,8,4,15,30,333.0,282.0,3.6,30.0,508.0,335.24,244.13
2017,8,4,15,45,317.5,264.0,3.55,30.0,467.5,292.16,210.24
2017,8,4,16,0,302.0,246.0,3.5,30.0,427.0,251.0,177.95
2017,8,4,16,15,443.5,189.0,3.4,29.5,429.0,203.16,135.18
2017,8,4,16,30,585.0,132.0,3.3,29.0,431.0,142.64,85.62
2017,8,4,16,45,554.5,124.0,3.25,28.5,383.5,95.92,63.18
2017,8,4,17,0,524.0,116.0,3.2,28.0,336.0,80.1,62.0
2017,8,4,17,15,482.0,106.5,3.1,27.5,288.0,75.02,58.03
2017,8,4,17,30,440.0,97.0,3.0,27.0,240.0,69.68,53.74
2017,8,4,17,45,388.0,85.0,2.95,26.5,194.5,62.21,47.48
2017,8,4,18,0,336.0,73.0,2.9,26.0,149.0,54.43,40.76
2017,8,4,18,15,264.5,58.0,2.75,25.0,108.0,43.97,31.61
2017,8,4,18,30,193.0,43.0,2.6,24.0,67.0,33.12,21.84
2017,8,4,18,45,114.0,26.0,2.5,23.5,38.0,20.29,8.12
2017,8,4,19,0,35.0,9.0,2.4,23.0,9.0,8.19,0.0
2017,8,4,19,15,17.5,4.5,2.35,22.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,17.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,17.0,8.0,7.28,0.0
2017,8,5,5,45,25.5,26.0,2.45,17.5,29.0,35.21,18.27
2017,8,5,6,0,51.0,44.0,2.5,18.0,50.0,72.01,52.42
2017,8,5,6,15,76.5,64.5,2.5,18.5,79.0,108.77,84.29
2017,8,5,6,30,102.0,85.0,2.5,19.0,108.0,147.79,117.79
2017,8,5,6,45,121.0,105.5,2.55,20.0,140.0,185.56,149.42
2017,8,5,7,0,140.0,126.0,2.6,21.0,172.0,224.95,181.51
2017,8,5,7,15,111.0,148.0,2.55,21.5,188.5,236.1,189.54
2017,8,5,7,30,82.0,170.0,2.5,22.0,205.0,232.21,185.14
2017,8,5,7,45,167.5,190.0,2.5,22.5,272.5,332.39,264.98
2017,8,5,8,0,253.0,210.0,2.5,23.0,340.0,441.64,348.7
2017,8,5,8,15,176.5,236.0,2.5,23.5,331.5,401.22,314.24
2017,8,5,8,30,100.0,262.0,2.5,24.0,323.0,353.44,274.62
2017,8,5,8,45,412.0,198.0,2.5,25.0,474.0,609.78,470.61
2017,8,5,9,0,724.0,134.0,2.5,26.0,625.0,844.44,632.98
2017,8,5,9,15,738.5,137.0,2.5,26.5,664.5,872.98,647.39
2017,8,5,9,30,753.0,140.0,2.5,27.0,704.0,904.2,665.22
2017,8,5,9,45,760.5,144.5,2.55,27.5,737.0,927.49,678.09
2017,8,5,10,0,768.0,149.0,2.6,28.0,770.0,947.71,688.99
2017,8,5,10,15,776.5,151.0,2.65,28.5,798.5,963.04,696.77
2017,8,5,10,30,785.0,153.0,2.7,29.0,827.0,975.07,702.53
2017,8,5,10,45,792.5,153.5,2.75,29.5,849.0,981.11,704.55
2017,8,5,11,0,800.0,154.0,2.8,30.0,871.0,983.69,704.52
2017,8,5,11,15,804.0,155.0,2.85,30.0,885.5,979.76,701.88
2017,8,5,11,30,808.0,156.0,2.9,30.0,900.0,972.32,697.17
2017,8,5,11,45,813.0,154.5,2.95,30.5,908.5,959.84,687.94
2017,8,5,12,0,818.0,153.0,3.0,31.0,917.0,943.93,676.65
2017,8,5,12,15,818.0,153.0,3.1,31.0,917.0,921.5,662.93
2017,8,5,12,30,818.0,153.0,3.2,31.0,917.0,895.97,647.18
2017,8,5,12,45,816.0,152.5,3.3,31.0,909.0,865.27,627.93
2017,8,5,13,0,814.0,152.0,3.4,31.0,901.0,831.89,606.78
2017,8,5,13,15,810.5,151.0,3.5,31.0,886.0,794.32,582.61
2017,8,5,13,30,807.0,150.0,3.6,31.0,871.0,754.5,556.55
2017,8,5,13,45,804.5,146.5,3.7,31.0,850.0,711.07,526.34
2017,8,5,14,0,802.0,143.0,3.8,31.0,829.0,665.72,494.03
2017,8,5,14,15,793.5,141.0,3.85,30.5,800.5,616.25,458.69
2017,8,5,14,30,785.0,139.0,3.9,30.0,772.0,565.8,421.51
2017,8,5,14,45,778.5,134.5,3.95,29.5,738.5,513.48,381.74
2017,8,5,15,0,772.0,130.0,4.0,29.0,705.0,460.45,340.06
2017,8,5,15,15,758.0,127.0,4.0,28.5,665.5,405.23,295.33
2017,8,5,15,30,744.0,124.0,4.0,28.0,626.0,350.6,249.83
2017,8,5,15,45,732.0,118.0,4.0,28.0,583.0,294.9,202.27
2017,8,5,16,0,720.0,112.0,4.0,28.0,540.0,235.1,151.82
2017,8,5,16,15,696.5,107.5,3.95,27.5,493.0,180.27,107.99
2017,8,5,16,30,673.0,103.0,3.9,27.0,446.0,128.12,71.75
2017,8,5,16,45,650.0,96.0,3.85,26.5,398.5,77.06,47.72
2017,8,5,17,0,627.0,89.0,3.8,26.0,351.0,60.58,46.04
2017,8,5,17,15,586.5,82.5,3.7,25.0,301.5,57.8,44.01
2017,8,5,17,30,546.0,76.0,3.6,24.0,252.0,54.86,41.74
2017,8,5,17,45,497.0,67.0,3.5,23.5,205.0,49.68,37.33
2017,8,5,18,0,448.0,58.0,3.4,23.0,158.0,44.24,32.53
2017,8,5,18,15,367.5,47.5,3.3,22.0,115.0,37.1,26.15
2017,8,5,18,30,287.0,37.0,3.2,21.0,72.0,29.67,19.19
2017,8,5,18,45,178.0,23.5,3.1,20.5,41.5,18.43,6.34
2017,8,5,19,0,69.0,10.0,3.0,20.0,11.0,9.1,0.0
2017,8,5,19,15,34.5,5.0,2.95,19.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,5,15,42.0,5.5,2.55,16.5,6.5,0.0,0.0
2017,8,6,5,30,84.0,11.0,2.6,17.0,13.0,32.81,0.0
2017,8,6,5,45,206.0,23.5,2.65,17.5,45.5,111.79,65.41
2017,8,6,6,0,328.0,36.0,2.7,18.0,78.0,187.91,141.72
2017,8,6,6,15,409.0,45.5,2.65,18.0,122.0,254.59,201.22
2017,8,6,6,30,490.0,55.0,2.6,18.0,166.0,329.93,266.5
2017,8,6,6,45,266.5,87.5,2.6,18.5,150.0,254.2,207.19
2017,8,6,7,0,43.0,120.0,2.6,19.0,134.0,149.11,119.28
2017,8,6,7,15,46.5,141.5,2.55,19.5,159.0,175.36,140.7
2017,8,6,7,30,50.0,163.0,2.5,20.0,184.0,201.73,161.49
2017,8,6,7,45,56.0,185.5,2.45,21.0,212.0,231.24,184.04
2017,8,6,8,0,62.0,208.0,2.4,22.0,240.0,261.02,206.24
2017,8,6,8,15,91.0,236.0,2.4,22.5,288.0,316.39,248.88
2017,8,6,8,30,120.0,264.0,2.4,23.0,336.0,388.54,303.03
2017,8,6,8,45,193.5,280.5,2.4,23.5,407.0,474.27,367.32
2017,8,6,9,0,267.0,297.0,2.4,24.0,478.0,580.12,443.83
2017,8,6,9,15,559.0,196.5,2.45,24.5,604.5,774.95,586.78
2017,8,6,9,30,851.0,96.0,2.5,25.0,731.0,940.47,695.57
2017,8,6,9,45,845.0,105.5,2.6,25.5,762.0,957.75,703.56
2017,8,6,10,0,839.0,115.0,2.7,26.0,793.0,971.1,710.44
2017,8,6,10,15,847.0,116.5,2.8,26.5,821.5,986.1,718.49
2017,8,6,10,30,855.0,118.0,2.9,27.0,850.0,997.64,724.34
2017,8,6,10,45,860.0,119.5,3.0,27.5,872.0,1002.6,726.06
2017,8,6,11,0,865.0,121.0,3.1,28.0,894.0,1003.94,725.58
2017,8,6,11,15,868.5,121.5,3.2,28.0,909.0,999.1,722.7
2017,8,6,11,30,872.0,122.0,3.3,28.0,924.0,990.65,717.62
2017,8,6,11,45,873.0,123.0,3.4,28.5,931.5,976.69,707.63
2017,8,6,12,0,874.0,124.0,3.5,29.0,939.0,959.26,695.49
2017,8,6,12,15,874.0,124.0,3.6,29.0,939.0,936.59,681.34
2017,8,6,12,30,874.0,124.0,3.7,29.0,939.0,910.73,665.06
2017,8,6,12,45,868.0,126.5,3.8,29.0,930.0,878.88,644.73
2017,8,6,13,0,862.0,129.0,3.9,29.0,921.0,844.4,622.5
2017,8,6,13,15,859.0,128.5,3.95,29.0,906.0,807.18,598.02
2017,8,6,13,30,856.0,128.0,4.0,29.0,891.0,767.53,571.67
2017,8,6,13,45,850.0,127.0,4.05,29.0,868.5,723.04,540.87
2017,8,6,14,0,844.0,126.0,4.1,29.0,846.0,676.72,507.2
2017,8,6,14,15,836.5,124.5,4.1,28.5,817.5,627.45,471.39
2017,8,6,14,30,829.0,123.0,4.1,28.0,789.0,576.91,433.54
2017,8,6,14,45,818.0,121.0,4.15,28.0,754.0,521.57,390.27
2017,8,6,15,0,807.0,119.0,4.2,28.0,719.0,466.49,345.91
2017,8,6,15,15,794.0,116.5,4.2,27.5,679.0,410.11,299.85
2017,8,6,15,30,781.0,114.0,4.2,27.0,639.0,354.13,252.8
2017,8,6,15,45,761.5,111.5,4.25,26.5,594.0,297.02,204.27
2017,8,6,16,0,742.0,109.0,4.3,26.0,549.0,241.59,157.27
2017,8,6,16,15,719.0,105.0,4.2,25.0,501.0,181.01,108.76
2017,8,6,16,30,696.0,101.0,4.1,24.0,453.0,127.85,71.76
2017,8,6,16,45,661.0,97.0,4.1,23.5,402.5,77.19,48.9
2017,8,6,17,0,626.0,93.0,4.1,23.0,352.0,63.66,49.29
2017,8,6,17,15,584.5,86.5,4.0,22.0,302.0,61.0,47.34
2017,8,6,17,30,543.0,80.0,3.9,21.0,252.0,58.19,45.17
2017,8,6,17,45,478.5,72.0,3.8,20.5,203.0,53.9,41.48
2017,8,6,18,0,414.0,64.0,3.7,20.0,154.0,49.47,37.48
2017,8,6,18,15,334.5,51.0,3.6,19.0,111.5,38.96,28.06
2017,8,6,18,30,255.0,38.0,3.5,18.0,69.0,29.45,19.2
2017,8,6,18,45,149.5,22.5,3.45,17.5,38.5,17.63,5.12
2017,8,6,19,0,44.0,7.0,3.4,17.0,8.0,6.37,0.0
2017,8,6,19,15,22.0,3.5,3.35,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.5,2.0,15.5,4.0,0.0,0.0
2017,8,7,5,30,31.0,7.0,2.2,16.0,8.0,14.79,0.0
2017,8,7,5,45,107.5,24.5,2.45,16.5,36.5,77.9,42.82
2017,8,7,6,0,184.0,42.0,2.7,17.0,65.0,137.15,103.25
2017,8,7,6,15,253.5,59.0,2.65,17.0,106.5,198.26,157.13
2017,8,7,6,30,323.0,76.0,2.6,17.0,148.0,266.93,216.55
2017,8,7,6,45,161.5,77.0,2.6,17.5,113.0,183.12,149.24
2017,8,7,7,0,0.0,78.0,2.6,18.0,78.0,70.35,53.67
2017,8,7,7,15,0.0,90.5,2.6,18.5,90.5,81.84,63.16
2017,8,7,7,30,0.0,103.0,2.6,19.0,103.0,93.36,72.39
2017,8,7,7,45,0.0,128.5,2.6,19.5,128.5,117.86,92.09
2017,8,7,8,0,0.0,154.0,2.6,20.0,154.0,142.43,111.49
2017,8,7,8,15,1.5,163.5,2.6,20.5,164.5,152.08,118.66
2017,8,7,8,30,3.0,173.0,2.6,21.0,175.0,161.91,125.95
2017,8,7,8,45,16.5,216.5,2.65,21.5,227.5,216.66,169.03
2017,8,7,9,0,30.0,260.0,2.7,22.0,280.0,287.81,223.7
2017,8,7,9,15,53.5,297.0,2.75,22.0,336.0,349.11,270.51
2017,8,7,9,30,77.0,334.0,2.8,22.0,392.0,411.06,316.98
2017,8,7,9,45,438.5,237.5,2.85,22.5,589.0,712.42,545.88
2017,8,7,10,0,800.0,141.0,2.9,23.0,786.0,972.28,723.63
2017,8,7,10,15,808.5,143.0,2.95,23.5,814.5,987.9,729.51
2017,8,7,10,30,817.0,145.0,3.0,24.0,843.0,1000.11,735.45
2017,8,7,10,45,823.5,146.0,3.1,24.5,865.5,1005.69,737.58
2017,8,7,11,0,830.0,147.0,3.2,25.0,888.0,1007.68,737.52
2017,8,7,11,15,833.5,148.0,3.3,25.0,902.5,1003.03,734.7
2017,8,7,11,30,837.0,149.0,3.4,25.0,917.0,983.09,721.96
2017,8,7,11,45,838.5,149.5,3.5,25.0,924.5,969.23,713.37
2017,8,7,12,0,840.0,150.0,3.6,25.0,932.0,952.04,702.55
2017,8,7,12,15,840.0,150.0,3.65,25.0,931.5,929.76,688.05
2017,8,7,12,30,840.0,150.0,3.7,25.0,931.0,904.4,671.52
2017,8,7,12,45,840.5,148.0,3.75,25.0,924.0,874.74,652.04
2017,8,7,13,0,841.0,146.0,3.8,25.0,917.0,842.24,630.55
2017,8,7,13,15,837.5,145.0,3.85,25.0,901.5,804.7,605.46
2017,8,7,13,30,834.0,144.0,3.9,25.0,886.0,764.84,578.57
2017,8,7,13,45,828.0,142.5,3.95,25.0,863.5,724.03,549.29
2017,8,7,14,0,822.0,141.0,4.0,25.0,841.0,676.93,514.65
2017,8,7,14,15,813.5,139.0,3.95,24.5,812.0,626.33,477.31
2017,8,7,14,30,805.0,137.0,3.9,24.0,783.0,574.71,438.11
2017,8,7,14,45,794.5,134.5,3.9,24.0,748.0,520.84,395.34
2017,8,7,15,0,784.0,132.0,3.9,24.0,713.0,466.64,351.09
2017,8,7,15,15,770.0,129.0,3.85,23.5,672.5,410.57,304.76
2017,8,7,15,30,756.0,126.0,3.8,23.0,632.0,355.07,257.62
2017,8,7,15,45,738.5,121.5,3.8,22.5,587.5,298.21,208.79
2017,8,7,16,0,721.0,117.0,3.8,22.0,543.0,237.65,157.25
2017,8,7,16,15,697.0,112.5,3.75,21.5,495.0,182.5,112.38
2017,8,7,16,30,673.0,108.0,3.7,21.0,447.0,130.12,75.54
2017,8,7,16,45,643.0,102.0,3.65,20.5,397.5,79.47,52.3
2017,8,7,17,0,613.0,96.0,3.6,20.0,348.0,65.96,51.91
2017,8,7,17,15,571.0,88.5,3.55,19.5,298.0,62.62,49.26
2017,8,7,17,30,529.0,81.0,3.5,19.0,248.0,59.09,46.34
2017,8,7,17,45,472.5,71.5,3.45,18.5,200.0,53.63,41.58
2017,8,7,18,0,416.0,62.0,3.4,18.0,152.0,47.89,36.41
2017,8,7,18,15,334.5,49.5,3.3,17.5,109.5,37.86,27.27
2017,8,7,18,30,253.0,37.0,3.2,17.0,67.0,28.71,18.56
2017,8,7,18,45,126.5,18.5,3.15,16.5,33.5,14.46,2.34
2017,8,7,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,5,15,36.5,4.5,2.4,15.0,5.5,0.0,0.0
2017,8,8,5,30,73.0,9.0,2.6,15.0,11.0,28.03,0.0
2017,8,8,5,45,195.0,22.5,2.85,15.5,43.0,106.07,56.49
2017,8,8,6,0,317.0,36.0,3.1,16.0,75.0,184.07,139.29
2017,8,8,6,15,401.0,46.0,3.05,16.5,119.5,252.13,200.34
2017,8,8,6,30,485.0,56.0,3.0,17.0,164.0,329.23,267.17
2017,8,8,6,45,249.0,83.5,3.0,17.5,139.5,240.26,196.77
2017,8,8,7,0,13.0,111.0,3.0,18.0,115.0,113.2,89.59
2017,8,8,7,15,19.0,131.5,2.95,18.5,138.5,137.33,109.57
2017,8,8,7,30,25.0,152.0,2.9,19.0,162.0,161.93,129.36
2017,8,8,7,45,41.0,178.5,2.85,19.5,198.0,212.5,170.0
2017,8,8,8,0,57.0,205.0,2.8,20.0,234.0,254.28,202.74
2017,8,8,8,15,118.0,233.5,2.75,20.5,301.5,351.15,279.02
2017,8,8,8,30,179.0,262.0,2.7,21.0,369.0,438.19,345.31
2017,8,8,8,45,499.5,182.5,2.65,21.5,512.0,672.43,524.78
2017,8,8,9,0,820.0,103.0,2.6,22.0,655.0,894.93,678.01
2017,8,8,9,15,833.0,105.5,2.6,22.5,695.5,919.54,689.69
2017,8,8,9,30,846.0,108.0,2.6,23.0,736.0,950.45,707.31
2017,8,8,9,45,846.0,115.0,2.65,23.5,769.0,970.52,718.03
2017,8,8,10,0,846.0,122.0,2.7,24.0,802.0,986.94,726.46
2017,8,8,10,15,854.0,123.5,2.75,24.5,831.0,1001.87,734.01
2017,8,8,10,30,862.0,125.0,2.8,25.0,860.0,1013.32,739.38
2017,8,8,10,45,868.5,125.5,2.9,25.5,883.0,1018.6,741.33
2017,8,8,11,0,875.0,126.0,3.0,26.0,906.0,1020.24,741.08
2017,8,8,11,15,879.0,127.0,3.05,26.0,921.0,1016.18,738.32
2017,8,8,11,30,883.0,128.0,3.1,26.0,936.0,1008.43,733.33
2017,8,8,11,45,885.5,128.0,3.2,26.5,944.0,994.57,723.46
2017,8,8,12,0,888.0,128.0,3.3,27.0,952.0,977.18,711.39
2017,8,8,12,15,887.5,128.0,3.4,27.0,951.5,953.53,696.67
2017,8,8,12,30,887.0,128.0,3.5,27.0,951.0,926.66,679.8
2017,8,8,12,45,877.0,132.0,3.6,27.0,940.5,892.11,657.71
2017,8,8,13,0,867.0,136.0,3.7,27.0,930.0,855.1,633.8
2017,8,8,13,15,862.5,135.5,3.75,27.0,913.5,816.25,608.19
2017,8,8,13,30,858.0,135.0,3.8,27.0,897.0,775.07,580.74
2017,8,8,13,45,849.5,135.0,3.85,27.0,873.0,729.33,548.74
2017,8,8,14,0,841.0,135.0,3.9,27.0,849.0,681.96,514.17
2017,8,8,14,15,832.0,133.0,3.9,26.5,819.0,632.08,477.74
2017,8,8,14,30,823.0,131.0,3.9,26.0,789.0,579.2,438.05
2017,8,8,14,45,807.0,131.0,3.95,26.0,752.0,523.71,394.44
2017,8,8,15,0,791.0,131.0,4.0,26.0,715.0,468.42,349.73
2017,8,8,15,15,776.0,128.0,3.95,25.5,673.5,411.48,303.05
2017,8,8,15,30,761.0,125.0,3.9,25.0,632.0,355.23,255.65
2017,8,8,15,45,734.5,123.5,3.9,24.5,585.0,293.31,203.5
2017,8,8,16,0,708.0,122.0,3.9,24.0,538.0,237.96,156.74
2017,8,8,16,15,682.5,117.5,3.8,23.5,490.0,183.28,112.76
2017,8,8,16,30,657.0,113.0,3.7,23.0,442.0,131.58,76.94
2017,8,8,16,45,614.0,109.0,3.65,22.5,390.5,83.06,55.83
2017,8,8,17,0,571.0,105.0,3.6,22.0,339.0,72.7,57.28
2017,8,8,17,15,527.0,96.5,3.5,21.0,289.0,68.86,54.35
2017,8,8,17,30,483.0,88.0,3.4,20.0,239.0,64.81,51.11
2017,8,8,17,45,413.0,78.5,3.3,19.5,190.5,57.91,45.13
2017,8,8,18,0,343.0,69.0,3.2,19.0,142.0,51.76,39.59
2017,8,8,18,15,266.0,53.5,3.15,18.5,101.0,40.78,29.62
2017,8,8,18,30,189.0,38.0,3.1,18.0,60.0,29.41,18.94
2017,8,8,18,45,94.5,19.0,3.05,17.5,30.0,14.84,1.33
2017,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,13.0,3.0,2.05,15.0,3.5,0.0,0.0
2017,8,9,5,30,26.0,6.0,2.2,15.0,7.0,12.53,0.0
2017,8,9,5,45,109.0,23.5,2.35,15.5,35.5,76.52,36.95
2017,8,9,6,0,192.0,41.0,2.5,16.0,64.0,139.84,105.11
2017,8,9,6,15,266.5,57.0,2.5,16.5,106.0,202.4,160.45
2017,8,9,6,30,341.0,73.0,2.5,17.0,148.0,273.21,221.47
2017,8,9,6,45,401.5,84.5,2.55,17.5,195.0,338.52,276.84
2017,8,9,7,0,462.0,96.0,2.6,18.0,242.0,409.52,335.06
2017,8,9,7,15,231.0,88.5,2.65,18.5,161.5,256.86,211.07
2017,8,9,7,30,0.0,81.0,2.7,19.0,81.0,71.95,54.5
2017,8,9,7,45,0.0,113.5,2.75,19.5,113.5,103.03,79.99
2017,8,9,8,0,0.0,146.0,2.8,20.0,146.0,134.52,105.16
2017,8,9,8,15,3.0,165.5,2.8,20.5,167.5,155.52,121.57
2017,8,9,8,30,6.0,185.0,2.8,21.0,189.0,176.71,137.92
2017,8,9,8,45,20.5,225.0,2.85,21.5,239.0,229.17,179.08
2017,8,9,9,0,35.0,265.0,2.9,22.0,289.0,298.48,232.26
2017,8,9,9,15,138.5,302.5,2.95,22.5,404.5,453.27,351.42
2017,8,9,9,30,242.0,340.0,3.0,23.0,520.0,612.76,468.22
2017,8,9,9,45,267.0,353.0,3.05,23.5,560.0,653.02,494.88
2017,8,9,10,0,292.0,366.0,3.1,24.0,600.0,692.59,521.39
2017,8,9,10,15,232.0,390.5,3.15,24.0,581.0,640.87,482.41
2017,8,9,10,30,172.0,415.0,3.2,24.0,562.0,604.19,454.1
2017,8,9,10,45,178.5,427.0,3.25,24.5,583.0,619.91,464.25
2017,8,9,11,0,185.0,439.0,3.3,25.0,604.0,634.48,473.25
2017,8,9,11,15,257.5,431.0,3.35,25.0,664.5,707.77,526.13
2017,8,9,11,30,330.0,423.0,3.4,25.0,725.0,762.95,565.58
2017,8,9,11,45,559.5,300.0,3.45,25.0,817.0,864.83,641.73
2017,8,9,12,0,789.0,177.0,3.5,25.0,909.0,941.77,696.02
2017,8,9,12,15,788.5,177.0,3.55,25.0,908.5,919.01,680.45
2017,8,9,12,30,788.0,177.0,3.6,25.0,908.0,893.27,663.64
2017,8,9,12,45,780.0,180.5,3.65,25.0,898.0,861.44,642.66
2017,8,9,13,0,772.0,184.0,3.7,25.0,888.0,827.31,620.03
2017,8,9,13,15,767.0,182.5,3.75,25.0,872.5,788.98,594.22
2017,8,9,13,30,762.0,181.0,3.8,25.0,857.0,748.67,565.74
2017,8,9,13,45,752.0,181.0,3.85,25.0,833.5,704.34,533.78
2017,8,9,14,0,742.0,181.0,3.9,25.0,810.0,659.19,500.56
2017,8,9,14,15,732.0,178.5,3.9,24.5,781.0,609.73,464.29
2017,8,9,14,30,722.0,176.0,3.9,24.0,752.0,559.62,426.5
2017,8,9,14,45,705.0,175.0,3.95,23.5,716.0,506.82,385.61
2017,8,9,15,0,688.0,174.0,4.0,23.0,680.0,454.56,343.89
2017,8,9,15,15,671.0,169.5,3.95,22.5,640.0,400.28,299.34
2017,8,9,15,30,654.0,165.0,3.9,22.0,600.0,347.15,254.62
2017,8,9,15,45,626.5,162.0,3.9,21.5,555.0,293.77,209.44
2017,8,9,16,0,599.0,159.0,3.9,21.0,510.0,243.32,166.98
2017,8,9,16,15,572.0,152.0,3.85,20.5,463.0,192.96,126.67
2017,8,9,16,30,545.0,145.0,3.8,20.0,416.0,145.47,93.6
2017,8,9,16,45,502.5,138.0,3.75,19.5,367.0,101.02,73.16
2017,8,9,17,0,460.0,131.0,3.7,19.0,318.0,90.44,73.36
2017,8,9,17,15,417.0,119.0,3.6,18.5,270.0,83.89,68.0
2017,8,9,17,30,374.0,107.0,3.5,18.0,222.0,77.01,62.2
2017,8,9,17,45,312.0,92.0,3.45,17.5,176.0,67.48,53.87
2017,8,9,18,0,250.0,77.0,3.4,17.0,130.0,59.44,46.6
2017,8,9,18,15,186.5,57.5,3.3,16.5,90.5,45.12,33.58
2017,8,9,18,30,123.0,38.0,3.2,16.0,51.0,30.39,19.79
2017,8,9,18,45,61.5,19.0,3.15,16.0,25.5,15.61,0.08
2017,8,9,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,93.5,19.5,2.5,16.5,30.5,65.3,27.71
2017,8,10,6,0,187.0,39.0,2.6,17.0,61.0,135.71,101.19
2017,8,10,6,15,260.5,55.5,2.6,17.0,102.5,198.27,156.75
2017,8,10,6,30,334.0,72.0,2.6,17.0,144.0,268.91,218.0
2017,8,10,6,45,384.0,86.0,2.6,17.5,190.5,331.01,270.75
2017,8,10,7,0,434.0,100.0,2.6,18.0,237.0,397.66,325.42
2017,8,10,7,15,217.0,84.0,2.55,18.5,152.5,242.56,199.31
2017,8,10,7,30,0.0,68.0,2.5,19.0,68.0,60.11,44.68
2017,8,10,7,45,0.0,93.0,2.5,19.5,93.0,83.07,63.58
2017,8,10,8,0,0.0,118.0,2.5,20.0,118.0,106.79,82.62
2017,8,10,8,15,0.0,139.0,2.45,20.5,139.0,126.71,98.26
2017,8,10,8,30,0.0,160.0,2.4,21.0,160.0,146.65,113.7
2017,8,10,8,45,11.5,203.0,2.4,21.5,211.0,198.9,154.91
2017,8,10,9,0,23.0,246.0,2.4,22.0,262.0,252.13,195.89
2017,8,10,9,15,53.5,290.5,2.4,22.5,329.5,342.91,265.18
2017,8,10,9,30,84.0,335.0,2.4,23.0,397.0,420.1,322.19
2017,8,10,9,45,112.0,359.0,2.4,23.5,446.0,489.98,372.37
2017,8,10,10,0,140.0,383.0,2.4,24.0,495.0,542.62,409.2
2017,8,10,10,15,411.0,303.5,2.45,24.0,649.0,761.88,570.43
2017,8,10,10,30,682.0,224.0,2.5,24.0,803.0,957.01,705.15
2017,8,10,10,45,690.0,226.0,2.55,24.5,825.0,964.41,706.41
2017,8,10,11,0,698.0,228.0,2.6,25.0,847.0,968.53,707.46
2017,8,10,11,15,702.5,229.5,2.65,25.0,862.0,965.3,705.24
2017,8,10,11,30,707.0,231.0,2.7,25.0,877.0,958.77,701.03
2017,8,10,11,45,710.5,231.5,2.75,25.5,884.5,946.97,692.14
2017,8,10,12,0,714.0,232.0,2.8,26.0,892.0,931.96,681.29
2017,8,10,12,15,714.0,232.0,2.9,26.0,891.5,910.08,667.69
2017,8,10,12,30,714.0,232.0,3.0,26.0,891.0,885.36,652.16
2017,8,10,12,45,746.5,209.0,3.1,26.5,893.5,864.29,637.83
2017,8,10,13,0,779.0,186.0,3.2,27.0,896.0,835.07,617.92
2017,8,10,13,15,775.0,185.0,3.3,26.5,880.5,797.62,594.59
2017,8,10,13,30,771.0,184.0,3.4,26.0,865.0,758.06,568.41
2017,8,10,13,45,767.0,180.0,3.5,26.0,843.5,713.96,537.31
2017,8,10,14,0,763.0,176.0,3.6,26.0,822.0,668.17,504.27
2017,8,10,14,15,754.0,173.5,3.65,25.5,792.5,619.14,468.72
2017,8,10,14,30,745.0,171.0,3.7,25.0,763.0,567.83,430.44
2017,8,10,14,45,735.0,166.5,3.8,25.0,728.5,514.35,388.63
2017,8,10,15,0,725.0,162.0,3.9,25.0,694.0,460.69,345.43
2017,8,10,15,15,709.5,158.0,3.9,24.5,653.5,405.34,300.24
2017,8,10,15,30,694.0,154.0,3.9,24.0,613.0,350.88,254.58
2017,8,10,15,45,675.5,148.0,3.9,23.5,568.5,295.18,207.35
2017,8,10,16,0,657.0,142.0,3.9,23.0,524.0,241.26,161.79
2017,8,10,16,15,631.0,136.0,3.85,22.0,476.5,188.27,119.68
2017,8,10,16,30,605.0,130.0,3.8,21.0,429.0,138.44,85.54
2017,8,10,16,45,572.5,121.5,3.75,20.5,380.0,89.95,63.75
2017,8,10,17,0,540.0,113.0,3.7,20.0,331.0,79.22,63.41
2017,8,10,17,15,496.0,103.5,3.6,19.5,281.5,73.63,58.85
2017,8,10,17,30,452.0,94.0,3.5,19.0,232.0,68.18,54.26
2017,8,10,17,45,394.5,81.0,3.4,18.5,184.5,59.84,46.97
2017,8,10,18,0,337.0,68.0,3.3,18.0,137.0,51.15,39.16
2017,8,10,18,15,259.5,52.0,3.15,17.5,96.0,39.74,28.75
2017,8,10,18,30,182.0,36.0,3.0,17.0,55.0,27.93,17.49
2017,8,10,18,45,91.0,18.0,2.95,16.5,27.5,14.1,0.0
2017,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,5,45,120.0,18.5,1.75,14.5,32.5,72.41,27.54
2017,8,11,6,0,240.0,37.0,2.0,15.0,65.0,154.15,115.57
2017,8,11,6,15,322.0,51.0,2.0,15.5,108.0,220.51,175.01
2017,8,11,6,30,404.0,65.0,2.0,16.0,151.0,296.02,240.22
2017,8,11,6,45,464.5,74.5,2.0,16.5,200.0,366.96,300.09
2017,8,11,7,0,525.0,84.0,2.0,17.0,249.0,440.15,359.68
2017,8,11,7,15,268.0,112.5,2.0,17.5,197.5,310.85,254.72
2017,8,11,7,30,11.0,141.0,2.0,18.0,146.0,140.77,111.65
2017,8,11,7,45,17.0,162.0,2.0,19.0,170.5,165.81,131.76
2017,8,11,8,0,23.0,183.0,2.0,20.0,195.0,191.27,151.39
2017,8,11,8,15,35.0,210.5,2.05,20.5,230.0,242.4,191.37
2017,8,11,8,30,47.0,238.0,2.1,21.0,265.0,282.42,221.82
2017,8,11,8,45,87.5,271.0,2.15,21.5,327.5,354.77,277.41
2017,8,11,9,0,128.0,304.0,2.2,22.0,390.0,445.49,344.93
2017,8,11,9,15,185.5,321.0,2.25,22.5,453.5,519.6,399.17
2017,8,11,9,30,243.0,338.0,2.3,23.0,517.0,612.69,465.38
2017,8,11,9,45,519.5,245.0,2.35,24.0,652.0,802.87,602.63
2017,8,11,10,0,796.0,152.0,2.4,25.0,787.0,982.86,720.03
2017,8,11,10,15,805.0,154.0,2.45,25.5,816.5,998.83,726.56
2017,8,11,10,30,814.0,156.0,2.5,26.0,846.0,1011.35,732.58
2017,8,11,10,45,822.5,156.5,2.55,26.5,869.0,1018.23,735.11
2017,8,11,11,0,831.0,157.0,2.6,27.0,892.0,1021.47,735.48
2017,8,11,11,15,835.0,158.0,2.65,27.0,907.5,1017.03,732.55
2017,8,11,11,30,839.0,159.0,2.7,27.0,923.0,1008.92,727.47
2017,8,11,11,45,842.5,158.5,2.75,27.5,931.0,995.17,717.46
2017,8,11,12,0,846.0,158.0,2.8,28.0,939.0,977.87,705.31
2017,8,11,12,15,846.0,158.0,2.85,28.0,938.5,954.33,690.62
