Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,12,30,846.0,158.0,2.9,28.0,938.0,927.58,673.85
2017,8,11,12,45,837.0,161.0,2.95,28.0,927.5,892.79,651.74
2017,8,11,13,0,828.0,164.0,3.0,28.0,917.0,855.57,627.9
2017,8,11,13,15,823.5,163.0,3.05,28.0,901.0,816.04,602.31
2017,8,11,13,30,819.0,162.0,3.1,28.0,885.0,774.29,574.48
2017,8,11,13,45,814.0,159.5,3.15,28.0,862.0,728.82,542.68
2017,8,11,14,0,809.0,157.0,3.2,28.0,839.0,681.59,508.89
2017,8,11,14,15,799.5,155.0,3.25,27.5,809.0,630.5,472.38
2017,8,11,14,30,790.0,153.0,3.3,27.0,779.0,578.53,434.02
2017,8,11,14,45,780.0,149.0,3.4,27.0,743.0,523.95,391.8
2017,8,11,15,0,770.0,145.0,3.5,27.0,707.0,469.07,347.99
2017,8,11,15,15,754.0,141.5,3.5,26.5,665.5,408.49,299.19
2017,8,11,15,30,738.0,138.0,3.5,26.0,624.0,351.78,251.96
2017,8,11,15,45,719.5,133.0,3.55,26.0,579.0,294.33,203.08
2017,8,11,16,0,701.0,128.0,3.6,26.0,534.0,238.58,155.97
2017,8,11,16,15,675.0,122.5,3.6,25.0,485.0,183.31,112.48
2017,8,11,16,30,649.0,117.0,3.6,24.0,436.0,131.15,77.3
2017,8,11,16,45,616.0,110.0,3.6,23.5,386.0,81.04,56.09
2017,8,11,17,0,583.0,103.0,3.6,23.0,336.0,71.87,56.36
2017,8,11,17,15,538.0,94.5,3.55,22.0,285.5,67.96,53.37
2017,8,11,17,30,493.0,86.0,3.5,21.0,235.0,63.83,50.05
2017,8,11,17,45,432.0,74.5,3.45,20.0,187.0,55.31,42.74
2017,8,11,18,0,371.0,63.0,3.4,19.0,139.0,47.58,35.87
2017,8,11,18,15,287.0,48.5,3.35,18.5,97.0,37.19,26.38
2017,8,11,18,30,203.0,34.0,3.3,18.0,55.0,26.45,15.99
2017,8,11,18,45,101.5,17.0,3.25,17.5,27.5,13.35,0.0
2017,8,11,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,5,45,127.0,18.0,2.95,15.5,32.0,73.82,23.18
2017,8,12,6,0,254.0,36.0,3.1,16.0,64.0,158.75,118.28
2017,8,12,6,15,339.0,48.5,3.1,16.5,107.5,225.34,178.49
2017,8,12,6,30,424.0,61.0,3.1,17.0,151.0,305.27,247.65
2017,8,12,6,45,484.0,70.5,3.15,17.5,200.0,373.94,306.25
2017,8,12,7,0,544.0,80.0,3.2,18.0,249.0,447.78,367.03
2017,8,12,7,15,418.5,115.5,3.15,18.5,259.5,427.92,349.88
2017,8,12,7,30,293.0,151.0,3.1,19.0,270.0,386.1,314.4
2017,8,12,7,45,319.0,169.0,3.1,19.5,314.5,438.17,354.64
2017,8,12,8,0,345.0,187.0,3.1,20.0,359.0,491.42,394.34
2017,8,12,8,15,291.0,219.5,3.1,20.5,375.0,495.76,394.09
2017,8,12,8,30,237.0,252.0,3.1,21.0,391.0,494.71,389.79
2017,8,12,8,45,187.0,277.5,3.1,21.5,393.0,468.02,366.63
2017,8,12,9,0,137.0,303.0,3.1,22.0,395.0,453.19,352.28
2017,8,12,9,15,142.0,324.0,3.15,22.0,424.0,482.14,373.16
2017,8,12,9,30,147.0,345.0,3.2,22.0,453.0,510.51,393.25
2017,8,12,9,45,224.0,352.5,3.3,22.5,526.5,594.31,455.28
2017,8,12,10,0,301.0,360.0,3.4,23.0,600.0,696.82,528.44
2017,8,12,10,15,580.5,246.5,3.45,23.0,730.0,878.62,662.04
2017,8,12,10,30,860.0,133.0,3.5,23.0,860.0,1022.01,758.07
2017,8,12,10,45,865.5,134.0,3.6,23.5,882.5,1026.57,758.27
2017,8,12,11,0,871.0,135.0,3.7,24.0,905.0,1027.44,757.36
2017,8,12,11,15,875.0,136.0,3.8,24.0,920.5,1023.1,754.63
2017,8,12,11,30,879.0,137.0,3.9,24.0,936.0,1015.07,749.59
2017,8,12,11,45,881.0,137.5,4.0,24.0,943.5,1000.93,740.61
2017,8,12,12,0,883.0,138.0,4.1,24.0,951.0,983.25,729.35
2017,8,12,12,15,883.0,138.0,4.2,24.0,950.5,959.78,714.23
2017,8,12,12,30,883.0,138.0,4.3,24.0,950.0,933.05,696.91
2017,8,12,12,45,881.0,137.5,4.4,24.0,942.0,900.99,675.88
2017,8,12,13,0,879.0,137.0,4.5,24.0,934.0,866.05,652.82
2017,8,12,13,15,875.0,136.0,4.5,23.5,917.5,826.34,627.1
2017,8,12,13,30,871.0,135.0,4.5,23.0,901.0,784.23,599.39
2017,8,12,13,45,868.5,132.0,4.5,23.0,878.5,739.2,567.07
2017,8,12,14,0,866.0,129.0,4.5,23.0,856.0,692.01,531.76
2017,8,12,14,15,857.5,127.0,4.45,22.5,825.5,640.04,492.8
2017,8,12,14,30,849.0,125.0,4.4,22.0,795.0,586.87,451.79
2017,8,12,14,45,842.5,120.5,4.4,22.0,759.5,530.22,406.25
2017,8,12,15,0,836.0,116.0,4.4,22.0,724.0,473.14,358.98
2017,8,12,15,15,821.5,113.5,4.35,21.5,682.0,414.07,309.39
2017,8,12,15,30,807.0,111.0,4.3,21.0,640.0,355.54,258.89
2017,8,12,15,45,794.5,105.5,4.25,21.0,595.0,295.9,206.27
2017,8,12,16,0,782.0,100.0,4.2,21.0,550.0,237.14,154.87
2017,8,12,16,15,758.0,96.0,4.1,20.5,500.5,179.06,107.63
2017,8,12,16,30,734.0,92.0,4.0,20.0,451.0,123.74,69.74
2017,8,12,16,45,709.5,85.5,3.95,19.5,400.5,63.64,49.86
2017,8,12,17,0,685.0,79.0,3.9,19.0,350.0,54.72,42.38
2017,8,12,17,15,641.5,73.0,3.75,18.5,298.0,51.95,40.15
2017,8,12,17,30,598.0,67.0,3.6,18.0,246.0,49.05,37.71
2017,8,12,17,45,543.5,58.5,3.5,17.5,196.5,43.93,33.18
2017,8,12,18,0,489.0,50.0,3.4,17.0,147.0,38.58,28.27
2017,8,12,18,15,394.5,40.0,3.25,16.5,103.0,31.57,21.71
2017,8,12,18,30,300.0,30.0,3.1,16.0,59.0,24.3,14.16
2017,8,12,18,45,150.0,15.0,3.0,16.0,29.5,11.99,0.0
2017,8,12,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,5,45,180.0,15.0,3.4,15.5,34.5,89.94,22.12
2017,8,13,6,0,360.0,30.0,3.6,16.0,69.0,195.7,145.51
2017,8,13,6,15,449.0,38.5,3.6,16.5,114.5,266.56,211.11
2017,8,13,6,30,538.0,47.0,3.6,17.0,160.0,347.18,281.69
2017,8,13,6,45,593.5,53.0,3.65,17.5,210.0,414.86,340.08
2017,8,13,7,0,649.0,59.0,3.7,18.0,260.0,484.67,398.02
2017,8,13,7,15,688.0,63.5,3.7,18.5,311.5,548.5,448.88
2017,8,13,7,30,727.0,68.0,3.7,19.0,363.0,614.15,498.49
2017,8,13,7,45,497.0,134.0,3.7,19.5,348.0,546.91,442.08
2017,8,13,8,0,267.0,200.0,3.7,20.0,333.0,445.29,357.61
2017,8,13,8,15,545.0,140.5,3.7,20.0,447.5,641.2,512.53
2017,8,13,8,30,823.0,81.0,3.7,20.0,562.0,819.69,641.2
2017,8,13,8,45,839.5,83.0,3.75,20.5,607.0,861.76,667.02
2017,8,13,9,0,856.0,85.0,3.8,21.0,652.0,901.67,691.93
2017,8,13,9,15,867.5,86.5,3.8,21.5,693.0,933.8,710.88
2017,8,13,9,30,879.0,88.0,3.8,22.0,734.0,963.0,727.72
2017,8,13,9,45,879.0,94.5,3.85,22.5,766.5,983.42,738.83
2017,8,13,10,0,879.0,101.0,3.9,23.0,799.0,1000.05,747.48
2017,8,13,10,15,885.5,102.0,3.9,23.0,827.5,1013.35,755.14
2017,8,13,10,30,892.0,103.0,3.9,23.0,856.0,1023.01,760.49
2017,8,13,10,45,898.5,103.0,3.95,23.5,878.5,1027.87,761.66
2017,8,13,11,0,905.0,103.0,4.0,24.0,901.0,1028.96,760.49
2017,8,13,11,15,908.0,103.5,4.1,24.0,915.5,1023.25,756.77
2017,8,13,11,30,911.0,104.0,4.2,24.0,930.0,1013.76,750.69
2017,8,13,11,45,913.5,103.0,4.3,24.0,937.5,998.49,740.87
2017,8,13,12,0,916.0,102.0,4.4,24.0,945.0,979.58,728.67
2017,8,13,12,15,916.0,102.0,4.45,24.0,944.0,955.75,712.94
2017,8,13,12,30,916.0,102.0,4.5,24.0,943.0,928.53,694.94
2017,8,13,12,45,908.0,105.5,4.55,24.0,932.5,894.46,672.36
2017,8,13,13,0,900.0,109.0,4.6,24.0,922.0,857.67,647.8
2017,8,13,13,15,896.5,108.0,4.6,24.0,906.5,817.8,620.61
2017,8,13,13,30,893.0,107.0,4.6,24.0,891.0,775.41,591.46
2017,8,13,13,45,888.5,105.5,4.6,24.0,868.0,729.52,559.32
2017,8,13,14,0,884.0,104.0,4.6,24.0,845.0,681.57,523.34
2017,8,13,14,15,876.5,103.0,4.55,23.5,815.0,630.37,484.84
2017,8,13,14,30,869.0,102.0,4.5,23.0,785.0,577.83,444.16
2017,8,13,14,45,860.0,99.5,4.5,23.0,749.5,522.13,399.16
2017,8,13,15,0,851.0,97.0,4.5,23.0,714.0,465.75,352.29
2017,8,13,15,15,838.0,95.0,4.45,22.5,673.0,407.8,303.4
2017,8,13,15,30,825.0,93.0,4.4,22.0,632.0,350.1,253.38
2017,8,13,15,45,811.5,89.0,4.35,21.5,587.0,285.89,197.52
2017,8,13,16,0,798.0,85.0,4.3,21.0,542.0,227.21,146.36
2017,8,13,16,15,775.0,82.0,4.2,20.5,493.0,169.17,99.0
2017,8,13,16,30,752.0,79.0,4.1,20.0,444.0,113.71,61.23
2017,8,13,16,45,726.5,74.0,4.1,20.0,394.0,59.47,46.17
2017,8,13,17,0,701.0,69.0,4.1,20.0,344.0,52.39,40.19
2017,8,13,17,15,658.5,64.0,4.0,19.5,292.5,49.78,38.09
2017,8,13,17,30,616.0,59.0,3.9,19.0,241.0,43.04,32.28
2017,8,13,17,45,556.5,52.5,3.85,18.5,192.0,39.26,28.93
2017,8,13,18,0,497.0,46.0,3.8,18.0,143.0,35.36,25.31
2017,8,13,18,15,399.0,37.0,3.7,17.5,99.5,29.08,19.41
2017,8,13,18,30,301.0,28.0,3.6,17.0,56.0,22.61,12.45
2017,8,13,18,45,150.5,14.0,3.5,16.5,28.0,11.18,0.0
2017,8,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,5,45,143.5,16.0,4.2,15.5,31.5,78.89,11.2
2017,8,14,6,0,287.0,32.0,4.3,16.0,63.0,169.72,125.47
2017,8,14,6,15,381.0,42.0,4.3,16.0,106.5,240.58,191.02
2017,8,14,6,30,475.0,52.0,4.3,16.0,150.0,321.84,262.74
2017,8,14,6,45,533.5,59.5,4.3,16.0,199.0,389.87,322.39
2017,8,14,7,0,592.0,67.0,4.3,16.0,248.0,462.91,384.22
2017,8,14,7,15,395.0,113.5,4.3,16.5,244.0,411.07,340.51
2017,8,14,7,30,198.0,160.0,4.3,17.0,240.0,317.97,261.75
2017,8,14,7,45,241.5,178.0,4.35,17.5,288.5,391.58,320.82
2017,8,14,8,0,285.0,196.0,4.4,18.0,337.0,455.44,370.51
2017,8,14,8,15,166.5,216.0,4.4,18.5,300.5,373.85,301.9
2017,8,14,8,30,48.0,236.0,4.4,19.0,264.0,282.03,224.58
2017,8,14,8,45,228.0,245.0,4.4,19.5,394.0,485.12,387.19
2017,8,14,9,0,408.0,254.0,4.4,20.0,524.0,683.42,537.18
2017,8,14,9,15,346.0,290.5,4.35,20.0,529.5,656.83,513.42
2017,8,14,9,30,284.0,327.0,4.3,20.0,535.0,642.05,499.22
2017,8,14,9,45,381.5,308.5,4.3,20.0,602.5,719.96,558.04
2017,8,14,10,0,479.0,290.0,4.3,20.0,670.0,816.97,628.35
2017,8,14,10,15,494.5,299.0,4.3,19.5,704.0,843.63,646.99
2017,8,14,10,30,510.0,308.0,4.3,19.0,738.0,867.95,664.43
2017,8,14,10,45,447.0,343.5,4.3,19.0,727.5,837.32,639.85
2017,8,14,11,0,384.0,379.0,4.3,19.0,717.0,790.35,604.36
2017,8,14,11,15,640.0,247.5,4.25,18.5,822.0,923.0,706.32
2017,8,14,11,30,896.0,116.0,4.2,18.0,927.0,1011.53,767.58
2017,8,14,11,45,897.0,116.5,4.2,18.0,934.0,996.33,756.19
2017,8,14,12,0,898.0,117.0,4.2,18.0,941.0,977.55,743.25
2017,8,14,12,15,898.0,116.5,4.2,18.5,940.0,953.38,725.3
2017,8,14,12,30,898.0,116.0,4.2,19.0,939.0,925.9,705.19
2017,8,14,12,45,689.0,236.0,4.25,19.5,864.0,840.68,643.95
2017,8,14,13,0,480.0,356.0,4.3,20.0,789.0,746.57,570.62
2017,8,14,13,15,469.5,349.5,4.3,20.0,767.0,707.11,542.52
2017,8,14,13,30,459.0,343.0,4.3,20.0,745.0,667.11,513.34
2017,8,14,13,45,455.0,333.5,4.35,20.5,723.0,628.79,484.41
2017,8,14,14,0,451.0,324.0,4.4,21.0,701.0,589.81,454.58
2017,8,14,14,15,646.0,221.5,4.4,20.5,740.0,593.04,459.75
2017,8,14,14,30,841.0,119.0,4.4,20.0,779.0,576.08,447.64
2017,8,14,14,45,667.5,184.0,4.45,20.0,692.5,493.25,381.45
2017,8,14,15,0,494.0,249.0,4.5,20.0,606.0,426.53,328.06
2017,8,14,15,15,381.5,266.0,4.45,19.5,532.0,364.36,279.21
2017,8,14,15,30,269.0,283.0,4.4,19.0,458.0,312.39,239.12
2017,8,14,15,45,271.5,260.0,4.4,19.0,426.0,273.85,207.02
2017,8,14,16,0,274.0,237.0,4.4,19.0,394.0,235.29,174.87
2017,8,14,16,15,263.5,218.0,4.3,18.5,357.5,197.69,145.2
2017,8,14,16,30,253.0,199.0,4.2,18.0,321.0,161.62,119.22
2017,8,14,16,45,441.0,143.5,4.15,17.5,326.5,99.61,81.57
2017,8,14,17,0,629.0,88.0,4.1,17.0,332.0,61.29,48.51
2017,8,14,17,15,582.5,81.5,4.0,16.5,281.5,58.46,46.24
2017,8,14,17,30,536.0,75.0,3.9,16.0,231.0,55.5,43.73
2017,8,14,17,45,475.0,65.5,3.8,16.0,183.0,49.83,38.57
2017,8,14,18,0,414.0,56.0,3.7,16.0,135.0,43.9,33.0
2017,8,14,18,15,313.0,44.0,3.6,15.5,93.0,33.96,23.75
2017,8,14,18,30,212.0,32.0,3.5,15.0,51.0,25.03,14.17
2017,8,14,18,45,106.0,16.0,3.45,15.0,25.5,12.63,0.0
2017,8,14,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,120.5,18.0,2.75,14.5,30.5,71.24,1.2
2017,8,15,6,0,241.0,36.0,3.0,15.0,61.0,155.35,114.33
2017,8,15,6,15,337.5,48.0,3.0,15.5,104.5,225.5,178.73
2017,8,15,6,30,434.0,60.0,3.0,16.0,148.0,310.23,252.22
2017,8,15,6,45,505.0,67.0,3.05,16.5,198.5,383.05,314.62
2017,8,15,7,0,576.0,74.0,3.1,17.0,249.0,461.97,379.82
2017,8,15,7,15,620.0,80.0,3.1,17.5,300.0,527.49,431.96
2017,8,15,7,30,664.0,86.0,3.1,18.0,351.0,595.46,484.06
2017,8,15,7,45,495.0,137.0,3.15,18.5,349.5,550.08,444.96
2017,8,15,8,0,326.0,188.0,3.2,19.0,348.0,479.18,385.88
2017,8,15,8,15,554.5,143.5,3.2,19.0,450.5,653.58,522.17
2017,8,15,8,30,783.0,99.0,3.2,19.0,553.0,815.78,638.44
2017,8,15,8,45,803.0,100.5,3.25,19.5,599.0,859.54,665.44
2017,8,15,9,0,823.0,102.0,3.3,20.0,645.0,901.35,691.58
2017,8,15,9,15,836.5,104.0,3.35,20.5,685.5,925.77,705.44
2017,8,15,9,30,850.0,106.0,3.4,21.0,726.0,956.63,723.8
2017,8,15,9,45,838.5,119.0,3.45,21.5,756.0,982.61,738.68
2017,8,15,10,0,827.0,132.0,3.5,22.0,786.0,994.46,744.08
2017,8,15,10,15,835.0,134.0,3.55,22.0,815.0,1009.67,753.39
2017,8,15,10,30,843.0,136.0,3.6,22.0,844.0,1021.33,760.41
2017,8,15,10,45,851.0,136.0,3.65,22.5,867.0,1015.42,754.43
2017,8,15,11,0,859.0,136.0,3.7,23.0,890.0,1017.69,754.18
2017,8,15,11,15,863.0,137.0,3.75,23.0,905.0,1013.29,751.02
2017,8,15,11,30,867.0,138.0,3.8,23.0,920.0,1005.21,745.6
2017,8,15,11,45,869.5,137.5,3.9,23.0,927.5,990.59,736.26
2017,8,15,12,0,872.0,137.0,4.0,23.0,935.0,972.45,724.65
2017,8,15,12,15,871.5,137.0,4.05,23.0,934.0,948.58,708.91
2017,8,15,12,30,871.0,137.0,4.1,23.0,933.0,921.51,691.03
2017,8,15,12,45,871.0,135.5,4.15,23.0,925.0,890.4,670.35
2017,8,15,13,0,871.0,134.0,4.2,23.0,917.0,856.33,647.56
2017,8,15,13,15,867.0,133.5,4.2,22.5,901.0,817.15,622.05
2017,8,15,13,30,863.0,133.0,4.2,22.0,885.0,775.56,594.58
2017,8,15,13,45,858.0,131.0,4.2,22.0,862.0,729.73,561.5
2017,8,15,14,0,853.0,129.0,4.2,22.0,839.0,681.98,525.64
2017,8,15,14,15,845.0,127.0,4.15,22.0,809.0,630.69,486.15
2017,8,15,14,30,837.0,125.0,4.1,22.0,779.0,577.84,444.5
2017,8,15,14,45,826.5,122.5,4.1,22.0,743.0,521.71,399.33
2017,8,15,15,0,816.0,120.0,4.1,22.0,707.0,465.19,352.54
2017,8,15,15,15,801.0,117.5,4.0,21.5,665.5,406.82,303.53
2017,8,15,15,30,786.0,115.0,3.9,21.0,624.0,349.11,253.77
2017,8,15,15,45,767.0,111.0,3.85,20.5,577.5,290.03,202.41
2017,8,15,16,0,748.0,107.0,3.8,20.0,531.0,232.65,152.92
2017,8,15,16,15,722.5,103.0,3.7,19.5,482.0,170.92,103.11
2017,8,15,16,30,697.0,99.0,3.6,19.0,433.0,116.99,66.83
2017,8,15,16,45,662.5,94.0,3.5,19.0,381.5,65.42,51.55
2017,8,15,17,0,628.0,89.0,3.4,19.0,330.0,62.23,48.96
2017,8,15,17,15,580.5,82.0,3.25,18.0,279.0,59.03,46.46
2017,8,15,17,30,533.0,75.0,3.1,17.0,228.0,55.68,43.71
2017,8,15,17,45,463.0,66.0,3.0,16.5,179.0,50.41,38.98
2017,8,15,18,0,393.0,57.0,2.9,16.0,130.0,44.94,33.87
2017,8,15,18,15,293.0,43.5,2.8,15.5,88.5,33.58,23.36
2017,8,15,18,30,193.0,30.0,2.7,15.0,47.0,23.47,12.5
2017,8,15,18,45,96.5,15.0,2.65,15.0,23.5,13.64,0.0
2017,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,13.0,2.1,14.5,13.0,11.44,0.0
2017,8,16,6,0,0.0,26.0,2.4,15.0,26.0,23.0,12.53
2017,8,16,6,15,0.0,46.0,2.4,15.5,46.5,43.3,30.46
2017,8,16,6,30,0.0,66.0,2.4,16.0,67.0,62.99,47.51
2017,8,16,6,45,9.5,87.0,2.4,16.5,90.5,88.79,69.6
2017,8,16,7,0,19.0,108.0,2.4,17.0,114.0,115.35,92.02
2017,8,16,7,15,26.5,128.5,2.35,17.5,138.5,149.89,120.56
2017,8,16,7,30,34.0,149.0,2.3,18.0,163.0,177.17,142.58
2017,8,16,7,45,27.5,163.5,2.25,18.5,175.5,187.38,149.94
2017,8,16,8,0,21.0,178.0,2.2,19.0,188.0,185.35,147.3
2017,8,16,8,15,117.5,214.0,2.1,19.5,281.0,331.54,264.93
2017,8,16,8,30,214.0,250.0,2.0,20.0,374.0,458.78,362.36
2017,8,16,8,45,464.5,194.0,1.95,20.5,491.5,658.83,513.04
2017,8,16,9,0,715.0,138.0,1.9,21.0,609.0,848.4,643.69
2017,8,16,9,15,730.5,141.5,1.85,21.5,649.0,883.4,662.06
2017,8,16,9,30,746.0,145.0,1.8,22.0,689.0,910.01,676.13
2017,8,16,9,45,770.0,141.5,1.75,22.5,726.5,940.72,692.8
2017,8,16,10,0,794.0,138.0,1.7,23.0,764.0,968.68,707.4
2017,8,16,10,15,802.5,140.0,1.65,23.5,792.5,984.05,713.81
2017,8,16,10,30,811.0,142.0,1.6,24.0,821.0,995.99,718.19
2017,8,16,10,45,820.5,141.0,1.6,25.0,844.0,1002.15,718.33
2017,8,16,11,0,830.0,140.0,1.6,26.0,867.0,992.9,708.98
2017,8,16,11,15,834.0,141.0,1.65,26.0,882.0,988.62,706.58
2017,8,16,11,30,838.0,142.0,1.7,26.0,897.0,980.8,701.97
2017,8,16,11,45,844.0,140.0,1.8,26.5,905.0,968.48,693.9
2017,8,16,12,0,850.0,138.0,1.9,27.0,913.0,952.65,683.67
2017,8,16,12,15,850.0,138.0,1.95,27.0,912.5,929.69,669.67
2017,8,16,12,30,850.0,138.0,2.0,27.0,912.0,903.58,653.67
2017,8,16,12,45,851.0,135.5,2.1,27.5,904.5,872.99,633.89
2017,8,16,13,0,852.0,133.0,2.2,28.0,897.0,839.46,612.06
2017,8,16,13,15,848.0,132.0,2.25,28.0,881.0,800.49,587.24
2017,8,16,13,30,844.0,131.0,2.3,28.0,865.0,759.18,560.59
2017,8,16,13,45,839.5,129.0,2.4,28.5,842.5,714.49,529.4
2017,8,16,14,0,835.0,127.0,2.5,29.0,820.0,667.88,495.55
2017,8,16,14,15,826.5,125.0,2.6,28.5,790.5,617.12,459.71
2017,8,16,14,30,818.0,123.0,2.7,28.0,761.0,564.84,421.45
2017,8,16,14,45,808.5,120.5,2.8,28.0,725.5,510.19,379.25
2017,8,16,15,0,799.0,118.0,2.9,28.0,690.0,455.09,335.26
2017,8,16,15,15,784.5,115.0,2.95,27.5,649.0,397.43,288.53
2017,8,16,15,30,770.0,112.0,3.0,27.0,608.0,340.41,240.91
2017,8,16,15,45,752.5,108.0,3.05,27.0,563.0,282.67,191.65
2017,8,16,16,0,735.0,104.0,3.1,27.0,518.0,226.46,144.2
2017,8,16,16,15,710.0,99.5,3.15,26.5,469.5,165.39,96.42
2017,8,16,16,30,685.0,95.0,3.2,26.0,421.0,111.94,61.66
2017,8,16,16,45,653.0,89.5,3.25,25.5,371.0,60.83,46.29
2017,8,16,17,0,621.0,84.0,3.3,25.0,321.0,58.59,44.65
2017,8,16,17,15,574.5,77.5,3.25,24.0,270.5,55.63,42.39
2017,8,16,17,30,528.0,71.0,3.2,23.0,220.0,52.56,39.92
2017,8,16,17,45,462.0,61.5,3.2,22.0,172.5,46.74,34.9
2017,8,16,18,0,396.0,52.0,3.2,21.0,125.0,40.68,29.44
2017,8,16,18,15,298.0,39.5,3.1,20.0,84.5,31.53,21.07
2017,8,16,18,30,200.0,27.0,3.0,19.0,44.0,21.15,9.94
2017,8,16,18,45,100.0,13.5,2.9,18.5,22.0,12.28,0.0
2017,8,16,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,88.0,16.5,1.65,16.5,25.0,57.93,0.0
2017,8,17,6,0,176.0,33.0,1.9,17.0,50.0,126.88,90.61
2017,8,17,6,15,260.5,47.5,1.8,17.5,90.5,191.29,149.54
2017,8,17,6,30,345.0,62.0,1.7,18.0,131.0,265.39,213.18
2017,8,17,6,45,408.0,73.0,1.65,18.5,178.0,331.99,269.37
2017,8,17,7,0,471.0,84.0,1.6,19.0,225.0,404.61,328.3
2017,8,17,7,15,264.5,119.0,1.55,19.5,201.5,319.22,258.8
2017,8,17,7,30,58.0,154.0,1.5,20.0,178.0,200.61,160.13
2017,8,17,7,45,88.0,180.0,1.45,21.0,221.0,253.0,201.8
2017,8,17,8,0,118.0,206.0,1.4,22.0,264.0,321.46,253.93
2017,8,17,8,15,130.0,229.5,1.4,22.5,300.0,360.69,282.43
2017,8,17,8,30,142.0,253.0,1.4,23.0,336.0,400.18,310.66
2017,8,17,8,45,153.5,275.5,1.4,23.5,371.5,438.15,337.17
2017,8,17,9,0,165.0,298.0,1.4,24.0,407.0,476.02,363.1
2017,8,17,9,15,460.5,217.0,1.45,24.5,546.0,703.47,530.22
2017,8,17,9,30,756.0,136.0,1.5,25.0,685.0,910.52,667.22
2017,8,17,9,45,733.0,157.0,1.55,26.0,710.5,928.18,672.93
2017,8,17,10,0,710.0,178.0,1.6,27.0,736.0,935.96,674.54
2017,8,17,10,15,720.0,180.5,1.7,27.0,764.5,952.44,685.18
2017,8,17,10,30,730.0,183.0,1.8,27.0,793.0,965.73,693.79
2017,8,17,10,45,738.5,184.0,1.9,27.5,815.0,972.55,697.03
2017,8,17,11,0,747.0,185.0,2.0,28.0,837.0,968.25,693.37
2017,8,17,11,15,751.5,186.5,2.1,28.0,852.0,964.96,691.91
2017,8,17,11,30,756.0,188.0,2.2,28.0,867.0,958.26,688.32
2017,8,17,11,45,760.0,187.5,2.35,28.5,874.5,945.71,680.18
2017,8,17,12,0,764.0,187.0,2.5,29.0,882.0,929.86,669.94
2017,8,17,12,15,763.5,187.0,2.6,29.0,881.5,907.08,656.1
2017,8,17,12,30,763.0,187.0,2.7,29.0,881.0,881.37,640.31
2017,8,17,12,45,779.0,175.0,2.8,29.5,878.0,855.9,623.35
2017,8,17,13,0,795.0,163.0,2.9,30.0,875.0,826.76,603.88
2017,8,17,13,15,791.0,162.0,2.95,30.0,859.0,788.42,579.06
2017,8,17,13,30,787.0,161.0,3.0,30.0,843.0,747.91,551.84
2017,8,17,13,45,781.5,158.5,3.1,30.0,820.5,703.0,520.72
2017,8,17,14,0,776.0,156.0,3.2,30.0,798.0,656.48,487.67
2017,8,17,14,15,766.5,153.5,3.25,29.5,768.5,606.13,451.71
2017,8,17,14,30,757.0,151.0,3.3,29.0,739.0,554.99,414.0
2017,8,17,14,45,746.0,147.5,3.35,29.0,703.5,501.69,372.7
2017,8,17,15,0,735.0,144.0,3.4,29.0,668.0,445.28,327.92
2017,8,17,15,15,719.0,140.0,3.4,28.5,627.5,388.94,282.46
2017,8,17,15,30,703.0,136.0,3.4,28.0,587.0,333.56,236.55
2017,8,17,15,45,683.5,131.0,3.4,28.0,542.5,277.68,189.34
2017,8,17,16,0,664.0,126.0,3.4,28.0,498.0,223.69,144.28
2017,8,17,16,15,637.0,120.5,3.35,27.0,450.0,170.43,103.36
2017,8,17,16,30,610.0,115.0,3.3,26.0,402.0,120.46,71.37
2017,8,17,16,45,575.0,107.5,3.3,25.5,353.0,73.5,57.03
2017,8,17,17,0,540.0,100.0,3.3,25.0,304.0,70.6,54.89
2017,8,17,17,15,492.0,91.0,3.2,24.0,255.0,66.22,51.46
2017,8,17,17,30,444.0,82.0,3.1,23.0,206.0,60.18,46.46
2017,8,17,17,45,377.5,70.0,3.05,22.5,160.0,52.26,39.54
2017,8,17,18,0,311.0,58.0,3.0,22.0,114.0,44.04,32.15
2017,8,17,18,15,222.5,42.0,2.9,21.0,75.5,32.37,21.59
2017,8,17,18,30,134.0,26.0,2.8,20.0,37.0,20.3,8.61
2017,8,17,18,45,67.0,13.0,2.75,19.5,18.5,11.82,0.0
2017,8,17,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,5,45,72.5,16.5,1.85,16.5,23.5,47.44,0.0
2017,8,18,6,0,145.0,33.0,2.1,17.0,47.0,115.36,81.34
2017,8,18,6,15,226.0,50.0,2.05,17.5,87.0,179.57,140.19
2017,8,18,6,30,307.0,67.0,2.0,18.0,127.0,252.93,203.26
2017,8,18,6,45,373.5,78.5,2.0,18.5,174.0,319.98,260.09
2017,8,18,7,0,440.0,90.0,2.0,19.0,221.0,393.51,320.27
2017,8,18,7,15,224.0,112.0,1.95,19.5,179.5,284.2,231.25
2017,8,18,7,30,8.0,134.0,1.9,20.0,138.0,132.4,104.03
2017,8,18,7,45,30.5,164.0,1.9,20.5,179.5,190.87,151.71
2017,8,18,8,0,53.0,194.0,1.9,21.0,221.0,241.88,191.93
2017,8,18,8,15,116.5,222.5,1.9,21.5,288.0,341.62,270.08
2017,8,18,8,30,180.0,251.0,1.9,22.0,355.0,431.43,337.96
2017,8,18,8,45,444.0,196.0,1.9,23.0,479.0,643.79,497.09
2017,8,18,9,0,708.0,141.0,1.9,24.0,603.0,846.73,635.48
2017,8,18,9,15,724.0,144.5,1.9,24.5,643.0,882.02,654.22
2017,8,18,9,30,740.0,148.0,1.9,25.0,683.0,914.93,672.84
2017,8,18,9,45,740.0,157.0,1.95,25.5,714.5,935.71,683.95
2017,8,18,10,0,740.0,166.0,2.0,26.0,746.0,953.11,693.01
2017,8,18,10,15,749.0,168.5,2.05,26.5,774.5,961.56,696.4
2017,8,18,10,30,758.0,171.0,2.1,27.0,803.0,974.07,702.58
2017,8,18,10,45,766.5,172.0,2.2,27.5,825.5,981.12,705.86
2017,8,18,11,0,775.0,173.0,2.3,28.0,848.0,984.69,707.05
2017,8,18,11,15,779.0,174.0,2.35,28.5,862.5,980.21,702.74
2017,8,18,11,30,783.0,175.0,2.4,29.0,877.0,972.23,696.4
2017,8,18,11,45,787.0,174.0,2.5,29.5,884.5,958.79,687.17
2017,8,18,12,0,791.0,173.0,2.6,30.0,892.0,941.97,675.86
2017,8,18,12,15,791.0,173.0,2.65,30.0,891.0,919.08,661.62
2017,8,18,12,30,791.0,173.0,2.7,30.0,890.0,893.15,645.43
2017,8,18,12,45,799.5,165.5,2.8,30.0,885.0,864.5,627.76
2017,8,18,13,0,808.0,158.0,2.9,30.0,880.0,832.61,607.79
2017,8,18,13,15,803.5,157.0,2.95,30.0,863.5,793.35,582.42
2017,8,18,13,30,799.0,156.0,3.0,30.0,847.0,751.92,554.8
2017,8,18,13,45,794.5,153.0,3.1,30.0,824.5,706.69,523.49
2017,8,18,14,0,790.0,150.0,3.2,30.0,802.0,659.73,490.13
2017,8,18,14,15,780.5,148.0,3.2,29.5,772.0,609.09,453.79
2017,8,18,14,30,771.0,146.0,3.2,29.0,742.0,557.63,415.7
2017,8,18,14,45,760.5,142.5,3.25,29.0,706.5,503.78,373.98
2017,8,18,15,0,750.0,139.0,3.3,29.0,671.0,449.72,330.82
2017,8,18,15,15,734.0,135.5,3.3,28.5,630.0,389.99,282.82
2017,8,18,15,30,718.0,132.0,3.3,28.0,589.0,334.12,236.44
2017,8,18,15,45,698.0,127.0,3.3,27.5,544.0,277.19,188.73
2017,8,18,16,0,678.0,122.0,3.3,27.0,499.0,222.21,143.07
2017,8,18,16,15,650.5,116.5,3.25,26.5,451.0,168.02,101.16
2017,8,18,16,30,623.0,111.0,3.2,26.0,403.0,117.18,68.69
2017,8,18,16,45,586.5,104.5,3.2,25.5,353.5,71.55,55.4
2017,8,18,17,0,550.0,98.0,3.2,25.0,304.0,69.33,53.82
2017,8,18,17,15,501.0,89.0,3.1,24.0,254.5,64.87,50.31
2017,8,18,17,30,452.0,80.0,3.0,23.0,205.0,58.86,45.33
2017,8,18,17,45,383.5,68.5,2.95,22.0,158.5,51.25,38.74
2017,8,18,18,0,315.0,57.0,2.9,21.0,112.0,43.37,31.67
2017,8,18,18,15,223.5,41.0,2.85,20.5,73.5,31.65,20.94
2017,8,18,18,30,132.0,25.0,2.8,20.0,35.0,19.55,7.23
2017,8,18,18,45,66.0,12.5,2.75,19.5,17.5,11.37,0.0
2017,8,18,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,5,45,71.0,15.5,1.9,16.5,22.0,50.51,0.0
2017,8,19,6,0,142.0,31.0,2.2,17.0,44.0,111.89,77.83
2017,8,19,6,15,222.0,48.5,2.2,17.5,84.0,176.33,137.48
2017,8,19,6,30,302.0,66.0,2.2,18.0,124.0,249.66,200.7
2017,8,19,6,45,364.0,79.0,2.25,18.5,170.5,315.78,256.95
2017,8,19,7,0,426.0,92.0,2.3,19.0,217.0,387.9,316.29
2017,8,19,7,15,213.0,102.0,2.25,19.5,164.5,265.01,216.26
2017,8,19,7,30,0.0,112.0,2.2,20.0,112.0,103.49,80.28
2017,8,19,7,45,15.0,147.0,2.2,20.5,154.5,149.78,118.29
2017,8,19,8,0,30.0,182.0,2.2,21.0,197.0,209.81,166.13
2017,8,19,8,15,26.0,195.5,2.15,21.5,209.5,207.23,162.93
2017,8,19,8,30,22.0,209.0,2.1,22.0,222.0,216.74,169.41
2017,8,19,8,45,27.0,231.0,2.1,23.0,248.0,257.79,200.19
2017,8,19,9,0,32.0,253.0,2.1,24.0,274.0,285.35,219.93
2017,8,19,9,15,48.0,284.5,2.1,24.5,318.5,334.02,256.06
2017,8,19,9,30,64.0,316.0,2.1,25.0,363.0,382.98,291.6
2017,8,19,9,45,185.5,334.0,2.1,25.5,477.5,539.19,407.3
2017,8,19,10,0,307.0,352.0,2.1,26.0,592.0,698.07,518.47
2017,8,19,10,15,526.5,267.0,2.15,26.0,697.0,844.63,622.04
2017,8,19,10,30,746.0,182.0,2.2,26.0,802.0,981.82,712.73
2017,8,19,10,45,754.5,183.0,2.3,26.5,824.5,980.6,709.37
2017,8,19,11,0,763.0,184.0,2.4,27.0,847.0,984.1,710.58
2017,8,19,11,15,767.5,185.5,2.45,27.0,862.0,980.58,708.25
2017,8,19,11,30,772.0,187.0,2.5,27.0,877.0,973.56,703.84
2017,8,19,11,45,775.5,187.0,2.6,27.5,884.5,960.63,694.82
2017,8,19,12,0,779.0,187.0,2.7,28.0,892.0,944.34,683.72
2017,8,19,12,15,779.0,186.5,2.75,28.0,891.5,921.03,669.05
2017,8,19,12,30,779.0,186.0,2.8,28.0,891.0,894.71,652.43
2017,8,19,12,45,770.5,189.0,2.9,28.5,880.5,861.43,630.23
2017,8,19,13,0,762.0,192.0,3.0,29.0,870.0,825.9,606.44
2017,8,19,13,15,757.0,190.5,3.1,28.5,853.5,787.07,582.02
2017,8,19,13,30,752.0,189.0,3.2,28.0,837.0,748.6,556.75
2017,8,19,13,45,744.5,187.0,3.3,28.0,813.5,702.95,524.78
2017,8,19,14,0,737.0,185.0,3.4,28.0,790.0,655.95,491.09
2017,8,19,14,15,726.5,182.0,3.45,27.5,760.0,605.16,454.55
2017,8,19,14,30,716.0,179.0,3.5,27.0,730.0,553.8,416.45
2017,8,19,14,45,701.5,175.5,3.55,27.0,694.0,499.74,374.38
2017,8,19,15,0,687.0,172.0,3.6,27.0,658.0,446.05,331.42
2017,8,19,15,15,669.0,167.0,3.6,26.5,616.5,390.46,286.47
2017,8,19,15,30,651.0,162.0,3.6,26.0,575.0,336.2,241.48
2017,8,19,15,45,626.5,156.5,3.6,25.5,529.5,281.46,195.82
2017,8,19,16,0,602.0,151.0,3.6,25.0,484.0,229.38,152.86
2017,8,19,16,15,573.0,143.5,3.6,24.5,436.5,178.03,113.33
2017,8,19,16,30,544.0,136.0,3.6,24.0,389.0,129.56,82.2
2017,8,19,16,45,504.0,127.0,3.6,23.5,339.5,87.48,69.44
2017,8,19,17,0,464.0,118.0,3.6,23.0,290.0,82.97,65.96
2017,8,19,17,15,415.5,105.5,3.55,22.0,241.5,75.69,60.06
2017,8,19,17,30,367.0,93.0,3.5,21.0,193.0,68.06,53.66
2017,8,19,17,45,302.0,77.0,3.45,20.0,147.5,57.39,44.36
2017,8,19,18,0,237.0,61.0,3.4,19.0,102.0,46.28,34.4
2017,8,19,18,15,161.5,41.5,3.35,18.5,65.0,33.15,22.27
2017,8,19,18,30,86.0,22.0,3.3,18.0,28.0,18.02,5.25
2017,8,19,18,45,43.0,11.0,3.3,17.5,14.0,10.01,0.0
2017,8,19,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,5,45,49.0,15.5,2.2,15.5,20.0,38.21,0.0
2017,8,20,6,0,98.0,31.0,2.5,16.0,40.0,86.07,58.26
2017,8,20,6,15,167.5,51.5,2.5,16.5,78.5,147.13,114.56
2017,8,20,6,30,237.0,72.0,2.5,17.0,117.0,215.05,173.42
2017,8,20,6,45,297.5,88.0,2.55,17.5,163.0,289.78,236.79
2017,8,20,7,0,358.0,104.0,2.6,18.0,209.0,360.96,295.78
2017,8,20,7,15,404.0,117.0,2.55,18.5,257.0,424.36,346.54
2017,8,20,7,30,450.0,130.0,2.5,19.0,305.0,491.15,398.16
2017,8,20,7,45,357.5,161.5,2.45,19.5,313.0,462.76,373.14
2017,8,20,8,0,265.0,193.0,2.4,20.0,321.0,439.34,351.56
2017,8,20,8,15,422.0,178.5,2.35,20.5,407.5,578.49,458.21
2017,8,20,8,30,579.0,164.0,2.3,21.0,494.0,719.82,560.72
2017,8,20,8,45,599.5,171.0,2.25,22.0,537.0,764.37,587.29
2017,8,20,9,0,620.0,178.0,2.2,23.0,580.0,807.52,612.65
2017,8,20,9,15,636.5,183.0,2.2,23.5,619.0,843.01,633.82
2017,8,20,9,30,653.0,188.0,2.2,24.0,658.0,876.33,653.32
2017,8,20,9,45,640.0,206.0,2.2,24.5,685.5,891.96,660.86
2017,8,20,10,0,627.0,224.0,2.2,25.0,713.0,903.88,666.08
2017,8,20,10,15,637.0,227.5,2.25,25.5,740.5,920.57,675.16
2017,8,20,10,30,647.0,231.0,2.3,26.0,768.0,934.27,682.21
2017,8,20,10,45,655.0,233.0,2.4,26.5,789.0,941.29,685.48
2017,8,20,11,0,663.0,235.0,2.5,27.0,810.0,945.12,686.81
2017,8,20,11,15,667.5,237.0,2.6,27.0,824.0,942.19,685.22
2017,8,20,11,30,672.0,239.0,2.7,27.0,838.0,936.02,681.67
2017,8,20,11,45,676.5,238.0,2.8,27.0,845.0,923.65,674.15
2017,8,20,12,0,681.0,237.0,2.9,27.0,852.0,908.16,664.65
2017,8,20,12,15,680.5,237.0,2.95,27.0,851.0,885.95,650.11
2017,8,20,12,30,680.0,237.0,3.0,27.0,850.0,861.01,633.68
2017,8,20,12,45,674.5,237.5,3.1,27.5,840.5,829.63,611.77
2017,8,20,13,0,669.0,238.0,3.2,28.0,831.0,796.15,588.24
2017,8,20,13,15,664.0,236.0,3.25,27.5,815.5,758.87,563.9
2017,8,20,13,30,659.0,234.0,3.3,27.0,800.0,719.91,537.87
2017,8,20,13,45,655.5,228.5,3.35,27.0,778.0,677.42,507.8
2017,8,20,14,0,652.0,223.0,3.4,27.0,756.0,633.57,476.11
2017,8,20,14,15,641.0,219.0,3.4,27.0,727.0,585.33,440.29
2017,8,20,14,30,630.0,215.0,3.4,27.0,698.0,536.83,403.45
2017,8,20,14,45,619.5,208.0,3.45,27.0,664.0,486.05,364.13
2017,8,20,15,0,609.0,201.0,3.5,27.0,630.0,435.48,323.89
2017,8,20,15,15,590.5,194.5,3.5,26.5,589.5,382.74,281.61
2017,8,20,15,30,572.0,188.0,3.5,26.0,549.0,330.63,238.91
2017,8,20,15,45,552.5,179.0,3.55,25.5,506.0,278.83,196.07
2017,8,20,16,0,533.0,170.0,3.6,25.0,463.0,229.1,155.36
2017,8,20,16,15,503.0,160.5,3.55,24.5,416.0,179.91,117.85
2017,8,20,16,30,473.0,151.0,3.5,24.0,369.0,134.43,88.73
2017,8,20,16,45,439.0,138.5,3.5,23.5,322.0,95.01,75.84
2017,8,20,17,0,405.0,126.0,3.5,23.0,275.0,88.35,70.56
2017,8,20,17,15,357.5,111.5,3.4,22.0,227.5,79.81,63.6
2017,8,20,17,30,310.0,97.0,3.3,21.0,180.0,70.86,56.07
2017,8,20,17,45,252.0,79.0,3.25,20.5,136.5,60.89,47.26
2017,8,20,18,0,194.0,61.0,3.2,20.0,93.0,47.7,35.4
2017,8,20,18,15,128.0,40.0,3.1,19.5,58.0,31.94,21.02
2017,8,20,18,30,62.0,19.0,3.0,19.0,23.0,15.65,2.52
2017,8,20,18,45,31.0,9.5,2.95,18.5,11.5,8.64,0.0
2017,8,20,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,5,45,33.5,13.5,2.45,16.5,16.5,23.46,0.0
2017,8,21,6,0,67.0,27.0,2.6,17.0,33.0,67.95,44.03
2017,8,21,6,15,124.0,50.0,2.65,17.5,70.0,125.94,97.0
2017,8,21,6,30,181.0,73.0,2.7,18.0,107.0,188.65,151.14
2017,8,21,6,45,236.5,92.5,2.75,18.5,151.5,251.22,204.53
2017,8,21,7,0,292.0,112.0,2.8,19.0,196.0,319.19,261.04
2017,8,21,7,15,215.0,133.5,2.8,19.5,202.5,306.5,249.77
2017,8,21,7,30,138.0,155.0,2.8,20.0,209.0,272.7,220.85
2017,8,21,7,45,89.0,170.5,2.8,20.5,207.0,244.0,196.1
2017,8,21,8,0,40.0,186.0,2.8,21.0,205.0,223.18,177.17
2017,8,21,8,15,92.0,217.5,2.75,21.5,268.0,301.76,239.74
2017,8,21,8,30,144.0,249.0,2.7,22.0,331.0,399.29,314.56
2017,8,21,8,45,369.0,217.5,2.7,22.5,450.5,584.38,457.13
2017,8,21,9,0,594.0,186.0,2.7,23.0,570.0,792.4,607.07
2017,8,21,9,15,611.5,191.5,2.65,23.5,609.0,828.81,627.7
2017,8,21,9,30,629.0,197.0,2.6,24.0,648.0,863.17,647.89
2017,8,21,9,45,655.0,194.5,2.6,24.5,685.0,895.05,666.54
