Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,10,0,681.0,192.0,2.6,25.0,722.0,924.5,683.41
2017,8,21,10,15,690.5,195.0,2.6,25.0,750.0,940.59,692.73
2017,8,21,10,30,700.0,198.0,2.6,25.0,778.0,953.56,700.19
2017,8,21,10,45,708.5,199.5,2.65,25.5,799.5,960.64,702.98
2017,8,21,11,0,717.0,201.0,2.7,26.0,821.0,964.39,703.76
2017,8,21,11,15,721.5,202.5,2.75,26.0,835.0,960.72,701.23
2017,8,21,11,30,726.0,204.0,2.8,26.0,849.0,953.68,696.68
2017,8,21,11,45,732.0,202.0,2.9,26.5,857.0,941.1,687.65
2017,8,21,12,0,738.0,200.0,3.0,27.0,865.0,925.2,676.55
2017,8,21,12,15,738.0,199.5,3.05,27.0,864.0,901.99,661.66
2017,8,21,12,30,738.0,199.0,3.1,27.0,863.0,875.86,644.85
2017,8,21,12,45,743.0,193.5,3.2,27.5,856.0,846.36,624.79
2017,8,21,13,0,748.0,188.0,3.3,28.0,849.0,810.15,600.12
2017,8,21,13,15,743.0,186.5,3.3,28.0,833.0,774.78,575.91
2017,8,21,13,30,738.0,185.0,3.3,28.0,817.0,733.63,547.06
2017,8,21,13,45,740.0,177.5,3.35,28.0,796.0,690.12,516.42
2017,8,21,14,0,742.0,170.0,3.4,28.0,775.0,644.37,483.44
2017,8,21,14,15,732.0,167.0,3.4,27.5,745.5,593.9,446.79
2017,8,21,14,30,722.0,164.0,3.4,27.0,716.0,542.61,408.44
2017,8,21,14,45,716.5,157.0,3.4,27.0,682.0,489.72,366.98
2017,8,21,15,0,711.0,150.0,3.4,27.0,648.0,436.27,323.84
2017,8,21,15,15,693.5,146.0,3.35,26.5,607.0,380.45,278.34
2017,8,21,15,30,676.0,142.0,3.3,26.0,566.0,325.83,232.7
2017,8,21,15,45,660.0,134.5,3.25,25.5,522.5,270.23,185.77
2017,8,21,16,0,644.0,127.0,3.2,25.0,479.0,216.2,140.69
2017,8,21,16,15,596.5,124.5,3.1,24.5,426.0,163.9,101.25
2017,8,21,16,30,549.0,122.0,3.0,24.0,373.0,117.56,73.15
2017,8,21,16,45,439.5,123.5,2.95,23.5,309.0,84.94,67.31
2017,8,21,17,0,330.0,125.0,2.9,23.0,245.0,92.32,73.94
2017,8,21,17,15,291.5,110.0,2.85,22.0,203.5,82.37,65.79
2017,8,21,17,30,253.0,95.0,2.8,21.0,162.0,72.07,57.08
2017,8,21,17,45,210.0,76.5,2.75,20.5,123.5,58.97,45.56
2017,8,21,18,0,167.0,58.0,2.7,20.0,85.0,45.45,33.42
2017,8,21,18,15,99.5,39.5,2.6,19.5,54.0,31.47,20.47
2017,8,21,18,30,32.0,21.0,2.5,19.0,23.0,17.74,1.63
2017,8,21,18,45,16.0,10.5,2.45,18.5,11.5,9.55,0.0
2017,8,21,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,14.5,1.7,15.5,20.0,34.24,0.0
2017,8,22,6,0,126.0,29.0,1.9,16.0,40.0,104.62,69.18
2017,8,22,6,15,207.5,46.5,1.8,16.5,79.0,168.78,131.27
2017,8,22,6,30,289.0,64.0,1.7,17.0,118.0,242.14,194.71
2017,8,22,6,45,349.0,78.5,1.65,17.5,164.0,308.33,250.98
2017,8,22,7,0,409.0,93.0,1.6,18.0,210.0,380.33,309.94
2017,8,22,7,15,264.0,123.5,1.55,18.5,205.0,327.12,266.18
2017,8,22,7,30,119.0,154.0,1.5,19.0,200.0,258.41,208.55
2017,8,22,7,45,123.5,177.5,1.45,19.5,231.5,292.26,234.77
2017,8,22,8,0,128.0,201.0,1.4,20.0,263.0,325.93,259.71
2017,8,22,8,15,145.5,224.5,1.4,20.5,301.5,370.27,292.66
2017,8,22,8,30,163.0,248.0,1.4,21.0,340.0,415.21,325.24
2017,8,22,8,45,411.0,204.0,1.4,22.0,462.5,625.28,482.4
2017,8,22,9,0,659.0,160.0,1.4,23.0,585.0,825.3,619.0
2017,8,22,9,15,676.0,164.5,1.45,23.5,624.5,861.52,638.72
2017,8,22,9,30,693.0,169.0,1.5,24.0,664.0,895.5,658.62
2017,8,22,9,45,715.0,167.5,1.6,24.5,700.5,925.17,676.21
2017,8,22,10,0,737.0,166.0,1.7,25.0,737.0,952.21,692.07
2017,8,22,10,15,746.0,168.0,1.8,25.5,765.0,967.18,700.19
2017,8,22,10,30,755.0,170.0,1.9,26.0,793.0,971.59,701.76
2017,8,22,10,45,760.5,172.5,2.0,26.5,814.0,976.96,704.14
2017,8,22,11,0,766.0,175.0,2.1,27.0,835.0,978.85,704.37
2017,8,22,11,15,770.0,176.0,2.2,27.0,849.0,974.19,701.94
2017,8,22,11,30,774.0,177.0,2.3,27.0,863.0,966.06,697.4
2017,8,22,11,45,777.5,176.0,2.4,27.5,870.0,951.99,687.76
2017,8,22,12,0,781.0,175.0,2.5,28.0,877.0,934.58,676.03
2017,8,22,12,15,781.0,175.0,2.6,28.0,875.5,911.62,662.06
2017,8,22,12,30,781.0,175.0,2.7,28.0,874.0,885.63,646.06
2017,8,22,12,45,784.5,170.0,2.85,28.0,867.0,855.01,627.21
2017,8,22,13,0,788.0,165.0,3.0,28.0,860.0,821.47,606.18
2017,8,22,13,15,784.0,163.5,3.05,28.0,844.0,782.48,580.65
2017,8,22,13,30,780.0,162.0,3.1,28.0,828.0,741.35,552.46
2017,8,22,13,45,777.5,158.0,3.15,28.0,806.0,697.06,521.21
2017,8,22,14,0,775.0,154.0,3.2,28.0,784.0,650.91,487.87
2017,8,22,14,15,765.5,151.5,3.2,28.0,754.0,600.22,450.19
2017,8,22,14,30,756.0,149.0,3.2,28.0,724.0,548.76,410.95
2017,8,22,14,45,747.0,144.5,3.2,28.0,689.0,495.28,369.12
2017,8,22,15,0,738.0,140.0,3.2,28.0,654.0,438.52,323.67
2017,8,22,15,15,722.0,136.0,3.15,27.5,613.5,381.76,277.49
2017,8,22,15,30,706.0,132.0,3.1,27.0,573.0,325.97,230.91
2017,8,22,15,45,687.0,126.5,3.1,26.5,528.0,269.45,183.36
2017,8,22,16,0,668.0,121.0,3.1,26.0,483.0,214.8,137.98
2017,8,22,16,15,640.0,115.5,3.05,25.5,435.0,161.12,96.91
2017,8,22,16,30,612.0,110.0,3.0,25.0,387.0,110.89,66.02
2017,8,22,16,45,575.5,102.5,2.95,25.0,337.5,70.94,55.05
2017,8,22,17,0,539.0,95.0,2.9,25.0,288.0,67.88,52.62
2017,8,22,17,15,488.0,86.0,2.75,24.0,239.0,63.32,48.99
2017,8,22,17,30,437.0,77.0,2.6,23.0,190.0,57.0,43.68
2017,8,22,17,45,365.0,64.5,2.5,22.5,144.0,48.54,36.21
2017,8,22,18,0,293.0,52.0,2.4,22.0,98.0,39.79,28.27
2017,8,22,18,15,198.0,35.5,2.3,21.0,61.5,27.54,16.92
2017,8,22,18,30,103.0,19.0,2.2,20.0,25.0,14.91,0.0
2017,8,22,18,45,51.5,9.5,2.1,19.5,12.5,8.64,0.0
2017,8,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,23,5,45,93.5,13.5,2.2,16.5,21.5,43.57,0.0
2017,8,23,6,0,187.0,27.0,2.5,17.0,43.0,125.31,81.17
2017,8,23,6,15,283.0,41.0,2.55,17.5,84.0,195.93,152.14
2017,8,23,6,30,379.0,55.0,2.6,18.0,125.0,279.91,224.91
2017,8,23,6,45,445.5,65.5,2.65,18.5,173.0,351.44,286.13
2017,8,23,7,0,512.0,76.0,2.7,19.0,221.0,428.98,350.09
2017,8,23,7,15,256.5,100.5,2.7,19.5,173.5,293.85,240.51
2017,8,23,7,30,1.0,125.0,2.7,20.0,126.0,118.59,92.76
2017,8,23,7,45,5.0,142.5,2.7,20.5,145.5,138.11,108.6
2017,8,23,8,0,9.0,160.0,2.7,21.0,165.0,157.94,124.17
2017,8,23,8,15,14.0,181.0,2.7,21.5,188.5,182.6,143.38
2017,8,23,8,30,19.0,202.0,2.7,22.0,212.0,207.53,162.51
2017,8,23,8,45,31.0,231.5,2.7,22.5,250.0,263.2,205.51
2017,8,23,9,0,43.0,261.0,2.7,23.0,288.0,305.93,237.62
2017,8,23,9,15,117.5,296.0,2.7,23.5,378.0,432.31,334.04
2017,8,23,9,30,192.0,331.0,2.7,24.0,468.0,544.22,416.04
2017,8,23,9,45,493.5,236.0,2.7,24.5,611.5,774.03,585.07
2017,8,23,10,0,795.0,141.0,2.7,25.0,755.0,976.48,719.93
2017,8,23,10,15,803.5,143.0,2.7,25.5,784.0,991.56,725.34
2017,8,23,10,30,812.0,145.0,2.7,26.0,813.0,1003.14,730.32
2017,8,23,10,45,819.0,145.5,2.7,26.5,835.0,1007.99,731.08
2017,8,23,11,0,826.0,146.0,2.7,27.0,857.0,1009.18,729.67
2017,8,23,11,15,830.0,147.0,2.75,27.0,871.0,1004.2,726.38
2017,8,23,11,30,834.0,148.0,2.8,27.0,885.0,995.54,720.88
2017,8,23,11,45,836.0,148.0,2.85,27.5,892.0,980.24,709.81
2017,8,23,12,0,838.0,148.0,2.9,28.0,899.0,961.42,696.61
2017,8,23,12,15,838.0,148.0,2.95,28.0,898.0,937.32,681.43
2017,8,23,12,30,838.0,148.0,3.0,28.0,897.0,909.98,664.14
2017,8,23,12,45,831.5,150.0,3.15,28.0,887.0,875.89,642.94
2017,8,23,13,0,825.0,152.0,3.3,28.0,877.0,839.23,619.79
2017,8,23,13,15,820.5,151.0,3.35,28.0,860.5,798.95,593.37
2017,8,23,13,30,816.0,150.0,3.4,28.0,844.0,756.44,564.7
2017,8,23,13,45,810.5,148.0,3.5,28.0,820.5,710.27,532.16
2017,8,23,14,0,805.0,146.0,3.6,28.0,797.0,662.4,497.55
2017,8,23,14,15,795.5,143.5,3.65,27.5,767.0,610.19,459.64
2017,8,23,14,30,786.0,141.0,3.7,27.0,737.0,557.14,419.85
2017,8,23,14,45,775.5,137.5,3.75,26.5,701.0,502.12,377.24
2017,8,23,15,0,765.0,134.0,3.8,26.0,665.0,446.88,332.96
2017,8,23,15,15,748.5,130.5,3.75,25.5,623.0,385.9,282.9
2017,8,23,15,30,732.0,127.0,3.7,25.0,581.0,328.78,234.57
2017,8,23,15,45,714.5,121.5,3.7,25.0,536.0,271.05,184.94
2017,8,23,16,0,697.0,116.0,3.7,25.0,491.0,214.97,137.6
2017,8,23,16,15,669.0,110.5,3.6,24.0,442.0,159.5,95.18
2017,8,23,16,30,641.0,105.0,3.5,23.0,393.0,107.46,63.46
2017,8,23,16,45,610.0,97.0,3.4,22.5,343.5,67.23,52.47
2017,8,23,17,0,579.0,89.0,3.3,22.0,294.0,63.61,49.61
2017,8,23,17,15,526.5,80.5,3.15,21.0,243.5,59.22,46.06
2017,8,23,17,30,474.0,72.0,3.0,20.0,193.0,54.65,42.17
2017,8,23,17,45,407.0,60.0,2.95,19.5,146.5,46.71,35.06
2017,8,23,18,0,340.0,48.0,2.9,19.0,100.0,36.92,26.12
2017,8,23,18,15,231.0,33.0,2.85,18.5,62.0,25.7,15.4
2017,8,23,18,30,122.0,18.0,2.8,18.0,24.0,14.16,0.0
2017,8,23,18,45,61.0,9.0,2.75,17.5,12.0,8.19,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,24,5,45,130.0,12.5,3.2,16.5,23.0,54.94,0.0
2017,8,24,6,0,260.0,25.0,3.4,17.0,46.0,153.29,97.15
2017,8,24,6,15,364.5,36.0,3.5,17.5,89.0,230.17,178.92
2017,8,24,6,30,469.0,47.0,3.6,18.0,132.0,317.41,255.48
2017,8,24,6,45,532.5,54.5,3.7,18.5,181.0,388.3,317.02
2017,8,24,7,0,596.0,62.0,3.8,19.0,230.0,464.77,380.8
2017,8,24,7,15,640.5,67.5,3.8,19.0,282.0,531.06,434.82
2017,8,24,7,30,685.0,73.0,3.8,19.0,334.0,599.89,488.55
2017,8,24,7,45,716.0,78.0,3.85,19.5,385.0,656.76,529.42
2017,8,24,8,0,747.0,83.0,3.9,20.0,436.0,717.16,571.81
2017,8,24,8,15,460.0,164.0,3.85,20.5,389.0,596.04,475.69
2017,8,24,8,30,173.0,245.0,3.8,21.0,342.0,421.46,334.19
2017,8,24,8,45,498.5,171.0,3.8,21.5,483.0,667.79,527.19
2017,8,24,9,0,824.0,97.0,3.8,22.0,624.0,901.88,691.99
2017,8,24,9,15,837.5,99.0,3.75,22.0,665.0,926.11,705.01
2017,8,24,9,30,851.0,101.0,3.7,22.0,706.0,956.8,724.0
2017,8,24,9,45,830.5,118.5,3.7,22.5,733.5,978.97,735.96
2017,8,24,10,0,810.0,136.0,3.7,23.0,761.0,986.4,738.06
2017,8,24,10,15,819.0,138.0,3.65,23.0,790.0,1002.07,747.03
2017,8,24,10,30,828.0,140.0,3.6,23.0,819.0,1014.2,753.64
2017,8,24,10,45,837.5,139.0,3.6,23.5,842.0,1019.9,755.0
2017,8,24,11,0,847.0,138.0,3.6,24.0,865.0,1010.13,746.32
2017,8,24,11,15,851.0,139.0,3.6,24.0,879.5,1005.23,742.6
2017,8,24,11,30,855.0,140.0,3.6,24.0,894.0,996.67,736.55
2017,8,24,11,45,859.5,139.0,3.6,24.0,901.5,983.0,727.26
2017,8,24,12,0,864.0,138.0,3.6,24.0,909.0,965.76,715.72
2017,8,24,12,15,864.0,138.0,3.65,24.0,908.5,941.81,700.1
2017,8,24,12,30,864.0,138.0,3.7,24.0,908.0,914.61,682.32
2017,8,24,12,45,876.5,129.5,3.75,24.0,903.5,887.1,664.31
2017,8,24,13,0,889.0,121.0,3.8,24.0,899.0,855.82,643.65
2017,8,24,13,15,885.5,120.0,3.8,24.0,882.5,815.18,616.16
2017,8,24,13,30,882.0,119.0,3.8,24.0,866.0,772.04,586.78
2017,8,24,13,45,880.0,116.0,3.8,24.0,843.5,725.81,553.93
2017,8,24,14,0,878.0,113.0,3.8,24.0,821.0,677.35,517.82
2017,8,24,14,15,870.5,111.5,3.8,23.5,790.5,624.87,478.69
2017,8,24,14,30,863.0,110.0,3.8,23.0,760.0,571.08,437.29
2017,8,24,14,45,856.5,106.0,3.85,23.0,724.0,514.56,391.75
2017,8,24,15,0,850.0,102.0,3.9,23.0,688.0,457.14,344.02
2017,8,24,15,15,836.0,99.5,3.9,22.5,646.0,394.04,291.12
2017,8,24,15,30,822.0,97.0,3.9,22.0,604.0,334.15,239.25
2017,8,24,15,45,805.0,93.0,3.95,21.5,557.5,273.05,185.95
2017,8,24,16,0,788.0,89.0,4.0,21.0,511.0,213.39,134.77
2017,8,24,16,15,763.0,85.5,3.95,20.5,460.5,154.88,88.96
2017,8,24,16,30,738.0,82.0,3.9,20.0,410.0,99.31,55.33
2017,8,24,16,45,700.5,78.0,3.9,19.5,358.0,54.01,41.65
2017,8,24,17,0,663.0,74.0,3.9,19.0,306.0,52.74,40.75
2017,8,24,17,15,612.0,67.5,3.8,18.5,254.0,49.42,37.95
2017,8,24,17,30,561.0,61.0,3.7,18.0,202.0,45.98,34.91
2017,8,24,17,45,477.0,53.0,3.6,17.5,152.5,41.04,30.37
2017,8,24,18,0,393.0,45.0,3.5,17.0,103.0,36.01,25.5
2017,8,24,18,15,267.5,31.5,3.35,16.5,64.0,25.62,15.21
2017,8,24,18,30,142.0,18.0,3.2,16.0,25.0,14.22,0.0
2017,8,24,18,45,71.0,9.0,3.1,15.5,12.5,8.19,0.0
2017,8,24,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.0,2.15,13.5,22.5,53.3,0.0
2017,8,25,6,0,247.0,26.0,2.4,14.0,45.0,148.54,91.67
2017,8,25,6,15,358.5,37.5,2.45,14.5,89.0,229.51,179.67
2017,8,25,6,30,470.0,49.0,2.5,15.0,133.0,320.65,259.87
2017,8,25,6,45,540.0,56.5,2.55,16.0,183.5,395.48,324.13
2017,8,25,7,0,610.0,64.0,2.6,17.0,234.0,476.47,390.61
2017,8,25,7,15,360.5,107.5,2.55,17.5,213.5,386.91,317.55
2017,8,25,7,30,111.0,151.0,2.5,18.0,193.0,250.47,203.67
2017,8,25,7,45,82.5,169.5,2.45,18.5,203.0,239.59,193.86
2017,8,25,8,0,54.0,188.0,2.4,19.0,213.0,238.31,191.05
2017,8,25,8,15,434.5,139.5,2.35,19.5,379.0,546.37,439.03
2017,8,25,8,30,815.0,91.0,2.3,20.0,545.0,840.53,649.74
2017,8,25,8,45,571.0,178.0,2.3,21.0,509.0,742.11,573.32
2017,8,25,9,0,327.0,265.0,2.3,22.0,473.0,610.52,470.42
2017,8,25,9,15,601.5,183.0,2.3,22.5,597.0,812.28,618.23
2017,8,25,9,30,876.0,101.0,2.3,23.0,721.0,981.65,727.8
2017,8,25,9,45,886.5,102.0,2.3,24.0,757.0,1005.53,737.32
2017,8,25,10,0,897.0,103.0,2.3,25.0,793.0,1026.0,746.06
2017,8,25,10,15,904.5,104.5,2.3,25.5,822.0,1040.41,752.43
2017,8,25,10,30,912.0,106.0,2.3,26.0,851.0,1051.03,756.53
2017,8,25,10,45,917.5,106.5,2.3,26.5,873.5,1054.66,756.37
2017,8,25,11,0,923.0,107.0,2.3,27.0,896.0,1054.37,753.95
2017,8,25,11,15,926.0,107.5,2.35,27.5,910.5,1047.63,748.23
2017,8,25,11,30,929.0,108.0,2.4,28.0,925.0,1036.96,740.25
2017,8,25,11,45,930.5,108.0,2.5,28.5,931.5,1020.45,729.24
2017,8,25,12,0,932.0,108.0,2.6,29.0,938.0,1000.17,715.93
2017,8,25,12,15,931.5,108.0,2.65,29.0,936.5,974.38,700.08
2017,8,25,12,30,931.0,108.0,2.7,29.0,935.0,945.1,681.99
2017,8,25,12,45,931.5,106.0,2.75,29.5,926.0,911.4,659.63
2017,8,25,13,0,932.0,104.0,2.8,30.0,917.0,874.46,635.11
2017,8,25,13,15,928.0,103.0,2.85,30.0,900.0,831.84,607.94
2017,8,25,13,30,924.0,102.0,2.9,30.0,883.0,786.62,578.74
2017,8,25,13,45,918.0,101.5,2.95,30.0,858.0,738.06,546.39
2017,8,25,14,0,912.0,101.0,3.0,30.0,833.0,687.49,510.25
2017,8,25,14,15,904.0,99.5,3.0,30.0,801.5,633.03,470.14
2017,8,25,14,30,896.0,98.0,3.0,30.0,770.0,577.23,427.87
2017,8,25,14,45,885.0,96.5,3.0,30.0,732.0,518.9,382.41
2017,8,25,15,0,874.0,95.0,3.0,30.0,694.0,460.07,335.09
2017,8,25,15,15,859.5,92.5,3.0,29.5,651.0,398.86,285.21
2017,8,25,15,30,845.0,90.0,3.0,29.0,608.0,338.12,234.28
2017,8,25,15,45,825.0,87.5,3.0,29.0,560.0,271.81,178.29
2017,8,25,16,0,805.0,85.0,3.0,29.0,512.0,211.59,128.13
2017,8,25,16,15,779.5,81.5,2.95,28.0,461.0,151.96,83.36
2017,8,25,16,30,754.0,78.0,2.9,27.0,410.0,95.32,50.73
2017,8,25,16,45,717.5,73.5,2.9,26.5,357.5,56.03,42.14
2017,8,25,17,0,681.0,69.0,2.9,26.0,305.0,49.26,36.58
2017,8,25,17,15,629.5,63.0,2.7,25.0,252.5,46.15,34.1
2017,8,25,17,30,578.0,57.0,2.5,24.0,200.0,42.95,31.4
2017,8,25,17,45,497.0,49.0,2.4,23.0,150.5,37.87,26.9
2017,8,25,18,0,416.0,41.0,2.3,22.0,101.0,32.66,22.04
2017,8,25,18,15,286.0,28.5,2.2,21.0,62.0,23.06,12.52
2017,8,25,18,30,156.0,16.0,2.1,20.0,23.0,13.06,0.0
2017,8,25,18,45,78.0,8.0,2.05,19.5,11.5,7.28,0.0
2017,8,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,5,45,114.5,12.5,0.95,17.5,20.5,49.88,0.0
2017,8,26,6,0,229.0,25.0,1.0,18.0,41.0,139.81,80.65
2017,8,26,6,15,338.5,36.0,1.05,18.5,83.5,219.21,167.74
2017,8,26,6,30,448.0,47.0,1.1,19.0,126.0,307.63,243.67
2017,8,26,6,45,517.5,54.5,1.15,19.5,175.5,380.89,305.31
2017,8,26,7,0,587.0,62.0,1.2,20.0,225.0,460.38,369.32
2017,8,26,7,15,633.0,67.5,1.2,21.0,276.5,527.28,419.99
2017,8,26,7,30,679.0,73.0,1.2,22.0,328.0,596.86,469.84
2017,8,26,7,45,712.5,77.0,1.25,23.0,379.5,654.07,507.77
2017,8,26,8,0,746.0,81.0,1.3,24.0,431.0,715.14,547.13
2017,8,26,8,15,770.0,84.5,1.35,24.5,480.0,767.66,580.42
2017,8,26,8,30,794.0,88.0,1.4,25.0,529.0,819.1,612.3
2017,8,26,8,45,812.0,90.5,1.45,26.0,575.0,862.45,636.92
2017,8,26,9,0,830.0,93.0,1.5,27.0,621.0,894.53,653.77
2017,8,26,9,15,844.0,95.5,1.5,28.0,662.0,929.19,671.51
2017,8,26,9,30,858.0,98.0,1.5,29.0,703.0,961.03,687.1
2017,8,26,9,45,858.0,104.5,1.5,30.0,736.0,980.47,694.76
2017,8,26,10,0,858.0,111.0,1.5,31.0,769.0,996.15,700.2
2017,8,26,10,15,866.0,112.5,1.45,31.5,798.0,1010.6,705.61
2017,8,26,10,30,874.0,114.0,1.4,32.0,827.0,1021.42,708.86
2017,8,26,10,45,880.0,115.0,1.4,33.0,849.5,1025.95,707.78
2017,8,26,11,0,886.0,116.0,1.4,34.0,872.0,1026.7,704.63
2017,8,26,11,15,890.0,117.0,1.35,34.5,886.5,1021.6,698.82
2017,8,26,11,30,894.0,118.0,1.3,35.0,901.0,1012.7,690.95
2017,8,26,11,45,897.0,117.5,1.3,35.5,908.5,997.51,680.34
2017,8,26,12,0,900.0,117.0,1.3,36.0,916.0,978.64,667.73
2017,8,26,12,15,900.0,117.0,1.35,36.0,915.0,953.89,653.8
2017,8,26,12,30,900.0,117.0,1.4,36.0,914.0,925.76,637.8
2017,8,26,12,45,898.0,116.5,1.5,36.5,905.0,892.16,617.67
2017,8,26,13,0,896.0,116.0,1.6,37.0,896.0,855.58,595.49
2017,8,26,13,15,892.5,115.5,1.7,36.5,879.0,815.0,572.9
2017,8,26,13,30,889.0,115.0,1.8,36.0,862.0,771.87,548.16
2017,8,26,13,45,882.5,113.5,1.95,36.0,837.5,723.4,517.61
2017,8,26,14,0,876.0,112.0,2.1,36.0,813.0,673.07,483.81
2017,8,26,14,15,868.0,110.5,2.2,36.0,782.0,620.23,446.79
2017,8,26,14,30,860.0,109.0,2.3,36.0,751.0,566.13,407.57
2017,8,26,14,45,848.0,107.0,2.4,36.0,713.5,508.66,364.56
2017,8,26,15,0,836.0,105.0,2.5,36.0,676.0,448.34,318.01
2017,8,26,15,15,821.0,102.5,2.55,35.5,633.5,388.23,270.57
2017,8,26,15,30,806.0,100.0,2.6,35.0,591.0,328.78,222.22
2017,8,26,15,45,785.5,97.0,2.65,34.5,543.5,268.52,172.83
2017,8,26,16,0,765.0,94.0,2.7,34.0,496.0,210.16,125.85
2017,8,26,16,15,737.5,90.0,2.7,33.0,446.0,152.34,83.75
2017,8,26,16,30,710.0,86.0,2.7,32.0,396.0,92.45,49.21
2017,8,26,16,45,672.0,80.5,2.75,31.5,344.0,55.97,41.18
2017,8,26,17,0,634.0,75.0,2.8,31.0,292.0,53.68,39.47
2017,8,26,17,15,580.0,68.0,2.5,29.5,240.5,50.01,36.66
2017,8,26,17,30,526.0,61.0,2.2,28.0,189.0,46.21,33.57
2017,8,26,17,45,444.5,51.5,1.95,27.0,141.0,40.03,28.19
2017,8,26,18,0,363.0,42.0,1.7,26.0,93.0,33.63,22.36
2017,8,26,18,15,236.5,28.0,1.6,25.0,56.0,22.7,11.57
2017,8,26,18,30,110.0,14.0,1.5,24.0,19.0,12.73,0.0
2017,8,26,18,45,55.0,7.0,1.45,23.5,9.5,6.37,0.0
2017,8,26,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,5,45,94.5,12.0,1.65,18.5,18.5,42.76,0.0
2017,8,27,6,0,189.0,24.0,1.9,19.0,37.0,120.59,64.84
2017,8,27,6,15,295.5,37.0,1.9,19.5,78.0,201.12,153.41
2017,8,27,6,30,402.0,50.0,1.9,20.0,119.0,287.88,228.33
2017,8,27,6,45,472.0,58.5,1.9,20.5,167.5,360.4,289.81
2017,8,27,7,0,542.0,67.0,1.9,21.0,216.0,439.21,353.92
2017,8,27,7,15,590.0,73.5,1.8,22.0,267.0,506.63,405.48
2017,8,27,7,30,638.0,80.0,1.7,23.0,318.0,576.98,456.6
2017,8,27,7,45,673.0,85.0,1.65,24.0,369.0,638.0,497.5
2017,8,27,8,0,708.0,90.0,1.6,25.0,420.0,699.79,537.11
2017,8,27,8,15,733.0,94.0,1.6,26.0,468.5,748.48,566.55
2017,8,27,8,30,758.0,98.0,1.6,27.0,517.0,800.16,597.23
2017,8,27,8,45,777.5,100.5,1.65,28.0,562.5,843.79,622.17
2017,8,27,9,0,797.0,103.0,1.7,29.0,608.0,885.45,645.37
2017,8,27,9,15,811.5,105.5,1.65,30.0,648.5,920.06,662.45
2017,8,27,9,30,826.0,108.0,1.6,31.0,689.0,951.91,677.44
2017,8,27,9,45,834.5,111.0,1.6,32.0,723.5,964.85,681.07
2017,8,27,10,0,843.0,114.0,1.6,33.0,758.0,984.72,689.22
2017,8,27,10,15,851.0,115.5,1.6,33.5,787.0,998.96,695.23
2017,8,27,10,30,859.0,117.0,1.6,34.0,816.0,1009.63,699.21
2017,8,27,10,45,865.0,118.0,1.65,35.0,837.5,1014.06,698.8
2017,8,27,11,0,871.0,119.0,1.7,36.0,859.0,1014.76,696.31
2017,8,27,11,15,875.0,119.5,1.75,36.5,873.5,1009.16,691.64
2017,8,27,11,30,879.0,120.0,1.8,37.0,888.0,999.83,684.9
2017,8,27,11,45,881.5,120.0,1.85,37.5,895.0,984.81,674.86
2017,8,27,12,0,884.0,120.0,1.9,38.0,902.0,966.18,662.78
2017,8,27,12,15,884.0,120.0,1.9,38.0,900.5,941.7,648.03
2017,8,27,12,30,884.0,120.0,1.9,38.0,899.0,913.9,631.31
2017,8,27,12,45,881.5,119.5,1.95,38.0,890.0,880.26,611.43
2017,8,27,13,0,879.0,119.0,2.0,38.0,881.0,843.73,589.59
2017,8,27,13,15,875.5,118.0,2.05,38.0,864.5,803.22,565.01
2017,8,27,13,30,872.0,117.0,2.1,38.0,848.0,760.24,538.54
2017,8,27,13,45,866.5,115.5,2.15,38.0,824.0,713.12,507.88
2017,8,27,14,0,861.0,114.0,2.2,38.0,800.0,664.1,474.4
2017,8,27,14,15,852.0,112.5,2.2,37.5,769.0,611.32,438.03
2017,8,27,14,30,843.0,111.0,2.2,37.0,738.0,557.43,399.6
2017,8,27,14,45,832.0,108.5,2.25,37.0,701.0,499.25,356.18
2017,8,27,15,0,821.0,106.0,2.3,37.0,664.0,441.45,311.52
2017,8,27,15,15,805.5,103.5,2.35,36.5,621.5,381.97,264.82
2017,8,27,15,30,790.0,101.0,2.4,36.0,579.0,323.26,217.34
2017,8,27,15,45,770.0,97.5,2.45,36.0,532.5,263.65,168.4
2017,8,27,16,0,750.0,94.0,2.5,36.0,486.0,205.91,122.08
2017,8,27,16,15,722.5,90.0,2.55,35.0,436.0,149.04,81.27
2017,8,27,16,30,695.0,86.0,2.6,34.0,386.0,90.08,47.99
2017,8,27,16,45,657.0,80.5,2.65,33.0,334.5,56.05,40.98
2017,8,27,17,0,619.0,75.0,2.7,32.0,283.0,53.78,39.38
2017,8,27,17,15,564.5,68.0,2.6,30.5,232.5,50.12,36.58
2017,8,27,17,30,510.0,61.0,2.5,29.0,182.0,46.34,33.51
2017,8,27,17,45,427.5,51.0,2.45,28.0,135.0,39.74,27.77
2017,8,27,18,0,345.0,41.0,2.4,27.0,88.0,32.89,21.55
2017,8,27,18,15,221.5,27.0,2.35,26.0,52.0,21.93,10.39
2017,8,27,18,30,98.0,13.0,2.3,25.0,16.0,11.82,0.0
2017,8,27,18,45,49.0,6.5,2.25,24.0,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,5,45,119.5,11.0,1.55,18.5,19.0,50.35,0.0
2017,8,28,6,0,239.0,22.0,1.8,19.0,38.0,139.54,70.01
2017,8,28,6,15,350.5,33.0,1.7,19.5,80.0,222.1,168.9
2017,8,28,6,30,462.0,44.0,1.6,20.0,122.0,312.22,246.85
2017,8,28,6,45,533.5,51.0,1.55,20.5,172.0,386.69,309.68
2017,8,28,7,0,605.0,58.0,1.5,21.0,222.0,467.61,374.8
2017,8,28,7,15,650.5,63.0,1.4,22.0,274.0,534.38,425.08
2017,8,28,7,30,696.0,68.0,1.3,23.0,326.0,600.81,471.67
2017,8,28,7,45,729.5,72.0,1.2,24.0,377.5,662.09,511.19
2017,8,28,8,0,763.0,76.0,1.1,25.0,429.0,723.81,549.07
2017,8,28,8,15,786.5,79.0,1.05,26.0,478.5,775.88,579.27
2017,8,28,8,30,810.0,82.0,1.0,27.0,528.0,826.79,607.65
2017,8,28,8,45,827.5,84.5,0.95,28.0,574.0,861.5,624.6
2017,8,28,9,0,845.0,87.0,0.9,29.0,620.0,902.3,645.08
2017,8,28,9,15,858.0,89.0,0.85,29.5,661.0,935.76,661.63
2017,8,28,9,30,871.0,91.0,0.8,30.0,702.0,966.3,676.16
2017,8,28,9,45,880.5,93.0,0.8,31.0,737.0,990.22,686.12
2017,8,28,10,0,890.0,95.0,0.8,32.0,772.0,1010.7,694.01
2017,8,28,10,15,897.0,96.5,0.8,32.5,801.0,1024.46,699.37
2017,8,28,10,30,904.0,98.0,0.8,33.0,830.0,1034.46,702.69
2017,8,28,10,45,908.0,99.5,0.85,33.5,851.5,1037.57,703.19
2017,8,28,11,0,912.0,101.0,0.9,34.0,873.0,1036.76,701.61
2017,8,28,11,15,915.0,101.5,0.95,34.5,887.5,1029.96,696.7
2017,8,28,11,30,918.0,102.0,1.0,35.0,902.0,1019.27,689.68
2017,8,28,11,45,919.0,102.5,1.05,36.0,908.0,1002.8,677.99
2017,8,28,12,0,920.0,103.0,1.1,37.0,914.0,982.62,664.26
2017,8,28,12,15,919.5,103.0,1.25,37.0,912.5,956.91,651.6
2017,8,28,12,30,919.0,103.0,1.4,37.0,911.0,927.77,636.55
2017,8,28,12,45,911.0,106.0,1.55,37.0,900.0,891.83,616.95
2017,8,28,13,0,903.0,109.0,1.7,37.0,889.0,853.16,595.2
2017,8,28,13,15,899.0,108.5,1.85,37.0,871.5,811.8,571.24
2017,8,28,13,30,895.0,108.0,2.0,37.0,854.0,767.92,545.1
2017,8,28,13,45,887.0,107.5,2.2,37.0,829.0,718.94,514.4
2017,8,28,14,0,879.0,107.0,2.4,37.0,804.0,668.23,480.31
2017,8,28,14,15,870.0,105.5,2.5,36.5,772.0,614.52,443.39
2017,8,28,14,30,861.0,104.0,2.6,36.0,740.0,559.68,404.19
2017,8,28,14,45,847.0,102.5,2.75,35.5,702.0,501.54,361.2
2017,8,28,15,0,833.0,101.0,2.9,35.0,664.0,440.7,314.54
2017,8,28,15,15,817.0,98.5,2.95,34.5,621.0,380.34,266.37
2017,8,28,15,30,801.0,96.0,3.0,34.0,578.0,320.78,217.48
2017,8,28,15,45,777.0,94.0,3.15,33.5,530.0,260.81,168.07
2017,8,28,16,0,753.0,92.0,3.3,33.0,482.0,203.17,121.62
2017,8,28,16,15,724.5,87.5,3.35,32.0,432.0,145.61,79.88
2017,8,28,16,30,696.0,83.0,3.4,31.0,382.0,86.28,46.37
2017,8,28,16,45,653.0,79.0,3.45,30.0,329.5,55.11,40.76
2017,8,28,17,0,610.0,75.0,3.5,29.0,277.0,53.92,40.04
2017,8,28,17,15,554.0,67.5,3.45,27.5,226.5,49.86,36.86
2017,8,28,17,30,498.0,60.0,3.4,26.0,176.0,45.66,33.36
2017,8,28,17,45,409.5,50.0,3.35,25.0,129.0,39.01,27.5
2017,8,28,18,0,321.0,40.0,3.3,24.0,82.0,32.13,21.13
2017,8,28,18,15,199.5,25.5,3.2,23.0,47.5,19.98,8.48
2017,8,28,18,30,78.0,11.0,3.1,22.0,13.0,10.01,0.0
2017,8,28,18,45,39.0,5.5,3.05,21.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.85,16.5,17.0,39.27,0.0
2017,8,29,6,0,173.0,22.0,2.9,17.0,34.0,110.76,49.79
2017,8,29,6,15,278.5,35.5,2.9,17.5,73.5,192.52,147.35
2017,8,29,6,30,384.0,49.0,2.9,18.0,113.0,278.38,223.01
2017,8,29,6,45,458.0,57.5,2.95,18.5,161.0,352.27,286.88
2017,8,29,7,0,532.0,66.0,3.0,19.0,209.0,432.9,354.0
2017,8,29,7,15,266.0,80.0,2.95,19.5,151.5,291.63,239.41
2017,8,29,7,30,0.0,94.0,2.9,20.0,94.0,85.85,65.9
2017,8,29,7,45,0.0,113.5,2.9,20.5,113.5,104.58,81.2
2017,8,29,8,0,0.0,133.0,2.9,21.0,133.0,123.28,95.99
2017,8,29,8,15,4.0,156.5,2.9,21.5,159.0,149.47,116.73
2017,8,29,8,30,8.0,180.0,2.9,22.0,185.0,175.91,137.33
2017,8,29,8,45,16.0,207.0,2.9,23.0,217.5,209.83,163.34
2017,8,29,9,0,24.0,234.0,2.9,24.0,250.0,244.11,189.08
2017,8,29,9,15,48.5,271.5,2.95,24.5,305.0,323.37,249.6
2017,8,29,9,30,73.0,309.0,3.0,25.0,360.0,387.84,297.45
2017,8,29,9,45,151.0,332.5,3.05,25.5,445.0,507.94,386.78
2017,8,29,10,0,229.0,356.0,3.1,26.0,530.0,611.19,460.98
2017,8,29,10,15,297.5,353.5,3.15,26.0,588.5,694.15,519.85
2017,8,29,10,30,366.0,351.0,3.2,26.0,647.0,758.24,564.99
2017,8,29,10,45,614.0,234.5,3.25,26.5,746.5,903.81,669.06
2017,8,29,11,0,862.0,118.0,3.3,27.0,846.0,1004.55,733.24
2017,8,29,11,15,866.0,119.0,3.35,27.0,860.5,999.42,728.86
2017,8,29,11,30,870.0,120.0,3.4,27.0,875.0,990.56,723.07
2017,8,29,11,45,875.0,118.5,3.45,27.5,882.5,976.41,712.53
2017,8,29,12,0,880.0,117.0,3.5,28.0,890.0,958.61,699.75
2017,8,29,12,15,880.0,116.5,3.55,28.0,889.0,933.6,683.69
2017,8,29,12,30,880.0,116.0,3.6,28.0,888.0,905.29,665.45
2017,8,29,12,45,878.5,116.0,3.65,28.0,879.0,872.98,644.5
2017,8,29,13,0,877.0,116.0,3.7,28.0,870.0,837.71,621.44
2017,8,29,13,15,873.5,115.0,3.75,28.0,853.5,797.13,594.59
2017,8,29,13,30,870.0,114.0,3.8,28.0,837.0,754.07,565.8
2017,8,29,13,45,866.5,111.5,3.85,28.0,814.0,707.36,532.93
2017,8,29,14,0,863.0,109.0,3.9,28.0,791.0,658.59,497.04
2017,8,29,14,15,855.0,107.5,3.9,27.5,760.5,606.19,458.28
2017,8,29,14,30,847.0,106.0,3.9,27.0,730.0,552.58,417.34
2017,8,29,14,45,839.5,102.5,3.9,26.5,694.0,496.51,373.14
2017,8,29,15,0,832.0,99.0,3.9,26.0,658.0,439.69,326.78
2017,8,29,15,15,817.0,96.5,3.85,25.5,615.5,377.06,274.55
2017,8,29,15,30,802.0,94.0,3.8,25.0,573.0,317.78,223.6
2017,8,29,15,45,786.0,90.0,3.75,24.5,527.0,257.97,171.88
2017,8,29,16,0,770.0,86.0,3.7,24.0,481.0,199.51,122.6
2017,8,29,16,15,743.0,82.0,3.6,23.0,431.5,141.48,79.07
2017,8,29,16,30,716.0,78.0,3.5,22.0,382.0,86.7,48.89
2017,8,29,16,45,681.5,72.5,3.45,21.5,330.5,50.72,38.5
2017,8,29,17,0,647.0,67.0,3.4,21.0,279.0,48.18,36.47
2017,8,29,17,15,592.5,61.0,3.3,20.0,228.0,45.04,33.87
2017,8,29,17,30,538.0,55.0,3.2,19.0,177.0,41.82,31.04
2017,8,29,17,45,455.0,45.5,3.1,18.5,130.0,35.43,25.17
2017,8,29,18,0,372.0,36.0,3.0,18.0,83.0,28.81,18.82
2017,8,29,18,15,234.5,23.0,2.95,17.5,48.0,18.6,6.93
2017,8,29,18,30,97.0,10.0,2.9,17.0,13.0,9.1,0.0
2017,8,29,18,45,48.5,5.0,2.85,17.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,5,45,106.0,10.5,2.85,14.5,17.5,45.49,0.0
2017,8,30,6,0,212.0,21.0,3.0,15.0,35.0,126.69,50.5
2017,8,30,6,15,327.0,32.5,3.0,15.5,76.0,211.73,162.92
2017,8,30,6,30,442.0,44.0,3.0,16.0,117.0,302.96,244.35
2017,8,30,6,45,512.0,52.5,3.05,16.5,166.5,377.45,309.46
2017,8,30,7,0,582.0,61.0,3.1,17.0,216.0,458.33,377.29
2017,8,30,7,15,328.5,102.5,3.0,17.5,193.5,362.15,298.38
2017,8,30,7,30,75.0,144.0,2.9,18.0,171.0,206.03,167.29
2017,8,30,7,45,169.0,163.0,2.85,19.0,236.5,313.02,255.17
2017,8,30,8,0,263.0,182.0,2.8,20.0,302.0,430.16,346.85
2017,8,30,8,15,526.5,136.0,2.75,20.5,411.5,622.16,496.05
2017,8,30,8,30,790.0,90.0,2.7,21.0,521.0,820.18,635.61
2017,8,30,8,45,806.5,94.0,2.7,22.0,566.5,863.77,659.99
2017,8,30,9,0,823.0,98.0,2.7,23.0,612.0,905.12,683.56
2017,8,30,9,15,837.0,100.0,2.7,23.5,653.5,939.14,703.1
2017,8,30,9,30,851.0,102.0,2.7,24.0,695.0,960.24,713.9
2017,8,30,9,45,869.5,100.0,2.75,24.5,732.5,987.93,729.6
2017,8,30,10,0,888.0,98.0,2.8,25.0,770.0,1012.51,743.15
2017,8,30,10,15,896.0,99.5,2.8,25.5,799.5,1027.09,749.76
2017,8,30,10,30,904.0,101.0,2.8,26.0,829.0,1037.91,754.11
2017,8,30,10,45,911.5,101.0,2.85,26.5,851.5,1042.7,755.22
2017,8,30,11,0,919.0,101.0,2.9,27.0,874.0,1043.58,754.0
2017,8,30,11,15,922.5,101.5,2.95,27.0,888.5,1037.03,749.69
2017,8,30,11,30,926.0,102.0,3.0,27.0,903.0,1026.55,743.05
2017,8,30,11,45,929.0,101.5,3.1,27.5,910.0,1010.64,731.99
2017,8,30,12,0,932.0,101.0,3.2,28.0,917.0,990.92,718.57
2017,8,30,12,15,932.0,101.0,3.3,27.5,916.0,965.2,704.09
2017,8,30,12,30,932.0,101.0,3.4,27.0,915.0,935.96,687.19
2017,8,30,12,45,922.5,105.0,3.5,27.0,903.5,899.14,663.72
2017,8,30,13,0,913.0,109.0,3.6,27.0,892.0,859.62,638.24
2017,8,30,13,15,909.5,108.5,3.65,27.0,875.0,818.05,610.86
2017,8,30,13,30,906.0,108.0,3.7,27.0,858.0,773.89,581.41
2017,8,30,13,45,904.0,105.0,3.8,27.0,834.5,726.04,548.26
2017,8,30,14,0,902.0,102.0,3.9,27.0,811.0,675.9,511.52
2017,8,30,14,15,894.0,101.0,3.9,26.5,779.5,621.93,471.5
2017,8,30,14,30,886.0,100.0,3.9,26.0,748.0,566.65,429.15
2017,8,30,14,45,878.5,96.5,3.9,25.5,711.0,508.37,383.06
2017,8,30,15,0,871.0,93.0,3.9,25.0,674.0,449.27,334.66
2017,8,30,15,15,857.0,90.5,3.85,24.5,631.0,388.12,283.07
2017,8,30,15,30,843.0,88.0,3.8,24.0,588.0,323.16,227.3
2017,8,30,15,45,826.5,84.5,3.75,23.5,540.5,261.12,173.39
2017,8,30,16,0,810.0,81.0,3.7,23.0,493.0,200.45,122.09
2017,8,30,16,15,783.5,77.5,3.6,22.5,442.0,140.36,76.91
2017,8,30,16,30,757.0,74.0,3.5,22.0,391.0,83.43,46.14
2017,8,30,16,45,722.0,69.0,3.45,21.5,338.5,53.26,40.72
2017,8,30,17,0,687.0,64.0,3.4,21.0,286.0,50.69,38.66
2017,8,30,17,15,631.5,58.0,3.3,20.0,233.5,43.03,32.1
2017,8,30,17,30,576.0,52.0,3.2,19.0,181.0,39.66,29.13
2017,8,30,17,45,487.0,43.5,3.1,18.5,132.0,33.98,23.87
2017,8,30,18,0,398.0,35.0,3.0,18.0,83.0,28.15,18.15
2017,8,30,18,15,244.0,22.5,2.95,17.5,47.0,18.32,5.56
2017,8,30,18,30,90.0,10.0,2.9,17.0,11.0,9.1,0.0
2017,8,30,18,45,45.0,5.0,2.85,16.5,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,31,5,45,108.0,10.5,1.05,14.5,17.0,46.24,0.0
2017,8,31,6,0,216.0,21.0,1.1,15.0,34.0,127.7,41.45
2017,8,31,6,15,337.5,32.5,1.0,15.5,76.5,216.94,165.23
2017,8,31,6,30,459.0,44.0,0.9,16.0,119.0,312.13,248.57
2017,8,31,6,45,535.5,51.5,0.85,17.0,170.0,390.08,313.8
2017,8,31,7,0,612.0,59.0,0.8,18.0,221.0,474.98,381.07
2017,8,31,7,15,660.0,64.5,0.7,18.5,274.0,544.52,433.48
2017,8,31,7,30,708.0,70.0,0.6,19.0,327.0,613.42,481.79
2017,8,31,7,45,743.5,74.0,0.55,20.0,380.0,676.85,522.39
2017,8,31,8,0,779.0,78.0,0.5,21.0,433.0,740.78,561.4
