Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,15,803.0,81.0,0.7,22.0,483.5,793.86,595.58
2017,8,31,8,30,827.0,84.0,0.9,23.0,534.0,845.72,628.34
2017,8,31,8,45,845.0,86.5,1.15,24.5,580.5,889.94,654.95
2017,8,31,9,0,863.0,89.0,1.4,26.0,627.0,922.76,673.61
2017,8,31,9,15,876.5,91.0,1.5,27.0,668.5,956.94,692.17
2017,8,31,9,30,890.0,93.0,1.6,28.0,710.0,988.14,708.59
2017,8,31,9,45,880.0,104.0,1.7,29.0,740.5,1003.17,714.78
2017,8,31,10,0,870.0,115.0,1.8,30.0,771.0,1013.82,718.45
2017,8,31,10,15,877.5,116.5,1.8,30.5,799.5,1027.46,724.21
2017,8,31,10,30,885.0,118.0,1.8,31.0,828.0,1037.4,727.73
2017,8,31,10,45,889.5,119.5,1.85,32.0,849.5,1040.5,726.42
2017,8,31,11,0,894.0,121.0,1.9,33.0,871.0,1039.74,722.96
2017,8,31,11,15,897.0,121.5,1.8,33.5,884.5,1032.55,715.27
2017,8,31,11,30,900.0,122.0,1.7,34.0,898.0,1021.55,705.48
2017,8,31,11,45,900.0,123.0,1.65,35.0,903.5,1004.37,691.41
2017,8,31,12,0,900.0,124.0,1.6,36.0,909.0,983.56,675.41
2017,8,31,12,15,898.5,123.5,1.5,36.5,906.5,956.36,656.47
2017,8,31,12,30,897.0,123.0,1.4,37.0,904.0,925.87,635.72
2017,8,31,12,45,885.5,127.5,1.3,37.5,891.0,888.47,610.88
2017,8,31,13,0,874.0,132.0,1.2,38.0,878.0,848.61,584.64
2017,8,31,13,15,868.5,131.0,1.2,38.0,859.5,806.18,559.21
2017,8,31,13,30,863.0,130.0,1.2,38.0,841.0,761.47,532.07
2017,8,31,13,45,854.5,128.5,1.25,38.0,815.0,712.17,500.38
2017,8,31,14,0,846.0,127.0,1.3,38.0,789.0,663.16,467.78
2017,8,31,14,15,835.5,125.0,1.35,38.0,756.5,608.31,430.25
2017,8,31,14,30,825.0,123.0,1.4,38.0,724.0,552.62,390.85
2017,8,31,14,45,808.5,121.5,1.5,38.0,685.0,493.96,348.18
2017,8,31,15,0,792.0,120.0,1.6,38.0,646.0,435.68,304.15
2017,8,31,15,15,774.0,117.0,1.65,37.5,602.0,376.24,258.26
2017,8,31,15,30,756.0,114.0,1.7,37.0,558.0,317.97,211.91
2017,8,31,15,45,728.0,111.0,1.8,37.0,509.5,254.3,161.17
2017,8,31,16,0,700.0,108.0,1.9,37.0,461.0,197.45,116.81
2017,8,31,16,15,668.5,102.5,1.75,36.0,411.0,141.5,77.96
2017,8,31,16,30,637.0,97.0,1.6,35.0,361.0,89.47,51.55
2017,8,31,16,45,587.0,91.0,1.5,34.0,308.5,64.46,47.72
2017,8,31,17,0,537.0,85.0,1.4,33.0,256.0,62.18,46.14
2017,8,31,17,15,477.0,75.0,1.3,31.5,206.5,56.42,41.61
2017,8,31,17,30,417.0,65.0,1.2,30.0,157.0,50.39,36.63
2017,8,31,17,45,321.5,52.0,1.15,28.5,111.0,39.71,27.49
2017,8,31,18,0,226.0,39.0,1.1,27.0,65.0,30.22,18.92
2017,8,31,18,15,113.0,19.5,1.1,26.5,32.5,15.25,2.01
2017,8,31,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.5,0.9,23.5,11.0,21.51,0.0
2017,9,1,6,0,81.0,17.0,0.9,24.0,22.0,65.59,11.98
2017,9,1,6,15,165.5,35.5,1.05,25.0,58.0,140.37,101.85
2017,9,1,6,30,250.0,54.0,1.2,26.0,94.0,214.88,165.21
2017,9,1,6,45,309.0,70.0,1.4,27.0,138.0,280.57,219.44
2017,9,1,7,0,368.0,86.0,1.6,28.0,182.0,352.02,276.41
2017,9,1,7,15,418.0,98.0,1.55,28.5,230.0,417.69,326.97
2017,9,1,7,30,468.0,110.0,1.5,29.0,278.0,487.15,378.25
2017,9,1,7,45,500.5,121.0,1.5,29.5,326.0,545.25,419.35
2017,9,1,8,0,533.0,132.0,1.5,30.0,374.0,604.51,459.87
2017,9,1,8,15,562.5,139.5,1.5,31.0,420.5,665.07,498.81
2017,9,1,8,30,592.0,147.0,1.5,32.0,467.0,719.13,531.67
2017,9,1,8,45,611.0,155.0,1.55,33.0,510.0,763.64,557.56
2017,9,1,9,0,630.0,163.0,1.6,34.0,553.0,806.6,581.94
2017,9,1,9,15,648.0,167.5,1.55,34.5,592.5,842.87,601.74
2017,9,1,9,30,666.0,172.0,1.5,35.0,632.0,876.96,619.83
2017,9,1,9,45,682.0,175.0,1.45,36.0,667.0,904.95,632.51
2017,9,1,10,0,698.0,178.0,1.4,37.0,702.0,930.2,643.32
2017,9,1,10,15,708.5,180.5,1.35,37.5,730.0,946.35,649.81
2017,9,1,10,30,719.0,183.0,1.3,38.0,758.0,959.3,654.47
2017,9,1,10,45,726.0,185.5,1.3,39.0,779.5,965.36,654.45
2017,9,1,11,0,733.0,188.0,1.3,40.0,801.0,967.99,652.56
2017,9,1,11,15,738.0,189.0,1.4,40.0,815.0,963.5,650.82
2017,9,1,11,30,743.0,190.0,1.5,40.0,829.0,955.56,647.12
2017,9,1,11,45,746.0,190.0,1.6,40.5,835.5,941.19,638.26
2017,9,1,12,0,749.0,190.0,1.7,41.0,842.0,923.49,627.46
2017,9,1,12,15,749.0,190.0,1.85,41.0,841.0,899.8,614.84
2017,9,1,12,30,749.0,190.0,2.0,41.0,840.0,873.11,600.21
2017,9,1,12,45,728.5,199.0,2.2,41.0,825.0,834.95,578.55
2017,9,1,13,0,708.0,208.0,2.4,41.0,810.0,795.2,554.5
2017,9,1,13,15,702.5,206.0,2.55,40.5,793.0,755.53,530.88
2017,9,1,13,30,697.0,204.0,2.7,40.0,776.0,714.1,505.33
2017,9,1,13,45,682.5,204.5,2.85,40.0,750.0,667.21,474.18
2017,9,1,14,0,668.0,205.0,3.0,40.0,724.0,619.78,441.83
2017,9,1,14,15,656.0,201.0,3.1,39.5,693.5,569.59,407.48
2017,9,1,14,30,644.0,197.0,3.2,39.0,663.0,519.25,371.88
2017,9,1,14,45,612.5,198.0,3.3,39.0,622.5,464.08,331.0
2017,9,1,15,0,581.0,199.0,3.4,39.0,582.0,409.93,289.96
2017,9,1,15,15,560.0,191.5,3.4,38.5,540.5,356.67,249.1
2017,9,1,15,30,539.0,184.0,3.4,38.0,499.0,305.32,208.88
2017,9,1,15,45,490.5,181.5,3.45,38.0,449.5,253.63,168.91
2017,9,1,16,0,442.0,179.0,3.5,38.0,400.0,207.52,134.58
2017,9,1,16,15,409.5,165.5,3.3,37.0,353.5,160.79,102.63
2017,9,1,16,30,377.0,152.0,3.1,36.0,307.0,118.34,79.45
2017,9,1,16,45,317.5,137.5,2.9,35.0,255.5,100.36,76.8
2017,9,1,17,0,258.0,123.0,2.7,34.0,204.0,90.77,69.4
2017,9,1,17,15,215.5,100.5,2.35,32.5,160.0,75.6,57.26
2017,9,1,17,30,173.0,78.0,2.0,31.0,116.0,59.87,44.27
2017,9,1,17,45,119.0,53.0,1.65,30.0,75.5,41.73,28.89
2017,9,1,18,0,65.0,28.0,1.3,29.0,35.0,22.79,12.62
2017,9,1,18,15,32.5,14.0,1.2,28.5,17.5,11.67,0.0
2017,9,1,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,0.4,24.5,5.5,9.55,0.0
2017,9,2,6,0,32.0,9.0,0.3,25.0,11.0,26.06,0.0
2017,9,2,6,15,78.5,29.5,0.3,25.5,40.5,80.89,56.39
2017,9,2,6,30,125.0,50.0,0.3,26.0,70.0,134.42,101.81
2017,9,2,6,45,173.5,73.0,0.3,26.5,112.0,196.33,152.36
2017,9,2,7,0,222.0,96.0,0.3,27.0,154.0,262.27,204.64
2017,9,2,7,15,263.0,116.0,0.4,27.5,199.5,323.24,251.75
2017,9,2,7,30,304.0,136.0,0.5,28.0,245.0,387.36,299.72
2017,9,2,7,45,341.5,152.0,0.65,29.0,292.0,446.57,342.28
2017,9,2,8,0,379.0,168.0,0.8,30.0,339.0,507.94,385.07
2017,9,2,8,15,407.5,181.0,0.95,31.0,384.0,576.25,430.95
2017,9,2,8,30,436.0,194.0,1.1,32.0,429.0,629.54,465.52
2017,9,2,8,45,463.0,203.5,1.25,33.0,472.5,677.54,495.9
2017,9,2,9,0,490.0,213.0,1.4,34.0,516.0,725.1,525.38
2017,9,2,9,15,508.5,221.5,1.3,35.0,554.5,762.56,545.21
2017,9,2,9,30,527.0,230.0,1.2,36.0,593.0,798.46,563.45
2017,9,2,9,45,542.5,236.0,1.2,37.0,626.5,826.76,577.58
2017,9,2,10,0,558.0,242.0,1.2,38.0,660.0,852.89,590.19
2017,9,2,10,15,569.5,247.0,1.05,38.5,687.5,871.46,597.2
2017,9,2,10,30,581.0,252.0,0.9,39.0,715.0,887.39,602.37
2017,9,2,10,45,598.0,251.0,0.8,40.0,738.5,904.72,607.78
2017,9,2,11,0,615.0,250.0,0.7,41.0,762.0,914.1,608.42
2017,9,2,11,15,620.0,252.0,0.75,41.5,776.0,911.23,605.73
2017,9,2,11,30,625.0,254.0,0.8,42.0,790.0,905.24,601.43
2017,9,2,11,45,640.0,248.5,0.9,42.5,800.0,898.42,597.83
2017,9,2,12,0,655.0,243.0,1.0,43.0,810.0,888.19,592.15
2017,9,2,12,15,654.5,242.5,1.15,43.0,808.5,865.19,580.43
2017,9,2,12,30,654.0,242.0,1.3,43.0,807.0,839.54,566.84
2017,9,2,12,45,654.0,239.0,1.5,43.0,798.5,809.44,550.66
2017,9,2,13,0,654.0,236.0,1.7,43.0,790.0,777.01,532.38
2017,9,2,13,15,648.0,233.5,1.85,43.0,773.0,738.2,508.97
2017,9,2,13,30,642.0,231.0,2.0,43.0,756.0,697.85,483.91
2017,9,2,13,45,645.5,221.5,2.15,43.0,735.5,656.4,457.58
2017,9,2,14,0,649.0,212.0,2.3,43.0,715.0,613.04,429.09
2017,9,2,14,15,637.0,207.5,2.4,42.5,684.5,563.26,395.88
2017,9,2,14,30,625.0,203.0,2.5,42.0,654.0,513.4,361.46
2017,9,2,14,45,620.5,193.0,2.65,42.0,620.5,462.53,324.54
2017,9,2,15,0,616.0,183.0,2.8,42.0,587.0,411.27,286.08
2017,9,2,15,15,596.0,176.5,2.85,41.5,545.5,357.29,245.16
2017,9,2,15,30,576.0,170.0,2.9,41.0,504.0,303.83,203.78
2017,9,2,15,45,561.0,158.5,2.95,40.5,461.0,250.79,162.36
2017,9,2,16,0,546.0,147.0,3.0,40.0,418.0,199.41,123.19
2017,9,2,16,15,512.5,137.0,2.9,39.0,370.0,149.12,89.23
2017,9,2,16,30,479.0,127.0,2.8,38.0,322.0,103.09,65.81
2017,9,2,16,45,446.5,113.5,2.7,37.5,275.0,80.18,59.73
2017,9,2,17,0,414.0,100.0,2.6,37.0,228.0,72.15,53.43
2017,9,2,17,15,357.5,85.5,2.25,35.5,181.0,62.87,46.11
2017,9,2,17,30,301.0,71.0,1.9,34.0,134.0,53.2,38.18
2017,9,2,17,45,234.0,52.5,1.6,32.5,93.0,40.01,27.09
2017,9,2,18,0,167.0,34.0,1.3,31.0,52.0,26.32,15.08
2017,9,2,18,15,83.5,17.0,1.2,30.0,26.0,13.31,0.0
2017,9,2,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.0,23.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,3.2,23.0,9.0,7.9,0.0
2017,9,3,6,15,11.0,30.5,3.25,23.5,32.5,36.83,22.75
2017,9,3,6,30,22.0,52.0,3.3,24.0,56.0,67.56,49.1
2017,9,3,6,45,48.5,77.0,3.4,24.5,88.5,112.03,86.35
2017,9,3,7,0,75.0,102.0,3.5,25.0,121.0,158.29,124.79
2017,9,3,7,15,109.5,121.5,3.55,25.5,156.5,215.86,171.74
2017,9,3,7,30,144.0,141.0,3.6,26.0,192.0,266.17,212.01
2017,9,3,7,45,72.0,114.0,3.7,27.0,139.5,180.76,142.05
2017,9,3,8,0,0.0,87.0,3.8,28.0,87.0,77.48,56.89
2017,9,3,8,15,31.0,154.5,3.75,28.5,171.0,181.63,140.05
2017,9,3,8,30,62.0,222.0,3.7,29.0,255.0,285.75,220.24
2017,9,3,8,45,54.5,237.5,3.7,30.0,268.5,295.44,225.47
2017,9,3,9,0,47.0,253.0,3.7,31.0,282.0,304.56,230.43
2017,9,3,9,15,160.5,279.0,3.6,31.5,387.5,458.91,346.47
2017,9,3,9,30,274.0,305.0,3.5,32.0,493.0,618.29,460.19
2017,9,3,9,45,333.5,306.5,3.45,32.5,547.0,680.25,501.83
2017,9,3,10,0,393.0,308.0,3.4,33.0,601.0,742.35,543.1
2017,9,3,10,15,384.5,325.5,3.3,33.5,621.5,752.9,546.91
2017,9,3,10,30,376.0,343.0,3.2,34.0,642.0,761.22,549.55
2017,9,3,10,45,219.5,359.5,3.15,34.5,535.0,599.0,434.3
2017,9,3,11,0,63.0,376.0,3.1,35.0,428.0,437.5,316.78
2017,9,3,11,15,52.5,369.5,3.05,35.0,413.5,416.53,302.01
2017,9,3,11,30,42.0,363.0,3.0,35.0,399.0,395.86,286.89
2017,9,3,11,45,152.5,389.5,3.0,35.5,521.0,540.48,390.29
2017,9,3,12,0,263.0,416.0,3.0,36.0,643.0,676.76,483.08
2017,9,3,12,15,260.5,415.5,3.0,36.0,639.5,660.99,471.52
2017,9,3,12,30,258.0,415.0,3.0,36.0,636.0,644.17,460.17
2017,9,3,12,45,211.5,415.0,3.05,36.5,595.5,579.99,415.17
2017,9,3,13,0,165.0,415.0,3.1,37.0,555.0,528.96,378.85
2017,9,3,13,15,341.5,358.5,3.1,37.0,639.0,607.42,436.58
2017,9,3,13,30,518.0,302.0,3.1,37.0,723.0,669.42,480.83
2017,9,3,13,45,437.5,318.0,3.1,37.0,666.5,598.04,430.36
2017,9,3,14,0,357.0,334.0,3.1,37.0,610.0,529.62,382.06
2017,9,3,14,15,434.0,296.0,3.1,36.5,617.5,519.43,376.08
2017,9,3,14,30,511.0,258.0,3.1,36.0,625.0,497.9,360.81
2017,9,3,14,45,511.0,243.0,3.15,36.0,592.5,450.66,325.45
2017,9,3,15,0,511.0,228.0,3.2,36.0,560.0,402.85,288.74
2017,9,3,15,15,490.5,218.0,3.25,35.5,519.5,351.44,249.27
2017,9,3,15,30,470.0,208.0,3.3,35.0,479.0,302.05,210.64
2017,9,3,15,45,456.5,192.5,3.35,34.5,437.0,252.24,171.36
2017,9,3,16,0,443.0,177.0,3.4,34.0,395.0,204.1,134.23
2017,9,3,16,15,410.5,163.5,3.4,33.0,348.5,157.39,102.12
2017,9,3,16,30,378.0,150.0,3.4,32.0,302.0,114.95,79.26
2017,9,3,16,45,342.0,132.5,3.45,31.0,255.5,97.34,75.7
2017,9,3,17,0,306.0,115.0,3.5,30.0,209.0,85.79,66.49
2017,9,3,17,15,257.0,95.5,3.5,29.0,163.5,72.4,55.44
2017,9,3,17,30,208.0,76.0,3.5,28.0,118.0,58.56,43.69
2017,9,3,17,45,150.0,53.0,3.5,27.0,79.0,41.75,29.17
2017,9,3,18,0,92.0,30.0,3.5,26.0,40.0,24.32,13.65
2017,9,3,18,15,46.0,15.0,3.45,25.0,20.0,12.44,0.0
2017,9,3,18,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,11.0,4.0,2.2,19.5,4.5,7.41,0.0
2017,9,4,6,0,22.0,8.0,2.5,20.0,9.0,20.57,0.0
2017,9,4,6,15,63.0,28.5,2.55,20.5,37.0,73.33,51.02
2017,9,4,6,30,104.0,49.0,2.6,21.0,65.0,123.3,95.23
2017,9,4,6,45,125.0,74.0,2.7,21.5,100.5,161.13,128.12
2017,9,4,7,0,146.0,99.0,2.8,22.0,136.0,209.2,168.47
2017,9,4,7,15,197.0,115.5,2.9,22.5,177.5,279.44,226.02
2017,9,4,7,30,248.0,132.0,3.0,23.0,219.0,343.15,277.04
2017,9,4,7,45,231.5,157.0,3.15,24.0,248.5,369.99,296.05
2017,9,4,8,0,215.0,182.0,3.3,25.0,278.0,379.32,301.21
2017,9,4,8,15,139.5,201.5,3.4,25.5,266.5,344.03,270.74
2017,9,4,8,30,64.0,221.0,3.5,26.0,255.0,286.75,223.22
2017,9,4,8,45,54.0,235.5,3.6,27.0,266.0,293.03,226.33
2017,9,4,9,0,44.0,250.0,3.7,28.0,277.0,298.65,228.69
2017,9,4,9,15,22.0,179.5,3.75,28.5,193.0,197.95,150.39
2017,9,4,9,30,0.0,109.0,3.8,29.0,109.0,97.3,71.12
2017,9,4,9,45,2.0,146.5,3.9,29.5,148.5,134.49,99.85
2017,9,4,10,0,4.0,184.0,4.0,30.0,188.0,172.18,128.4
2017,9,4,10,15,4.0,179.5,4.0,30.0,183.5,167.51,124.57
2017,9,4,10,30,4.0,175.0,4.0,30.0,179.0,162.95,120.93
2017,9,4,10,45,62.0,288.0,4.0,30.5,340.0,346.1,259.77
2017,9,4,11,0,120.0,401.0,4.0,31.0,501.0,539.19,398.47
2017,9,4,11,15,61.0,277.5,3.9,31.0,328.5,329.76,245.7
2017,9,4,11,30,2.0,154.0,3.8,31.0,156.0,140.54,102.69
2017,9,4,11,45,3.5,168.0,3.7,31.0,171.5,154.7,113.68
2017,9,4,12,0,5.0,182.0,3.6,31.0,187.0,168.72,124.28
2017,9,4,12,15,10.5,232.5,3.55,30.5,242.0,219.96,163.24
2017,9,4,12,30,16.0,283.0,3.5,30.0,297.0,270.77,201.48
2017,9,4,12,45,79.5,347.5,3.5,30.0,414.5,392.96,292.93
2017,9,4,13,0,143.0,412.0,3.5,30.0,532.0,508.33,376.47
2017,9,4,13,15,132.5,401.5,3.5,30.0,511.0,479.18,355.04
2017,9,4,13,30,122.0,391.0,3.5,30.0,490.0,450.71,334.61
2017,9,4,13,45,130.5,374.0,3.5,30.0,477.0,430.15,320.17
2017,9,4,14,0,139.0,357.0,3.5,30.0,464.0,408.82,304.95
2017,9,4,14,15,157.5,345.5,3.55,29.5,462.0,397.1,297.22
2017,9,4,14,30,176.0,334.0,3.6,29.0,460.0,383.17,287.44
2017,9,4,14,45,105.5,295.0,3.65,29.0,369.5,303.07,227.7
2017,9,4,15,0,35.0,256.0,3.7,29.0,279.0,233.02,175.42
2017,9,4,15,15,208.0,237.0,3.7,28.5,357.5,270.87,201.76
2017,9,4,15,30,381.0,218.0,3.7,28.0,436.0,285.41,206.91
2017,9,4,15,45,217.5,207.0,3.7,27.5,329.5,211.98,154.1
2017,9,4,16,0,54.0,196.0,3.7,27.0,223.0,166.81,125.47
2017,9,4,16,15,121.5,177.5,3.6,26.5,228.5,147.88,108.79
2017,9,4,16,30,189.0,159.0,3.5,26.0,234.0,124.11,92.15
2017,9,4,16,45,226.5,138.5,3.4,25.5,215.5,100.5,80.12
2017,9,4,17,0,264.0,118.0,3.3,25.0,197.0,87.53,69.36
2017,9,4,17,15,217.0,97.0,3.15,24.5,153.5,73.21,57.16
2017,9,4,17,30,170.0,76.0,3.0,24.0,110.0,58.38,44.24
2017,9,4,17,45,85.0,52.5,2.95,24.0,69.5,42.54,30.15
2017,9,4,18,0,0.0,29.0,2.9,24.0,29.0,25.18,14.18
2017,9,4,18,15,0.0,14.5,2.85,23.5,14.5,12.78,0.0
2017,9,4,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.5,1.9,20.5,6.5,5.91,0.0
2017,9,5,6,0,0.0,13.0,2.2,21.0,13.0,11.45,0.0
2017,9,5,6,15,75.5,34.0,2.3,21.0,45.5,89.13,62.41
2017,9,5,6,30,151.0,55.0,2.4,21.0,78.0,157.3,122.48
2017,9,5,6,45,221.0,74.0,2.5,21.5,122.0,226.66,181.56
2017,9,5,7,0,291.0,93.0,2.6,22.0,166.0,302.96,245.09
2017,9,5,7,15,340.5,107.5,2.55,22.5,212.0,379.35,306.31
2017,9,5,7,30,390.0,122.0,2.5,23.0,258.0,447.7,359.39
2017,9,5,7,45,445.0,128.5,2.45,23.5,307.5,514.06,409.4
2017,9,5,8,0,500.0,135.0,2.4,24.0,357.0,583.64,460.09
2017,9,5,8,15,530.5,143.0,2.35,24.5,403.0,636.96,496.89
2017,9,5,8,30,561.0,151.0,2.3,25.0,449.0,690.51,532.65
2017,9,5,8,45,599.5,151.0,2.25,26.0,494.5,750.29,570.29
2017,9,5,9,0,638.0,151.0,2.2,27.0,540.0,802.04,601.18
2017,9,5,9,15,656.0,155.5,2.15,27.5,579.0,838.27,622.07
2017,9,5,9,30,674.0,160.0,2.1,28.0,618.0,872.3,641.28
2017,9,5,9,45,695.5,159.5,2.05,28.5,653.5,901.61,657.11
2017,9,5,10,0,717.0,159.0,2.0,29.0,689.0,928.27,671.08
2017,9,5,10,15,727.0,161.5,1.95,29.5,717.0,943.87,677.86
2017,9,5,10,30,737.0,164.0,1.9,30.0,745.0,956.21,682.69
2017,9,5,10,45,758.5,157.5,1.9,30.5,769.5,960.12,682.88
2017,9,5,11,0,780.0,151.0,1.9,31.0,794.0,967.69,685.58
2017,9,5,11,15,784.0,152.0,1.9,31.5,807.5,962.08,680.1
2017,9,5,11,30,788.0,153.0,1.9,32.0,821.0,952.94,672.69
2017,9,5,11,45,800.5,147.0,1.9,32.5,829.5,941.14,663.8
2017,9,5,12,0,813.0,141.0,1.9,33.0,838.0,925.6,652.71
2017,9,5,12,15,812.5,141.0,1.95,33.0,836.0,900.65,637.65
2017,9,5,12,30,812.0,141.0,2.0,33.0,834.0,872.57,620.63
2017,9,5,12,45,810.5,139.5,2.1,33.5,824.5,839.14,599.28
2017,9,5,13,0,809.0,138.0,2.2,34.0,815.0,802.98,576.01
2017,9,5,13,15,804.0,137.0,2.3,33.5,797.5,762.02,551.63
2017,9,5,13,30,799.0,136.0,2.4,33.0,780.0,718.94,524.57
2017,9,5,13,45,792.5,133.5,2.5,33.0,755.5,671.5,492.0
2017,9,5,14,0,786.0,131.0,2.6,33.0,731.0,622.53,457.41
2017,9,5,14,15,775.5,129.0,2.65,32.5,700.0,570.4,420.18
2017,9,5,14,30,765.0,127.0,2.7,32.0,669.0,517.61,381.15
2017,9,5,14,45,750.0,124.5,2.8,32.0,632.0,461.87,338.0
2017,9,5,15,0,735.0,122.0,2.9,32.0,595.0,406.51,293.75
2017,9,5,15,15,716.0,118.5,2.85,31.5,553.0,346.17,245.04
2017,9,5,15,30,697.0,115.0,2.8,31.0,511.0,290.01,198.46
2017,9,5,15,45,668.5,111.5,2.8,31.0,464.0,233.42,151.58
2017,9,5,16,0,640.0,108.0,2.8,31.0,417.0,179.93,109.07
2017,9,5,16,15,606.5,102.0,2.85,30.5,369.0,127.38,72.75
2017,9,5,16,30,573.0,96.0,2.9,30.0,321.0,79.1,50.03
2017,9,5,16,45,523.0,89.0,2.95,29.5,271.5,63.85,48.25
2017,9,5,17,0,473.0,82.0,3.0,29.0,222.0,60.78,45.81
2017,9,5,17,15,409.5,71.5,3.05,28.0,175.0,53.16,39.45
2017,9,5,17,30,346.0,61.0,3.1,27.0,128.0,46.14,33.35
2017,9,5,17,45,258.5,46.0,3.2,26.0,87.5,35.33,23.8
2017,9,5,18,0,171.0,31.0,3.3,25.0,47.0,24.16,12.9
2017,9,5,18,15,85.5,15.5,3.25,24.5,23.5,12.22,0.0
2017,9,5,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,7.0,1.9,18.5,8.5,17.73,0.0
2017,9,6,6,0,66.0,14.0,2.1,19.0,17.0,53.89,0.0
2017,9,6,6,15,156.5,32.5,2.15,19.5,52.0,135.24,96.63
2017,9,6,6,30,247.0,51.0,2.2,20.0,87.0,212.28,166.76
2017,9,6,6,45,316.0,65.5,2.3,20.5,131.5,281.54,226.44
2017,9,6,7,0,385.0,80.0,2.4,21.0,176.0,357.81,290.04
2017,9,6,7,15,196.5,100.0,2.4,21.5,149.5,259.79,210.61
2017,9,6,7,30,8.0,120.0,2.4,22.0,123.0,121.13,94.46
2017,9,6,7,45,5.0,131.0,2.4,22.5,133.0,128.34,100.04
2017,9,6,8,0,2.0,142.0,2.4,23.0,143.0,135.58,105.26
2017,9,6,8,15,62.5,185.5,2.4,23.5,218.5,245.38,193.88
2017,9,6,8,30,123.0,229.0,2.4,24.0,294.0,365.21,286.57
2017,9,6,8,45,228.5,238.5,2.45,24.5,372.5,472.66,368.52
2017,9,6,9,0,334.0,248.0,2.5,25.0,451.0,603.36,464.05
2017,9,6,9,15,253.0,281.0,2.55,25.5,441.0,569.42,434.43
2017,9,6,9,30,172.0,314.0,2.6,26.0,431.0,512.03,389.1
2017,9,6,9,45,433.5,245.0,2.7,26.5,559.5,729.68,549.94
2017,9,6,10,0,695.0,176.0,2.8,27.0,688.0,925.66,683.56
2017,9,6,10,15,705.0,178.5,2.9,27.5,715.0,940.97,690.28
2017,9,6,10,30,715.0,181.0,3.0,28.0,742.0,953.06,696.54
2017,9,6,10,45,555.0,264.5,3.1,28.5,707.5,870.79,638.48
2017,9,6,11,0,395.0,348.0,3.2,29.0,673.0,775.69,569.18
2017,9,6,11,15,560.5,271.0,3.3,29.0,740.0,866.68,635.77
2017,9,6,11,30,726.0,194.0,3.4,29.0,807.0,941.63,687.34
2017,9,6,11,45,559.0,280.5,3.55,29.5,754.5,847.83,620.95
2017,9,6,12,0,392.0,367.0,3.7,30.0,702.0,748.13,548.6
2017,9,6,12,15,298.0,392.0,3.8,30.0,646.5,671.88,494.46
2017,9,6,12,30,204.0,417.0,3.9,30.0,591.0,587.85,433.93
2017,9,6,12,45,214.5,410.5,4.0,30.0,591.0,578.23,428.02
2017,9,6,13,0,225.0,404.0,4.1,30.0,591.0,567.17,420.67
2017,9,6,13,15,273.5,383.5,4.2,30.0,606.0,577.81,429.46
2017,9,6,13,30,322.0,363.0,4.3,30.0,621.0,575.65,428.92
2017,9,6,13,45,249.5,363.0,4.45,30.0,559.0,505.28,377.37
2017,9,6,14,0,177.0,363.0,4.6,30.0,497.0,437.63,327.55
2017,9,6,14,15,426.0,267.5,4.6,29.5,572.0,488.61,368.07
2017,9,6,14,30,675.0,172.0,4.6,29.0,647.0,508.0,382.28
2017,9,6,14,45,529.5,212.0,4.65,29.0,572.5,430.49,322.14
2017,9,6,15,0,384.0,252.0,4.7,29.0,498.0,368.37,274.24
2017,9,6,15,15,260.5,250.0,4.65,28.5,411.5,296.16,220.08
2017,9,6,15,30,137.0,248.0,4.6,28.0,325.0,240.6,179.77
2017,9,6,15,45,331.5,196.0,4.55,27.5,360.5,227.31,162.06
2017,9,6,16,0,526.0,144.0,4.5,27.0,396.0,188.72,122.94
2017,9,6,16,15,491.5,134.5,4.35,26.5,348.5,140.15,88.95
2017,9,6,16,30,457.0,125.0,4.2,26.0,301.0,95.97,67.02
2017,9,6,16,45,408.0,113.0,4.05,25.5,253.0,80.32,63.11
2017,9,6,17,0,359.0,101.0,3.9,25.0,205.0,73.25,57.23
2017,9,6,17,15,301.5,84.5,3.7,24.0,159.5,62.46,48.07
2017,9,6,17,30,244.0,68.0,3.5,23.0,114.0,51.22,38.22
2017,9,6,17,45,175.5,48.0,3.35,22.5,75.5,38.08,26.41
2017,9,6,18,0,107.0,28.0,3.2,22.0,37.0,22.73,11.49
2017,9,6,18,15,53.5,14.0,3.1,21.5,18.5,12.73,0.0
2017,9,6,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,2.0,2.25,18.0,2.0,1.82,0.0
2017,9,7,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2017,9,7,6,15,0.0,14.0,2.5,18.5,14.0,12.3,3.67
2017,9,7,6,30,0.0,24.0,2.6,19.0,24.0,21.13,11.71
2017,9,7,6,45,0.0,37.0,2.75,19.5,37.0,32.62,21.58
2017,9,7,7,0,0.0,50.0,2.9,20.0,50.0,44.14,31.38
2017,9,7,7,15,0.0,64.0,2.9,20.0,64.0,56.98,42.21
2017,9,7,7,30,0.0,78.0,2.9,20.0,78.0,70.16,53.16
2017,9,7,7,45,0.0,86.5,2.9,20.5,86.5,77.78,59.23
2017,9,7,8,0,0.0,95.0,2.9,21.0,95.0,85.47,65.25
2017,9,7,8,15,0.0,84.5,2.9,21.5,84.5,74.84,56.19
2017,9,7,8,30,0.0,74.0,2.9,22.0,74.0,65.48,48.26
2017,9,7,8,45,0.0,91.0,2.9,22.5,91.0,80.66,60.33
2017,9,7,9,0,0.0,108.0,2.9,23.0,108.0,96.56,72.81
2017,9,7,9,15,0.0,123.5,2.9,23.0,123.5,111.1,84.23
2017,9,7,9,30,0.0,139.0,2.9,23.0,139.0,125.67,95.59
2017,9,7,9,45,1.5,157.0,2.9,23.5,158.5,144.13,109.82
2017,9,7,10,0,3.0,175.0,2.9,24.0,178.0,162.63,123.91
2017,9,7,10,15,4.0,183.0,2.9,24.0,187.0,170.99,130.23
2017,9,7,10,30,5.0,191.0,2.9,24.0,196.0,179.32,136.54
2017,9,7,10,45,19.0,260.5,2.95,24.5,277.0,260.26,198.76
2017,9,7,11,0,33.0,330.0,3.0,25.0,358.0,359.44,272.74
2017,9,7,11,15,19.0,256.5,3.05,25.0,272.5,254.5,193.22
2017,9,7,11,30,5.0,183.0,3.1,25.0,187.0,170.41,128.54
2017,9,7,11,45,5.5,184.0,3.15,25.5,188.5,171.46,129.22
2017,9,7,12,0,6.0,185.0,3.2,26.0,190.0,172.46,129.72
2017,9,7,12,15,14.5,249.5,3.2,26.0,262.0,239.53,181.2
2017,9,7,12,30,23.0,314.0,3.2,26.0,334.0,306.09,231.33
2017,9,7,12,45,19.5,295.5,3.25,26.0,312.0,283.98,214.57
2017,9,7,13,0,16.0,277.0,3.3,26.0,290.0,262.36,198.39
2017,9,7,13,15,16.0,270.5,3.3,26.0,283.5,254.83,192.87
2017,9,7,13,30,16.0,264.0,3.3,26.0,277.0,247.3,187.33
2017,9,7,13,45,117.0,310.5,3.35,26.0,399.5,364.11,277.39
2017,9,7,14,0,218.0,357.0,3.4,26.0,522.0,457.8,347.23
2017,9,7,14,15,217.5,340.5,3.4,25.5,499.0,426.57,324.14
2017,9,7,14,30,217.0,324.0,3.4,25.0,476.0,395.22,301.02
2017,9,7,14,45,281.0,292.0,3.4,25.0,477.5,381.04,289.58
2017,9,7,15,0,345.0,260.0,3.4,25.0,479.0,358.46,270.44
2017,9,7,15,15,476.5,201.5,3.35,24.5,480.5,329.37,244.0
2017,9,7,15,30,608.0,143.0,3.3,24.0,482.0,285.43,203.13
2017,9,7,15,45,501.0,155.0,3.25,24.0,418.0,228.64,158.42
2017,9,7,16,0,394.0,167.0,3.2,24.0,354.0,184.93,126.81
2017,9,7,16,15,355.0,152.5,3.1,23.5,306.0,144.61,98.93
2017,9,7,16,30,316.0,138.0,3.0,23.0,258.0,105.85,78.2
2017,9,7,16,45,277.5,123.5,2.95,22.5,217.5,91.16,73.15
2017,9,7,17,0,239.0,109.0,2.9,22.0,177.0,81.44,64.96
2017,9,7,17,15,199.5,89.0,2.8,21.5,138.0,67.64,52.99
2017,9,7,17,30,160.0,69.0,2.7,21.0,99.0,53.36,40.33
2017,9,7,17,45,107.0,48.0,2.6,20.5,65.5,37.86,26.36
2017,9,7,18,0,54.0,27.0,2.5,20.0,32.0,22.64,10.85
2017,9,7,18,15,27.0,13.5,2.45,19.5,16.0,12.28,0.0
2017,9,7,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,1.7,16.5,6.5,5.0,0.0
2017,9,8,6,0,45.0,11.0,1.9,17.0,13.0,28.06,0.0
2017,9,8,6,15,125.0,31.0,1.85,17.0,46.5,109.04,75.77
2017,9,8,6,30,205.0,51.0,1.8,17.0,80.0,191.84,151.6
2017,9,8,6,45,264.5,69.5,1.8,17.5,123.0,258.44,209.41
2017,9,8,7,0,324.0,88.0,1.8,18.0,166.0,330.89,270.23
2017,9,8,7,15,162.0,73.5,1.7,18.5,112.5,202.71,166.06
2017,9,8,7,30,0.0,59.0,1.6,19.0,59.0,52.11,38.16
2017,9,8,7,45,0.0,65.0,1.5,19.5,65.0,57.44,42.58
2017,9,8,8,0,0.0,71.0,1.4,20.0,71.0,62.78,46.78
2017,9,8,8,15,0.0,81.0,1.3,20.5,81.0,71.69,53.84
2017,9,8,8,30,0.0,91.0,1.2,21.0,91.0,80.81,60.98
2017,9,8,8,45,0.0,117.5,1.1,21.5,117.5,105.95,80.95
2017,9,8,9,0,0.0,144.0,1.0,22.0,144.0,131.35,100.71
2017,9,8,9,15,1.0,159.5,1.0,22.5,160.5,146.97,112.53
2017,9,8,9,30,2.0,175.0,1.0,23.0,177.0,162.61,124.25
2017,9,8,9,45,6.0,199.5,1.05,23.5,204.5,190.12,145.18
2017,9,8,10,0,10.0,224.0,1.1,24.0,232.0,217.71,165.83
2017,9,8,10,15,17.5,260.0,1.2,24.5,274.0,260.32,197.7
2017,9,8,10,30,25.0,296.0,1.3,25.0,316.0,302.93,228.98
2017,9,8,10,45,44.0,332.0,1.4,25.5,367.5,375.67,282.17
2017,9,8,11,0,63.0,368.0,1.5,26.0,419.0,430.42,321.15
2017,9,8,11,15,416.5,268.0,1.65,26.5,616.0,720.38,533.43
2017,9,8,11,30,770.0,168.0,1.8,27.0,813.0,949.41,685.87
2017,9,8,11,45,774.0,166.5,1.95,27.5,818.5,934.1,673.69
2017,9,8,12,0,778.0,165.0,2.1,28.0,824.0,915.41,661.92
2017,9,8,12,15,777.0,165.0,2.2,28.0,821.5,890.35,646.77
2017,9,8,12,30,776.0,165.0,2.3,28.0,819.0,862.3,629.6
2017,9,8,12,45,766.5,168.0,2.45,28.5,807.0,827.15,606.7
2017,9,8,13,0,757.0,171.0,2.6,29.0,795.0,789.83,582.14
2017,9,8,13,15,751.0,169.5,2.75,28.5,777.5,749.08,556.38
2017,9,8,13,30,745.0,168.0,2.9,28.0,760.0,708.19,529.34
2017,9,8,13,45,739.5,164.5,3.05,28.0,736.0,661.64,496.53
2017,9,8,14,0,734.0,161.0,3.2,28.0,712.0,613.64,461.74
2017,9,8,14,15,722.0,158.0,3.25,27.5,680.5,561.17,423.18
2017,9,8,14,30,710.0,155.0,3.3,27.0,649.0,508.38,383.12
2017,9,8,14,45,698.0,149.5,3.35,27.0,612.5,453.32,339.36
2017,9,8,15,0,686.0,144.0,3.4,27.0,576.0,398.51,294.5
2017,9,8,15,15,665.5,139.5,3.35,26.5,534.0,342.15,247.9
2017,9,8,15,30,645.0,135.0,3.3,26.0,492.0,287.53,201.88
2017,9,8,15,45,623.5,127.5,3.3,25.5,447.0,232.22,155.56
2017,9,8,16,0,602.0,120.0,3.3,25.0,402.0,179.32,113.07
2017,9,8,16,15,566.5,112.5,3.15,24.5,353.5,127.9,77.59
2017,9,8,16,30,531.0,105.0,3.0,24.0,305.0,81.16,56.66
2017,9,8,16,45,490.5,94.0,2.9,23.5,257.0,67.68,52.82
2017,9,8,17,0,450.0,83.0,2.8,23.0,209.0,60.92,47.1
2017,9,8,17,15,383.5,71.0,2.65,22.5,162.5,53.02,40.2
2017,9,8,17,30,317.0,59.0,2.5,22.0,116.0,44.83,32.82
2017,9,8,17,45,229.5,42.5,2.35,21.5,76.5,32.78,21.87
2017,9,8,18,0,142.0,26.0,2.2,21.0,37.0,20.33,8.22
2017,9,8,18,15,71.0,13.0,2.15,20.5,18.5,11.82,0.0
2017,9,8,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,5,45,35.0,6.0,1.45,16.5,7.5,0.0,0.0
2017,9,9,6,0,70.0,12.0,1.6,17.0,15.0,39.03,0.0
2017,9,9,6,15,176.5,28.5,1.6,17.5,49.5,140.36,96.8
2017,9,9,6,30,283.0,45.0,1.6,18.0,84.0,224.35,176.69
2017,9,9,6,45,360.0,57.5,1.6,18.5,129.5,297.65,240.22
2017,9,9,7,0,437.0,70.0,1.6,19.0,175.0,383.14,311.07
2017,9,9,7,15,218.5,76.5,1.5,19.5,129.0,245.06,200.18
2017,9,9,7,30,0.0,83.0,1.4,20.0,83.0,75.47,57.3
2017,9,9,7,45,0.0,103.5,1.3,20.5,103.5,95.39,73.69
2017,9,9,8,0,0.0,124.0,1.2,21.0,124.0,115.27,89.47
2017,9,9,8,15,6.5,152.5,1.1,21.5,156.0,149.08,116.37
2017,9,9,8,30,13.0,181.0,1.0,22.0,188.0,183.35,142.98
2017,9,9,8,45,29.0,212.5,0.95,23.0,229.5,245.15,190.3
2017,9,9,9,0,45.0,244.0,0.9,24.0,271.0,294.51,226.54
2017,9,9,9,15,95.0,276.5,0.85,24.5,338.5,378.02,288.65
2017,9,9,9,30,145.0,309.0,0.8,25.0,406.0,481.18,361.96
2017,9,9,9,45,454.5,227.0,0.8,26.0,553.5,731.01,538.92
2017,9,9,10,0,764.0,145.0,0.8,27.0,701.0,952.56,677.48
2017,9,9,10,15,773.5,147.0,0.8,27.5,729.0,967.32,681.01
2017,9,9,10,30,783.0,149.0,0.8,28.0,757.0,978.62,685.43
2017,9,9,10,45,789.0,151.0,0.85,29.0,777.5,982.83,685.32
2017,9,9,11,0,795.0,153.0,0.9,30.0,798.0,983.42,683.22
2017,9,9,11,15,799.5,153.5,1.05,30.0,811.5,977.26,681.74
2017,9,9,11,30,804.0,154.0,1.2,30.0,825.0,967.49,678.0
2017,9,9,11,45,807.0,154.0,1.4,30.5,831.0,952.16,670.12
2017,9,9,12,0,810.0,154.0,1.6,31.0,837.0,933.34,659.79
2017,9,9,12,15,809.5,153.5,1.75,31.0,834.5,907.43,645.45
2017,9,9,12,30,809.0,153.0,1.9,31.0,832.0,878.4,628.9
2017,9,9,12,45,799.5,156.0,2.05,31.5,820.0,842.27,606.21
2017,9,9,13,0,790.0,159.0,2.2,32.0,808.0,803.85,581.75
2017,9,9,13,15,785.0,157.5,2.3,31.5,790.5,762.58,556.71
2017,9,9,13,30,780.0,156.0,2.4,31.0,773.0,719.26,528.6
2017,9,9,13,45,775.0,152.5,2.5,31.0,748.5,672.24,496.08
2017,9,9,14,0,770.0,149.0,2.6,31.0,724.0,623.64,461.46
2017,9,9,14,15,759.0,146.5,2.65,31.0,692.5,571.15,422.81
2017,9,9,14,30,748.0,144.0,2.7,31.0,661.0,516.58,381.52
2017,9,9,14,45,736.0,139.0,2.8,31.0,623.5,459.91,337.51
2017,9,9,15,0,724.0,134.0,2.9,31.0,586.0,403.4,292.19
2017,9,9,15,15,704.0,129.5,2.9,30.5,543.5,345.04,244.77
2017,9,9,15,30,684.0,125.0,2.9,30.0,501.0,288.29,197.7
2017,9,9,15,45,659.0,119.0,2.9,30.0,454.0,231.13,150.33
2017,9,9,16,0,634.0,113.0,2.9,30.0,407.0,176.76,107.43
2017,9,9,16,15,598.0,106.0,2.8,29.0,358.0,123.73,72.08
2017,9,9,16,30,562.0,99.0,2.7,28.0,309.0,75.4,58.18
2017,9,9,16,45,513.5,90.0,2.65,27.5,259.0,65.83,50.37
2017,9,9,17,0,465.0,81.0,2.6,27.0,209.0,59.67,45.23
2017,9,9,17,15,397.0,69.0,2.25,26.0,161.5,51.7,38.44
2017,9,9,17,30,329.0,57.0,1.9,25.0,114.0,43.44,31.16
2017,9,9,17,45,234.0,40.5,1.55,24.0,74.0,31.31,20.28
2017,9,9,18,0,139.0,24.0,1.2,23.0,34.0,18.79,5.9
2017,9,9,18,15,69.5,12.0,1.1,22.5,17.0,10.91,0.0
2017,9,9,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.0,4.5,1.05,17.5,5.0,0.0,0.0
2017,9,10,6,0,32.0,9.0,1.1,18.0,10.0,21.06,0.0
2017,9,10,6,15,107.0,28.5,1.2,18.5,41.5,97.78,64.38
2017,9,10,6,30,182.0,48.0,1.3,19.0,73.0,166.01,129.32
2017,9,10,6,45,246.5,66.5,1.45,20.0,116.0,245.37,196.44
2017,9,10,7,0,311.0,85.0,1.6,21.0,159.0,320.08,258.18
2017,9,10,7,15,363.5,99.0,1.35,21.5,206.0,386.99,311.31
2017,9,10,7,30,416.0,113.0,1.1,22.0,253.0,458.04,364.87
2017,9,10,7,45,454.0,124.5,0.85,23.0,300.5,518.49,406.64
2017,9,10,8,0,492.0,136.0,0.6,24.0,348.0,580.66,446.86
2017,9,10,8,15,523.0,145.0,0.65,25.5,394.0,635.15,481.6
2017,9,10,8,30,554.0,154.0,0.7,27.0,440.0,689.89,515.28
2017,9,10,8,45,578.0,160.5,0.8,28.5,483.0,742.49,546.57
2017,9,10,9,0,602.0,167.0,0.9,30.0,526.0,787.35,571.92
2017,9,10,9,15,620.5,172.5,1.05,30.5,565.0,824.25,594.7
2017,9,10,9,30,639.0,178.0,1.2,31.0,604.0,859.01,615.99
2017,9,10,9,45,508.0,240.5,1.35,32.0,590.0,799.32,573.13
2017,9,10,10,0,377.0,303.0,1.5,33.0,576.0,722.65,518.46
2017,9,10,10,15,582.5,221.5,1.6,33.5,662.5,863.63,614.58
2017,9,10,10,30,788.0,140.0,1.7,34.0,749.0,973.5,681.53
2017,9,10,10,45,796.5,140.5,1.8,34.5,770.5,978.55,682.51
2017,9,10,11,0,805.0,141.0,1.9,35.0,792.0,979.97,682.48
2017,9,10,11,15,809.0,141.5,1.95,35.0,805.0,973.23,678.39
2017,9,10,11,30,813.0,142.0,2.0,35.0,818.0,962.87,672.25
