Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,45,817.0,141.0,2.05,35.5,824.0,947.32,661.63
2017,9,10,12,0,821.0,140.0,2.1,36.0,830.0,928.24,648.94
2017,9,10,12,15,820.5,140.0,2.15,36.0,827.5,902.64,633.58
2017,9,10,12,30,820.0,140.0,2.2,36.0,825.0,873.89,616.22
2017,9,10,12,45,813.0,141.5,2.25,36.5,813.5,838.16,593.08
2017,9,10,13,0,806.0,143.0,2.3,37.0,802.0,799.98,568.31
2017,9,10,13,15,801.0,141.5,2.3,37.0,784.0,758.19,541.85
2017,9,10,13,30,796.0,140.0,2.3,37.0,766.0,714.3,512.55
2017,9,10,13,45,791.0,137.0,2.35,37.0,741.5,667.11,480.42
2017,9,10,14,0,786.0,134.0,2.4,37.0,717.0,618.27,446.26
2017,9,10,14,15,775.0,131.5,2.45,36.5,685.5,565.07,408.88
2017,9,10,14,30,764.0,129.0,2.5,36.0,654.0,511.3,369.74
2017,9,10,14,45,752.5,124.5,2.55,36.0,617.0,455.2,326.81
2017,9,10,15,0,741.0,120.0,2.6,36.0,580.0,399.13,282.52
2017,9,10,15,15,640.0,140.5,2.6,35.5,517.0,331.54,230.81
2017,9,10,15,30,539.0,161.0,2.6,35.0,454.0,276.1,188.51
2017,9,10,15,45,450.0,164.0,2.65,35.0,393.5,221.36,147.48
2017,9,10,16,0,361.0,167.0,2.7,35.0,333.0,180.46,119.21
2017,9,10,16,15,472.0,128.5,2.5,34.5,318.5,128.96,79.12
2017,9,10,16,30,583.0,90.0,2.3,34.0,304.0,67.03,49.82
2017,9,10,16,45,531.0,82.5,2.15,33.5,254.0,60.08,44.32
2017,9,10,17,0,479.0,75.0,2.0,33.0,204.0,56.38,41.31
2017,9,10,17,15,408.0,64.0,1.8,31.5,157.0,48.12,34.51
2017,9,10,17,30,337.0,53.0,1.6,30.0,110.0,40.5,27.96
2017,9,10,17,45,230.0,37.5,1.45,29.0,70.0,29.04,17.8
2017,9,10,18,0,123.0,22.0,1.3,28.0,30.0,17.23,3.19
2017,9,10,18,15,61.5,11.0,1.25,27.5,15.0,10.01,0.0
2017,9,10,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,20.5,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,21.0,7.0,6.37,0.0
2017,9,11,6,15,3.5,25.0,2.6,21.0,25.5,25.21,11.87
2017,9,11,6,30,7.0,43.0,2.7,21.0,44.0,45.83,31.46
2017,9,11,6,45,21.5,64.0,2.85,21.5,69.0,82.29,62.35
2017,9,11,7,0,36.0,85.0,3.0,22.0,94.0,114.78,89.87
2017,9,11,7,15,47.0,106.5,3.0,22.5,121.0,146.56,116.3
2017,9,11,7,30,58.0,128.0,3.0,23.0,148.0,179.01,142.69
2017,9,11,7,45,123.5,151.5,3.05,23.5,202.0,269.91,216.44
2017,9,11,8,0,189.0,175.0,3.1,24.0,256.0,353.27,282.19
2017,9,11,8,15,247.5,190.0,3.1,24.5,309.0,440.38,348.6
2017,9,11,8,30,306.0,205.0,3.1,25.0,362.0,515.68,404.39
2017,9,11,8,45,348.5,216.5,3.1,26.0,411.0,574.78,445.71
2017,9,11,9,0,391.0,228.0,3.1,27.0,460.0,634.93,486.69
2017,9,11,9,15,299.5,265.5,3.1,27.5,451.0,597.87,454.89
2017,9,11,9,30,208.0,303.0,3.1,28.0,442.0,536.52,406.43
2017,9,11,9,45,376.0,269.5,3.1,28.5,536.0,682.57,513.45
2017,9,11,10,0,544.0,236.0,3.1,29.0,630.0,833.45,617.86
2017,9,11,10,15,677.0,180.5,3.05,29.0,689.0,914.53,671.24
2017,9,11,10,30,810.0,125.0,3.0,29.0,748.0,978.46,711.2
2017,9,11,10,45,817.0,125.5,2.95,29.5,769.0,981.96,710.28
2017,9,11,11,0,824.0,126.0,2.9,30.0,790.0,981.79,707.64
2017,9,11,11,15,827.5,127.0,2.8,30.5,803.0,964.27,693.62
2017,9,11,11,30,831.0,128.0,2.7,31.0,816.0,954.19,684.71
2017,9,11,11,45,541.5,265.5,2.65,31.5,715.0,813.85,588.84
2017,9,11,12,0,252.0,403.0,2.6,32.0,614.0,653.95,472.85
2017,9,11,12,15,541.0,266.0,2.55,32.0,717.0,777.13,564.44
2017,9,11,12,30,830.0,129.0,2.5,32.0,820.0,862.63,622.69
2017,9,11,12,45,608.0,240.0,2.45,32.5,742.5,765.56,554.27
2017,9,11,13,0,386.0,351.0,2.4,33.0,665.0,653.53,472.95
2017,9,11,13,15,400.0,330.5,2.35,33.0,649.5,623.12,453.11
2017,9,11,13,30,414.0,310.0,2.3,33.0,634.0,596.96,435.19
2017,9,11,13,45,274.5,330.0,2.25,33.0,542.0,491.1,359.3
2017,9,11,14,0,135.0,350.0,2.2,33.0,450.0,399.5,292.73
2017,9,11,14,15,284.0,306.0,2.2,33.0,504.0,435.57,320.09
2017,9,11,14,30,433.0,262.0,2.2,33.0,558.0,454.36,332.7
2017,9,11,14,45,237.5,256.0,2.25,33.0,417.0,329.63,241.91
2017,9,11,15,0,42.0,250.0,2.3,33.0,276.0,230.25,170.02
2017,9,11,15,15,307.5,199.0,2.2,32.5,366.5,268.31,193.7
2017,9,11,15,30,573.0,148.0,2.1,32.0,457.0,274.69,188.48
2017,9,11,15,45,286.5,78.5,2.05,32.0,233.0,120.44,77.96
2017,9,11,16,0,0.0,9.0,2.0,32.0,9.0,7.92,0.68
2017,9,11,16,15,0.0,59.5,2.2,31.0,59.5,52.56,36.58
2017,9,11,16,30,0.0,110.0,2.4,30.0,110.0,92.98,72.39
2017,9,11,16,45,0.0,90.0,2.65,29.5,90.0,76.83,59.13
2017,9,11,17,0,0.0,70.0,2.9,29.0,70.0,60.5,45.5
2017,9,11,17,15,0.0,53.0,3.1,28.0,53.0,46.29,33.49
2017,9,11,17,30,0.0,36.0,3.3,27.0,36.0,31.76,20.98
2017,9,11,17,45,0.0,21.5,3.55,26.0,21.5,18.93,9.71
2017,9,11,18,0,0.0,7.0,3.8,25.0,7.0,6.14,0.0
2017,9,11,18,15,0.0,3.5,3.1,24.5,3.5,3.18,0.0
2017,9,11,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,2.4,20.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2017,9,12,6,15,18.0,26.0,2.55,20.0,28.5,36.99,19.38
2017,9,12,6,30,36.0,45.0,2.6,20.0,50.0,69.22,50.61
2017,9,12,6,45,63.0,66.5,2.7,20.5,79.5,119.73,93.68
2017,9,12,7,0,90.0,88.0,2.8,21.0,109.0,163.74,131.14
2017,9,12,7,15,111.5,109.0,2.8,21.5,141.5,205.47,165.92
2017,9,12,7,30,133.0,130.0,2.8,22.0,174.0,248.78,201.09
2017,9,12,7,45,240.0,141.5,2.8,22.5,237.0,361.01,291.56
2017,9,12,8,0,347.0,153.0,2.8,23.0,300.0,468.58,375.23
2017,9,12,8,15,319.5,179.5,2.8,23.5,327.5,488.59,387.32
2017,9,12,8,30,292.0,206.0,2.8,24.0,355.0,505.05,396.8
2017,9,12,8,45,488.5,167.5,2.8,24.5,444.5,662.67,515.22
2017,9,12,9,0,685.0,129.0,2.8,25.0,534.0,821.77,625.22
2017,9,12,9,15,702.5,132.5,2.8,25.5,573.0,856.96,645.27
2017,9,12,9,30,720.0,136.0,2.8,26.0,612.0,889.77,664.47
2017,9,12,9,45,751.0,130.5,2.85,27.0,649.5,916.82,678.66
2017,9,12,10,0,782.0,125.0,2.9,28.0,687.0,947.62,695.24
2017,9,12,10,15,791.0,126.5,2.85,28.5,714.5,961.25,701.01
2017,9,12,10,30,800.0,128.0,2.8,29.0,742.0,971.4,704.72
2017,9,12,10,45,808.0,129.0,2.8,29.5,763.0,976.38,705.63
2017,9,12,11,0,816.0,130.0,2.8,30.0,784.0,977.7,704.36
2017,9,12,11,15,820.0,130.5,2.8,30.0,797.0,970.78,699.38
2017,9,12,11,30,824.0,131.0,2.8,30.0,810.0,960.2,692.25
2017,9,12,11,45,826.5,130.5,2.85,30.5,815.5,933.6,673.92
2017,9,12,12,0,829.0,130.0,2.9,31.0,821.0,914.06,660.37
2017,9,12,12,15,828.5,130.0,3.0,31.0,818.5,888.96,644.82
2017,9,12,12,30,828.0,130.0,3.1,31.0,816.0,860.75,627.18
2017,9,12,12,45,817.5,133.5,3.25,31.5,803.5,831.54,607.83
2017,9,12,13,0,807.0,137.0,3.4,32.0,791.0,792.39,581.65
2017,9,12,13,15,802.0,136.0,3.55,31.5,773.0,750.98,556.01
2017,9,12,13,30,797.0,135.0,3.7,31.0,755.0,707.47,527.14
2017,9,12,13,45,786.0,135.0,3.85,31.0,729.5,659.01,492.53
2017,9,12,14,0,775.0,135.0,4.0,31.0,704.0,609.43,456.17
2017,9,12,14,15,764.0,132.5,4.1,30.5,672.0,556.69,417.26
2017,9,12,14,30,753.0,130.0,4.2,30.0,640.0,503.43,376.61
2017,9,12,14,45,735.5,128.0,4.35,29.5,602.5,445.19,330.98
2017,9,12,15,0,718.0,126.0,4.5,29.0,565.0,389.26,285.58
2017,9,12,15,15,698.0,122.0,4.45,28.5,522.5,331.79,237.67
2017,9,12,15,30,678.0,118.0,4.4,28.0,480.0,275.93,190.33
2017,9,12,15,45,653.0,112.0,4.4,27.5,434.0,219.3,143.05
2017,9,12,16,0,628.0,106.0,4.4,27.0,388.0,165.46,100.52
2017,9,12,16,15,591.0,99.5,4.2,26.5,339.5,113.39,66.21
2017,9,12,16,30,554.0,93.0,4.0,26.0,291.0,66.43,51.15
2017,9,12,16,45,507.5,83.5,3.85,25.5,242.5,61.35,47.01
2017,9,12,17,0,461.0,74.0,3.7,25.0,194.0,56.03,42.48
2017,9,12,17,15,386.5,62.5,3.45,24.0,147.5,47.11,34.76
2017,9,12,17,30,312.0,51.0,3.2,23.0,101.0,39.07,27.53
2017,9,12,17,45,209.0,35.5,3.0,22.5,63.5,27.57,16.8
2017,9,12,18,0,106.0,20.0,2.8,22.0,26.0,15.72,0.0
2017,9,12,18,15,53.0,10.0,2.75,21.5,13.0,9.1,0.0
2017,9,12,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,3.5,2.75,18.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,7.0,2.8,18.0,8.0,12.83,0.0
2017,9,13,6,15,89.0,27.5,2.8,18.0,38.5,87.88,51.79
2017,9,13,6,30,162.0,48.0,2.8,18.0,69.0,158.09,122.97
2017,9,13,6,45,233.5,66.5,2.8,18.5,111.5,228.34,184.38
2017,9,13,7,0,305.0,85.0,2.8,19.0,154.0,317.8,259.56
2017,9,13,7,15,212.0,107.0,2.75,19.0,161.0,283.42,232.13
2017,9,13,7,30,119.0,129.0,2.7,19.0,168.0,237.9,194.01
2017,9,13,7,45,166.0,149.5,2.7,19.5,214.0,300.9,245.42
2017,9,13,8,0,213.0,170.0,2.7,20.0,260.0,367.27,297.81
2017,9,13,8,15,389.5,159.5,2.75,20.5,348.5,540.8,433.62
2017,9,13,8,30,566.0,149.0,2.8,21.0,437.0,695.31,548.57
2017,9,13,8,45,371.5,206.0,2.9,21.5,402.0,583.73,459.48
2017,9,13,9,0,177.0,263.0,3.0,22.0,367.0,459.73,360.23
2017,9,13,9,15,183.5,282.5,3.05,22.5,397.0,489.51,381.61
2017,9,13,9,30,190.0,302.0,3.1,23.0,427.0,518.62,401.48
2017,9,13,9,45,242.5,311.0,3.2,23.5,479.5,598.89,459.74
2017,9,13,10,0,295.0,320.0,3.3,24.0,532.0,660.75,503.55
2017,9,13,10,15,516.5,243.0,3.35,24.0,630.5,814.27,617.02
2017,9,13,10,30,738.0,166.0,3.4,24.0,729.0,957.81,715.67
2017,9,13,10,45,751.5,164.0,3.45,24.5,751.0,964.45,717.05
2017,9,13,11,0,765.0,162.0,3.5,25.0,773.0,960.9,712.89
2017,9,13,11,15,769.5,163.0,3.55,25.0,786.0,955.18,708.9
2017,9,13,11,30,774.0,164.0,3.6,25.0,799.0,945.93,702.69
2017,9,13,11,45,780.5,162.0,3.7,25.5,805.5,932.01,692.42
2017,9,13,12,0,787.0,160.0,3.8,26.0,812.0,914.58,679.9
2017,9,13,12,15,586.5,258.5,3.85,25.5,743.5,812.76,609.47
2017,9,13,12,30,386.0,357.0,3.9,25.0,675.0,697.95,525.61
2017,9,13,12,45,562.5,269.0,4.0,25.0,725.5,750.85,568.28
2017,9,13,13,0,739.0,181.0,4.1,25.0,776.0,783.1,594.79
2017,9,13,13,15,572.5,251.0,4.1,25.0,705.5,685.4,521.36
2017,9,13,13,30,406.0,321.0,4.1,25.0,635.0,594.14,452.31
2017,9,13,13,45,564.0,243.5,4.2,25.0,664.0,609.09,465.97
2017,9,13,14,0,722.0,166.0,4.3,25.0,693.0,604.1,463.33
2017,9,13,14,15,709.5,162.5,4.25,24.5,661.0,551.22,422.92
2017,9,13,14,30,697.0,159.0,4.2,24.0,629.0,498.15,381.38
2017,9,13,14,45,685.5,153.0,4.2,24.0,592.5,443.37,336.69
2017,9,13,15,0,674.0,147.0,4.2,24.0,556.0,388.85,290.99
2017,9,13,15,15,652.0,141.5,4.05,23.5,513.0,331.83,242.94
2017,9,13,15,30,630.0,136.0,3.9,23.0,470.0,276.81,195.91
2017,9,13,15,45,604.5,128.5,3.8,22.5,424.5,221.7,149.48
2017,9,13,16,0,579.0,121.0,3.7,22.0,379.0,169.58,107.98
2017,9,13,16,15,540.5,113.0,3.6,21.5,330.5,119.38,74.66
2017,9,13,16,30,502.0,105.0,3.5,21.0,282.0,74.78,59.45
2017,9,13,16,45,452.0,94.0,3.4,21.0,233.5,68.21,53.84
2017,9,13,17,0,402.0,83.0,3.3,21.0,185.0,61.37,47.81
2017,9,13,17,15,330.5,68.5,3.15,20.5,139.5,51.53,39.07
2017,9,13,17,30,259.0,54.0,3.0,20.0,94.0,41.33,29.76
2017,9,13,17,45,129.5,37.5,2.85,19.5,57.5,29.96,18.71
2017,9,13,18,0,0.0,21.0,2.7,19.0,21.0,17.94,0.0
2017,9,13,18,15,0.0,10.5,2.6,18.5,10.5,9.55,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.6,16.0,4.5,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.7,16.0,9.0,13.75,0.0
2017,9,14,6,15,109.0,27.5,2.85,16.0,40.5,97.21,55.26
2017,9,14,6,30,202.0,47.0,3.0,16.0,72.0,188.49,148.04
2017,9,14,6,45,285.0,62.5,3.15,16.5,116.5,264.29,215.19
2017,9,14,7,0,368.0,78.0,3.3,17.0,161.0,348.83,287.57
2017,9,14,7,15,466.5,77.0,3.35,17.0,210.0,435.79,360.84
2017,9,14,7,30,565.0,76.0,3.4,17.0,259.0,528.25,436.27
2017,9,14,7,45,575.0,89.0,3.5,17.5,303.0,576.59,472.66
2017,9,14,8,0,585.0,102.0,3.6,18.0,347.0,623.69,506.85
2017,9,14,8,15,625.0,111.5,3.6,18.5,402.5,690.5,554.66
2017,9,14,8,30,665.0,121.0,3.6,19.0,458.0,757.7,601.26
2017,9,14,8,45,705.5,119.5,3.65,19.5,505.5,812.03,637.58
2017,9,14,9,0,746.0,118.0,3.7,20.0,553.0,865.49,672.65
2017,9,14,9,15,763.5,121.0,3.75,20.5,593.5,895.66,690.78
2017,9,14,9,30,781.0,124.0,3.8,21.0,634.0,929.0,711.14
2017,9,14,9,45,693.5,167.5,3.85,21.5,638.5,908.83,694.36
2017,9,14,10,0,606.0,211.0,3.9,22.0,643.0,874.04,667.91
2017,9,14,10,15,629.5,213.0,3.9,22.0,677.0,901.32,686.14
2017,9,14,10,30,653.0,215.0,3.9,22.0,711.0,925.64,701.78
2017,9,14,10,45,763.5,165.0,3.95,22.0,760.0,977.15,736.31
2017,9,14,11,0,874.0,115.0,4.0,22.0,809.0,1006.82,755.62
2017,9,14,11,15,876.5,115.5,4.05,22.0,821.5,998.13,749.28
2017,9,14,11,30,879.0,116.0,4.1,22.0,834.0,985.7,740.84
2017,9,14,11,45,878.0,117.0,4.15,22.5,837.5,966.76,726.69
2017,9,14,12,0,877.0,118.0,4.2,23.0,841.0,944.31,710.31
2017,9,14,12,15,874.5,118.0,4.2,22.5,837.0,916.09,692.52
2017,9,14,12,30,872.0,118.0,4.2,22.0,833.0,884.71,672.49
2017,9,14,12,45,871.0,115.5,4.25,22.0,821.5,849.1,648.35
2017,9,14,13,0,870.0,113.0,4.3,22.0,810.0,810.57,622.03
2017,9,14,13,15,864.0,112.0,4.25,22.0,790.5,766.97,591.53
2017,9,14,13,30,858.0,111.0,4.2,22.0,771.0,721.16,558.86
2017,9,14,13,45,851.0,109.0,4.2,22.0,745.0,671.77,521.6
2017,9,14,14,0,844.0,107.0,4.2,22.0,719.0,620.73,482.21
2017,9,14,14,15,833.5,105.0,4.15,21.5,686.5,566.55,440.13
2017,9,14,14,30,823.0,103.0,4.1,21.0,654.0,510.44,395.23
2017,9,14,14,45,807.5,101.0,4.1,21.0,615.0,451.62,346.17
2017,9,14,15,0,792.0,99.0,4.1,21.0,576.0,393.13,295.98
2017,9,14,15,15,773.0,96.5,4.05,20.5,532.5,333.71,244.41
2017,9,14,15,30,754.0,94.0,4.0,20.0,489.0,275.62,193.18
2017,9,14,15,45,723.0,91.5,3.95,20.0,441.0,212.88,139.03
2017,9,14,16,0,692.0,89.0,3.9,20.0,393.0,156.91,93.76
2017,9,14,16,15,654.5,84.0,3.85,19.5,343.5,102.18,57.79
2017,9,14,16,30,617.0,79.0,3.8,19.0,294.0,56.38,43.91
2017,9,14,16,45,554.0,74.0,3.75,18.5,242.5,54.38,42.3
2017,9,14,17,0,491.0,69.0,3.7,18.0,191.0,52.46,40.59
2017,9,14,17,15,408.0,58.5,3.55,17.5,144.0,45.68,34.41
2017,9,14,17,30,325.0,48.0,3.4,17.0,97.0,36.97,26.3
2017,9,14,17,45,194.5,33.0,3.3,16.5,59.0,25.71,15.16
2017,9,14,18,0,64.0,18.0,3.2,16.0,21.0,14.73,0.0
2017,9,14,18,15,32.0,9.0,3.15,16.0,10.5,8.19,0.0
2017,9,14,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,18.5,4.5,1.95,13.5,5.0,0.0,0.0
2017,9,15,6,0,37.0,9.0,2.1,14.0,10.0,23.18,0.0
2017,9,15,6,15,171.5,25.5,2.3,14.5,44.5,132.02,72.15
2017,9,15,6,30,306.0,42.0,2.5,15.0,79.0,235.87,186.04
2017,9,15,6,45,398.0,53.5,2.7,15.5,127.0,319.8,260.99
2017,9,15,7,0,490.0,65.0,2.9,16.0,175.0,412.64,340.3
2017,9,15,7,15,550.0,73.0,2.85,16.5,226.5,487.92,402.4
2017,9,15,7,30,610.0,81.0,2.8,17.0,278.0,567.08,464.83
2017,9,15,7,45,650.5,87.0,2.75,17.5,329.5,632.25,512.8
2017,9,15,8,0,691.0,93.0,2.7,18.0,381.0,698.5,559.55
2017,9,15,8,15,720.0,98.0,2.6,18.5,430.0,754.4,596.82
2017,9,15,8,30,749.0,103.0,2.5,19.0,479.0,809.6,632.43
2017,9,15,8,45,766.5,107.5,2.4,19.5,523.5,847.32,654.7
2017,9,15,9,0,784.0,112.0,2.3,20.0,568.0,888.27,678.8
2017,9,15,9,15,799.5,115.5,2.15,20.5,608.5,923.65,698.0
2017,9,15,9,30,815.0,119.0,2.0,21.0,649.0,956.18,714.81
2017,9,15,9,45,855.5,108.0,1.95,21.5,690.5,993.29,735.4
2017,9,15,10,0,896.0,97.0,1.9,22.0,732.0,1017.08,747.01
2017,9,15,10,15,903.0,98.0,1.85,22.5,760.0,1028.75,750.92
2017,9,15,10,30,910.0,99.0,1.8,23.0,788.0,1036.57,752.6
2017,9,15,10,45,913.5,100.5,1.75,23.5,808.0,1037.53,750.08
2017,9,15,11,0,917.0,102.0,1.7,24.0,828.0,1034.51,745.28
2017,9,15,11,15,920.0,102.5,1.7,24.0,840.5,1025.92,739.35
2017,9,15,11,30,923.0,103.0,1.7,24.0,853.0,1013.4,731.15
2017,9,15,11,45,922.5,103.5,1.7,24.5,857.0,993.65,717.12
2017,9,15,12,0,922.0,104.0,1.7,25.0,861.0,970.22,700.95
2017,9,15,12,15,921.0,104.0,1.75,25.0,857.5,942.22,683.94
2017,9,15,12,30,920.0,104.0,1.8,25.0,854.0,910.81,664.66
2017,9,15,12,45,912.5,106.0,1.9,25.5,841.5,872.71,640.12
2017,9,15,13,0,905.0,108.0,2.0,26.0,829.0,831.9,613.56
2017,9,15,13,15,899.5,107.0,2.1,26.0,809.5,787.2,585.22
2017,9,15,13,30,894.0,106.0,2.2,26.0,790.0,740.14,554.61
2017,9,15,13,45,885.0,105.5,2.3,26.0,763.0,689.11,518.54
2017,9,15,14,0,876.0,105.0,2.4,26.0,736.0,636.5,480.17
2017,9,15,14,15,865.0,103.0,2.55,26.0,702.0,580.08,437.95
2017,9,15,14,30,854.0,101.0,2.7,26.0,668.0,522.14,393.02
2017,9,15,14,45,836.0,100.0,2.85,26.0,627.5,461.33,344.32
2017,9,15,15,0,818.0,99.0,3.0,26.0,587.0,401.09,294.4
2017,9,15,15,15,797.5,96.0,3.15,25.5,542.0,339.15,242.35
2017,9,15,15,30,777.0,93.0,3.3,25.0,497.0,278.72,190.55
2017,9,15,15,45,743.5,91.0,3.45,24.5,447.5,218.46,139.92
2017,9,15,16,0,710.0,89.0,3.6,24.0,398.0,157.36,91.95
2017,9,15,16,15,671.5,84.0,3.65,23.5,346.5,101.47,56.32
2017,9,15,16,30,633.0,79.0,3.7,23.0,295.0,56.72,43.48
2017,9,15,16,45,569.0,73.0,3.8,22.5,243.0,53.91,41.18
2017,9,15,17,0,505.0,67.0,3.9,22.0,191.0,51.09,38.7
2017,9,15,17,15,421.5,56.5,3.85,21.0,143.0,44.22,32.59
2017,9,15,17,30,338.0,46.0,3.8,20.0,95.0,37.13,26.0
2017,9,15,17,45,207.5,31.0,3.75,19.0,57.0,24.22,13.34
2017,9,15,18,0,77.0,16.0,3.7,18.0,19.0,12.62,0.0
2017,9,15,18,15,38.5,8.0,3.5,17.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,21.0,1.55,15.5,34.0,96.34,46.57
2017,9,16,6,30,223.0,42.0,1.7,16.0,68.0,193.51,150.88
2017,9,16,6,45,302.5,57.0,1.9,16.5,112.0,267.98,217.12
2017,9,16,7,0,382.0,72.0,2.1,17.0,156.0,350.75,287.71
2017,9,16,7,15,441.5,83.0,2.0,17.5,204.5,422.12,346.36
2017,9,16,7,30,501.0,94.0,1.9,18.0,253.0,498.19,406.1
2017,9,16,7,45,544.0,102.0,1.85,18.5,302.5,568.37,458.68
2017,9,16,8,0,587.0,110.0,1.8,19.0,352.0,635.0,506.14
2017,9,16,8,15,619.0,116.0,1.75,19.5,400.0,691.06,543.78
2017,9,16,8,30,651.0,122.0,1.7,20.0,448.0,746.83,580.07
2017,9,16,8,45,616.5,141.5,1.7,21.0,472.5,757.22,582.92
2017,9,16,9,0,582.0,161.0,1.7,22.0,497.0,762.55,582.7
2017,9,16,9,15,587.5,173.5,1.65,22.5,533.5,793.89,601.18
2017,9,16,9,30,593.0,186.0,1.6,23.0,570.0,822.61,617.32
2017,9,16,9,45,671.0,169.0,1.6,23.5,625.5,887.92,658.14
2017,9,16,10,0,749.0,152.0,1.6,24.0,681.0,950.85,696.01
2017,9,16,10,15,648.5,202.0,1.65,24.5,673.0,908.12,665.73
2017,9,16,10,30,548.0,252.0,1.7,25.0,665.0,853.31,626.66
2017,9,16,10,45,663.5,207.0,1.75,25.5,721.0,922.2,672.87
2017,9,16,11,0,779.0,162.0,1.8,26.0,777.0,972.87,703.35
2017,9,16,11,15,648.5,228.0,1.85,26.0,745.0,910.27,662.52
2017,9,16,11,30,518.0,294.0,1.9,26.0,713.0,833.53,609.22
2017,9,16,11,45,653.5,230.5,1.95,26.0,762.5,886.45,648.58
2017,9,16,12,0,789.0,167.0,2.0,26.0,812.0,920.52,671.07
2017,9,16,12,15,788.5,166.5,2.05,26.0,809.0,894.45,654.23
2017,9,16,12,30,788.0,166.0,2.1,26.0,806.0,865.33,635.93
2017,9,16,12,45,770.0,173.0,2.2,26.5,791.0,826.02,609.93
2017,9,16,13,0,752.0,180.0,2.3,27.0,776.0,788.8,584.69
2017,9,16,13,15,680.0,207.5,2.35,27.0,737.0,725.21,539.93
2017,9,16,13,30,608.0,235.0,2.4,27.0,698.0,664.03,496.24
2017,9,16,13,45,592.5,229.5,2.5,27.0,667.5,614.27,461.13
2017,9,16,14,0,577.0,224.0,2.6,27.0,637.0,562.26,423.43
2017,9,16,14,15,458.5,251.0,2.65,26.5,569.5,484.71,366.05
2017,9,16,14,30,340.0,278.0,2.7,26.0,502.0,415.52,314.32
2017,9,16,14,45,171.0,225.0,2.75,26.0,337.5,271.86,206.35
2017,9,16,15,0,2.0,172.0,2.8,26.0,173.0,150.99,114.62
2017,9,16,15,15,202.5,179.0,2.85,25.5,283.5,215.36,161.15
2017,9,16,15,30,403.0,186.0,2.9,25.0,394.0,253.45,182.93
2017,9,16,15,45,452.0,156.0,2.95,24.5,368.0,208.63,143.68
2017,9,16,16,0,501.0,126.0,3.0,24.0,342.0,158.08,101.45
2017,9,16,16,15,488.0,116.5,2.9,23.5,304.5,113.23,72.16
2017,9,16,16,30,475.0,107.0,2.8,23.0,267.0,76.55,60.5
2017,9,16,16,45,424.0,94.0,2.75,22.5,218.5,68.54,53.77
2017,9,16,17,0,373.0,81.0,2.7,22.0,170.0,60.19,46.51
2017,9,16,17,15,299.0,65.0,2.45,21.0,125.0,49.14,36.76
2017,9,16,17,30,225.0,49.0,2.2,20.0,80.0,37.67,26.37
2017,9,16,17,45,133.5,29.5,1.95,19.5,46.0,22.98,11.79
2017,9,16,18,0,42.0,10.0,1.7,19.0,12.0,9.1,0.0
2017,9,16,18,15,21.0,5.0,1.8,18.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,6,15,116.5,20.5,2.6,14.5,34.0,97.51,41.73
2017,9,17,6,30,233.0,41.0,2.7,15.0,68.0,197.9,154.75
2017,9,17,6,45,323.5,55.0,2.85,15.5,113.5,277.8,226.53
2017,9,17,7,0,414.0,69.0,3.0,16.0,159.0,367.25,303.41
2017,9,17,7,15,474.0,79.5,3.0,16.5,209.0,444.18,367.39
2017,9,17,7,30,534.0,90.0,3.0,17.0,259.0,522.91,430.34
2017,9,17,7,45,580.0,97.5,3.0,17.5,310.0,591.07,482.62
2017,9,17,8,0,626.0,105.0,3.0,18.0,361.0,660.86,533.21
2017,9,17,8,15,483.5,147.5,3.0,18.5,360.0,607.0,488.42
2017,9,17,8,30,341.0,190.0,3.0,19.0,359.0,530.33,425.5
2017,9,17,8,45,543.5,156.0,3.0,19.5,455.0,699.78,554.82
2017,9,17,9,0,746.0,122.0,3.0,20.0,551.0,870.34,673.32
2017,9,17,9,15,763.0,125.5,3.0,20.5,591.5,906.03,693.69
2017,9,17,9,30,780.0,129.0,3.0,21.0,632.0,932.93,708.92
2017,9,17,9,45,823.5,117.5,3.0,21.5,674.0,972.18,732.47
2017,9,17,10,0,867.0,106.0,3.0,22.0,716.0,997.63,746.41
2017,9,17,10,15,875.0,107.5,3.0,22.5,744.0,1010.4,752.03
2017,9,17,10,30,883.0,109.0,3.0,23.0,772.0,1019.43,755.39
2017,9,17,10,45,890.5,109.0,3.0,23.5,793.0,1022.45,754.96
2017,9,17,11,0,898.0,109.0,3.0,24.0,814.0,1021.59,752.2
2017,9,17,11,15,901.5,110.0,3.05,24.0,826.5,1013.95,747.08
2017,9,17,11,30,905.0,111.0,3.1,24.0,839.0,1002.43,739.6
2017,9,17,11,45,906.5,110.5,3.15,24.5,844.0,983.56,725.98
2017,9,17,12,0,908.0,110.0,3.2,25.0,849.0,961.01,710.08
2017,9,17,12,15,907.0,110.0,3.25,25.0,845.5,933.13,692.08
2017,9,17,12,30,906.0,110.0,3.3,25.0,842.0,901.88,671.81
2017,9,17,12,45,902.0,110.0,3.4,25.5,830.0,864.92,646.59
2017,9,17,13,0,898.0,110.0,3.5,26.0,818.0,825.1,619.29
2017,9,17,13,15,892.5,109.0,3.55,26.0,798.0,780.5,589.45
2017,9,17,13,30,887.0,108.0,3.6,26.0,778.0,733.59,557.21
2017,9,17,13,45,879.5,106.0,3.7,26.0,751.5,682.31,519.77
2017,9,17,14,0,872.0,104.0,3.8,26.0,725.0,629.37,480.05
2017,9,17,14,15,861.0,102.0,3.8,25.5,691.0,573.08,437.25
2017,9,17,14,30,850.0,100.0,3.8,25.0,657.0,515.29,391.86
2017,9,17,14,45,836.0,97.5,3.8,25.0,617.0,455.07,342.37
2017,9,17,15,0,822.0,95.0,3.8,25.0,577.0,395.0,291.52
2017,9,17,15,15,802.0,92.0,3.75,24.5,532.0,333.03,238.58
2017,9,17,15,30,782.0,89.0,3.7,24.0,487.0,272.52,186.1
2017,9,17,15,45,758.0,84.0,3.65,23.5,439.0,211.28,134.03
2017,9,17,16,0,734.0,79.0,3.6,23.0,391.0,152.6,87.75
2017,9,17,16,15,696.5,74.5,3.5,22.0,339.5,91.87,49.37
2017,9,17,16,30,659.0,70.0,3.4,21.0,288.0,50.39,38.37
2017,9,17,16,45,607.0,63.0,3.35,20.5,237.0,46.52,35.09
2017,9,17,17,0,555.0,56.0,3.3,20.0,186.0,42.5,31.52
2017,9,17,17,15,469.5,47.0,3.15,19.0,137.5,36.54,26.13
2017,9,17,17,30,384.0,38.0,3.0,18.0,89.0,30.4,20.3
2017,9,17,17,45,244.5,25.0,2.85,17.5,52.0,20.25,9.13
2017,9,17,18,0,105.0,12.0,2.7,17.0,15.0,10.91,0.0
2017,9,17,18,15,52.5,6.0,2.6,16.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,6,15,148.5,17.5,3.15,17.5,34.0,110.8,39.56
2017,9,18,6,30,297.0,35.0,3.3,18.0,68.0,225.17,174.04
2017,9,18,6,45,374.5,46.5,3.45,18.5,111.5,299.67,241.93
2017,9,18,7,0,452.0,58.0,3.6,19.0,155.0,381.87,312.56
2017,9,18,7,15,511.0,66.0,3.7,19.0,203.5,454.17,373.56
2017,9,18,7,30,570.0,74.0,3.8,19.0,252.0,530.51,435.64
2017,9,18,7,45,285.0,82.0,3.95,19.5,171.0,337.89,278.94
2017,9,18,8,0,0.0,90.0,4.1,20.0,90.0,81.1,61.86
2017,9,18,8,15,94.5,150.0,4.1,20.5,197.0,248.53,201.31
2017,9,18,8,30,189.0,210.0,4.1,21.0,304.0,405.53,326.11
2017,9,18,8,45,478.0,152.5,4.1,21.5,418.5,636.28,507.37
2017,9,18,9,0,767.0,95.0,4.1,22.0,533.0,851.81,661.58
2017,9,18,9,15,782.5,97.0,4.0,22.5,572.0,884.74,679.87
2017,9,18,9,30,798.0,99.0,3.9,23.0,611.0,914.95,697.23
2017,9,18,9,45,830.5,91.5,3.8,23.5,649.5,937.3,709.0
2017,9,18,10,0,863.0,84.0,3.7,24.0,688.0,967.14,725.81
2017,9,18,10,15,870.5,85.5,3.65,24.0,715.0,979.61,732.5
2017,9,18,10,30,878.0,87.0,3.6,24.0,742.0,988.38,736.93
2017,9,18,10,45,646.5,204.0,3.6,24.5,693.5,900.97,675.61
2017,9,18,11,0,415.0,321.0,3.6,25.0,645.0,781.47,585.87
2017,9,18,11,15,656.5,204.5,3.7,25.0,726.5,892.37,669.43
2017,9,18,11,30,898.0,88.0,3.8,25.0,808.0,969.43,720.95
2017,9,18,11,45,475.5,223.0,3.95,25.5,604.5,703.16,533.49
2017,9,18,12,0,53.0,358.0,4.1,26.0,401.0,396.72,299.5
2017,9,18,12,15,52.0,355.0,4.25,25.5,397.0,388.3,294.9
2017,9,18,12,30,51.0,352.0,4.4,25.0,393.0,379.8,289.3
2017,9,18,12,45,50.0,346.0,4.6,25.0,386.0,368.27,280.97
2017,9,18,13,0,49.0,340.0,4.8,25.0,379.0,356.74,272.63
2017,9,18,13,15,303.0,294.5,4.8,24.5,523.5,512.94,396.31
2017,9,18,13,30,557.0,249.0,4.8,24.0,668.0,636.64,491.21
2017,9,18,13,45,481.0,267.5,4.85,24.0,620.5,571.65,440.98
2017,9,18,14,0,405.0,286.0,4.9,24.0,573.0,507.67,391.87
2017,9,18,14,15,426.5,264.0,4.85,23.5,553.5,476.66,368.44
2017,9,18,14,30,448.0,242.0,4.8,23.0,534.0,438.63,338.7
2017,9,18,14,45,504.0,206.0,4.75,23.0,515.0,400.85,307.22
2017,9,18,15,0,560.0,170.0,4.7,23.0,496.0,356.39,268.85
2017,9,18,15,15,656.0,127.5,4.65,22.5,480.5,313.27,229.11
2017,9,18,15,30,752.0,85.0,4.6,22.0,465.0,259.59,178.63
2017,9,18,15,45,592.5,110.5,4.6,22.0,391.0,196.94,130.32
2017,9,18,16,0,433.0,136.0,4.6,22.0,317.0,154.76,102.95
2017,9,18,16,15,414.5,120.0,4.5,21.5,275.5,109.01,72.56
2017,9,18,16,30,396.0,104.0,4.4,21.0,234.0,74.31,59.11
2017,9,18,16,45,363.0,89.0,4.35,20.5,191.5,64.91,51.06
2017,9,18,17,0,330.0,74.0,4.3,20.0,149.0,55.07,42.4
2017,9,18,17,15,275.5,58.0,4.15,19.0,109.5,43.95,32.47
2017,9,18,17,30,221.0,42.0,4.0,18.0,70.0,32.39,21.86
2017,9,18,17,45,110.5,26.0,3.9,17.5,40.0,20.3,8.17
2017,9,18,18,0,0.0,10.0,3.8,17.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,3.8,16.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,6,15,158.0,17.0,2.2,14.5,34.5,113.93,31.3
2017,9,19,6,30,316.0,34.0,2.5,15.0,69.0,234.26,182.07
2017,9,19,6,45,417.5,43.5,2.8,15.5,116.0,321.16,261.43
2017,9,19,7,0,519.0,53.0,3.1,16.0,163.0,418.09,344.84
2017,9,19,7,15,577.0,59.5,3.15,16.5,213.0,490.85,405.75
2017,9,19,7,30,635.0,66.0,3.2,17.0,263.0,567.44,466.55
2017,9,19,7,45,677.0,70.0,3.3,18.0,313.5,631.69,513.64
2017,9,19,8,0,719.0,74.0,3.4,19.0,364.0,693.44,557.09
2017,9,19,8,15,695.5,88.5,3.4,19.5,398.0,722.11,575.39
2017,9,19,8,30,672.0,103.0,3.4,20.0,432.0,742.33,587.27
2017,9,19,8,45,648.5,123.5,3.4,20.5,465.5,765.27,601.01
2017,9,19,9,0,625.0,144.0,3.4,21.0,499.0,783.42,611.11
2017,9,19,9,15,735.5,117.5,3.35,21.0,565.0,869.51,670.22
2017,9,19,9,30,846.0,91.0,3.3,21.0,631.0,941.41,717.53
2017,9,19,9,45,849.5,96.0,3.3,21.5,663.0,960.9,727.36
2017,9,19,10,0,853.0,101.0,3.3,22.0,695.0,976.74,735.18
2017,9,19,10,15,861.0,102.5,3.3,22.5,722.5,989.31,740.9
2017,9,19,10,30,869.0,104.0,3.3,23.0,750.0,998.21,744.29
2017,9,19,10,45,877.5,103.5,3.3,23.5,771.0,1001.56,744.15
2017,9,19,11,0,886.0,103.0,3.3,24.0,792.0,1001.1,741.67
2017,9,19,11,15,889.5,103.5,3.3,24.0,804.5,992.96,735.74
2017,9,19,11,30,893.0,104.0,3.3,24.0,817.0,980.99,727.48
2017,9,19,11,45,898.0,102.0,3.35,24.5,822.5,963.96,714.95
2017,9,19,12,0,903.0,100.0,3.4,25.0,828.0,943.16,700.06
2017,9,19,12,15,902.0,100.0,3.4,25.0,824.5,915.4,681.63
2017,9,19,12,30,901.0,100.0,3.4,25.0,821.0,884.29,660.96
2017,9,19,12,45,905.0,96.0,3.4,25.0,811.0,850.01,638.1
2017,9,19,13,0,909.0,92.0,3.4,25.0,801.0,812.36,612.83
2017,9,19,13,15,904.5,91.0,3.4,25.0,782.0,768.16,582.84
2017,9,19,13,30,900.0,90.0,3.4,25.0,763.0,721.53,550.83
2017,9,19,13,45,894.5,88.0,3.45,25.0,737.0,671.04,513.54
2017,9,19,14,0,889.0,86.0,3.5,25.0,711.0,618.66,473.82
2017,9,19,14,15,879.0,84.5,3.5,25.0,678.0,562.65,430.05
2017,9,19,14,30,869.0,83.0,3.5,25.0,645.0,505.69,384.2
2017,9,19,14,45,856.5,81.0,3.55,25.0,605.5,446.51,335.3
2017,9,19,15,0,844.0,79.0,3.6,25.0,566.0,387.19,284.77
2017,9,19,15,15,825.0,76.5,3.6,24.5,521.5,325.56,231.78
2017,9,19,15,30,806.0,74.0,3.6,24.0,477.0,261.28,176.08
2017,9,19,15,45,780.5,71.0,3.6,24.0,429.0,200.22,123.87
2017,9,19,16,0,755.0,68.0,3.6,24.0,381.0,141.82,78.2
2017,9,19,16,15,718.5,64.0,3.5,23.5,330.0,84.96,44.33
2017,9,19,16,30,682.0,60.0,3.4,23.0,279.0,47.38,35.45
2017,9,19,16,45,626.5,54.5,3.35,22.5,228.0,44.02,32.61
2017,9,19,17,0,571.0,49.0,3.3,22.0,177.0,37.19,26.6
2017,9,19,17,15,483.0,41.5,3.0,21.0,129.5,32.25,22.12
2017,9,19,17,30,395.0,34.0,2.7,20.0,82.0,27.23,17.22
2017,9,19,17,45,239.5,21.5,2.45,19.5,46.5,17.39,4.9
2017,9,19,18,0,84.0,9.0,2.2,19.0,11.0,8.19,0.0
2017,9,19,18,15,42.0,4.5,2.2,18.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,6,15,148.0,16.5,1.85,15.5,32.5,108.01,17.28
2017,9,20,6,30,296.0,33.0,2.1,16.0,65.0,223.07,171.55
2017,9,20,6,45,386.0,43.0,2.4,17.0,109.0,302.77,244.57
2017,9,20,7,0,476.0,53.0,2.7,18.0,153.0,391.46,320.22
2017,9,20,7,15,536.0,60.0,2.8,18.5,201.5,464.07,380.72
2017,9,20,7,30,596.0,67.0,2.9,19.0,250.0,540.83,441.76
2017,9,20,7,45,298.0,99.0,3.0,19.5,190.5,370.8,303.93
2017,9,20,8,0,0.0,131.0,3.1,20.0,131.0,124.82,97.68
2017,9,20,8,15,0.0,135.5,3.15,20.5,135.5,127.34,99.59
2017,9,20,8,30,0.0,140.0,3.2,21.0,140.0,130.35,101.53
2017,9,20,8,45,48.5,194.0,3.3,21.5,221.5,244.82,194.39
2017,9,20,9,0,97.0,248.0,3.4,22.0,303.0,352.57,278.7
2017,9,20,9,15,50.5,217.5,3.5,22.0,246.5,270.64,212.77
2017,9,20,9,30,4.0,187.0,3.6,22.0,190.0,177.66,137.61
2017,9,20,9,45,8.5,209.5,3.7,22.5,216.0,203.93,158.08
2017,9,20,10,0,13.0,232.0,3.8,23.0,242.0,230.23,178.12
2017,9,20,10,15,45.5,285.0,3.9,23.0,319.0,334.18,259.04
2017,9,20,10,30,78.0,338.0,4.0,23.0,396.0,423.3,326.69
2017,9,20,10,45,68.0,340.5,4.15,23.5,392.0,412.6,317.11
2017,9,20,11,0,58.0,343.0,4.3,24.0,388.0,401.86,307.93
2017,9,20,11,15,208.5,347.0,4.35,24.0,512.0,566.22,434.23
2017,9,20,11,30,359.0,351.0,4.4,24.0,636.0,723.87,550.3
