Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,45,623.5,223.0,4.45,24.0,721.5,847.39,643.88
2017,9,20,12,0,888.0,95.0,4.5,24.0,807.0,922.66,696.06
2017,9,20,12,15,444.0,110.0,4.55,24.0,466.0,526.59,411.61
2017,9,20,12,30,0.0,125.0,4.6,24.0,125.0,111.6,83.12
2017,9,20,12,45,13.5,212.5,4.7,24.0,223.0,202.52,155.23
2017,9,20,13,0,27.0,300.0,4.8,24.0,321.0,301.25,231.53
2017,9,20,13,15,64.5,324.5,4.85,23.5,373.0,348.61,269.01
2017,9,20,13,30,102.0,349.0,4.9,23.0,425.0,391.61,302.93
2017,9,20,13,45,95.5,334.0,4.95,23.0,403.0,365.16,282.74
2017,9,20,14,0,89.0,319.0,5.0,23.0,381.0,339.42,263.13
2017,9,20,14,15,63.5,289.0,5.0,22.5,332.0,291.05,226.19
2017,9,20,14,30,38.0,259.0,5.0,22.0,283.0,246.17,191.7
2017,9,20,14,45,23.5,224.0,5.0,22.0,238.5,205.35,159.83
2017,9,20,15,0,9.0,189.0,5.0,22.0,194.0,167.75,130.38
2017,9,20,15,15,4.5,103.5,4.95,21.5,106.0,92.69,70.39
2017,9,20,15,30,0.0,18.0,4.9,21.0,18.0,15.86,7.54
2017,9,20,15,45,0.0,21.5,4.85,20.5,21.5,18.94,10.18
2017,9,20,16,0,0.0,25.0,4.8,20.0,25.0,22.02,12.84
2017,9,20,16,15,0.0,21.5,4.65,19.5,21.5,18.92,10.31
2017,9,20,16,30,0.0,18.0,4.5,19.0,18.0,15.83,8.33
2017,9,20,16,45,0.0,14.5,4.35,18.5,14.5,12.74,5.61
2017,9,20,17,0,0.0,11.0,4.2,18.0,11.0,9.66,2.85
2017,9,20,17,15,0.0,8.0,4.05,17.5,8.0,7.02,0.46
2017,9,20,17,30,0.0,5.0,3.9,17.0,5.0,4.38,0.0
2017,9,20,17,45,0.0,2.5,3.8,17.0,2.5,2.19,0.0
2017,9,20,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,6,15,146.0,17.5,2.3,13.5,32.5,107.73,2.58
2017,9,21,6,30,292.0,35.0,2.6,14.0,65.0,223.03,171.89
2017,9,21,6,45,401.5,44.0,2.95,14.5,112.0,313.06,255.35
2017,9,21,7,0,511.0,53.0,3.3,15.0,159.0,413.6,342.42
2017,9,21,7,15,573.5,60.0,3.3,15.5,209.5,489.62,406.4
2017,9,21,7,30,636.0,67.0,3.3,16.0,260.0,569.88,470.47
2017,9,21,7,45,681.5,70.5,3.35,16.5,311.5,636.12,520.2
2017,9,21,8,0,727.0,74.0,3.4,17.0,363.0,699.89,566.34
2017,9,21,8,15,756.0,78.0,3.35,17.5,412.5,755.55,604.57
2017,9,21,8,30,785.0,82.0,3.3,18.0,462.0,810.34,641.08
2017,9,21,8,45,806.0,84.5,3.25,18.5,507.5,854.72,669.19
2017,9,21,9,0,827.0,87.0,3.2,19.0,553.0,897.0,695.28
2017,9,21,9,15,843.0,89.5,3.15,19.0,593.5,932.07,717.26
2017,9,21,9,30,859.0,92.0,3.1,19.0,634.0,954.27,730.24
2017,9,21,9,45,870.5,93.5,3.1,19.5,668.5,977.44,742.96
2017,9,21,10,0,882.0,95.0,3.1,20.0,703.0,997.16,753.32
2017,9,21,10,15,891.0,96.5,3.1,20.0,731.5,1010.77,761.09
2017,9,21,10,30,900.0,98.0,3.1,20.0,760.0,1020.58,766.49
2017,9,21,10,45,906.5,98.5,3.15,20.5,781.0,1022.85,766.0
2017,9,21,11,0,913.0,99.0,3.2,21.0,802.0,1021.17,763.1
2017,9,21,11,15,917.0,99.5,3.25,21.0,815.0,1013.06,757.57
2017,9,21,11,30,921.0,100.0,3.3,21.0,828.0,1001.0,749.58
2017,9,21,11,45,922.5,100.5,3.35,21.0,833.0,982.67,737.51
2017,9,21,12,0,924.0,101.0,3.4,21.0,838.0,960.56,723.01
2017,9,21,12,15,923.5,101.0,3.45,21.0,834.5,932.47,704.47
2017,9,21,12,30,923.0,101.0,3.5,21.0,831.0,900.92,683.56
2017,9,21,12,45,910.0,105.5,3.55,21.0,816.5,860.38,656.32
2017,9,21,13,0,897.0,110.0,3.6,21.0,802.0,817.45,627.24
2017,9,21,13,15,891.5,109.0,3.65,21.0,782.0,772.63,596.53
2017,9,21,13,30,886.0,108.0,3.7,21.0,762.0,725.49,562.93
2017,9,21,13,45,877.5,106.5,3.75,21.0,734.5,673.86,524.06
2017,9,21,14,0,869.0,105.0,3.8,21.0,707.0,620.67,482.98
2017,9,21,14,15,857.5,103.0,3.8,20.5,673.0,564.37,439.07
2017,9,21,14,30,846.0,101.0,3.8,20.0,639.0,506.21,392.23
2017,9,21,14,45,829.0,99.0,3.85,20.0,598.5,445.32,341.1
2017,9,21,15,0,812.0,97.0,3.9,20.0,558.0,384.95,288.9
2017,9,21,15,15,790.5,93.5,3.9,19.5,512.5,322.7,234.61
2017,9,21,15,30,769.0,90.0,3.9,19.0,467.0,262.16,181.19
2017,9,21,15,45,737.0,86.5,3.95,19.0,417.5,201.76,129.28
2017,9,21,16,0,705.0,83.0,4.0,19.0,368.0,140.57,81.34
2017,9,21,16,15,663.0,78.0,3.9,18.5,317.0,85.41,48.84
2017,9,21,16,30,621.0,73.0,3.8,18.0,266.0,53.38,41.5
2017,9,21,16,45,554.5,66.0,3.75,17.5,214.5,49.58,38.19
2017,9,21,17,0,488.0,59.0,3.7,17.0,163.0,45.71,34.62
2017,9,21,17,15,389.0,48.5,3.4,16.5,116.5,38.56,27.94
2017,9,21,17,30,290.0,38.0,3.1,16.0,70.0,31.19,20.55
2017,9,21,17,45,145.0,19.0,2.85,15.5,35.0,14.93,0.0
2017,9,21,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,6,15,112.5,18.5,1.55,13.5,30.0,90.75,0.0
2017,9,22,6,30,225.0,37.0,1.7,14.0,60.0,191.21,145.53
2017,9,22,6,45,333.5,48.5,1.9,14.5,105.0,276.96,224.83
2017,9,22,7,0,442.0,60.0,2.1,15.0,150.0,378.52,311.83
2017,9,22,7,15,507.0,68.5,2.0,15.0,199.5,455.19,376.11
2017,9,22,7,30,572.0,77.0,1.9,15.0,249.0,536.29,441.15
2017,9,22,7,45,626.0,80.5,1.8,15.5,300.5,606.71,493.28
2017,9,22,8,0,680.0,84.0,1.7,16.0,352.0,679.19,544.25
2017,9,22,8,15,710.5,88.5,1.55,16.5,400.5,734.78,580.33
2017,9,22,8,30,741.0,93.0,1.4,17.0,449.0,785.0,611.16
2017,9,22,8,45,768.0,94.5,1.3,17.5,494.5,832.4,639.42
2017,9,22,9,0,795.0,96.0,1.2,18.0,540.0,878.04,665.54
2017,9,22,9,15,811.0,98.0,1.1,18.5,580.0,911.72,682.89
2017,9,22,9,30,827.0,100.0,1.0,19.0,620.0,942.56,698.03
2017,9,22,9,45,855.5,94.5,0.95,19.5,658.0,963.25,707.24
2017,9,22,10,0,884.0,89.0,0.9,20.0,696.0,991.24,721.14
2017,9,22,10,15,892.0,90.5,0.85,20.5,723.5,1003.85,725.09
2017,9,22,10,30,900.0,92.0,0.8,21.0,751.0,1012.66,726.95
2017,9,22,10,45,905.5,92.5,0.8,21.5,771.0,1013.92,725.38
2017,9,22,11,0,911.0,93.0,0.8,22.0,791.0,1011.25,721.65
2017,9,22,11,15,914.0,93.5,0.85,22.0,803.5,1002.18,716.61
2017,9,22,11,30,917.0,94.0,0.9,22.0,816.0,989.21,709.33
2017,9,22,11,45,918.5,94.5,1.0,22.5,820.0,970.96,698.45
2017,9,22,12,0,920.0,95.0,1.1,23.0,824.0,948.96,685.17
2017,9,22,12,15,919.0,94.5,1.15,23.0,820.5,920.01,667.88
2017,9,22,12,30,918.0,94.0,1.2,23.0,817.0,887.67,648.34
2017,9,22,12,45,910.5,96.0,1.3,23.0,804.0,849.35,625.37
2017,9,22,13,0,903.0,98.0,1.4,23.0,791.0,808.34,600.22
2017,9,22,13,15,898.0,97.0,1.45,23.0,771.0,763.74,571.65
2017,9,22,13,30,893.0,96.0,1.5,23.0,751.0,716.77,540.44
2017,9,22,13,45,884.0,95.0,1.6,23.0,724.0,665.08,503.89
2017,9,22,14,0,875.0,94.0,1.7,23.0,697.0,611.87,464.94
2017,9,22,14,15,864.0,92.5,1.8,23.0,663.0,555.83,422.44
2017,9,22,14,30,853.0,91.0,1.9,23.0,629.0,498.99,377.69
2017,9,22,14,45,837.0,89.0,2.0,23.0,589.0,437.42,327.75
2017,9,22,15,0,821.0,87.0,2.1,23.0,549.0,377.1,277.01
2017,9,22,15,15,800.5,84.5,2.15,22.5,504.5,315.66,224.53
2017,9,22,15,30,780.0,82.0,2.2,22.0,460.0,255.74,172.61
2017,9,22,15,45,750.5,78.5,2.3,22.0,411.0,195.22,121.49
2017,9,22,16,0,721.0,75.0,2.4,22.0,362.0,137.95,77.66
2017,9,22,16,15,681.0,70.0,2.35,21.5,311.5,78.13,42.61
2017,9,22,16,30,641.0,65.0,2.3,21.0,261.0,47.43,35.81
2017,9,22,16,45,578.5,58.5,2.3,20.5,210.0,43.77,32.65
2017,9,22,17,0,516.0,52.0,2.3,20.0,159.0,40.03,29.23
2017,9,22,17,15,420.0,42.0,2.1,19.0,113.0,33.07,22.87
2017,9,22,17,30,324.0,32.0,1.9,18.0,67.0,25.89,15.74
2017,9,22,17,45,162.0,16.0,1.7,17.5,33.5,12.76,0.0
2017,9,22,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,6,15,158.0,15.5,1.3,12.5,31.0,109.48,0.0
2017,9,23,6,30,316.0,31.0,1.5,13.0,62.0,232.09,176.21
2017,9,23,6,45,422.5,40.5,1.75,14.0,109.0,321.5,260.68
2017,9,23,7,0,529.0,50.0,2.0,15.0,156.0,421.6,346.18
2017,9,23,7,15,591.5,57.0,2.15,15.5,207.5,498.3,410.31
2017,9,23,7,30,654.0,64.0,2.3,16.0,259.0,579.23,474.34
2017,9,23,7,45,700.5,67.5,2.5,17.0,311.5,642.62,520.9
2017,9,23,8,0,747.0,71.0,2.7,18.0,364.0,712.16,570.37
2017,9,23,8,15,775.5,75.0,2.85,18.5,413.5,767.95,608.99
2017,9,23,8,30,804.0,79.0,3.0,19.0,463.0,822.77,646.09
2017,9,23,8,45,828.5,80.5,3.15,20.0,509.5,869.41,675.37
2017,9,23,9,0,853.0,82.0,3.3,21.0,556.0,904.74,696.24
2017,9,23,9,15,867.5,84.0,3.35,21.5,596.5,937.9,716.11
2017,9,23,9,30,882.0,86.0,3.4,22.0,637.0,968.06,733.77
2017,9,23,9,45,895.0,87.0,3.5,22.5,672.0,992.28,747.7
2017,9,23,10,0,908.0,88.0,3.6,23.0,707.0,1013.0,759.33
2017,9,23,10,15,915.5,89.0,3.6,23.0,735.0,1024.56,765.67
2017,9,23,10,30,923.0,90.0,3.6,23.0,763.0,1032.22,769.63
2017,9,23,10,45,927.5,91.0,3.65,23.5,783.0,1032.91,768.01
2017,9,23,11,0,932.0,92.0,3.7,24.0,803.0,1029.57,763.95
2017,9,23,11,15,935.0,92.5,3.7,24.0,815.0,1020.17,757.19
2017,9,23,11,30,938.0,93.0,3.7,24.0,827.0,1006.78,747.97
2017,9,23,11,45,937.0,94.0,3.7,24.5,830.5,986.23,732.69
2017,9,23,12,0,936.0,95.0,3.7,25.0,834.0,961.96,715.11
2017,9,23,12,15,934.5,95.0,3.7,25.0,830.0,932.56,695.58
2017,9,23,12,30,933.0,95.0,3.7,25.0,826.0,899.74,673.74
2017,9,23,12,45,919.0,99.5,3.7,25.5,810.5,858.07,644.52
2017,9,23,13,0,905.0,104.0,3.7,26.0,795.0,814.07,613.66
2017,9,23,13,15,899.0,103.0,3.65,26.0,774.5,768.49,582.52
2017,9,23,13,30,893.0,102.0,3.6,26.0,754.0,720.64,548.64
2017,9,23,13,45,882.5,101.5,3.6,26.0,725.5,668.34,509.79
2017,9,23,14,0,872.0,101.0,3.6,26.0,697.0,614.64,468.9
2017,9,23,14,15,859.5,99.0,3.5,25.5,662.0,557.36,424.84
2017,9,23,14,30,847.0,97.0,3.4,25.0,627.0,498.82,378.39
2017,9,23,14,45,828.0,95.5,3.35,25.0,586.0,437.55,327.8
2017,9,23,15,0,809.0,94.0,3.3,25.0,545.0,377.04,276.44
2017,9,23,15,15,786.5,90.5,3.15,24.5,499.5,314.76,223.16
2017,9,23,15,30,764.0,87.0,3.0,24.0,454.0,254.33,170.98
2017,9,23,15,45,731.5,83.5,2.95,24.0,404.5,194.32,120.73
2017,9,23,16,0,699.0,80.0,2.9,24.0,355.0,133.73,74.83
2017,9,23,16,15,655.5,74.5,2.5,23.5,304.0,78.73,44.23
2017,9,23,16,30,612.0,69.0,2.1,23.0,253.0,50.62,38.25
2017,9,23,16,45,549.0,61.5,1.75,22.5,202.5,46.3,34.53
2017,9,23,17,0,486.0,54.0,1.4,22.0,152.0,41.86,30.52
2017,9,23,17,15,385.0,43.0,1.3,21.0,106.5,34.08,23.46
2017,9,23,17,30,284.0,32.0,1.2,20.0,61.0,26.04,15.43
2017,9,23,17,45,142.0,16.0,1.15,19.0,30.5,12.88,0.0
2017,9,23,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,15,165.5,14.5,1.15,13.5,30.5,111.03,0.0
2017,9,24,6,30,331.0,29.0,1.2,14.0,61.0,238.01,177.94
2017,9,24,6,45,435.0,38.5,1.3,15.0,107.5,326.47,262.5
2017,9,24,7,0,539.0,48.0,1.4,16.0,154.0,425.52,346.09
2017,9,24,7,15,601.0,54.5,1.5,16.5,205.5,501.57,408.84
2017,9,24,7,30,663.0,61.0,1.6,17.0,257.0,581.81,471.11
2017,9,24,7,45,701.5,66.5,1.75,18.0,308.0,642.12,514.53
2017,9,24,8,0,740.0,72.0,1.9,19.0,359.0,707.65,560.19
2017,9,24,8,15,769.0,75.5,2.05,19.5,408.5,762.92,598.01
2017,9,24,8,30,798.0,79.0,2.2,20.0,458.0,817.25,634.35
2017,9,24,8,45,814.5,83.5,2.4,21.0,502.5,860.22,661.2
2017,9,24,9,0,831.0,88.0,2.6,22.0,547.0,900.78,686.0
2017,9,24,9,15,846.5,90.0,2.7,22.5,587.5,934.56,706.38
2017,9,24,9,30,862.0,92.0,2.8,23.0,628.0,955.39,717.96
2017,9,24,9,45,880.0,91.0,2.9,23.5,664.0,981.65,733.29
2017,9,24,10,0,898.0,90.0,3.0,24.0,700.0,1004.63,746.38
2017,9,24,10,15,906.0,91.5,3.0,24.5,727.5,1017.1,751.73
2017,9,24,10,30,914.0,93.0,3.0,25.0,755.0,1025.69,754.74
2017,9,24,10,45,918.5,94.0,3.05,25.5,775.0,1026.27,753.14
2017,9,24,11,0,923.0,95.0,3.1,26.0,795.0,1022.87,749.16
2017,9,24,11,15,926.0,95.5,3.1,26.0,807.5,1013.43,742.5
2017,9,24,11,30,929.0,96.0,3.1,26.0,820.0,1000.05,733.45
2017,9,24,11,45,925.0,99.0,3.1,26.5,822.5,978.93,718.06
2017,9,24,12,0,921.0,102.0,3.1,27.0,825.0,954.19,700.49
2017,9,24,12,15,920.0,102.0,3.1,27.0,821.0,925.47,681.75
2017,9,24,12,30,919.0,102.0,3.1,27.0,817.0,893.35,660.76
2017,9,24,12,45,917.0,100.5,3.1,27.0,805.0,855.62,635.94
2017,9,24,13,0,915.0,99.0,3.1,27.0,793.0,814.89,608.96
2017,9,24,13,15,909.5,98.0,3.1,27.0,772.5,769.27,578.41
2017,9,24,13,30,904.0,97.0,3.1,27.0,752.0,721.31,545.13
2017,9,24,13,45,734.5,154.0,3.1,27.0,673.5,625.29,473.53
2017,9,24,14,0,565.0,211.0,3.1,27.0,595.0,533.72,404.53
2017,9,24,14,15,570.5,196.5,3.05,27.0,567.5,488.27,369.86
2017,9,24,14,30,576.0,182.0,3.0,27.0,540.0,441.33,332.8
2017,9,24,14,45,522.0,186.0,3.0,27.0,494.5,384.19,287.49
2017,9,24,15,0,468.0,190.0,3.0,27.0,449.0,332.16,245.68
2017,9,24,15,15,637.5,133.0,2.95,26.5,454.0,302.76,215.82
2017,9,24,15,30,807.0,76.0,2.9,26.0,459.0,252.61,166.57
2017,9,24,15,45,782.5,71.5,2.85,26.0,410.5,190.53,114.57
2017,9,24,16,0,758.0,67.0,2.8,26.0,362.0,131.07,69.97
2017,9,24,16,15,718.0,62.5,2.4,25.0,310.5,73.88,39.56
2017,9,24,16,30,678.0,58.0,2.0,24.0,259.0,46.55,34.58
2017,9,24,16,45,618.5,52.0,1.65,23.5,207.5,39.09,28.16
2017,9,24,17,0,559.0,46.0,1.3,23.0,156.0,35.52,24.91
2017,9,24,17,15,459.0,37.0,1.25,22.0,109.0,29.19,19.14
2017,9,24,17,30,359.0,28.0,1.2,21.0,62.0,22.69,12.33
2017,9,24,17,45,179.5,14.0,1.15,20.0,31.0,11.23,0.0
2017,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,169.0,13.5,1.0,14.5,29.0,110.7,0.0
2017,9,25,6,30,338.0,27.0,1.0,15.0,58.0,239.65,176.07
2017,9,25,6,45,438.5,36.0,1.05,16.0,104.0,325.52,259.86
2017,9,25,7,0,539.0,45.0,1.1,17.0,150.0,421.78,340.65
2017,9,25,7,15,600.0,51.0,1.1,17.5,200.5,496.28,401.27
2017,9,25,7,30,661.0,57.0,1.1,18.0,251.0,571.01,458.0
2017,9,25,7,45,701.5,61.5,1.15,19.0,301.5,635.84,503.65
2017,9,25,8,0,742.0,66.0,1.2,20.0,352.0,701.56,547.95
2017,9,25,8,15,770.5,69.5,1.35,20.5,401.0,756.31,585.0
2017,9,25,8,30,799.0,73.0,1.5,21.0,450.0,810.12,620.63
2017,9,25,8,45,817.0,76.5,1.7,22.0,494.5,853.12,647.49
2017,9,25,9,0,835.0,80.0,1.9,23.0,539.0,884.55,666.14
2017,9,25,9,15,850.5,82.0,2.05,23.5,579.0,918.1,686.88
2017,9,25,9,30,866.0,84.0,2.2,24.0,619.0,948.76,705.52
2017,9,25,9,45,874.0,87.5,2.4,25.0,652.5,970.74,717.48
2017,9,25,10,0,882.0,91.0,2.6,26.0,686.0,989.12,727.08
2017,9,25,10,15,890.5,92.0,2.6,26.5,713.5,1001.29,732.23
2017,9,25,10,30,899.0,93.0,2.6,27.0,741.0,1009.69,735.09
2017,9,25,10,45,906.0,93.0,2.65,27.5,761.5,1011.54,734.39
2017,9,25,11,0,913.0,93.0,2.7,28.0,782.0,1009.47,731.38
2017,9,25,11,15,916.5,93.5,2.75,28.0,794.0,1000.58,725.61
2017,9,25,11,30,920.0,94.0,2.8,28.0,806.0,987.77,717.48
2017,9,25,11,45,921.5,94.0,2.85,28.5,810.0,968.64,703.98
2017,9,25,12,0,923.0,94.0,2.9,29.0,814.0,945.77,688.19
2017,9,25,12,15,922.0,93.5,2.95,29.0,810.0,916.51,669.63
2017,9,25,12,30,921.0,93.0,3.0,29.0,806.0,883.86,648.8
2017,9,25,12,45,906.5,98.0,3.05,29.0,791.0,842.69,622.15
2017,9,25,13,0,892.0,103.0,3.1,29.0,776.0,799.26,593.78
2017,9,25,13,15,886.5,102.0,3.1,29.0,756.0,754.51,563.95
2017,9,25,13,30,881.0,101.0,3.1,29.0,736.0,707.48,531.15
2017,9,25,13,45,874.0,99.0,3.15,29.0,709.0,656.48,494.02
2017,9,25,14,0,867.0,97.0,3.2,29.0,682.0,603.82,454.61
2017,9,25,14,15,855.0,95.0,3.2,29.0,647.5,547.09,410.88
2017,9,25,14,30,843.0,93.0,3.2,29.0,613.0,488.98,364.8
2017,9,25,14,45,828.5,90.5,3.25,29.0,573.0,428.97,315.94
2017,9,25,15,0,814.0,88.0,3.3,29.0,533.0,369.22,265.82
2017,9,25,15,15,792.0,84.5,3.25,28.5,488.0,306.93,213.22
2017,9,25,15,30,770.0,81.0,3.2,28.0,443.0,246.41,161.69
2017,9,25,15,45,740.0,77.5,3.15,28.0,394.5,186.64,112.38
2017,9,25,16,0,710.0,74.0,3.1,28.0,346.0,130.21,70.94
2017,9,25,16,15,666.5,69.0,2.75,27.0,295.0,71.25,39.12
2017,9,25,16,30,623.0,64.0,2.4,26.0,244.0,47.14,34.78
2017,9,25,16,45,557.0,57.0,2.05,25.5,194.0,43.05,31.26
2017,9,25,17,0,491.0,50.0,1.7,25.0,144.0,38.88,27.48
2017,9,25,17,15,384.5,39.5,1.6,23.5,99.0,31.4,20.77
2017,9,25,17,30,278.0,29.0,1.5,22.0,54.0,23.68,12.57
2017,9,25,17,45,139.0,14.5,1.4,21.0,27.0,13.19,0.0
2017,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,6,15,148.0,14.0,0.6,17.5,27.0,81.39,0.0
2017,9,26,6,30,296.0,28.0,0.7,18.0,54.0,219.25,156.5
2017,9,26,6,45,402.0,37.5,0.8,18.5,99.5,306.76,241.84
2017,9,26,7,0,508.0,47.0,0.9,19.0,145.0,405.22,324.24
2017,9,26,7,15,572.5,54.0,1.0,19.5,195.0,481.97,386.58
2017,9,26,7,30,637.0,61.0,1.1,20.0,245.0,563.23,448.88
2017,9,26,7,45,680.5,65.5,1.2,20.5,296.0,624.67,493.19
2017,9,26,8,0,724.0,70.0,1.3,21.0,347.0,691.98,540.2
2017,9,26,8,15,754.0,74.0,1.45,22.0,395.5,747.96,577.04
2017,9,26,8,30,784.0,78.0,1.6,23.0,444.0,803.12,612.35
2017,9,26,8,45,806.5,80.5,1.8,24.0,489.5,848.37,640.55
2017,9,26,9,0,829.0,83.0,2.0,25.0,535.0,891.58,666.93
2017,9,26,9,15,845.0,85.0,2.1,25.5,575.5,916.0,680.76
2017,9,26,9,30,861.0,87.0,2.2,26.0,616.0,946.9,698.99
2017,9,26,9,45,872.0,89.0,2.35,27.0,650.0,969.78,710.93
2017,9,26,10,0,883.0,91.0,2.5,28.0,684.0,989.17,720.62
2017,9,26,10,15,891.5,92.5,2.55,28.5,711.5,1001.85,726.5
2017,9,26,10,30,900.0,94.0,2.6,29.0,739.0,1010.71,730.1
2017,9,26,10,45,906.0,95.0,2.65,29.5,759.5,1012.62,729.41
2017,9,26,11,0,912.0,96.0,2.7,30.0,780.0,1010.58,726.43
2017,9,26,11,15,915.5,96.5,2.7,30.0,792.5,1001.56,720.17
2017,9,26,11,30,919.0,97.0,2.7,30.0,805.0,988.63,711.61
2017,9,26,11,45,921.0,97.0,2.75,30.5,809.5,969.86,698.48
2017,9,26,12,0,923.0,97.0,2.8,31.0,814.0,947.32,683.07
2017,9,26,12,15,922.5,96.5,2.85,31.0,810.0,918.38,664.92
2017,9,26,12,30,922.0,96.0,2.9,31.0,806.0,886.01,644.52
2017,9,26,12,45,924.0,93.5,2.95,31.5,795.0,850.3,620.55
2017,9,26,13,0,926.0,91.0,3.0,32.0,784.0,811.3,594.32
2017,9,26,13,15,920.5,90.0,3.0,32.0,764.0,765.22,564.07
2017,9,26,13,30,915.0,89.0,3.0,32.0,744.0,716.76,531.18
2017,9,26,13,45,907.0,88.0,3.05,32.0,716.5,664.58,493.69
2017,9,26,14,0,899.0,87.0,3.1,32.0,689.0,610.73,453.89
2017,9,26,14,15,888.0,85.5,3.05,32.0,654.5,553.4,410.07
2017,9,26,14,30,877.0,84.0,3.0,32.0,620.0,495.24,364.28
2017,9,26,14,45,861.5,82.0,3.0,32.0,579.5,434.21,315.08
2017,9,26,15,0,846.0,80.0,3.0,32.0,539.0,373.42,264.6
2017,9,26,15,15,825.0,77.0,2.9,31.5,493.0,307.67,209.84
2017,9,26,15,30,804.0,74.0,2.8,31.0,447.0,245.9,157.77
2017,9,26,15,45,774.5,70.5,2.75,31.0,398.0,184.19,107.55
2017,9,26,16,0,745.0,67.0,2.7,31.0,349.0,125.72,65.42
2017,9,26,16,15,702.5,62.5,2.3,30.0,297.5,69.51,37.53
2017,9,26,16,30,660.0,58.0,1.9,29.0,246.0,46.82,34.04
2017,9,26,16,45,594.5,52.0,1.5,28.0,195.0,39.32,27.74
2017,9,26,17,0,529.0,46.0,1.1,27.0,144.0,35.78,24.59
2017,9,26,17,15,419.5,36.0,1.1,26.0,98.5,28.57,18.1
2017,9,26,17,30,310.0,26.0,1.1,25.0,53.0,21.15,9.88
2017,9,26,17,45,155.0,13.0,1.15,24.5,26.5,11.82,0.0
2017,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,13.5,1.0,19.5,27.0,84.67,0.0
2017,9,27,6,30,312.0,27.0,1.0,20.0,54.0,226.74,157.89
2017,9,27,6,45,419.5,36.0,1.0,21.0,99.0,315.13,245.99
2017,9,27,7,0,527.0,45.0,1.0,22.0,144.0,414.64,327.91
2017,9,27,7,15,591.0,51.5,1.05,22.5,194.5,491.16,389.3
2017,9,27,7,30,655.0,58.0,1.1,23.0,245.0,567.76,446.95
2017,9,27,7,45,696.5,62.5,1.2,24.0,296.0,633.04,492.61
2017,9,27,8,0,738.0,67.0,1.3,25.0,347.0,699.24,537.03
2017,9,27,8,15,767.0,70.5,1.35,26.0,395.5,754.11,571.46
2017,9,27,8,30,796.0,74.0,1.4,27.0,444.0,808.07,604.19
2017,9,27,8,45,817.0,77.0,1.5,28.0,489.0,852.86,630.46
2017,9,27,9,0,838.0,80.0,1.6,29.0,534.0,895.49,654.84
2017,9,27,9,15,853.5,82.0,1.5,29.5,574.5,919.63,665.74
2017,9,27,9,30,869.0,84.0,1.4,30.0,615.0,950.13,680.6
2017,9,27,9,45,870.5,90.0,1.35,30.5,646.5,968.65,688.32
2017,9,27,10,0,872.0,96.0,1.3,31.0,678.0,983.34,693.77
2017,9,27,10,15,880.5,97.5,1.2,31.0,705.5,995.79,698.48
2017,9,27,10,30,889.0,99.0,1.1,31.0,733.0,1004.48,700.91
2017,9,27,10,45,894.5,100.0,1.05,31.5,753.0,1005.77,698.45
2017,9,27,11,0,900.0,101.0,1.0,32.0,773.0,1003.16,693.87
2017,9,27,11,15,903.5,101.5,1.05,32.0,785.0,994.12,688.9
2017,9,27,11,30,907.0,102.0,1.1,32.0,797.0,981.22,681.74
2017,9,27,11,45,908.0,102.0,1.15,32.5,800.5,961.61,669.25
2017,9,27,12,0,909.0,102.0,1.2,33.0,804.0,938.34,654.62
2017,9,27,12,15,908.0,102.0,1.35,33.0,800.0,909.74,639.43
2017,9,27,12,30,907.0,102.0,1.5,33.0,796.0,877.78,621.79
2017,9,27,12,45,907.0,99.5,1.65,33.0,784.0,840.86,600.57
2017,9,27,13,0,907.0,97.0,1.8,33.0,772.0,800.85,576.88
2017,9,27,13,15,901.0,96.0,1.9,33.0,751.5,755.08,548.48
2017,9,27,13,30,895.0,95.0,2.0,33.0,731.0,707.04,516.98
2017,9,27,13,45,886.5,94.0,2.15,33.0,703.5,655.39,481.25
2017,9,27,14,0,878.0,93.0,2.3,33.0,676.0,602.18,443.09
2017,9,27,14,15,866.0,91.0,2.4,32.5,641.5,544.87,401.22
2017,9,27,14,30,854.0,89.0,2.5,32.0,607.0,486.91,357.14
2017,9,27,14,45,837.5,86.5,2.6,32.0,566.5,424.72,307.6
2017,9,27,15,0,821.0,84.0,2.7,32.0,526.0,363.81,257.43
2017,9,27,15,15,799.0,81.0,2.7,31.5,480.5,301.67,205.67
2017,9,27,15,30,777.0,78.0,2.7,31.0,435.0,241.28,154.98
2017,9,27,15,45,747.0,74.0,2.75,31.0,386.5,180.79,106.02
2017,9,27,16,0,717.0,70.0,2.8,31.0,338.0,123.66,65.22
2017,9,27,16,15,673.0,65.0,2.55,30.0,287.0,64.72,35.23
2017,9,27,16,30,629.0,60.0,2.3,29.0,236.0,44.41,32.0
2017,9,27,16,45,563.5,53.0,2.1,28.0,186.0,40.19,28.44
2017,9,27,17,0,498.0,46.0,1.9,27.0,136.0,35.87,24.61
2017,9,27,17,15,387.0,35.5,1.8,26.0,91.5,28.24,17.72
2017,9,27,17,30,276.0,25.0,1.7,25.0,47.0,20.36,8.54
2017,9,27,17,45,138.0,12.5,1.6,24.0,23.5,11.37,0.0
2017,9,27,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,15,149.5,13.0,1.1,18.5,25.5,81.22,0.0
2017,9,28,6,30,299.0,26.0,1.1,19.0,51.0,218.65,149.35
2017,9,28,6,45,405.5,36.5,1.15,19.5,96.5,307.94,241.69
2017,9,28,7,0,512.0,47.0,1.2,20.0,142.0,407.99,325.74
2017,9,28,7,15,577.0,54.0,1.15,20.5,192.0,485.18,388.05
2017,9,28,7,30,642.0,61.0,1.1,21.0,242.0,566.86,449.74
2017,9,28,7,45,683.5,66.0,1.05,22.0,292.5,627.22,490.97
2017,9,28,8,0,725.0,71.0,1.0,23.0,343.0,693.55,534.33
2017,9,28,8,15,754.5,75.0,0.95,24.0,392.0,749.01,568.03
2017,9,28,8,30,784.0,79.0,0.9,25.0,441.0,803.58,599.74
2017,9,28,8,45,804.0,82.5,0.85,26.5,485.5,847.69,622.1
2017,9,28,9,0,824.0,86.0,0.8,28.0,530.0,889.6,642.23
2017,9,28,9,15,839.5,88.0,0.9,28.5,569.5,922.85,661.53
2017,9,28,9,30,855.0,90.0,1.0,29.0,609.0,943.23,672.77
2017,9,28,9,45,866.0,92.0,1.1,29.5,643.0,965.78,685.51
2017,9,28,10,0,877.0,94.0,1.2,30.0,677.0,984.88,696.09
2017,9,28,10,15,885.0,95.5,1.35,30.5,704.0,996.78,703.11
2017,9,28,10,30,893.0,97.0,1.5,31.0,731.0,1004.91,707.9
2017,9,28,10,45,898.5,98.0,1.7,31.5,750.0,1006.12,709.15
2017,9,28,11,0,904.0,99.0,1.9,32.0,769.0,1003.41,707.97
2017,9,28,11,15,906.5,99.5,2.05,32.0,781.0,993.31,702.98
2017,9,28,11,30,909.0,100.0,2.2,32.0,793.0,979.35,695.62
2017,9,28,11,45,909.5,100.5,2.35,32.0,796.0,959.73,684.65
2017,9,28,12,0,910.0,101.0,2.5,32.0,799.0,936.45,671.27
2017,9,28,12,15,908.5,100.5,2.6,32.0,794.5,906.8,653.26
2017,9,28,12,30,907.0,100.0,2.7,32.0,790.0,873.84,632.99
2017,9,28,12,45,904.5,99.0,2.85,32.0,777.5,836.41,609.89
2017,9,28,13,0,902.0,98.0,3.0,32.0,765.0,796.05,584.52
2017,9,28,13,15,896.0,97.0,3.05,31.5,745.0,750.44,555.82
2017,9,28,13,30,890.0,96.0,3.1,31.0,725.0,702.57,523.85
2017,9,28,13,45,881.0,95.0,3.2,31.0,697.0,650.81,486.46
2017,9,28,14,0,872.0,94.0,3.3,31.0,669.0,597.54,446.84
2017,9,28,14,15,860.5,92.0,3.35,30.5,634.5,540.79,404.11
2017,9,28,14,30,849.0,90.0,3.4,30.0,600.0,482.6,358.73
2017,9,28,14,45,833.0,87.5,3.45,30.0,560.0,421.69,309.07
2017,9,28,15,0,817.0,85.0,3.5,30.0,520.0,361.23,258.32
2017,9,28,15,15,795.0,82.0,3.45,29.5,475.0,299.35,206.0
2017,9,28,15,30,773.0,79.0,3.4,29.0,430.0,239.25,154.94
2017,9,28,15,45,744.5,74.5,3.35,28.5,381.5,178.87,105.82
2017,9,28,16,0,716.0,70.0,3.3,28.0,333.0,121.68,64.9
2017,9,28,16,15,672.0,65.0,2.95,27.0,282.5,62.88,35.3
2017,9,28,16,30,628.0,60.0,2.6,26.0,232.0,44.59,32.58
2017,9,28,16,45,564.5,52.5,2.3,25.5,182.0,39.97,28.56
2017,9,28,17,0,501.0,45.0,2.0,25.0,132.0,35.22,24.24
2017,9,28,17,15,389.5,34.5,1.75,24.0,88.0,27.55,17.22
2017,9,28,17,30,278.0,24.0,1.5,23.0,44.0,19.63,7.09
2017,9,28,17,45,139.0,12.0,1.25,22.0,22.0,10.91,0.0
2017,9,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,29,6,15,135.0,13.0,1.8,15.5,23.5,74.51,0.0
2017,9,29,6,30,270.0,26.0,2.0,16.0,47.0,202.4,136.12
2017,9,29,6,45,377.0,36.0,2.25,16.5,90.5,291.18,232.26
2017,9,29,7,0,484.0,46.0,2.5,17.0,134.0,389.35,317.65
2017,9,29,7,15,548.5,53.0,2.4,17.5,182.5,464.74,380.99
2017,9,29,7,30,613.0,60.0,2.3,18.0,231.0,544.65,444.25
2017,9,29,7,45,353.5,105.5,2.25,18.5,208.5,423.61,346.24
2017,9,29,8,0,94.0,151.0,2.2,19.0,186.0,240.28,194.64
2017,9,29,8,15,256.0,154.5,2.15,19.0,267.5,409.46,333.01
2017,9,29,8,30,418.0,158.0,2.1,19.0,349.0,578.31,463.08
2017,9,29,8,45,449.0,168.5,2.1,19.5,392.5,629.37,498.04
2017,9,29,9,0,480.0,179.0,2.1,20.0,436.0,680.14,532.79
2017,9,29,9,15,397.5,216.5,2.15,20.0,440.5,654.1,510.08
2017,9,29,9,30,315.0,254.0,2.2,20.0,445.0,605.4,471.76
2017,9,29,9,45,574.0,176.5,2.25,20.5,547.0,795.72,612.82
2017,9,29,10,0,833.0,99.0,2.3,21.0,649.0,956.85,719.36
2017,9,29,10,15,671.0,172.0,2.3,21.0,627.0,890.07,671.56
2017,9,29,10,30,509.0,245.0,2.3,21.0,605.0,801.37,607.91
2017,9,29,10,45,683.5,175.0,2.3,21.5,672.0,897.72,675.27
2017,9,29,11,0,858.0,105.0,2.3,22.0,739.0,963.97,716.64
2017,9,29,11,15,861.5,105.5,2.35,22.0,750.5,955.23,710.17
2017,9,29,11,30,865.0,106.0,2.4,22.0,762.0,942.81,702.14
2017,9,29,11,45,868.0,105.0,2.5,22.5,766.0,924.62,689.49
2017,9,29,12,0,871.0,104.0,2.6,23.0,770.0,902.87,674.54
2017,9,29,12,15,870.0,104.0,2.65,23.0,765.5,875.2,656.5
2017,9,29,12,30,869.0,104.0,2.7,23.0,761.0,844.32,636.26
2017,9,29,12,45,854.5,108.5,2.75,23.5,745.5,804.14,608.33
2017,9,29,13,0,840.0,113.0,2.8,24.0,730.0,766.91,582.36
2017,9,29,13,15,833.5,111.5,2.9,24.0,710.0,721.92,551.95
2017,9,29,13,30,827.0,110.0,3.0,24.0,690.0,674.94,517.89
2017,9,29,13,45,822.5,106.0,3.1,24.0,664.0,624.96,480.77
2017,9,29,14,0,818.0,102.0,3.2,24.0,638.0,573.31,441.25
2017,9,29,14,15,805.0,100.0,3.25,23.5,604.5,517.71,398.12
2017,9,29,14,30,792.0,98.0,3.3,23.0,571.0,461.77,353.18
2017,9,29,14,45,776.5,95.0,3.35,23.0,532.0,403.81,304.54
2017,9,29,15,0,761.0,92.0,3.4,23.0,493.0,346.37,254.96
2017,9,29,15,15,737.0,88.5,3.4,22.5,449.0,286.87,203.48
2017,9,29,15,30,713.0,85.0,3.4,22.0,405.0,226.23,151.06
2017,9,29,15,45,679.5,80.5,3.4,22.0,357.5,168.48,103.06
2017,9,29,16,0,646.0,76.0,3.4,22.0,310.0,114.59,63.84
2017,9,29,16,15,599.0,70.0,3.3,21.0,261.5,63.27,38.72
2017,9,29,16,30,552.0,64.0,3.2,20.0,213.0,47.64,36.11
2017,9,29,16,45,486.0,55.5,3.15,19.5,165.5,42.36,31.39
2017,9,29,17,0,420.0,47.0,3.1,19.0,118.0,36.92,26.33
2017,9,29,17,15,309.0,35.0,3.05,18.5,77.5,28.03,17.96
2017,9,29,17,30,198.0,23.0,3.0,18.0,37.0,18.78,5.32
2017,9,29,17,45,99.0,11.5,2.95,17.5,18.5,10.46,0.0
2017,9,29,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,15,102.5,14.5,2.65,14.0,22.0,60.79,0.0
2017,9,30,6,30,205.0,29.0,2.7,14.0,44.0,170.67,110.98
2017,9,30,6,45,315.5,41.5,2.8,14.5,87.0,261.87,210.2
2017,9,30,7,0,426.0,54.0,2.9,15.0,130.0,362.34,298.22
2017,9,30,7,15,497.0,62.5,2.8,15.5,179.0,441.85,365.85
2017,9,30,7,30,568.0,71.0,2.7,16.0,228.0,526.27,434.38
2017,9,30,7,45,615.5,77.0,2.6,16.5,278.0,594.04,485.82
2017,9,30,8,0,663.0,83.0,2.5,17.0,328.0,663.44,536.04
2017,9,30,8,15,696.0,87.5,2.4,17.5,376.0,719.9,574.65
2017,9,30,8,30,729.0,92.0,2.3,18.0,424.0,775.92,611.62
2017,9,30,8,45,754.0,95.5,2.2,18.5,468.5,817.55,637.16
2017,9,30,9,0,779.0,99.0,2.1,19.0,513.0,862.7,664.54
2017,9,30,9,15,796.0,101.5,2.05,19.5,552.5,896.92,684.18
2017,9,30,9,30,813.0,104.0,2.0,20.0,592.0,928.32,701.68
2017,9,30,9,45,832.0,103.5,2.0,21.0,627.0,954.98,715.0
2017,9,30,10,0,851.0,103.0,2.0,22.0,662.0,978.38,726.08
2017,9,30,10,15,860.0,104.5,2.05,22.5,688.5,980.4,725.16
2017,9,30,10,30,869.0,106.0,2.1,23.0,715.0,989.18,729.06
2017,9,30,10,45,873.5,107.5,2.2,23.5,734.5,989.76,728.23
2017,9,30,11,0,878.0,109.0,2.3,24.0,754.0,986.53,725.12
2017,9,30,11,15,881.5,109.5,2.4,24.0,765.5,977.4,719.7
2017,9,30,11,30,885.0,110.0,2.5,24.0,777.0,964.49,711.94
2017,9,30,11,45,885.5,110.5,2.65,24.5,780.5,945.07,699.0
2017,9,30,12,0,886.0,111.0,2.8,25.0,784.0,922.08,683.72
2017,9,30,12,15,885.5,110.5,2.8,25.0,779.5,893.71,665.0
2017,9,30,12,30,885.0,110.0,2.8,25.0,775.0,862.07,644.1
2017,9,30,12,45,874.5,113.0,2.85,25.5,761.0,822.83,617.07
