Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,0,864.0,116.0,2.9,26.0,747.0,786.36,591.87
2017,9,30,13,15,858.0,114.5,2.95,26.0,726.5,740.62,560.95
2017,9,30,13,30,852.0,113.0,3.0,26.0,706.0,692.76,526.42
2017,9,30,13,45,841.5,111.5,3.05,26.5,678.0,640.22,486.64
2017,9,30,14,0,831.0,110.0,3.1,27.0,650.0,586.48,445.04
2017,9,30,14,15,817.5,108.0,3.15,26.5,615.5,529.79,401.78
2017,9,30,14,30,804.0,106.0,3.2,26.0,581.0,472.79,356.69
2017,9,30,14,45,785.0,103.0,3.3,26.0,540.5,412.63,307.14
2017,9,30,15,0,766.0,100.0,3.4,26.0,500.0,353.39,256.94
2017,9,30,15,15,741.0,96.5,3.35,25.5,455.0,290.22,203.29
2017,9,30,15,30,716.0,93.0,3.3,25.0,410.0,231.83,153.36
2017,9,30,15,45,681.0,87.5,3.3,25.0,361.5,172.76,105.15
2017,9,30,16,0,646.0,82.0,3.3,25.0,313.0,117.79,65.98
2017,9,30,16,15,596.5,75.5,3.15,24.0,263.0,66.06,41.64
2017,9,30,16,30,547.0,69.0,3.0,23.0,213.0,51.99,39.38
2017,9,30,16,45,472.0,60.0,2.95,22.5,164.5,46.42,34.44
2017,9,30,17,0,397.0,51.0,2.9,22.0,116.0,40.72,29.14
2017,9,30,17,15,280.0,37.0,2.85,21.0,75.0,30.05,19.26
2017,9,30,17,30,163.0,23.0,2.8,20.0,34.0,18.1,2.83
2017,9,30,17,45,81.5,11.5,2.75,19.5,17.0,10.46,0.0
2017,9,30,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,162.5,11.5,2.2,13.5,24.0,85.94,0.0
2017,10,1,6,30,325.0,23.0,2.5,14.0,48.0,225.31,140.86
2017,10,1,6,45,441.0,32.0,2.9,15.0,93.5,323.05,258.28
2017,10,1,7,0,557.0,41.0,3.3,16.0,139.0,422.99,346.59
2017,10,1,7,15,621.0,47.0,3.55,16.5,189.5,500.81,413.59
2017,10,1,7,30,685.0,53.0,3.8,17.0,240.0,582.55,479.4
2017,10,1,7,45,727.5,56.5,4.1,18.0,291.0,648.11,528.98
2017,10,1,8,0,770.0,60.0,4.4,19.0,342.0,714.56,577.52
2017,10,1,8,15,798.0,63.5,4.5,19.5,390.5,769.31,616.21
2017,10,1,8,30,826.0,67.0,4.6,20.0,439.0,822.99,653.18
2017,10,1,8,45,846.0,69.0,4.7,20.5,484.0,857.21,675.29
2017,10,1,9,0,866.0,71.0,4.8,21.0,529.0,897.71,701.71
2017,10,1,9,15,880.0,73.0,4.85,21.5,568.5,930.02,721.61
2017,10,1,9,30,894.0,75.0,4.9,22.0,608.0,959.24,739.22
2017,10,1,9,45,895.5,80.0,5.0,23.0,639.0,976.73,747.5
2017,10,1,10,0,897.0,85.0,5.1,24.0,670.0,990.32,753.18
2017,10,1,10,15,904.5,86.0,5.1,24.5,697.0,1001.06,757.75
2017,10,1,10,30,912.0,87.0,5.1,25.0,724.0,1007.96,759.83
2017,10,1,10,45,916.5,88.0,5.2,25.5,742.5,1007.97,758.17
2017,10,1,11,0,921.0,89.0,5.3,26.0,761.0,1004.02,754.0
2017,10,1,11,15,923.5,89.5,5.3,26.0,772.5,993.6,746.38
2017,10,1,11,30,926.0,90.0,5.3,26.0,784.0,979.26,736.27
2017,10,1,11,45,924.5,91.0,5.35,26.5,786.5,957.93,720.39
2017,10,1,12,0,923.0,92.0,5.4,27.0,789.0,932.96,702.16
2017,10,1,12,15,921.5,92.0,5.4,27.0,784.0,903.41,681.94
2017,10,1,12,30,920.0,92.0,5.4,27.0,779.0,870.49,659.4
2017,10,1,12,45,915.0,92.0,5.4,27.0,766.0,831.58,632.61
2017,10,1,13,0,910.0,92.0,5.4,27.0,753.0,789.89,603.73
2017,10,1,13,15,904.0,91.0,5.35,27.0,732.5,743.89,571.37
2017,10,1,13,30,898.0,90.0,5.3,27.0,712.0,695.64,535.7
2017,10,1,13,45,889.5,89.0,5.25,27.0,684.0,643.82,495.85
2017,10,1,14,0,881.0,88.0,5.2,27.0,656.0,590.44,453.87
2017,10,1,14,15,869.0,86.0,5.1,26.5,621.0,533.01,408.45
2017,10,1,14,30,857.0,84.0,5.0,26.0,586.0,474.95,361.09
2017,10,1,14,45,841.0,81.5,4.9,26.0,546.0,412.89,308.61
2017,10,1,15,0,825.0,79.0,4.8,26.0,506.0,352.12,255.86
2017,10,1,15,15,802.5,76.0,4.7,25.5,460.5,289.84,201.76
2017,10,1,15,30,780.0,73.0,4.6,25.0,415.0,229.39,149.28
2017,10,1,15,45,745.5,70.0,4.5,24.5,366.0,169.27,100.0
2017,10,1,16,0,711.0,67.0,4.4,24.0,317.0,113.08,60.42
2017,10,1,16,15,665.5,62.0,4.05,23.0,267.0,55.08,33.19
2017,10,1,16,30,620.0,57.0,3.7,22.0,217.0,42.71,31.51
2017,10,1,16,45,541.5,50.5,3.35,21.5,167.5,38.78,27.96
2017,10,1,17,0,463.0,44.0,3.0,21.0,118.0,34.85,24.2
2017,10,1,17,15,336.0,32.5,2.6,20.0,75.5,26.23,16.0
2017,10,1,17,30,209.0,21.0,2.2,19.0,33.0,17.3,0.0
2017,10,1,17,45,104.5,10.5,1.8,18.0,16.5,9.55,0.0
2017,10,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,15,175.0,11.5,2.2,13.5,24.0,91.75,0.0
2017,10,2,6,30,350.0,23.0,2.5,14.0,48.0,237.12,139.47
2017,10,2,6,45,465.0,32.0,2.9,15.0,94.5,330.42,263.43
2017,10,2,7,0,580.0,41.0,3.3,16.0,141.0,437.13,357.46
2017,10,2,7,15,646.0,47.0,3.55,16.5,193.0,517.41,426.52
2017,10,2,7,30,712.0,53.0,3.8,17.0,245.0,601.67,494.1
2017,10,2,7,45,754.0,57.0,4.1,17.5,297.0,668.57,545.6
2017,10,2,8,0,796.0,61.0,4.4,18.0,349.0,736.25,596.12
2017,10,2,8,15,824.0,64.0,4.45,18.5,399.0,791.18,634.6
2017,10,2,8,30,852.0,67.0,4.5,19.0,449.0,836.46,664.99
2017,10,2,8,45,872.5,69.5,4.55,20.0,494.5,880.89,692.8
2017,10,2,9,0,893.0,72.0,4.6,21.0,540.0,923.04,718.34
2017,10,2,9,15,907.0,73.5,4.6,21.5,580.5,955.13,737.41
2017,10,2,9,30,921.0,75.0,4.6,22.0,621.0,984.05,754.13
2017,10,2,9,45,926.5,78.5,4.6,22.5,654.0,1003.8,764.45
2017,10,2,10,0,932.0,82.0,4.6,23.0,687.0,1019.67,772.22
2017,10,2,10,15,939.5,83.5,4.55,23.0,714.0,1031.1,778.16
2017,10,2,10,30,947.0,85.0,4.5,23.0,741.0,1038.53,781.54
2017,10,2,10,45,952.0,85.5,4.45,23.5,760.5,1038.22,778.59
2017,10,2,11,0,957.0,86.0,4.4,24.0,780.0,1033.82,773.09
2017,10,2,11,15,959.5,86.5,4.35,24.0,791.5,1022.89,764.93
2017,10,2,11,30,962.0,87.0,4.3,24.0,803.0,1007.9,754.25
2017,10,2,11,45,962.0,87.0,4.25,24.5,806.0,986.05,737.66
2017,10,2,12,0,962.0,87.0,4.2,25.0,809.0,960.38,718.69
2017,10,2,12,15,960.5,87.0,4.15,25.0,803.5,929.7,697.85
2017,10,2,12,30,959.0,87.0,4.1,25.0,798.0,895.53,674.66
2017,10,2,12,45,948.0,90.0,4.05,25.5,783.0,853.63,644.82
2017,10,2,13,0,937.0,93.0,4.0,26.0,768.0,809.19,613.22
2017,10,2,13,15,930.0,92.0,3.95,25.5,746.5,761.26,581.37
2017,10,2,13,30,923.0,91.0,3.9,25.0,725.0,711.1,545.94
2017,10,2,13,45,912.0,90.0,3.85,25.0,695.5,656.47,504.51
2017,10,2,14,0,901.0,89.0,3.8,25.0,666.0,600.48,461.01
2017,10,2,14,15,888.0,87.5,3.8,24.5,630.0,541.91,415.26
2017,10,2,14,30,875.0,86.0,3.8,24.0,594.0,482.76,367.41
2017,10,2,14,45,856.0,84.0,3.8,24.0,552.0,419.0,313.84
2017,10,2,15,0,837.0,82.0,3.8,24.0,510.0,356.77,260.05
2017,10,2,15,15,813.5,79.0,3.75,23.5,464.0,293.47,205.07
2017,10,2,15,30,790.0,76.0,3.7,23.0,418.0,232.13,151.79
2017,10,2,15,45,755.5,72.5,3.65,23.0,368.0,170.99,101.45
2017,10,2,16,0,721.0,69.0,3.6,23.0,318.0,113.81,61.28
2017,10,2,16,15,672.5,63.5,3.35,22.0,267.0,54.63,34.16
2017,10,2,16,30,624.0,58.0,3.1,21.0,216.0,43.73,32.51
2017,10,2,16,45,543.5,51.0,2.9,20.5,165.5,39.41,28.6
2017,10,2,17,0,463.0,44.0,2.7,20.0,115.0,35.07,24.43
2017,10,2,17,15,327.5,32.0,2.5,19.0,72.5,25.96,15.63
2017,10,2,17,30,192.0,20.0,2.3,18.0,30.0,16.53,0.0
2017,10,2,17,45,96.0,10.0,2.1,17.0,15.0,9.1,0.0
2017,10,2,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,72.5,13.5,0.75,11.5,18.5,45.96,0.0
2017,10,3,6,30,145.0,27.0,0.8,12.0,37.0,134.2,71.24
2017,10,3,6,45,259.5,41.5,0.9,12.5,78.0,229.94,182.73
2017,10,3,7,0,374.0,56.0,1.0,13.0,119.0,330.57,270.57
2017,10,3,7,15,450.0,66.0,1.0,13.5,167.5,413.68,340.28
2017,10,3,7,30,526.0,76.0,1.0,14.0,216.0,501.37,410.51
2017,10,3,7,45,299.0,109.5,1.0,14.5,192.5,371.89,306.09
2017,10,3,8,0,72.0,143.0,1.0,15.0,169.0,214.05,174.58
2017,10,3,8,15,389.5,120.5,1.15,15.5,290.5,496.18,405.56
2017,10,3,8,30,707.0,98.0,1.3,16.0,412.0,763.14,601.18
2017,10,3,8,45,736.0,100.5,1.5,17.0,457.0,811.25,630.26
2017,10,3,9,0,765.0,103.0,1.7,18.0,502.0,852.32,656.39
2017,10,3,9,15,783.5,106.0,1.8,18.5,541.5,888.02,678.66
2017,10,3,9,30,802.0,109.0,1.9,19.0,581.0,920.97,698.91
2017,10,3,9,45,833.0,104.5,2.05,19.5,619.0,954.09,719.73
2017,10,3,10,0,864.0,100.0,2.2,20.0,657.0,984.03,738.32
2017,10,3,10,15,873.5,101.5,2.25,20.5,684.0,986.49,737.59
2017,10,3,10,30,883.0,103.0,2.3,21.0,711.0,995.52,741.65
2017,10,3,10,45,890.0,103.5,2.35,21.5,731.0,997.11,740.88
2017,10,3,11,0,897.0,104.0,2.4,22.0,751.0,994.83,737.78
2017,10,3,11,15,901.0,104.5,2.45,22.5,763.0,985.76,730.41
2017,10,3,11,30,905.0,105.0,2.5,23.0,775.0,972.82,720.7
2017,10,3,11,45,907.5,105.0,2.55,23.5,779.5,954.12,707.35
2017,10,3,12,0,910.0,105.0,2.6,24.0,784.0,931.71,691.67
2017,10,3,12,15,909.5,104.5,2.65,24.0,779.5,902.54,672.87
2017,10,3,12,30,909.0,104.0,2.7,24.0,775.0,870.01,651.78
2017,10,3,12,45,906.5,103.0,2.75,24.0,762.5,832.17,626.95
2017,10,3,13,0,904.0,102.0,2.8,24.0,750.0,791.43,599.92
2017,10,3,13,15,898.0,101.0,2.8,24.0,729.0,745.47,568.7
2017,10,3,13,30,892.0,100.0,2.8,24.0,708.0,697.28,533.56
2017,10,3,13,45,884.5,98.0,2.8,24.0,680.0,645.19,494.52
2017,10,3,14,0,877.0,96.0,2.8,24.0,652.0,591.49,453.19
2017,10,3,14,15,864.0,94.0,2.75,24.0,617.0,533.85,407.51
2017,10,3,14,30,851.0,92.0,2.7,24.0,582.0,474.71,359.32
2017,10,3,14,45,835.5,88.5,2.7,24.0,541.5,413.01,307.84
2017,10,3,15,0,820.0,85.0,2.7,24.0,501.0,351.75,255.27
2017,10,3,15,15,795.0,82.0,2.65,23.5,454.5,289.11,201.31
2017,10,3,15,30,770.0,79.0,2.6,23.0,408.0,228.64,149.23
2017,10,3,15,45,738.0,74.0,2.6,23.0,359.0,167.88,99.56
2017,10,3,16,0,706.0,69.0,2.6,23.0,310.0,110.81,59.78
2017,10,3,16,15,655.0,63.5,2.4,22.0,258.5,52.66,40.16
2017,10,3,16,30,604.0,58.0,2.2,21.0,207.0,43.83,32.6
2017,10,3,16,45,526.0,50.0,2.0,20.5,157.5,38.7,27.96
2017,10,3,17,0,448.0,42.0,1.8,20.0,108.0,33.46,23.0
2017,10,3,17,15,313.0,30.0,1.85,19.0,67.0,24.3,13.99
2017,10,3,17,30,178.0,18.0,1.9,18.0,26.0,14.8,0.0
2017,10,3,17,45,89.0,9.0,2.0,17.0,13.0,8.19,0.0
2017,10,3,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,15,127.5,11.0,1.25,11.5,19.5,69.23,0.0
2017,10,4,6,30,255.0,22.0,1.4,12.0,39.0,184.38,88.93
2017,10,4,6,45,378.0,32.5,1.55,13.0,82.5,288.17,228.66
2017,10,4,7,0,501.0,43.0,1.7,14.0,126.0,396.34,323.65
2017,10,4,7,15,572.0,50.0,1.65,14.5,176.0,476.43,391.36
2017,10,4,7,30,643.0,57.0,1.6,15.0,226.0,561.56,458.79
2017,10,4,7,45,691.0,61.5,1.6,16.0,277.5,625.65,505.49
2017,10,4,8,0,739.0,66.0,1.6,17.0,329.0,696.23,554.73
2017,10,4,8,15,770.0,69.5,1.5,17.5,377.5,752.21,591.39
2017,10,4,8,30,801.0,73.0,1.4,18.0,426.0,807.31,625.98
2017,10,4,8,45,824.5,75.5,1.35,19.0,471.5,853.15,652.27
2017,10,4,9,0,848.0,78.0,1.3,20.0,517.0,896.89,676.34
2017,10,4,9,15,863.5,80.0,1.4,20.5,556.5,920.58,690.0
2017,10,4,9,30,879.0,82.0,1.5,21.0,596.0,950.52,707.98
2017,10,4,9,45,887.5,85.0,1.6,22.0,629.5,971.71,718.68
2017,10,4,10,0,896.0,88.0,1.7,23.0,663.0,989.26,727.1
2017,10,4,10,15,904.5,89.5,1.8,23.5,689.5,1001.24,733.4
2017,10,4,10,30,913.0,91.0,1.9,24.0,716.0,1009.37,737.37
2017,10,4,10,45,920.0,91.0,2.0,24.5,736.0,1010.31,736.88
2017,10,4,11,0,927.0,91.0,2.1,25.0,756.0,1007.27,734.02
2017,10,4,11,15,930.5,91.5,2.1,25.0,767.5,997.45,727.21
2017,10,4,11,30,934.0,92.0,2.1,25.0,779.0,983.66,718.06
2017,10,4,11,45,936.5,91.5,2.15,25.5,783.0,963.91,704.38
2017,10,4,12,0,939.0,91.0,2.2,26.0,787.0,940.35,688.35
2017,10,4,12,15,937.5,91.0,2.2,26.0,782.0,910.16,668.88
2017,10,4,12,30,936.0,91.0,2.2,26.0,777.0,876.57,647.19
2017,10,4,12,45,928.0,92.5,2.25,26.5,762.5,836.17,620.05
2017,10,4,13,0,920.0,94.0,2.3,27.0,748.0,793.14,590.99
2017,10,4,13,15,914.0,93.0,2.3,27.0,727.0,746.58,560.09
2017,10,4,13,30,908.0,92.0,2.3,27.0,706.0,697.75,525.41
2017,10,4,13,45,900.0,90.0,2.35,27.0,678.0,644.67,486.65
2017,10,4,14,0,892.0,88.0,2.4,27.0,650.0,590.0,445.51
2017,10,4,14,15,879.5,86.0,2.4,26.5,615.0,531.72,400.96
2017,10,4,14,30,867.0,84.0,2.4,26.0,580.0,472.86,354.29
2017,10,4,14,45,850.5,81.5,2.45,26.0,539.0,410.17,302.55
2017,10,4,15,0,834.0,79.0,2.5,26.0,498.0,348.75,250.26
2017,10,4,15,15,810.5,76.0,2.5,25.5,452.0,285.8,196.38
2017,10,4,15,30,787.0,73.0,2.5,25.0,406.0,224.81,144.2
2017,10,4,15,45,752.0,69.0,2.5,25.0,356.0,163.58,94.75
2017,10,4,16,0,717.0,65.0,2.5,25.0,306.0,106.38,55.76
2017,10,4,16,15,667.5,59.5,2.15,24.0,255.0,52.03,39.27
2017,10,4,16,30,618.0,54.0,1.8,23.0,204.0,40.82,29.7
2017,10,4,16,45,537.5,46.5,1.5,22.0,154.5,35.96,25.39
2017,10,4,17,0,457.0,39.0,1.2,21.0,105.0,31.01,20.76
2017,10,4,17,15,321.0,27.0,1.2,20.0,64.0,21.76,11.55
2017,10,4,17,30,185.0,15.0,1.2,19.0,23.0,12.17,0.0
2017,10,4,17,45,92.5,7.5,1.2,18.5,11.5,6.82,0.0
2017,10,4,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,15,136.5,10.0,0.8,13.5,18.5,72.5,0.0
2017,10,5,6,30,273.0,20.0,0.8,14.0,37.0,190.31,77.05
2017,10,5,6,45,395.0,30.5,0.85,14.5,81.0,295.47,230.86
2017,10,5,7,0,517.0,41.0,0.9,15.0,125.0,403.68,325.25
2017,10,5,7,15,587.5,48.0,0.9,15.5,175.5,483.99,391.93
2017,10,5,7,30,658.0,55.0,0.9,16.0,226.0,564.41,454.38
2017,10,5,7,45,702.5,60.0,0.95,16.5,277.0,632.09,504.02
2017,10,5,8,0,747.0,65.0,1.0,17.0,328.0,700.83,552.31
2017,10,5,8,15,778.0,68.5,1.0,18.0,377.0,756.97,588.1
2017,10,5,8,30,809.0,72.0,1.0,19.0,426.0,812.22,621.94
2017,10,5,8,45,830.5,75.0,1.05,20.0,471.0,857.04,648.32
2017,10,5,9,0,852.0,78.0,1.1,21.0,516.0,899.63,672.69
2017,10,5,9,15,868.0,80.0,1.3,21.5,556.0,923.77,688.16
2017,10,5,9,30,884.0,82.0,1.5,22.0,596.0,954.16,707.8
2017,10,5,9,45,895.0,84.0,1.7,23.0,629.5,976.48,720.55
2017,10,5,10,0,906.0,86.0,1.9,24.0,663.0,995.23,730.93
2017,10,5,10,15,914.0,87.5,2.05,24.5,690.0,1006.69,737.38
2017,10,5,10,30,922.0,89.0,2.2,25.0,717.0,1014.26,741.46
2017,10,5,10,45,925.0,90.5,2.35,25.5,735.5,1012.97,739.93
2017,10,5,11,0,928.0,92.0,2.5,26.0,754.0,1007.7,735.97
2017,10,5,11,15,931.0,92.5,2.55,26.0,765.5,997.29,729.25
2017,10,5,11,30,934.0,93.0,2.6,26.0,777.0,982.93,720.14
2017,10,5,11,45,932.5,94.5,2.65,26.5,779.5,961.68,705.23
2017,10,5,12,0,931.0,96.0,2.7,27.0,782.0,936.75,688.05
2017,10,5,12,15,929.5,96.0,2.7,27.0,777.0,906.66,668.47
2017,10,5,12,30,928.0,96.0,2.7,27.0,772.0,873.21,646.65
2017,10,5,12,45,927.5,94.0,2.75,27.5,759.5,835.22,620.81
2017,10,5,13,0,927.0,92.0,2.8,28.0,747.0,794.14,592.78
2017,10,5,13,15,921.0,91.0,2.8,28.0,726.0,747.28,561.44
2017,10,5,13,30,915.0,90.0,2.8,28.0,705.0,698.14,526.28
2017,10,5,13,45,904.5,89.0,2.85,28.0,676.0,644.2,486.58
2017,10,5,14,0,894.0,88.0,2.9,28.0,647.0,588.89,444.69
2017,10,5,14,15,881.5,86.5,2.85,27.5,611.5,530.98,400.05
2017,10,5,14,30,869.0,85.0,2.8,27.0,576.0,472.47,353.36
2017,10,5,14,45,852.0,82.0,2.8,27.0,535.0,409.07,300.92
2017,10,5,15,0,835.0,79.0,2.8,27.0,494.0,346.96,248.02
2017,10,5,15,15,811.0,76.0,2.75,26.5,448.0,283.88,194.07
2017,10,5,15,30,787.0,73.0,2.7,26.0,402.0,222.82,142.0
2017,10,5,15,45,756.0,68.5,2.7,26.0,352.5,161.8,92.87
2017,10,5,16,0,725.0,64.0,2.7,26.0,303.0,104.3,54.06
2017,10,5,16,15,675.0,58.5,2.35,25.0,252.0,49.59,37.0
2017,10,5,16,30,625.0,53.0,2.0,24.0,201.0,40.22,29.03
2017,10,5,16,45,548.5,45.0,1.65,23.0,152.0,34.91,24.33
2017,10,5,17,0,472.0,37.0,1.3,22.0,103.0,29.47,19.27
2017,10,5,17,15,331.0,25.5,1.25,21.0,62.0,20.59,10.14
2017,10,5,17,30,190.0,14.0,1.2,20.0,21.0,12.73,0.0
2017,10,5,17,45,95.0,7.0,1.2,19.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,15,142.0,10.0,0.8,14.5,18.0,75.04,0.0
2017,10,6,6,30,284.0,20.0,0.8,15.0,36.0,194.84,60.77
2017,10,6,6,45,410.0,30.0,0.85,15.5,80.5,303.5,234.89
2017,10,6,7,0,536.0,40.0,0.9,16.0,125.0,414.12,331.65
2017,10,6,7,15,607.0,46.5,0.95,16.5,176.0,489.56,394.97
2017,10,6,7,30,678.0,53.0,1.0,17.0,227.0,575.92,461.92
2017,10,6,7,45,723.5,57.5,1.05,18.0,278.5,644.39,511.0
2017,10,6,8,0,769.0,62.0,1.1,19.0,330.0,713.94,558.55
2017,10,6,8,15,799.5,65.5,1.2,19.5,379.5,770.28,596.5
2017,10,6,8,30,830.0,69.0,1.3,20.0,429.0,825.66,632.8
2017,10,6,8,45,851.5,71.5,1.4,21.0,474.5,870.28,659.7
2017,10,6,9,0,873.0,74.0,1.5,22.0,520.0,903.5,678.47
2017,10,6,9,15,889.0,76.5,1.6,22.5,560.5,937.87,699.18
2017,10,6,9,30,905.0,79.0,1.7,23.0,601.0,969.18,717.67
2017,10,6,9,45,908.5,83.5,1.8,24.0,633.0,987.59,726.32
2017,10,6,10,0,912.0,88.0,1.9,25.0,665.0,1002.12,732.6
2017,10,6,10,15,920.0,89.5,2.0,25.5,692.0,1013.48,738.38
2017,10,6,10,30,928.0,91.0,2.1,26.0,719.0,1020.92,741.77
2017,10,6,10,45,933.0,92.0,2.25,27.0,738.5,1020.84,739.63
2017,10,6,11,0,938.0,93.0,2.4,28.0,758.0,1016.73,735.05
2017,10,6,11,15,941.0,93.5,2.4,28.5,769.5,1006.1,726.33
2017,10,6,11,30,944.0,94.0,2.4,29.0,781.0,991.48,715.29
2017,10,6,11,45,945.5,94.0,2.45,29.5,784.5,970.99,701.17
2017,10,6,12,0,947.0,94.0,2.5,30.0,788.0,946.69,684.74
2017,10,6,12,15,945.5,94.0,2.5,30.0,782.5,916.12,665.21
2017,10,6,12,30,944.0,94.0,2.5,30.0,777.0,882.12,643.46
2017,10,6,12,45,943.0,92.0,2.55,30.5,764.0,843.13,617.45
2017,10,6,13,0,942.0,90.0,2.6,31.0,751.0,801.04,589.26
2017,10,6,13,15,936.0,89.0,2.55,31.0,729.5,753.54,557.77
2017,10,6,13,30,930.0,88.0,2.5,31.0,708.0,703.71,522.47
2017,10,6,13,45,920.5,86.5,2.5,31.0,679.0,649.17,482.85
2017,10,6,14,0,911.0,85.0,2.5,31.0,650.0,593.14,440.99
2017,10,6,14,15,898.0,83.5,2.45,30.5,614.0,534.13,396.28
2017,10,6,14,30,885.0,82.0,2.4,30.0,578.0,474.53,349.49
2017,10,6,14,45,867.0,79.5,2.4,30.0,536.0,411.79,298.25
2017,10,6,15,0,849.0,77.0,2.4,30.0,494.0,347.53,244.48
2017,10,6,15,15,824.5,74.0,2.35,29.5,447.5,283.55,190.56
2017,10,6,15,30,800.0,71.0,2.3,29.0,401.0,221.64,138.56
2017,10,6,15,45,765.5,67.0,2.25,29.0,351.0,159.87,89.79
2017,10,6,16,0,731.0,63.0,2.2,29.0,301.0,102.06,51.85
2017,10,6,16,15,679.5,57.5,1.95,27.5,249.5,47.1,34.48
2017,10,6,16,30,628.0,52.0,1.7,26.0,198.0,39.59,28.21
2017,10,6,16,45,544.5,44.5,1.45,24.5,148.0,34.65,23.89
2017,10,6,17,0,461.0,37.0,1.2,23.0,98.0,29.63,19.23
2017,10,6,17,15,312.5,25.0,1.2,22.0,58.0,20.27,9.27
2017,10,6,17,30,164.0,13.0,1.2,21.0,18.0,11.82,0.0
2017,10,6,17,45,82.0,6.5,1.25,20.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,15,129.5,9.5,1.05,16.5,16.5,68.77,0.0
2017,10,7,6,30,259.0,19.0,1.0,17.0,33.0,179.62,34.4
2017,10,7,6,45,383.0,29.5,0.95,17.5,76.0,287.58,219.96
2017,10,7,7,0,507.0,40.0,0.9,18.0,119.0,396.05,314.95
2017,10,7,7,15,579.5,47.0,0.9,18.5,169.0,476.98,381.79
2017,10,7,7,30,652.0,54.0,0.9,19.0,219.0,558.11,444.47
2017,10,7,7,45,695.5,59.0,0.9,19.5,269.0,624.59,492.48
2017,10,7,8,0,739.0,64.0,0.9,20.0,319.0,692.04,538.93
2017,10,7,8,15,770.5,67.5,0.8,21.0,367.5,748.11,572.98
2017,10,7,8,30,802.0,71.0,0.7,22.0,416.0,803.33,604.72
2017,10,7,8,45,824.5,74.0,0.65,23.0,461.0,848.63,629.22
2017,10,7,9,0,847.0,77.0,0.6,24.0,506.0,891.78,651.52
2017,10,7,9,15,863.0,79.0,0.7,24.5,545.5,915.65,665.2
2017,10,7,9,30,879.0,81.0,0.8,25.0,585.0,945.75,683.05
2017,10,7,9,45,887.5,84.0,0.95,26.0,617.5,966.67,694.54
2017,10,7,10,0,896.0,87.0,1.1,27.0,650.0,983.96,703.79
2017,10,7,10,15,904.5,88.0,1.2,27.5,677.0,995.06,709.71
2017,10,7,10,30,913.0,89.0,1.3,28.0,704.0,1002.33,713.39
2017,10,7,10,45,917.5,90.5,1.45,28.5,722.5,1002.38,713.5
2017,10,7,11,0,922.0,92.0,1.6,29.0,741.0,998.46,711.2
2017,10,7,11,15,925.0,92.5,1.7,29.0,752.5,987.98,705.56
2017,10,7,11,30,928.0,93.0,1.8,29.0,764.0,973.58,697.55
2017,10,7,11,45,927.5,93.5,1.9,29.5,766.5,952.14,683.73
2017,10,7,12,0,927.0,94.0,2.0,30.0,769.0,927.04,667.61
2017,10,7,12,15,925.5,94.0,2.1,30.0,763.5,897.0,649.57
2017,10,7,12,30,924.0,94.0,2.2,30.0,758.0,863.61,629.19
2017,10,7,12,45,916.0,95.0,2.35,30.0,743.5,823.0,604.17
2017,10,7,13,0,908.0,96.0,2.5,30.0,729.0,779.82,577.0
2017,10,7,13,15,901.0,95.0,2.6,30.0,707.5,732.98,546.49
2017,10,7,13,30,894.0,94.0,2.7,30.0,686.0,684.01,511.81
2017,10,7,13,45,883.5,93.0,2.85,30.0,657.0,631.03,473.4
2017,10,7,14,0,873.0,92.0,3.0,30.0,628.0,576.75,432.72
2017,10,7,14,15,858.5,90.0,3.05,29.5,592.5,518.65,388.37
2017,10,7,14,30,844.0,88.0,3.1,29.0,557.0,459.31,341.46
2017,10,7,14,45,824.0,85.5,3.2,28.5,515.5,397.43,291.08
2017,10,7,15,0,804.0,83.0,3.3,28.0,474.0,336.54,239.9
2017,10,7,15,15,777.0,79.5,3.35,27.5,428.0,274.2,186.86
2017,10,7,15,30,750.0,76.0,3.4,27.0,382.0,214.33,136.2
2017,10,7,15,45,710.5,72.0,3.45,26.5,332.5,155.14,89.56
2017,10,7,16,0,671.0,68.0,3.5,26.0,283.0,96.68,50.76
2017,10,7,16,15,614.5,62.0,3.4,24.5,233.0,46.1,34.08
2017,10,7,16,30,558.0,56.0,3.3,23.0,183.0,42.79,31.32
2017,10,7,16,45,465.0,47.5,3.2,22.0,135.0,37.16,26.26
2017,10,7,17,0,372.0,39.0,3.1,21.0,87.0,31.44,20.81
2017,10,7,17,15,226.5,25.5,3.0,20.0,50.5,20.79,8.94
2017,10,7,17,30,81.0,12.0,2.9,19.0,14.0,10.91,0.0
2017,10,7,17,45,40.5,6.0,2.8,18.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,6,15,80.5,10.0,1.35,12.0,14.0,46.47,0.0
2017,10,8,6,30,161.0,20.0,1.6,13.0,28.0,127.49,4.65
2017,10,8,6,45,303.5,31.5,1.9,14.0,70.0,244.77,189.49
2017,10,8,7,0,446.0,43.0,2.2,15.0,112.0,361.84,294.43
2017,10,8,7,15,525.0,51.0,2.35,15.5,161.0,445.7,366.74
2017,10,8,7,30,604.0,59.0,2.5,16.0,210.0,535.36,440.35
2017,10,8,7,45,662.5,63.0,2.7,16.5,262.0,609.19,497.75
2017,10,8,8,0,721.0,67.0,2.9,17.0,314.0,680.85,551.4
2017,10,8,8,15,755.0,71.0,3.05,17.5,362.5,738.98,593.0
2017,10,8,8,30,789.0,75.0,3.2,18.0,411.0,796.45,633.02
2017,10,8,8,45,819.5,76.0,3.35,19.0,458.0,845.85,665.03
2017,10,8,9,0,850.0,77.0,3.5,20.0,505.0,893.48,695.1
2017,10,8,9,15,867.0,79.5,3.55,20.5,545.0,918.88,709.81
2017,10,8,9,30,884.0,82.0,3.6,21.0,585.0,950.51,728.91
2017,10,8,9,45,895.0,84.0,3.7,22.0,619.0,972.53,740.11
2017,10,8,10,0,906.0,86.0,3.8,23.0,653.0,990.97,748.92
2017,10,8,10,15,915.0,87.5,3.85,23.5,680.0,1003.13,754.67
2017,10,8,10,30,924.0,89.0,3.9,24.0,707.0,1011.39,757.96
2017,10,8,10,45,930.5,89.5,4.0,24.5,726.5,1012.05,756.64
2017,10,8,11,0,937.0,90.0,4.1,25.0,746.0,1008.7,752.84
2017,10,8,11,15,941.0,90.5,4.25,25.5,758.0,998.92,745.21
2017,10,8,11,30,945.0,91.0,4.4,26.0,770.0,985.13,735.04
2017,10,8,11,45,946.0,91.5,4.6,26.5,773.5,964.65,720.81
2017,10,8,12,0,947.0,92.0,4.8,27.0,777.0,940.37,704.52
2017,10,8,12,15,946.5,91.5,4.9,27.0,772.0,910.03,684.71
2017,10,8,12,30,946.0,91.0,5.0,27.0,767.0,876.23,662.41
2017,10,8,12,45,934.5,94.5,5.15,27.0,752.0,834.75,634.84
2017,10,8,13,0,923.0,98.0,5.3,27.0,737.0,790.81,605.21
2017,10,8,13,15,917.0,97.0,5.35,27.0,716.0,743.97,572.51
2017,10,8,13,30,911.0,96.0,5.4,27.0,695.0,694.87,535.61
2017,10,8,13,45,899.5,95.5,5.5,27.0,666.0,640.91,494.32
2017,10,8,14,0,888.0,95.0,5.6,27.0,637.0,585.69,450.89
2017,10,8,14,15,874.5,93.0,5.6,26.5,601.5,527.35,404.44
2017,10,8,14,30,861.0,91.0,5.6,26.0,566.0,467.52,355.31
2017,10,8,14,45,844.5,88.0,5.65,26.0,524.5,405.5,302.39
2017,10,8,15,0,828.0,85.0,5.7,26.0,483.0,344.04,248.67
2017,10,8,15,15,802.0,81.5,5.55,25.5,436.5,280.52,193.35
2017,10,8,15,30,776.0,78.0,5.4,25.0,390.0,219.34,140.63
2017,10,8,15,45,734.5,74.0,5.3,25.0,339.5,158.33,91.95
2017,10,8,16,0,693.0,70.0,5.2,25.0,289.0,98.15,52.01
2017,10,8,16,15,635.0,63.5,4.65,24.0,237.0,47.61,35.45
2017,10,8,16,30,577.0,57.0,4.1,23.0,185.0,43.92,32.26
2017,10,8,16,45,414.0,50.5,3.6,22.5,130.0,39.89,28.47
2017,10,8,17,0,251.0,44.0,3.1,22.0,75.0,34.08,22.78
2017,10,8,17,15,142.5,25.5,2.85,21.0,41.5,19.97,7.24
2017,10,8,17,30,34.0,7.0,2.6,20.0,8.0,6.37,0.0
2017,10,8,17,45,17.0,3.5,2.4,19.5,4.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,15,26.5,6.5,1.3,12.5,8.0,18.21,0.0
2017,10,9,6,30,53.0,13.0,1.4,13.0,16.0,49.47,0.0
2017,10,9,6,45,135.0,33.5,1.5,14.0,51.5,136.1,102.99
2017,10,9,7,0,217.0,54.0,1.6,15.0,87.0,232.33,188.26
2017,10,9,7,15,285.5,71.5,1.7,15.5,132.0,308.73,254.04
2017,10,9,7,30,354.0,89.0,1.8,16.0,177.0,390.73,322.28
2017,10,9,7,45,419.0,100.0,1.95,17.0,226.0,466.59,382.9
2017,10,9,8,0,484.0,111.0,2.1,18.0,275.0,546.42,444.24
2017,10,9,8,15,523.0,120.5,2.3,19.0,321.5,605.98,488.0
2017,10,9,8,30,562.0,130.0,2.5,20.0,368.0,666.2,530.44
2017,10,9,8,45,604.5,133.5,2.7,21.0,414.0,729.23,573.69
2017,10,9,9,0,647.0,137.0,2.9,22.0,460.0,786.24,611.52
2017,10,9,9,15,668.0,142.0,2.95,22.5,498.0,823.73,635.19
2017,10,9,9,30,689.0,147.0,3.0,23.0,536.0,858.89,657.07
2017,10,9,9,45,723.5,143.5,3.1,24.0,573.0,894.53,678.08
2017,10,9,10,0,758.0,140.0,3.2,25.0,610.0,927.35,696.89
2017,10,9,10,15,767.5,142.5,3.25,25.0,635.5,939.93,704.35
2017,10,9,10,30,777.0,145.0,3.3,25.0,661.0,949.04,709.76
2017,10,9,10,45,793.5,142.0,3.35,25.5,682.0,948.39,707.39
2017,10,9,11,0,810.0,139.0,3.4,26.0,703.0,951.2,707.58
2017,10,9,11,15,813.5,140.0,3.45,26.0,713.5,942.19,701.35
2017,10,9,11,30,817.0,141.0,3.5,26.0,724.0,929.55,692.91
2017,10,9,11,45,821.0,139.5,3.6,26.5,727.5,911.13,679.65
2017,10,9,12,0,825.0,138.0,3.7,27.0,731.0,889.2,664.12
2017,10,9,12,15,823.5,137.5,3.75,27.0,725.5,860.21,644.86
2017,10,9,12,30,822.0,137.0,3.8,27.0,720.0,828.19,623.51
2017,10,9,12,45,800.0,143.5,3.85,27.0,702.5,784.42,593.88
2017,10,9,13,0,778.0,150.0,3.9,27.0,685.0,742.07,563.99
2017,10,9,13,15,770.0,148.0,3.9,27.0,664.0,696.86,531.1
2017,10,9,13,30,762.0,146.0,3.9,27.0,643.0,650.01,496.38
2017,10,9,13,45,767.0,137.0,3.9,27.0,619.0,602.71,460.69
2017,10,9,14,0,772.0,128.0,3.9,27.0,595.0,553.11,422.26
2017,10,9,14,15,755.5,125.0,3.85,26.5,560.5,496.5,378.04
2017,10,9,14,30,739.0,122.0,3.8,26.0,526.0,440.12,332.61
2017,10,9,14,45,730.0,114.0,3.75,26.0,488.0,382.51,284.23
2017,10,9,15,0,721.0,106.0,3.7,26.0,450.0,324.93,234.69
2017,10,9,15,15,690.5,101.5,3.55,25.5,404.5,265.25,183.85
2017,10,9,15,30,660.0,97.0,3.4,25.0,359.0,208.63,136.13
2017,10,9,15,45,625.5,89.0,3.25,25.0,312.0,151.86,91.23
2017,10,9,16,0,591.0,81.0,3.1,25.0,265.0,99.29,56.67
2017,10,9,16,15,529.5,73.0,2.65,24.0,215.5,55.25,41.98
2017,10,9,16,30,468.0,65.0,2.2,23.0,166.0,50.71,38.05
2017,10,9,16,45,373.5,53.0,1.8,22.0,120.0,42.31,30.54
2017,10,9,17,0,279.0,41.0,1.4,21.0,74.0,31.87,20.92
2017,10,9,17,15,139.5,20.5,1.3,20.0,37.0,16.05,3.54
2017,10,9,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,17.5,6.0,1.4,13.5,7.0,13.58,0.0
2017,10,10,6,30,35.0,12.0,1.5,14.0,14.0,38.34,0.0
2017,10,10,6,45,107.0,33.5,1.6,15.0,47.5,121.13,89.72
2017,10,10,7,0,179.0,55.0,1.7,16.0,81.0,198.23,159.61
2017,10,10,7,15,245.0,74.0,1.85,16.5,124.5,272.44,223.68
2017,10,10,7,30,311.0,93.0,2.0,17.0,168.0,365.33,300.67
2017,10,10,7,45,369.0,106.0,2.15,18.0,215.0,436.52,357.72
2017,10,10,8,0,427.0,119.0,2.3,19.0,262.0,511.2,415.43
2017,10,10,8,15,466.5,129.5,2.4,19.5,307.0,570.25,459.74
2017,10,10,8,30,506.0,140.0,2.5,20.0,352.0,630.16,503.48
2017,10,10,8,45,540.5,146.5,2.65,21.0,394.5,681.06,538.66
2017,10,10,9,0,575.0,153.0,2.8,22.0,437.0,731.52,572.23
2017,10,10,9,15,597.5,159.0,2.85,22.5,475.0,775.95,601.39
2017,10,10,9,30,620.0,165.0,2.9,23.0,513.0,812.58,624.64
2017,10,10,9,45,694.0,147.0,3.0,24.0,558.0,869.26,660.6
2017,10,10,10,0,768.0,129.0,3.1,25.0,603.0,922.51,693.33
2017,10,10,10,15,778.5,131.0,3.1,25.0,629.0,935.47,700.51
2017,10,10,10,30,789.0,133.0,3.1,25.0,655.0,938.86,701.72
2017,10,10,10,45,805.0,131.0,3.15,25.5,675.5,945.86,704.57
2017,10,10,11,0,821.0,129.0,3.2,26.0,696.0,949.06,704.98
2017,10,10,11,15,824.5,129.5,3.2,26.0,706.5,939.38,697.99
2017,10,10,11,30,828.0,130.0,3.2,26.0,717.0,926.07,688.82
2017,10,10,11,45,830.0,129.5,3.2,26.5,720.0,906.73,674.41
2017,10,10,12,0,832.0,129.0,3.2,27.0,723.0,883.93,657.85
2017,10,10,12,15,830.5,129.0,3.2,27.0,718.0,855.35,638.77
2017,10,10,12,30,829.0,129.0,3.2,27.0,713.0,823.71,617.62
2017,10,10,12,45,645.5,193.0,3.2,27.0,643.0,716.48,541.44
2017,10,10,13,0,462.0,257.0,3.2,27.0,573.0,609.66,462.3
2017,10,10,13,15,475.0,243.5,3.2,27.0,559.5,580.28,441.59
2017,10,10,13,30,488.0,230.0,3.2,27.0,546.0,548.55,418.28
2017,10,10,13,45,456.0,229.0,3.2,27.0,514.5,499.33,381.11
2017,10,10,14,0,424.0,228.0,3.2,27.0,483.0,452.06,344.9
2017,10,10,14,15,474.5,199.0,3.25,26.5,468.5,422.37,322.14
