Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,14,30,525.0,170.0,3.3,26.0,454.0,386.68,293.29
2017,10,10,14,45,535.5,153.0,3.35,25.5,423.5,340.53,255.21
2017,10,10,15,0,546.0,136.0,3.4,25.0,393.0,292.7,214.52
2017,10,10,15,15,420.0,142.5,3.45,24.5,328.5,228.72,164.6
2017,10,10,15,30,294.0,149.0,3.5,24.0,264.0,179.58,128.34
2017,10,10,15,45,255.5,136.0,3.55,23.5,227.0,141.44,99.32
2017,10,10,16,0,217.0,123.0,3.6,23.0,190.0,108.03,76.6
2017,10,10,16,15,187.5,103.0,3.55,22.0,153.0,77.13,61.17
2017,10,10,16,30,158.0,83.0,3.5,21.0,116.0,63.23,49.12
2017,10,10,16,45,111.0,62.0,3.5,20.0,82.0,49.53,36.9
2017,10,10,17,0,64.0,41.0,3.5,19.0,48.0,33.5,22.26
2017,10,10,17,15,32.0,20.5,3.3,18.5,24.0,17.41,2.5
2017,10,10,17,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,15,10.0,5.0,1.85,12.0,5.5,9.19,0.0
2017,10,11,6,30,20.0,10.0,2.0,12.0,11.0,22.16,0.0
2017,10,11,6,45,72.0,33.0,2.2,12.5,42.5,101.29,73.82
2017,10,11,7,0,124.0,56.0,2.4,13.0,74.0,166.84,134.94
2017,10,11,7,15,177.5,80.0,2.45,13.5,116.5,237.74,196.91
2017,10,11,7,30,231.0,104.0,2.5,14.0,159.0,312.04,260.19
2017,10,11,7,45,245.5,114.0,2.6,14.5,184.5,340.22,284.02
2017,10,11,8,0,260.0,124.0,2.7,15.0,210.0,369.81,308.13
2017,10,11,8,15,278.5,142.0,2.85,15.5,247.0,414.16,343.12
2017,10,11,8,30,297.0,160.0,3.0,16.0,284.0,458.56,377.23
2017,10,11,8,45,302.5,178.5,3.2,16.5,316.0,491.91,401.77
2017,10,11,9,0,308.0,197.0,3.4,17.0,348.0,524.11,425.06
2017,10,11,9,15,389.5,211.5,3.5,17.5,418.0,620.52,498.3
2017,10,11,9,30,471.0,226.0,3.6,18.0,488.0,735.03,581.94
2017,10,11,9,45,528.5,202.0,3.7,18.5,513.0,765.95,603.79
2017,10,11,10,0,586.0,178.0,3.8,19.0,538.0,802.26,629.34
2017,10,11,10,15,462.5,229.5,3.9,19.5,521.0,734.22,574.9
2017,10,11,10,30,339.0,281.0,4.0,20.0,504.0,652.53,510.47
2017,10,11,10,45,447.5,251.5,4.1,20.5,554.0,735.08,572.6
2017,10,11,11,0,556.0,222.0,4.2,21.0,604.0,797.92,618.75
2017,10,11,11,15,598.0,224.5,4.2,21.0,641.0,828.86,640.39
2017,10,11,11,30,640.0,227.0,4.2,21.0,678.0,860.22,662.26
2017,10,11,11,45,608.0,242.0,4.2,21.0,672.0,825.12,635.96
2017,10,11,12,0,576.0,257.0,4.2,21.0,666.0,792.81,611.88
2017,10,11,12,15,479.0,275.5,4.2,21.0,614.0,708.08,548.79
2017,10,11,12,30,382.0,294.0,4.2,21.0,562.0,616.01,479.78
2017,10,11,12,45,323.0,302.0,4.2,21.5,525.5,559.96,436.32
2017,10,11,13,0,264.0,310.0,4.2,22.0,489.0,506.92,394.7
2017,10,11,13,15,319.0,287.0,4.15,22.0,497.0,505.67,394.8
2017,10,11,13,30,374.0,264.0,4.1,22.0,505.0,499.17,390.27
2017,10,11,13,45,379.0,250.0,4.1,22.0,484.5,465.93,364.49
2017,10,11,14,0,384.0,236.0,4.1,22.0,464.0,431.55,337.39
2017,10,11,14,15,353.5,227.0,4.0,21.5,427.5,383.36,299.47
2017,10,11,14,30,323.0,218.0,3.9,21.0,391.0,337.9,263.16
2017,10,11,14,45,319.5,214.0,3.8,21.0,374.5,309.69,239.08
2017,10,11,15,0,316.0,210.0,3.7,21.0,358.0,281.1,214.26
2017,10,11,15,15,290.5,190.5,3.35,20.5,316.0,234.23,175.78
2017,10,11,15,30,265.0,171.0,3.0,20.0,274.0,190.6,140.32
2017,10,11,15,45,220.5,146.5,2.65,19.5,224.5,144.31,104.69
2017,10,11,16,0,176.0,122.0,2.3,19.0,175.0,106.39,77.85
2017,10,11,16,15,145.0,95.5,2.05,18.0,134.0,74.63,59.94
2017,10,11,16,30,114.0,69.0,1.8,17.0,93.0,55.56,43.19
2017,10,11,16,45,79.5,45.5,1.55,16.5,60.0,37.8,27.25
2017,10,11,17,0,45.0,22.0,1.3,16.0,27.0,19.15,10.4
2017,10,11,17,15,22.5,11.0,1.3,15.5,13.5,9.79,0.0
2017,10,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,15,48.0,8.0,1.8,8.5,10.0,7.28,0.0
2017,10,12,6,30,96.0,16.0,2.0,9.0,20.0,84.86,0.0
2017,10,12,6,45,225.5,32.5,2.2,10.0,59.5,201.51,150.65
2017,10,12,7,0,355.0,49.0,2.4,11.0,99.0,311.15,255.67
2017,10,12,7,15,440.5,60.5,2.65,11.5,147.5,398.58,332.99
2017,10,12,7,30,526.0,72.0,2.9,12.0,196.0,493.39,413.42
2017,10,12,7,45,583.0,79.5,3.2,13.0,246.5,567.91,473.68
2017,10,12,8,0,640.0,87.0,3.5,14.0,297.0,644.53,532.4
2017,10,12,8,15,678.5,93.0,3.5,14.5,345.5,705.74,577.19
2017,10,12,8,30,717.0,99.0,3.5,15.0,394.0,766.73,620.41
2017,10,12,8,45,747.0,103.0,3.5,15.5,439.5,817.07,654.53
2017,10,12,9,0,777.0,107.0,3.5,16.0,485.0,865.79,686.73
2017,10,12,9,15,797.0,110.5,3.5,16.5,525.5,902.62,709.8
2017,10,12,9,30,817.0,114.0,3.5,17.0,566.0,930.44,726.25
2017,10,12,9,45,798.0,129.0,3.5,18.0,592.5,944.8,731.85
2017,10,12,10,0,779.0,144.0,3.5,19.0,619.0,948.42,730.12
2017,10,12,10,15,790.5,146.5,3.55,19.5,645.5,962.76,737.78
2017,10,12,10,30,802.0,149.0,3.6,20.0,672.0,973.52,742.98
2017,10,12,10,45,804.5,153.0,3.65,20.5,689.5,973.67,741.06
2017,10,12,11,0,807.0,157.0,3.7,21.0,707.0,970.12,736.86
2017,10,12,11,15,811.0,157.5,3.75,21.0,718.0,960.34,730.0
2017,10,12,11,30,815.0,158.0,3.8,21.0,729.0,946.9,720.81
2017,10,12,11,45,808.5,161.5,3.85,21.5,729.5,923.75,703.69
2017,10,12,12,0,802.0,165.0,3.9,22.0,730.0,897.46,684.56
2017,10,12,12,15,800.0,164.5,3.9,22.0,724.5,867.75,664.15
2017,10,12,12,30,798.0,164.0,3.9,22.0,719.0,835.1,641.68
2017,10,12,12,45,806.5,157.0,3.95,22.5,708.5,801.03,617.1
2017,10,12,13,0,815.0,150.0,4.0,23.0,698.0,763.67,589.13
2017,10,12,13,15,806.0,148.0,4.0,23.0,676.0,716.17,554.04
2017,10,12,13,30,797.0,146.0,4.0,23.0,654.0,667.04,517.06
2017,10,12,13,45,767.5,149.5,4.0,23.0,621.0,609.76,473.02
2017,10,12,14,0,738.0,153.0,4.0,23.0,588.0,553.23,428.58
2017,10,12,14,15,718.5,148.5,3.95,23.0,551.5,495.31,382.06
2017,10,12,14,30,699.0,144.0,3.9,23.0,515.0,438.11,334.9
2017,10,12,14,45,652.0,144.5,3.85,23.0,469.5,376.27,283.46
2017,10,12,15,0,605.0,145.0,3.8,23.0,424.0,316.09,232.83
2017,10,12,15,15,569.5,136.5,3.55,22.5,378.0,258.63,184.33
2017,10,12,15,30,534.0,128.0,3.3,22.0,332.0,205.01,139.73
2017,10,12,15,45,466.0,120.0,3.05,21.5,280.5,151.95,99.67
2017,10,12,16,0,398.0,112.0,2.8,21.0,229.0,107.24,71.4
2017,10,12,16,15,338.0,95.5,2.4,19.5,182.0,70.54,56.01
2017,10,12,16,30,278.0,79.0,2.0,18.0,135.0,59.39,46.29
2017,10,12,16,45,200.0,57.5,1.65,17.0,91.5,45.09,33.4
2017,10,12,17,0,122.0,36.0,1.3,16.0,48.0,28.86,18.26
2017,10,12,17,15,61.0,18.0,1.3,15.5,24.0,14.8,0.0
2017,10,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,6,15,26.0,6.5,1.1,10.5,7.5,5.91,0.0
2017,10,13,6,30,52.0,13.0,1.1,11.0,15.0,38.5,0.0
2017,10,13,6,45,155.5,32.0,1.15,11.5,50.5,161.83,116.92
2017,10,13,7,0,259.0,51.0,1.2,12.0,86.0,255.33,207.37
2017,10,13,7,15,339.0,65.5,1.45,12.5,131.5,336.67,278.69
2017,10,13,7,30,419.0,80.0,1.7,13.0,177.0,424.88,353.19
2017,10,13,7,45,482.5,89.0,2.0,13.5,226.0,499.23,414.48
2017,10,13,8,0,546.0,98.0,2.3,14.0,275.0,581.99,480.01
2017,10,13,8,15,586.5,105.5,2.4,14.5,322.0,643.71,525.72
2017,10,13,8,30,627.0,113.0,2.5,15.0,369.0,705.5,570.22
2017,10,13,8,45,665.5,116.0,2.6,16.0,414.0,759.98,607.01
2017,10,13,9,0,704.0,119.0,2.7,17.0,459.0,813.36,642.1
2017,10,13,9,15,725.5,123.0,2.75,17.5,498.0,850.75,665.91
2017,10,13,9,30,747.0,127.0,2.8,18.0,537.0,885.67,687.81
2017,10,13,9,45,753.0,134.0,2.9,19.0,568.0,906.69,698.87
2017,10,13,10,0,759.0,141.0,3.0,20.0,599.0,924.35,707.7
2017,10,13,10,15,770.5,143.5,3.05,20.5,625.5,938.57,715.19
2017,10,13,10,30,782.0,146.0,3.1,21.0,652.0,949.29,720.41
2017,10,13,10,45,797.5,144.0,3.2,22.0,672.5,954.97,721.33
2017,10,13,11,0,813.0,142.0,3.3,23.0,693.0,950.67,715.64
2017,10,13,11,15,817.5,142.5,3.3,23.5,704.0,941.79,707.79
2017,10,13,11,30,822.0,143.0,3.3,24.0,715.0,929.25,697.66
2017,10,13,11,45,828.0,141.0,3.3,24.5,719.0,911.79,684.4
2017,10,13,12,0,834.0,139.0,3.3,25.0,723.0,890.7,668.85
2017,10,13,12,15,831.5,139.0,3.3,25.0,717.0,861.01,648.82
2017,10,13,12,30,829.0,139.0,3.3,25.0,711.0,828.31,626.77
2017,10,13,12,45,800.0,148.0,3.35,25.0,691.5,784.83,597.36
2017,10,13,13,0,771.0,157.0,3.4,25.0,672.0,736.99,562.94
2017,10,13,13,15,761.5,155.0,3.4,25.0,650.5,690.96,529.35
2017,10,13,13,30,752.0,153.0,3.4,25.0,629.0,643.47,493.98
2017,10,13,13,45,723.5,155.5,3.45,25.0,597.0,587.93,451.89
2017,10,13,14,0,695.0,158.0,3.5,25.0,565.0,533.21,409.43
2017,10,13,14,15,675.5,153.5,3.5,24.5,529.5,477.62,365.98
2017,10,13,14,30,656.0,149.0,3.5,24.0,494.0,422.83,321.83
2017,10,13,14,45,613.0,147.5,3.55,24.0,450.0,363.23,272.63
2017,10,13,15,0,570.0,146.0,3.6,24.0,406.0,304.9,223.87
2017,10,13,15,15,535.0,137.5,3.4,23.5,361.5,249.77,177.64
2017,10,13,15,30,500.0,129.0,3.2,23.0,317.0,198.47,135.29
2017,10,13,15,45,437.5,119.5,3.05,23.0,268.0,147.15,96.51
2017,10,13,16,0,375.0,110.0,2.9,23.0,219.0,103.57,68.84
2017,10,13,16,15,316.0,93.0,2.5,21.5,173.0,68.75,53.98
2017,10,13,16,30,257.0,76.0,2.1,20.0,127.0,58.67,45.22
2017,10,13,16,45,184.0,54.5,1.75,19.0,85.5,42.87,31.12
2017,10,13,17,0,111.0,33.0,1.4,18.0,44.0,26.58,15.92
2017,10,13,17,15,55.5,16.5,1.35,17.0,22.0,13.6,0.0
2017,10,13,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,15,76.0,7.0,1.6,10.0,9.5,0.0,0.0
2017,10,14,6,30,152.0,14.0,1.8,11.0,19.0,90.61,0.0
2017,10,14,6,45,303.0,26.0,2.0,12.0,59.0,238.13,169.6
2017,10,14,7,0,454.0,38.0,2.2,13.0,99.0,359.61,291.55
2017,10,14,7,15,538.0,46.0,2.45,13.5,148.0,446.19,368.3
2017,10,14,7,30,622.0,54.0,2.7,14.0,197.0,539.03,446.12
2017,10,14,7,45,674.5,59.5,2.95,14.5,247.5,604.8,498.66
2017,10,14,8,0,727.0,65.0,3.2,15.0,298.0,678.51,555.26
2017,10,14,8,15,762.5,69.0,3.15,15.5,347.0,737.47,597.41
2017,10,14,8,30,798.0,73.0,3.1,16.0,396.0,795.78,637.61
2017,10,14,8,45,823.5,76.0,3.1,17.0,441.0,842.92,667.49
2017,10,14,9,0,849.0,79.0,3.1,18.0,486.0,888.01,695.12
2017,10,14,9,15,867.0,81.5,3.05,18.5,526.5,923.14,716.08
2017,10,14,9,30,885.0,84.0,3.0,19.0,567.0,945.67,728.05
2017,10,14,9,45,884.5,91.0,2.95,20.0,597.5,972.2,741.35
2017,10,14,10,0,884.0,98.0,2.9,21.0,628.0,985.15,745.25
2017,10,14,10,15,893.5,99.5,2.85,21.5,655.0,997.01,750.02
2017,10,14,10,30,903.0,101.0,2.8,22.0,682.0,995.06,745.68
2017,10,14,10,45,905.0,104.0,2.8,22.5,700.0,993.82,742.58
2017,10,14,11,0,907.0,107.0,2.8,23.0,718.0,988.66,737.05
2017,10,14,11,15,910.5,107.5,2.7,23.0,729.0,978.18,728.72
2017,10,14,11,30,914.0,108.0,2.6,23.0,740.0,963.85,718.04
2017,10,14,11,45,910.5,110.0,2.55,23.5,741.5,941.11,701.02
2017,10,14,12,0,907.0,112.0,2.5,24.0,743.0,914.91,681.92
2017,10,14,12,15,905.0,112.0,2.45,24.0,737.0,884.51,661.45
2017,10,14,12,30,903.0,112.0,2.4,24.0,731.0,857.3,643.18
2017,10,14,12,45,896.5,112.0,2.4,24.5,716.5,816.42,614.73
2017,10,14,13,0,890.0,112.0,2.4,25.0,702.0,772.97,584.51
2017,10,14,13,15,882.5,111.0,2.4,25.0,680.5,725.45,550.8
2017,10,14,13,30,875.0,110.0,2.4,25.0,659.0,675.92,514.51
2017,10,14,13,45,855.0,111.0,2.4,25.5,627.5,619.31,471.16
2017,10,14,14,0,835.0,112.0,2.4,26.0,596.0,562.39,426.6
2017,10,14,14,15,819.0,109.0,2.35,26.0,560.0,503.63,380.21
2017,10,14,14,30,803.0,106.0,2.3,26.0,524.0,444.92,332.46
2017,10,14,14,45,774.0,104.5,2.3,26.0,481.0,381.31,279.97
2017,10,14,15,0,745.0,103.0,2.3,26.0,438.0,321.21,229.08
2017,10,14,15,15,712.5,98.0,2.15,25.5,392.0,259.62,177.08
2017,10,14,15,30,680.0,93.0,2.0,25.0,346.0,201.34,128.64
2017,10,14,15,45,630.5,87.0,1.9,24.5,296.5,143.85,85.09
2017,10,14,16,0,581.0,81.0,1.8,24.0,247.0,92.48,54.01
2017,10,14,16,15,513.0,71.5,1.6,23.0,197.5,55.32,42.12
2017,10,14,16,30,445.0,62.0,1.4,22.0,148.0,49.41,36.88
2017,10,14,16,45,338.0,48.5,1.25,21.0,102.5,37.47,26.2
2017,10,14,17,0,231.0,35.0,1.1,20.0,57.0,27.4,16.03
2017,10,14,17,15,115.5,17.5,1.15,19.5,28.5,13.82,0.0
2017,10,14,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,15,31.0,6.0,1.4,11.5,6.5,0.0,0.0
2017,10,15,6,30,62.0,12.0,1.5,12.0,13.0,42.64,0.0
2017,10,15,6,45,183.5,28.5,1.6,13.0,49.0,170.89,116.45
2017,10,15,7,0,305.0,45.0,1.7,14.0,85.0,275.2,221.61
2017,10,15,7,15,391.5,57.0,1.85,14.5,131.0,361.23,297.0
2017,10,15,7,30,478.0,69.0,2.0,15.0,177.0,454.57,375.21
2017,10,15,7,45,535.5,78.0,2.15,15.5,226.0,528.78,435.4
2017,10,15,8,0,593.0,87.0,2.3,16.0,275.0,605.38,494.21
2017,10,15,8,15,633.5,93.5,2.25,17.0,322.0,666.96,537.5
2017,10,15,8,30,674.0,100.0,2.2,18.0,369.0,728.57,579.05
2017,10,15,8,45,704.5,104.0,2.2,19.0,413.5,777.91,610.55
2017,10,15,9,0,735.0,108.0,2.2,20.0,458.0,825.78,640.15
2017,10,15,9,15,756.0,112.0,2.15,21.0,497.0,863.07,661.18
2017,10,15,9,30,777.0,116.0,2.1,22.0,536.0,897.8,680.02
2017,10,15,9,45,793.5,118.0,2.05,23.0,569.5,922.92,692.02
2017,10,15,10,0,810.0,120.0,2.0,24.0,603.0,938.8,697.81
2017,10,15,10,15,820.5,122.0,1.9,25.0,629.0,951.86,701.22
2017,10,15,10,30,831.0,124.0,1.8,26.0,655.0,961.25,702.26
2017,10,15,10,45,839.0,125.0,1.75,27.0,673.5,963.38,699.34
2017,10,15,11,0,847.0,126.0,1.7,28.0,692.0,961.7,694.21
2017,10,15,11,15,850.5,126.5,1.5,28.5,703.0,951.44,683.19
2017,10,15,11,30,854.0,127.0,1.3,29.0,714.0,937.46,669.95
2017,10,15,11,45,855.5,127.0,1.15,29.5,716.5,917.49,653.79
2017,10,15,12,0,857.0,127.0,1.0,30.0,719.0,893.99,635.61
2017,10,15,12,15,855.0,126.5,0.75,30.0,713.0,863.63,612.81
2017,10,15,12,30,853.0,126.0,0.5,30.0,707.0,830.19,588.06
2017,10,15,12,45,857.5,121.0,0.3,30.5,695.5,794.11,561.55
2017,10,15,13,0,862.0,116.0,0.1,31.0,684.0,754.85,533.69
2017,10,15,13,15,853.5,114.5,0.2,31.0,662.0,707.31,503.92
2017,10,15,13,30,845.0,113.0,0.3,31.0,640.0,657.96,472.18
2017,10,15,13,45,834.5,110.5,0.45,31.5,611.0,604.89,436.44
2017,10,15,14,0,824.0,108.0,0.6,32.0,582.0,550.74,398.36
2017,10,15,14,15,807.5,105.5,0.7,31.5,546.0,492.93,357.06
2017,10,15,14,30,791.0,103.0,0.8,31.0,510.0,435.23,313.84
2017,10,15,14,45,766.5,99.5,0.95,31.0,468.5,372.24,264.62
2017,10,15,15,0,742.0,96.0,1.1,31.0,427.0,312.33,216.01
2017,10,15,15,15,710.5,91.5,1.0,30.0,381.5,251.83,166.72
2017,10,15,15,30,679.0,87.0,0.9,29.0,336.0,194.48,120.55
2017,10,15,15,45,629.0,81.0,0.85,28.5,286.5,137.2,78.33
2017,10,15,16,0,579.0,75.0,0.8,28.0,237.0,86.05,48.39
2017,10,15,16,15,511.5,66.0,0.9,27.0,188.5,50.78,37.52
2017,10,15,16,30,444.0,57.0,1.0,26.0,140.0,45.12,32.59
2017,10,15,16,45,334.5,44.0,1.1,25.0,95.5,35.49,23.99
2017,10,15,17,0,225.0,31.0,1.2,24.0,51.0,24.28,12.83
2017,10,15,17,15,112.5,15.5,1.2,23.0,25.5,14.1,0.0
2017,10,15,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.0,1.05,13.5,6.0,0.0,0.0
2017,10,16,6,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2017,10,16,6,45,149.0,28.0,0.95,14.5,47.0,149.64,96.64
2017,10,16,7,0,298.0,44.0,0.9,15.0,82.0,269.68,214.78
2017,10,16,7,15,383.0,57.0,1.05,15.5,128.0,353.83,287.81
2017,10,16,7,30,468.0,70.0,1.2,16.0,174.0,447.87,365.49
2017,10,16,7,45,532.0,77.5,1.35,17.0,223.0,524.93,426.39
2017,10,16,8,0,596.0,85.0,1.5,18.0,272.0,604.66,485.74
2017,10,16,8,15,636.0,91.5,1.45,18.5,319.0,665.78,528.4
2017,10,16,8,30,676.0,98.0,1.4,19.0,366.0,726.9,569.45
2017,10,16,8,45,709.5,101.5,1.35,19.5,411.0,778.16,602.05
2017,10,16,9,0,743.0,105.0,1.3,20.0,456.0,828.09,632.77
2017,10,16,9,15,764.0,108.5,1.3,21.0,495.0,864.8,653.12
2017,10,16,9,30,785.0,112.0,1.3,22.0,534.0,898.93,671.45
2017,10,16,9,45,587.5,172.5,1.35,23.0,499.0,783.02,590.03
2017,10,16,10,0,390.0,233.0,1.4,24.0,464.0,649.07,492.08
2017,10,16,10,15,456.5,222.0,1.35,24.5,503.5,716.34,538.93
2017,10,16,10,30,523.0,211.0,1.3,25.0,543.0,763.78,569.63
2017,10,16,10,45,689.5,166.5,1.3,26.0,617.0,873.42,640.43
2017,10,16,11,0,856.0,122.0,1.3,27.0,691.0,963.84,693.97
2017,10,16,11,15,647.0,195.5,1.25,27.5,629.0,842.94,612.86
2017,10,16,11,30,438.0,269.0,1.2,28.0,567.0,710.9,520.16
2017,10,16,11,45,653.0,196.0,1.2,28.5,642.5,815.62,594.27
2017,10,16,12,0,868.0,123.0,1.2,29.0,718.0,897.17,644.64
2017,10,16,12,15,866.0,122.5,1.15,29.5,712.0,866.52,622.27
2017,10,16,12,30,864.0,122.0,1.1,30.0,706.0,832.76,599.34
2017,10,16,12,45,614.5,198.0,1.1,30.5,609.0,689.04,501.72
2017,10,16,13,0,365.0,274.0,1.1,31.0,512.0,541.69,397.47
2017,10,16,13,15,489.0,223.0,1.05,31.0,531.5,563.99,415.35
2017,10,16,13,30,613.0,172.0,1.0,31.0,551.0,569.33,419.25
2017,10,16,13,45,713.0,142.0,1.0,31.0,563.5,563.9,414.67
2017,10,16,14,0,813.0,112.0,1.0,31.0,576.0,546.92,400.85
2017,10,16,14,15,795.5,109.0,0.95,31.0,540.0,488.75,356.46
2017,10,16,14,30,778.0,106.0,0.9,31.0,504.0,429.48,310.29
2017,10,16,14,45,690.0,108.0,0.9,31.0,440.0,351.02,250.17
2017,10,16,15,0,602.0,110.0,0.9,31.0,376.0,281.65,196.26
2017,10,16,15,15,633.0,91.0,0.8,30.0,344.0,231.52,153.66
2017,10,16,15,30,664.0,72.0,0.7,29.0,312.0,177.38,107.76
2017,10,16,15,45,609.5,75.0,0.65,28.5,271.0,128.61,72.43
2017,10,16,16,0,555.0,78.0,0.6,28.0,230.0,86.39,49.76
2017,10,16,16,15,487.0,68.0,0.7,26.5,182.0,52.7,39.2
2017,10,16,16,30,419.0,58.0,0.8,25.0,134.0,46.23,33.62
2017,10,16,16,45,310.5,44.0,0.95,24.0,90.5,34.05,22.82
2017,10,16,17,0,202.0,30.0,1.1,23.0,47.0,23.5,11.75
2017,10,16,17,15,101.0,15.0,1.1,22.5,23.5,13.64,0.0
2017,10,16,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,6,15,15.5,3.0,0.65,16.0,3.5,0.0,0.0
2017,10,17,6,30,31.0,6.0,0.6,16.0,7.0,21.27,0.0
2017,10,17,6,45,110.0,25.0,0.55,16.5,37.0,121.37,72.63
2017,10,17,7,0,189.0,44.0,0.5,17.0,67.0,203.46,159.45
2017,10,17,7,15,259.5,61.5,0.55,17.5,109.5,279.13,224.49
2017,10,17,7,30,330.0,79.0,0.6,18.0,152.0,360.58,291.35
2017,10,17,7,45,375.0,94.5,0.65,18.5,196.0,425.43,342.7
2017,10,17,8,0,420.0,110.0,0.7,19.0,240.0,492.59,393.81
2017,10,17,8,15,432.5,117.5,0.65,19.5,270.0,524.87,416.2
2017,10,17,8,30,445.0,125.0,0.6,20.0,300.0,556.41,437.37
2017,10,17,8,45,379.0,155.0,0.6,21.0,315.5,546.11,425.26
2017,10,17,9,0,313.0,185.0,0.6,22.0,331.0,512.9,397.32
2017,10,17,9,15,323.0,200.0,0.75,23.0,362.0,543.61,418.54
2017,10,17,9,30,333.0,215.0,0.9,24.0,393.0,573.16,437.89
2017,10,17,9,45,365.0,222.5,1.1,25.0,428.0,612.9,465.17
2017,10,17,10,0,397.0,230.0,1.3,26.0,463.0,651.67,491.21
2017,10,17,10,15,413.0,237.0,1.45,26.5,488.5,690.92,517.09
2017,10,17,10,30,429.0,244.0,1.6,27.0,514.0,710.34,529.6
2017,10,17,10,45,425.0,253.0,1.75,27.5,527.0,710.72,528.83
2017,10,17,11,0,421.0,262.0,1.9,28.0,540.0,708.9,526.75
2017,10,17,11,15,322.5,289.5,1.95,28.0,504.5,623.28,465.23
2017,10,17,11,30,224.0,317.0,2.0,28.0,469.0,539.08,403.99
2017,10,17,11,45,230.0,317.0,2.1,28.5,473.5,535.61,401.54
2017,10,17,12,0,236.0,317.0,2.2,29.0,478.0,530.97,397.75
2017,10,17,12,15,315.0,296.5,2.2,29.0,509.5,576.75,431.78
2017,10,17,12,30,394.0,276.0,2.2,29.0,541.0,602.97,451.45
2017,10,17,12,45,386.0,272.0,2.2,29.0,527.0,573.98,430.46
2017,10,17,13,0,378.0,268.0,2.2,29.0,513.0,544.34,409.17
2017,10,17,13,15,270.0,275.5,2.1,29.0,448.0,458.31,345.26
2017,10,17,13,30,162.0,283.0,2.0,29.0,383.0,373.23,281.61
2017,10,17,13,45,260.0,255.0,1.95,29.0,406.0,397.75,300.74
2017,10,17,14,0,358.0,227.0,1.9,29.0,429.0,405.02,305.6
2017,10,17,14,15,432.5,206.5,1.9,28.5,436.0,402.22,302.41
2017,10,17,14,30,507.0,186.0,1.9,28.0,443.0,385.42,287.53
2017,10,17,14,45,490.5,174.0,1.9,28.0,406.0,334.64,246.53
2017,10,17,15,0,474.0,162.0,1.9,28.0,369.0,285.26,206.0
2017,10,17,15,15,441.0,150.0,1.65,27.0,326.5,233.59,164.48
2017,10,17,15,30,408.0,138.0,1.4,26.0,284.0,185.71,126.59
2017,10,17,15,45,376.0,121.0,1.2,25.5,241.0,137.94,90.7
2017,10,17,16,0,344.0,104.0,1.0,25.0,198.0,94.36,62.71
2017,10,17,16,15,288.5,85.5,1.0,23.5,153.5,63.65,49.01
2017,10,17,16,30,233.0,67.0,1.0,22.0,109.0,52.14,39.03
2017,10,17,16,45,169.5,46.0,1.05,21.0,71.5,36.53,25.11
2017,10,17,17,0,106.0,25.0,1.1,20.0,34.0,19.45,8.29
2017,10,17,17,15,53.0,12.5,1.1,19.5,17.0,11.37,0.0
2017,10,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,15,28.0,4.0,0.9,11.0,5.0,0.0,0.0
2017,10,18,6,30,56.0,8.0,0.8,11.0,10.0,35.81,0.0
2017,10,18,6,45,179.5,24.5,0.7,11.5,43.5,158.61,91.51
2017,10,18,7,0,303.0,41.0,0.6,12.0,77.0,268.64,214.29
2017,10,18,7,15,390.0,53.5,0.6,12.5,123.0,355.22,289.86
2017,10,18,7,30,477.0,66.0,0.6,13.0,169.0,448.81,366.71
2017,10,18,7,45,238.5,85.5,0.65,13.5,137.0,295.72,244.39
2017,10,18,8,0,0.0,105.0,0.7,14.0,105.0,103.27,81.74
2017,10,18,8,15,5.0,121.5,0.7,15.0,123.5,123.08,98.59
2017,10,18,8,30,10.0,138.0,0.7,16.0,142.0,143.21,114.73
2017,10,18,8,45,12.5,153.0,0.7,17.0,158.5,159.7,127.44
2017,10,18,9,0,15.0,168.0,0.7,18.0,175.0,176.33,140.02
2017,10,18,9,15,31.0,192.5,0.6,18.5,208.5,232.07,183.91
2017,10,18,9,30,47.0,217.0,0.5,19.0,242.0,273.91,215.55
2017,10,18,9,45,81.0,240.5,0.45,20.0,287.0,331.46,258.64
2017,10,18,10,0,115.0,264.0,0.4,21.0,332.0,406.94,313.09
2017,10,18,10,15,150.0,277.0,0.35,22.0,369.0,452.28,344.03
2017,10,18,10,30,185.0,290.0,0.3,23.0,406.0,496.88,373.79
2017,10,18,10,45,501.0,213.0,0.3,24.0,538.5,737.37,543.09
2017,10,18,11,0,817.0,136.0,0.3,25.0,671.0,939.17,667.53
2017,10,18,11,15,820.5,136.5,0.5,25.5,681.5,929.15,660.51
2017,10,18,11,30,824.0,137.0,0.7,26.0,692.0,915.52,654.62
2017,10,18,11,45,826.0,136.5,0.9,26.5,694.5,895.94,644.67
2017,10,18,12,0,828.0,136.0,1.1,27.0,697.0,872.93,632.13
2017,10,18,12,15,825.5,135.5,1.3,26.5,690.5,842.88,616.99
2017,10,18,12,30,823.0,135.0,1.5,26.0,684.0,809.89,599.3
2017,10,18,12,45,780.0,148.5,1.7,26.0,660.5,761.19,568.67
2017,10,18,13,0,737.0,162.0,1.9,26.0,637.0,709.01,533.31
2017,10,18,13,15,727.0,159.5,2.0,25.5,615.0,663.65,502.63
2017,10,18,13,30,717.0,157.0,2.1,25.0,593.0,617.02,469.92
2017,10,18,13,45,700.5,154.0,2.25,25.0,564.0,565.14,431.61
2017,10,18,14,0,684.0,151.0,2.4,25.0,535.0,513.15,391.98
2017,10,18,14,15,664.0,146.5,2.45,24.5,500.0,458.32,349.41
2017,10,18,14,30,644.0,142.0,2.5,24.0,465.0,404.38,306.14
2017,10,18,14,45,617.0,136.0,2.55,23.5,424.5,347.81,259.7
2017,10,18,15,0,590.0,130.0,2.6,23.0,384.0,293.58,214.12
2017,10,18,15,15,554.5,121.5,2.55,22.5,340.0,235.16,165.18
2017,10,18,15,30,519.0,113.0,2.5,22.0,296.0,183.33,122.49
2017,10,18,15,45,473.5,102.0,2.5,21.5,250.5,132.51,84.08
2017,10,18,16,0,428.0,91.0,2.5,21.0,205.0,87.29,56.29
2017,10,18,16,15,363.5,76.5,2.35,20.0,159.5,57.3,44.25
2017,10,18,16,30,299.0,62.0,2.2,19.0,114.0,47.21,35.22
2017,10,18,16,45,216.5,44.0,2.1,18.0,75.0,33.98,23.16
2017,10,18,17,0,134.0,26.0,2.0,17.0,36.0,20.33,8.18
2017,10,18,17,15,67.0,13.0,2.05,16.5,18.0,11.82,0.0
2017,10,18,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,45,185.0,16.5,2.25,12.5,38.0,151.15,78.74
2017,10,19,7,0,370.0,33.0,2.4,13.0,76.0,300.99,241.0
2017,10,19,7,15,456.0,41.5,2.4,13.0,120.5,384.44,317.47
2017,10,19,7,30,542.0,50.0,2.4,13.0,165.0,474.8,395.18
2017,10,19,7,45,324.5,85.0,2.45,13.5,159.0,375.13,313.74
2017,10,19,8,0,107.0,120.0,2.5,14.0,153.0,232.23,192.88
2017,10,19,8,15,113.5,140.0,2.5,14.0,179.5,263.03,218.76
2017,10,19,8,30,120.0,160.0,2.5,14.0,206.0,293.67,243.44
2017,10,19,8,45,442.0,118.5,2.5,14.5,317.5,554.53,457.77
2017,10,19,9,0,764.0,77.0,2.5,15.0,429.0,802.54,640.62
2017,10,19,9,15,408.5,147.5,2.5,15.5,337.5,575.27,465.32
2017,10,19,9,30,53.0,218.0,2.5,16.0,246.0,281.17,225.86
2017,10,19,9,45,55.5,232.5,2.55,16.5,263.5,298.05,239.44
2017,10,19,10,0,58.0,247.0,2.6,17.0,281.0,314.73,251.66
2017,10,19,10,15,69.5,263.0,2.65,17.0,305.5,341.48,272.5
2017,10,19,10,30,81.0,279.0,2.7,17.0,330.0,367.83,292.85
2017,10,19,10,45,124.0,292.5,2.75,17.5,372.5,437.57,346.71
2017,10,19,11,0,167.0,306.0,2.8,18.0,415.0,488.26,385.05
2017,10,19,11,15,255.0,297.5,2.9,18.0,466.5,569.61,448.0
2017,10,19,11,30,343.0,289.0,3.0,18.0,518.0,630.39,494.71
2017,10,19,11,45,350.0,286.0,3.2,18.5,520.5,621.49,487.4
2017,10,19,12,0,357.0,283.0,3.4,19.0,523.0,610.91,479.25
2017,10,19,12,15,601.5,191.5,3.55,19.0,591.5,719.87,565.39
2017,10,19,12,30,846.0,100.0,3.7,19.0,660.0,788.85,617.4
2017,10,19,12,45,853.5,94.5,3.85,19.0,649.5,749.86,589.66
2017,10,19,13,0,861.0,89.0,4.0,19.0,639.0,713.45,564.25
2017,10,19,13,15,590.5,173.0,4.05,19.0,544.5,584.17,463.22
2017,10,19,13,30,320.0,257.0,4.1,19.0,450.0,453.44,359.46
2017,10,19,13,45,573.0,170.5,4.2,19.0,496.5,502.42,399.51
2017,10,19,14,0,826.0,84.0,4.3,19.0,543.0,520.51,412.33
2017,10,19,14,15,645.5,126.0,4.2,18.5,471.0,429.11,338.28
2017,10,19,14,30,465.0,168.0,4.1,18.0,399.0,350.16,274.62
2017,10,19,14,45,455.5,155.5,4.1,18.0,366.0,304.23,235.12
2017,10,19,15,0,446.0,143.0,4.1,18.0,333.0,258.97,195.42
2017,10,19,15,15,433.5,128.0,4.0,17.5,296.5,211.72,154.32
2017,10,19,15,30,421.0,113.0,3.9,17.0,260.0,165.88,115.07
2017,10,19,15,45,395.5,99.0,3.85,17.0,221.0,121.04,79.6
2017,10,19,16,0,370.0,85.0,3.8,17.0,182.0,79.48,52.51
2017,10,19,16,15,330.5,70.0,3.55,16.5,143.0,52.4,40.58
2017,10,19,16,30,291.0,55.0,3.3,16.0,104.0,41.9,30.99
2017,10,19,16,45,215.5,39.5,3.1,16.0,69.0,30.53,20.31
2017,10,19,17,0,140.0,24.0,2.9,16.0,34.0,18.8,6.06
2017,10,19,17,15,70.0,12.0,2.8,15.5,17.0,10.91,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,20,6,45,93.0,21.0,1.2,12.5,31.5,102.09,44.09
2017,10,20,7,0,186.0,42.0,1.3,13.0,63.0,199.93,157.8
2017,10,20,7,15,250.0,58.0,1.5,13.0,101.0,268.43,220.53
2017,10,20,7,30,314.0,74.0,1.7,13.0,139.0,342.51,285.03
2017,10,20,7,45,356.5,87.5,1.9,13.5,179.5,401.97,335.18
2017,10,20,8,0,399.0,101.0,2.1,14.0,220.0,463.71,385.47
2017,10,20,8,15,443.5,107.0,2.2,14.5,259.5,519.05,429.1
2017,10,20,8,30,488.0,113.0,2.3,15.0,299.0,575.74,472.39
2017,10,20,8,45,571.5,107.5,2.4,15.5,349.5,661.1,535.5
2017,10,20,9,0,655.0,102.0,2.5,16.0,400.0,741.0,592.48
2017,10,20,9,15,728.5,98.0,2.6,16.0,455.5,813.81,644.05
2017,10,20,9,30,802.0,94.0,2.7,16.0,511.0,881.25,690.87
2017,10,20,9,45,566.0,166.5,2.8,16.5,470.0,751.71,595.24
2017,10,20,10,0,330.0,239.0,2.9,17.0,429.0,597.99,475.37
2017,10,20,10,15,425.0,222.5,2.95,17.0,478.0,683.93,541.72
2017,10,20,10,30,520.0,206.0,3.0,17.0,527.0,751.39,592.12
2017,10,20,10,45,500.0,220.5,3.1,17.5,536.5,742.95,583.36
2017,10,20,11,0,480.0,235.0,3.2,18.0,546.0,732.08,573.52
2017,10,20,11,15,427.5,256.5,3.25,18.0,536.5,696.77,546.03
2017,10,20,11,30,375.0,278.0,3.3,18.0,527.0,646.36,507.8
2017,10,20,11,45,617.5,193.5,3.4,18.5,605.0,776.13,607.6
2017,10,20,12,0,860.0,109.0,3.5,19.0,683.0,867.06,671.64
2017,10,20,12,15,857.5,108.5,3.55,18.5,677.0,836.41,650.87
