Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,12,30,855.0,108.0,3.6,18.0,671.0,802.75,628.71
2017,10,20,12,45,856.5,104.5,3.7,18.0,658.0,766.01,603.18
2017,10,20,13,0,858.0,101.0,3.8,18.0,645.0,726.35,575.24
2017,10,20,13,15,849.5,100.0,3.85,18.0,623.5,679.87,539.8
2017,10,20,13,30,841.0,99.0,3.9,18.0,602.0,631.61,502.19
2017,10,20,13,45,689.0,135.0,4.0,18.0,534.5,537.17,427.5
2017,10,20,14,0,537.0,171.0,4.1,18.0,467.0,449.28,357.16
2017,10,20,14,15,518.0,164.5,4.1,17.5,435.0,401.13,317.96
2017,10,20,14,30,499.0,158.0,4.1,17.0,403.0,354.09,278.51
2017,10,20,14,45,518.5,138.5,4.2,17.0,374.5,310.28,239.74
2017,10,20,15,0,538.0,119.0,4.3,17.0,346.0,263.86,197.61
2017,10,20,15,15,500.0,114.5,4.25,16.5,307.0,214.62,154.82
2017,10,20,15,30,462.0,110.0,4.2,16.0,268.0,169.41,116.67
2017,10,20,15,45,421.5,98.0,4.2,16.0,226.0,122.16,79.88
2017,10,20,16,0,381.0,86.0,4.2,16.0,184.0,79.97,53.2
2017,10,20,16,15,383.0,69.5,3.9,15.5,150.0,52.34,40.65
2017,10,20,16,30,385.0,53.0,3.6,15.0,116.0,42.6,31.67
2017,10,20,16,45,266.5,40.0,3.35,14.5,76.0,31.1,20.78
2017,10,20,17,0,148.0,27.0,3.1,14.0,36.0,21.26,5.98
2017,10,20,17,15,74.0,13.5,2.8,13.5,18.0,12.28,0.0
2017,10,20,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,6,45,180.5,16.5,1.25,10.5,36.0,146.49,52.98
2017,10,21,7,0,361.0,33.0,1.3,11.0,72.0,294.96,234.18
2017,10,21,7,15,452.5,41.5,1.35,11.5,116.5,381.35,313.5
2017,10,21,7,30,544.0,50.0,1.4,12.0,161.0,475.04,392.84
2017,10,21,7,45,603.5,55.0,1.5,12.5,208.0,546.58,450.46
2017,10,21,8,0,663.0,60.0,1.6,13.0,255.0,615.75,503.67
2017,10,21,8,15,700.0,63.5,1.8,13.5,300.5,672.25,546.01
2017,10,21,8,30,737.0,67.0,2.0,14.0,346.0,728.37,586.85
2017,10,21,8,45,765.0,69.5,2.25,15.0,388.0,774.6,618.65
2017,10,21,9,0,793.0,72.0,2.5,16.0,430.0,819.13,648.55
2017,10,21,9,15,811.0,74.5,2.6,16.5,467.5,852.52,670.06
2017,10,21,9,30,829.0,77.0,2.7,17.0,505.0,883.15,689.47
2017,10,21,9,45,843.5,78.0,2.8,17.5,536.5,896.15,696.39
2017,10,21,10,0,858.0,79.0,2.9,18.0,568.0,915.24,707.79
2017,10,21,10,15,866.5,80.0,2.9,18.0,592.5,925.23,713.43
2017,10,21,10,30,875.0,81.0,2.9,18.0,617.0,931.6,716.77
2017,10,21,10,45,881.5,81.5,2.95,18.5,635.0,931.76,715.04
2017,10,21,11,0,888.0,82.0,3.0,19.0,653.0,928.17,710.93
2017,10,21,11,15,891.0,82.5,2.95,19.0,662.5,917.57,702.78
2017,10,21,11,30,894.0,83.0,2.9,19.0,672.0,903.27,692.29
2017,10,21,11,45,894.5,83.5,2.9,19.5,674.0,883.1,676.97
2017,10,21,12,0,895.0,84.0,2.9,20.0,676.0,859.43,659.4
2017,10,21,12,15,893.0,83.5,2.9,20.0,670.0,829.2,638.57
2017,10,21,12,30,891.0,83.0,2.9,20.0,664.0,795.85,615.56
2017,10,21,12,45,890.5,80.5,2.95,20.5,651.5,758.48,588.75
2017,10,21,13,0,890.0,78.0,3.0,21.0,639.0,718.24,559.77
2017,10,21,13,15,883.0,77.0,3.0,21.0,617.5,672.57,526.27
2017,10,21,13,30,876.0,76.0,3.0,21.0,596.0,624.9,489.58
2017,10,21,13,45,866.0,74.5,3.0,21.0,568.0,573.24,448.91
2017,10,21,14,0,856.0,73.0,3.0,21.0,540.0,520.35,406.14
2017,10,21,14,15,841.5,71.5,3.0,21.0,506.0,464.4,359.71
2017,10,21,14,30,827.0,70.0,3.0,21.0,472.0,408.22,311.68
2017,10,21,14,45,809.5,66.5,3.0,21.0,432.5,347.87,259.12
2017,10,21,15,0,792.0,63.0,3.0,21.0,393.0,288.91,206.6
2017,10,21,15,15,763.5,60.0,2.9,20.5,349.5,228.98,153.8
2017,10,21,15,30,735.0,57.0,2.8,20.0,306.0,171.71,104.76
2017,10,21,15,45,693.0,53.0,2.75,20.0,259.5,115.11,61.63
2017,10,21,16,0,651.0,49.0,2.7,20.0,213.0,63.43,32.94
2017,10,21,16,15,584.5,43.5,2.35,19.0,166.5,36.27,26.07
2017,10,21,16,30,518.0,38.0,2.0,18.0,120.0,29.81,20.19
2017,10,21,16,45,398.5,29.0,1.65,17.0,78.5,23.14,13.74
2017,10,21,17,0,279.0,20.0,1.3,16.0,37.0,16.32,1.45
2017,10,21,17,15,139.5,10.0,1.35,15.5,18.5,9.1,0.0
2017,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,6,45,209.0,15.0,1.05,11.5,37.0,158.69,39.01
2017,10,22,7,0,418.0,30.0,1.1,12.0,74.0,325.58,255.14
2017,10,22,7,15,509.0,37.5,1.3,12.5,119.5,412.35,336.26
2017,10,22,7,30,600.0,45.0,1.5,13.0,165.0,500.75,411.51
2017,10,22,7,45,655.5,50.0,1.75,14.0,213.0,572.22,468.64
2017,10,22,8,0,711.0,55.0,2.0,15.0,261.0,645.57,524.66
2017,10,22,8,15,747.0,58.5,2.2,15.5,307.5,702.58,566.97
2017,10,22,8,30,783.0,62.0,2.4,16.0,354.0,759.09,607.66
2017,10,22,8,45,809.0,64.5,2.6,17.0,397.0,804.64,638.14
2017,10,22,9,0,835.0,67.0,2.8,18.0,440.0,848.28,666.57
2017,10,22,9,15,853.0,69.0,2.9,18.5,478.5,872.67,681.42
2017,10,22,9,30,871.0,71.0,3.0,19.0,517.0,903.1,700.53
2017,10,22,9,45,876.0,75.5,3.1,19.5,547.5,921.55,711.1
2017,10,22,10,0,881.0,80.0,3.2,20.0,578.0,936.33,719.26
2017,10,22,10,15,890.5,81.0,3.15,20.5,603.5,947.25,723.75
2017,10,22,10,30,900.0,82.0,3.1,21.0,629.0,954.44,725.82
2017,10,22,10,45,908.5,82.0,3.1,21.5,648.0,955.66,724.36
2017,10,22,11,0,917.0,82.0,3.1,22.0,667.0,952.99,720.48
2017,10,22,11,15,921.0,82.5,3.05,22.0,677.5,942.86,712.75
2017,10,22,11,30,925.0,83.0,3.0,22.0,688.0,928.88,702.62
2017,10,22,11,45,928.0,82.0,3.0,22.5,690.5,908.46,687.3
2017,10,22,12,0,931.0,81.0,3.0,23.0,693.0,884.34,669.64
2017,10,22,12,15,929.5,81.0,3.0,23.0,687.5,854.05,649.12
2017,10,22,12,30,928.0,81.0,3.0,23.0,682.0,820.47,626.33
2017,10,22,12,45,922.0,81.0,3.0,23.5,667.5,780.42,597.74
2017,10,22,13,0,916.0,81.0,3.0,24.0,653.0,737.73,567.25
2017,10,22,13,15,909.0,80.0,3.05,24.0,632.0,690.92,533.54
2017,10,22,13,30,902.0,79.0,3.1,24.0,611.0,642.03,496.63
2017,10,22,13,45,892.0,77.5,3.15,24.0,582.0,589.08,455.66
2017,10,22,14,0,882.0,76.0,3.2,24.0,553.0,534.84,412.44
2017,10,22,14,15,867.5,74.0,3.2,24.0,518.0,477.0,365.03
2017,10,22,14,30,853.0,72.0,3.2,24.0,483.0,418.89,315.94
2017,10,22,14,45,832.5,69.5,3.25,24.0,442.5,357.06,262.77
2017,10,22,15,0,812.0,67.0,3.3,24.0,402.0,296.84,209.8
2017,10,22,15,15,782.5,64.0,3.1,23.5,357.0,235.49,156.36
2017,10,22,15,30,753.0,61.0,2.9,23.0,312.0,176.91,106.89
2017,10,22,15,45,709.0,56.5,2.7,23.0,264.0,118.59,63.23
2017,10,22,16,0,665.0,52.0,2.5,23.0,216.0,65.49,34.49
2017,10,22,16,15,594.5,45.5,2.15,21.5,168.0,38.29,27.48
2017,10,22,16,30,524.0,39.0,1.8,20.0,120.0,30.83,20.82
2017,10,22,16,45,399.0,29.5,1.5,19.0,77.5,23.73,13.93
2017,10,22,17,0,274.0,20.0,1.2,18.0,35.0,16.46,0.0
2017,10,22,17,15,137.0,10.0,1.2,17.5,17.5,9.1,0.0
2017,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,6,45,203.0,14.0,1.25,14.5,35.0,152.51,13.78
2017,10,23,7,0,406.0,28.0,1.3,15.0,70.0,315.46,243.02
2017,10,23,7,15,498.0,36.0,1.55,15.5,115.0,402.61,325.23
2017,10,23,7,30,590.0,44.0,1.8,16.0,160.0,491.76,400.99
2017,10,23,7,45,646.5,49.0,2.1,17.0,207.5,563.38,458.23
2017,10,23,8,0,703.0,54.0,2.4,18.0,255.0,636.99,514.46
2017,10,23,8,15,739.5,57.5,2.45,18.5,301.5,694.0,555.84
2017,10,23,8,30,776.0,61.0,2.5,19.0,348.0,750.56,595.44
2017,10,23,8,45,802.5,63.5,2.6,20.0,390.5,796.24,625.14
2017,10,23,9,0,829.0,66.0,2.7,21.0,433.0,840.07,652.76
2017,10,23,9,15,847.0,68.0,2.7,21.5,471.0,864.29,666.63
2017,10,23,9,30,865.0,70.0,2.7,22.0,509.0,894.56,684.66
2017,10,23,9,45,874.5,72.5,2.75,23.0,540.5,914.5,694.42
2017,10,23,10,0,884.0,75.0,2.8,24.0,572.0,930.97,701.86
2017,10,23,10,15,893.5,76.0,2.85,24.5,597.5,941.9,706.99
2017,10,23,10,30,903.0,77.0,2.9,25.0,623.0,949.12,709.79
2017,10,23,10,45,909.0,78.0,2.95,25.5,640.5,949.24,707.99
2017,10,23,11,0,915.0,79.0,3.0,26.0,658.0,945.48,703.83
2017,10,23,11,15,918.0,79.5,3.05,26.5,668.5,934.5,695.03
2017,10,23,11,30,921.0,80.0,3.1,27.0,679.0,919.7,683.89
2017,10,23,11,45,922.0,80.0,3.15,27.5,681.0,898.82,668.82
2017,10,23,12,0,923.0,80.0,3.2,28.0,683.0,874.33,651.46
2017,10,23,12,15,921.0,79.5,3.2,28.0,677.0,843.33,630.72
2017,10,23,12,30,919.0,79.0,3.2,28.0,671.0,809.13,607.79
2017,10,23,12,45,911.0,80.5,3.25,28.5,656.0,769.62,580.18
2017,10,23,13,0,903.0,82.0,3.3,29.0,641.0,727.63,550.74
2017,10,23,13,15,895.5,81.0,3.25,29.0,619.5,681.07,517.04
2017,10,23,13,30,888.0,80.0,3.2,29.0,598.0,632.52,480.55
2017,10,23,13,45,877.0,78.5,3.15,29.5,569.5,579.73,439.19
2017,10,23,14,0,866.0,77.0,3.1,30.0,541.0,525.79,396.01
2017,10,23,14,15,850.0,75.0,3.0,29.5,506.0,468.18,350.38
2017,10,23,14,30,834.0,73.0,2.9,29.0,471.0,410.0,302.84
2017,10,23,14,45,813.0,70.0,2.85,29.0,430.5,349.23,251.54
2017,10,23,15,0,792.0,67.0,2.8,29.0,390.0,289.63,200.22
2017,10,23,15,15,760.5,64.0,2.45,28.5,345.5,229.16,148.73
2017,10,23,15,30,729.0,61.0,2.1,28.0,301.0,171.72,101.44
2017,10,23,15,45,684.0,56.0,1.8,27.5,253.5,114.49,59.86
2017,10,23,16,0,639.0,51.0,1.5,27.0,206.0,62.62,32.64
2017,10,23,16,15,566.5,44.5,1.4,26.0,159.5,34.28,23.5
2017,10,23,16,30,494.0,38.0,1.3,25.0,113.0,30.02,19.6
2017,10,23,16,45,367.5,28.0,1.25,24.0,72.0,22.47,12.36
2017,10,23,17,0,241.0,18.0,1.2,23.0,31.0,14.69,0.0
2017,10,23,17,15,120.5,9.0,1.2,22.5,15.5,8.19,0.0
2017,10,23,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,14.5,1.1,16.5,33.5,145.65,0.0
2017,10,24,7,0,382.0,29.0,1.1,17.0,67.0,302.05,228.39
2017,10,24,7,15,477.5,37.0,1.35,17.5,111.5,390.27,312.03
2017,10,24,7,30,573.0,45.0,1.6,18.0,156.0,486.39,392.85
2017,10,24,7,45,629.0,51.0,1.85,19.0,203.5,551.98,444.9
2017,10,24,8,0,685.0,57.0,2.1,20.0,251.0,625.78,500.78
2017,10,24,8,15,722.5,61.0,2.15,20.5,297.0,683.66,542.47
2017,10,24,8,30,760.0,65.0,2.2,21.0,343.0,741.15,582.39
2017,10,24,8,45,785.0,68.5,2.25,22.0,385.5,786.4,611.17
2017,10,24,9,0,810.0,72.0,2.3,23.0,428.0,829.74,637.84
2017,10,24,9,15,828.5,74.0,2.35,24.0,465.5,862.99,656.89
2017,10,24,9,30,847.0,76.0,2.4,25.0,503.0,893.43,673.74
2017,10,24,9,45,865.5,76.0,2.5,26.0,536.0,908.89,680.74
2017,10,24,10,0,884.0,76.0,2.6,27.0,569.0,930.39,691.89
2017,10,24,10,15,892.5,77.5,2.55,27.5,594.0,940.94,695.78
2017,10,24,10,30,901.0,79.0,2.5,28.0,619.0,947.77,697.39
2017,10,24,10,45,906.0,80.0,2.45,29.0,636.5,946.89,692.73
2017,10,24,11,0,911.0,81.0,2.4,30.0,654.0,942.17,685.82
2017,10,24,11,15,914.0,81.5,2.3,30.5,663.5,931.19,675.96
2017,10,24,11,30,917.0,82.0,2.2,31.0,673.0,916.42,663.89
2017,10,24,11,45,916.5,82.0,2.15,31.5,674.5,894.29,647.73
2017,10,24,12,0,916.0,82.0,2.1,32.0,676.0,868.65,629.5
2017,10,24,12,15,914.0,82.0,2.05,32.0,670.0,838.39,609.64
2017,10,24,12,30,912.0,82.0,2.0,32.0,664.0,804.96,587.71
2017,10,24,12,45,907.5,81.0,1.95,32.5,650.0,765.54,560.63
2017,10,24,13,0,903.0,80.0,1.9,33.0,636.0,723.47,531.76
2017,10,24,13,15,895.5,79.0,1.85,33.0,614.5,676.98,499.29
2017,10,24,13,30,888.0,78.0,1.8,33.0,593.0,628.51,464.15
2017,10,24,13,45,876.5,77.0,1.75,33.0,564.5,576.04,425.27
2017,10,24,14,0,865.0,76.0,1.7,33.0,536.0,522.46,384.48
2017,10,24,14,15,849.5,74.0,1.65,32.5,501.0,465.21,340.52
2017,10,24,14,30,834.0,72.0,1.6,32.0,466.0,407.36,294.55
2017,10,24,14,45,811.5,69.5,1.55,32.0,425.5,346.67,244.59
2017,10,24,15,0,789.0,67.0,1.5,32.0,385.0,287.31,194.69
2017,10,24,15,15,757.5,63.5,1.3,31.0,340.5,226.66,144.52
2017,10,24,15,30,726.0,60.0,1.1,30.0,296.0,169.06,98.23
2017,10,24,15,45,680.0,55.5,0.95,29.5,249.0,112.52,57.97
2017,10,24,16,0,634.0,51.0,0.8,29.0,202.0,61.46,32.02
2017,10,24,16,15,561.0,44.5,0.85,28.0,155.5,34.4,23.35
2017,10,24,16,30,488.0,38.0,0.9,27.0,109.0,30.15,19.47
2017,10,24,16,45,244.0,33.5,1.0,26.5,69.0,26.18,14.87
2017,10,24,17,0,0.0,29.0,1.1,26.0,29.0,23.44,0.0
2017,10,24,17,15,0.0,14.5,1.1,25.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,45,193.0,14.0,0.8,17.5,32.5,144.82,0.0
2017,10,25,7,0,386.0,28.0,0.8,18.0,65.0,302.94,224.85
2017,10,25,7,15,483.0,36.0,0.95,18.5,109.5,391.97,310.22
2017,10,25,7,30,580.0,44.0,1.1,19.0,154.0,482.95,386.1
2017,10,25,7,45,637.5,49.5,1.25,20.0,201.5,555.35,442.38
2017,10,25,8,0,695.0,55.0,1.4,21.0,249.0,629.82,497.48
2017,10,25,8,15,733.0,59.0,1.45,21.5,295.5,688.25,538.79
2017,10,25,8,30,771.0,63.0,1.5,22.0,342.0,746.33,578.34
2017,10,25,8,45,797.5,65.5,1.6,23.0,384.5,791.71,607.1
2017,10,25,9,0,824.0,68.0,1.7,24.0,427.0,835.22,633.86
2017,10,25,9,15,842.5,70.5,1.75,24.5,465.0,869.31,654.38
2017,10,25,9,30,861.0,73.0,1.8,25.0,503.0,891.38,666.67
2017,10,25,9,45,872.5,75.0,1.85,26.0,534.5,912.29,676.92
2017,10,25,10,0,884.0,77.0,1.9,27.0,566.0,929.8,684.86
2017,10,25,10,15,893.5,78.5,1.9,27.5,591.5,941.21,689.67
2017,10,25,10,30,903.0,80.0,1.9,28.0,617.0,948.9,692.21
2017,10,25,10,45,909.0,80.5,1.9,28.5,635.0,948.27,689.56
2017,10,25,11,0,915.0,81.0,1.9,29.0,653.0,943.8,684.69
2017,10,25,11,15,918.5,81.5,1.9,29.5,663.0,933.19,676.07
2017,10,25,11,30,922.0,82.0,1.9,30.0,673.0,918.76,665.23
2017,10,25,11,45,923.0,82.0,1.9,31.0,675.0,897.81,649.06
2017,10,25,12,0,924.0,82.0,1.9,32.0,677.0,873.26,630.79
2017,10,25,12,15,922.5,82.0,1.9,32.0,671.0,843.19,611.6
2017,10,25,12,30,921.0,82.0,1.9,32.0,665.0,809.87,590.27
2017,10,25,12,45,904.5,86.0,1.95,32.0,648.5,766.76,562.72
2017,10,25,13,0,888.0,90.0,2.0,32.0,632.0,721.74,533.6
2017,10,25,13,15,880.0,88.5,2.0,32.0,610.5,674.93,500.57
2017,10,25,13,30,872.0,87.0,2.0,32.0,589.0,626.24,465.32
2017,10,25,13,45,861.5,85.5,2.05,32.0,560.5,576.32,428.36
2017,10,25,14,0,851.0,84.0,2.1,32.0,532.0,522.68,387.56
2017,10,25,14,15,834.5,81.5,2.1,32.0,497.0,464.45,341.95
2017,10,25,14,30,818.0,79.0,2.1,32.0,462.0,406.31,294.98
2017,10,25,14,45,795.0,76.0,2.15,32.0,421.5,345.85,245.14
2017,10,25,15,0,772.0,73.0,2.2,32.0,381.0,286.83,195.41
2017,10,25,15,15,738.5,69.5,1.95,31.0,336.0,226.79,145.66
2017,10,25,15,30,705.0,66.0,1.7,30.0,291.0,170.09,100.13
2017,10,25,15,45,655.5,60.5,1.45,29.0,244.0,110.63,57.8
2017,10,25,16,0,606.0,55.0,1.2,28.0,197.0,59.78,31.85
2017,10,25,16,15,527.5,47.5,1.2,26.5,150.5,36.97,25.65
2017,10,25,16,30,449.0,40.0,1.2,25.0,104.0,31.98,21.13
2017,10,25,16,45,313.5,28.5,1.2,24.0,64.5,23.12,12.35
2017,10,25,17,0,178.0,17.0,1.2,23.0,25.0,13.96,0.0
2017,10,25,17,15,89.0,8.5,1.2,22.5,12.5,7.73,0.0
2017,10,25,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,14.0,0.7,17.5,30.5,136.25,0.0
2017,10,26,7,0,359.0,28.0,0.7,18.0,61.0,286.46,209.38
2017,10,26,7,15,460.0,36.5,0.75,18.5,105.0,377.31,297.59
2017,10,26,7,30,561.0,45.0,0.8,19.0,149.0,476.69,379.29
2017,10,26,7,45,623.5,50.5,0.85,19.5,197.0,545.26,432.72
2017,10,26,8,0,686.0,56.0,0.9,20.0,245.0,622.97,490.18
2017,10,26,8,15,725.0,60.0,0.9,20.5,291.0,681.85,530.96
2017,10,26,8,30,764.0,64.0,0.9,21.0,337.0,740.42,569.9
2017,10,26,8,45,792.5,66.5,0.95,22.0,380.0,787.25,598.89
2017,10,26,9,0,821.0,69.0,1.0,23.0,423.0,832.32,625.9
2017,10,26,9,15,840.0,71.0,1.1,24.0,461.0,866.05,645.44
2017,10,26,9,30,859.0,73.0,1.2,25.0,499.0,887.81,656.92
2017,10,26,9,45,873.5,74.0,1.3,26.0,531.0,910.11,668.76
2017,10,26,10,0,888.0,75.0,1.4,27.0,563.0,929.08,678.34
2017,10,26,10,15,897.5,76.5,1.35,27.5,588.5,940.48,682.29
2017,10,26,10,30,907.0,78.0,1.3,28.0,614.0,948.15,683.99
2017,10,26,10,45,912.5,79.0,1.3,29.0,631.5,947.65,680.09
2017,10,26,11,0,918.0,80.0,1.3,30.0,649.0,943.28,674.02
2017,10,26,11,15,921.0,80.5,1.25,30.0,659.0,932.18,665.87
2017,10,26,11,30,924.0,81.0,1.2,30.0,669.0,917.27,655.55
2017,10,26,11,45,924.5,81.0,1.2,30.5,670.5,895.86,640.74
2017,10,26,12,0,925.0,81.0,1.2,31.0,672.0,870.87,623.85
2017,10,26,12,15,923.0,80.5,1.2,31.5,666.0,839.83,603.18
2017,10,26,12,30,921.0,80.0,1.2,32.0,660.0,805.6,580.53
2017,10,26,12,45,917.0,79.0,1.2,32.5,646.0,766.3,554.57
2017,10,26,13,0,913.0,78.0,1.2,33.0,632.0,724.3,526.73
2017,10,26,13,15,905.5,77.0,1.2,33.0,610.5,677.5,494.86
2017,10,26,13,30,898.0,76.0,1.2,33.0,589.0,628.69,460.33
2017,10,26,13,45,886.5,75.0,1.25,33.0,560.0,575.89,422.31
2017,10,26,14,0,875.0,74.0,1.3,33.0,531.0,521.95,382.13
2017,10,26,14,15,859.0,72.0,1.3,32.5,496.0,464.12,338.17
2017,10,26,14,30,843.0,70.0,1.3,32.0,461.0,405.75,292.13
2017,10,26,14,45,820.5,67.5,1.35,32.0,420.5,344.76,242.29
2017,10,26,15,0,798.0,65.0,1.4,32.0,380.0,285.08,192.32
2017,10,26,15,15,766.0,61.5,1.25,31.0,335.0,224.03,141.91
2017,10,26,15,30,734.0,58.0,1.1,30.0,290.0,166.07,95.52
2017,10,26,15,45,686.0,53.5,0.95,29.5,243.0,109.13,55.4
2017,10,26,16,0,638.0,49.0,0.8,29.0,196.0,57.89,30.14
2017,10,26,16,15,561.5,42.5,0.9,27.5,149.0,36.01,24.69
2017,10,26,16,30,485.0,36.0,1.0,26.0,102.0,28.67,18.21
2017,10,26,16,45,242.5,30.0,1.1,25.0,63.0,24.57,13.02
2017,10,26,17,0,0.0,24.0,1.2,24.0,24.0,19.71,0.0
2017,10,26,17,15,0.0,12.0,1.2,23.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,6,45,182.0,13.5,0.55,17.5,29.5,135.72,0.0
2017,10,27,7,0,364.0,27.0,0.5,18.0,59.0,287.99,206.09
2017,10,27,7,15,465.5,35.5,0.45,18.5,103.0,379.0,296.75
2017,10,27,7,30,567.0,44.0,0.4,19.0,147.0,478.69,377.46
2017,10,27,7,45,627.5,49.5,0.4,19.5,194.5,545.9,428.8
2017,10,27,8,0,688.0,55.0,0.4,20.0,242.0,622.05,483.81
2017,10,27,8,15,727.0,59.0,0.3,20.5,288.0,680.86,522.36
2017,10,27,8,30,766.0,63.0,0.2,21.0,334.0,739.35,558.8
2017,10,27,8,45,793.5,65.5,0.15,22.0,376.5,785.27,584.87
2017,10,27,9,0,821.0,68.0,0.1,23.0,419.0,829.37,608.89
2017,10,27,9,15,840.0,70.5,0.3,24.0,457.0,863.69,629.92
2017,10,27,9,30,859.0,73.0,0.5,25.0,495.0,886.06,643.82
2017,10,27,9,45,863.5,77.5,0.75,26.5,525.0,903.59,654.43
2017,10,27,10,0,868.0,82.0,1.0,28.0,555.0,917.54,662.42
2017,10,27,10,15,878.0,83.5,1.05,28.5,580.5,929.19,668.08
2017,10,27,10,30,888.0,85.0,1.1,29.0,606.0,937.19,671.56
2017,10,27,10,45,894.5,86.0,1.2,29.5,623.5,937.58,671.19
2017,10,27,11,0,901.0,87.0,1.3,30.0,641.0,934.16,668.6
2017,10,27,11,15,904.0,87.5,1.4,30.0,651.0,923.17,662.65
2017,10,27,11,30,907.0,88.0,1.5,30.0,661.0,908.44,654.41
2017,10,27,11,45,907.5,88.0,1.65,30.5,662.5,887.3,641.36
2017,10,27,12,0,908.0,88.0,1.8,31.0,664.0,862.65,625.94
2017,10,27,12,15,906.0,88.0,1.85,31.0,658.0,832.59,607.12
2017,10,27,12,30,904.0,88.0,1.9,31.0,652.0,799.37,586.16
2017,10,27,12,45,886.0,92.0,2.0,31.0,635.0,755.77,558.42
2017,10,27,13,0,868.0,96.0,2.1,31.0,618.0,714.74,531.53
2017,10,27,13,15,859.5,94.5,2.1,31.0,596.5,667.69,497.99
2017,10,27,13,30,851.0,93.0,2.1,31.0,575.0,618.87,462.39
2017,10,27,13,45,839.0,91.5,2.15,31.0,546.5,566.59,423.51
2017,10,27,14,0,827.0,90.0,2.2,31.0,518.0,513.37,382.71
2017,10,27,14,15,809.5,87.5,2.15,31.0,483.0,456.03,337.34
2017,10,27,14,30,792.0,85.0,2.1,31.0,448.0,398.94,290.84
2017,10,27,14,45,768.0,81.5,2.05,31.0,407.5,339.26,241.33
2017,10,27,15,0,744.0,78.0,2.0,31.0,367.0,281.19,192.26
2017,10,27,15,15,708.0,73.5,1.7,30.0,323.0,219.16,141.11
2017,10,27,15,30,672.0,69.0,1.4,29.0,279.0,162.8,96.06
2017,10,27,15,45,621.5,63.0,1.15,28.5,232.5,107.78,57.25
2017,10,27,16,0,571.0,57.0,0.9,28.0,186.0,58.83,32.63
2017,10,27,16,15,487.5,48.5,0.95,27.0,140.0,38.04,26.42
2017,10,27,16,30,404.0,40.0,1.0,26.0,94.0,32.23,21.08
2017,10,27,16,45,265.5,27.5,1.1,25.0,57.0,22.43,10.95
2017,10,27,17,0,127.0,15.0,1.2,24.0,20.0,13.64,0.0
2017,10,27,17,15,63.5,7.5,1.2,23.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,6,45,150.0,14.0,0.95,14.5,26.5,94.74,0.0
2017,10,28,7,0,300.0,28.0,0.9,15.0,53.0,250.58,178.03
2017,10,28,7,15,406.5,37.5,1.0,15.5,96.0,343.14,273.98
2017,10,28,7,30,513.0,47.0,1.1,16.0,139.0,444.89,359.97
2017,10,28,7,45,577.0,53.5,1.2,16.5,185.5,519.48,420.45
2017,10,28,8,0,641.0,60.0,1.3,17.0,232.0,597.09,480.04
2017,10,28,8,15,354.5,100.0,1.1,17.5,198.0,434.93,352.66
2017,10,28,8,30,68.0,140.0,0.9,18.0,164.0,211.94,170.53
2017,10,28,8,45,56.0,154.5,0.75,19.0,176.0,217.29,174.26
2017,10,28,9,0,44.0,169.0,0.6,20.0,188.0,222.04,176.23
2017,10,28,9,15,74.0,190.5,0.5,21.0,225.5,272.86,215.39
2017,10,28,9,30,104.0,212.0,0.4,22.0,263.0,324.22,253.27
2017,10,28,9,45,139.5,227.5,0.3,23.0,300.5,390.35,300.65
2017,10,28,10,0,175.0,243.0,0.2,24.0,338.0,439.36,333.9
2017,10,28,10,15,302.5,232.0,0.25,24.5,404.5,558.49,419.71
2017,10,28,10,30,430.0,221.0,0.3,25.0,471.0,676.91,500.47
2017,10,28,10,45,654.0,156.5,0.4,26.0,549.5,811.68,589.85
2017,10,28,11,0,878.0,92.0,0.5,27.0,628.0,917.2,653.64
2017,10,28,11,15,881.5,92.5,0.55,27.5,638.0,906.89,644.92
2017,10,28,11,30,885.0,93.0,0.6,28.0,648.0,892.93,635.77
2017,10,28,11,45,886.0,93.0,0.7,28.5,650.0,872.63,623.68
2017,10,28,12,0,887.0,93.0,0.8,29.0,652.0,848.89,609.39
2017,10,28,12,15,885.0,92.5,0.9,29.0,646.0,818.83,592.1
2017,10,28,12,30,883.0,92.0,1.0,29.0,640.0,785.72,572.59
2017,10,28,12,45,883.5,89.5,1.15,29.5,627.5,749.37,550.05
2017,10,28,13,0,884.0,87.0,1.3,30.0,615.0,710.12,524.94
2017,10,28,13,15,876.0,85.5,1.35,30.0,593.0,663.68,492.65
2017,10,28,13,30,868.0,84.0,1.4,30.0,571.0,615.37,458.13
2017,10,28,13,45,855.5,82.5,1.5,30.0,542.5,564.75,421.06
2017,10,28,14,0,843.0,81.0,1.6,30.0,514.0,510.68,380.16
2017,10,28,14,15,826.0,79.0,1.65,29.5,479.0,453.45,335.95
2017,10,28,14,30,809.0,77.0,1.7,29.0,444.0,396.36,290.14
2017,10,28,14,45,784.0,74.0,1.75,28.5,404.0,336.08,240.5
2017,10,28,15,0,759.0,71.0,1.8,28.0,364.0,277.47,191.01
2017,10,28,15,15,724.5,67.0,1.7,27.0,319.5,217.9,141.16
2017,10,28,15,30,690.0,63.0,1.6,26.0,275.0,161.81,95.77
2017,10,28,15,45,637.0,58.0,1.5,25.5,228.5,103.97,54.53
2017,10,28,16,0,584.0,53.0,1.4,25.0,182.0,55.02,30.24
2017,10,28,16,15,501.5,45.0,1.3,23.5,136.5,35.2,24.4
2017,10,28,16,30,419.0,37.0,1.2,22.0,91.0,29.7,19.3
2017,10,28,16,45,277.0,25.0,1.1,21.0,54.5,20.28,9.08
2017,10,28,17,0,135.0,13.0,1.0,20.0,18.0,11.82,0.0
2017,10,28,17,15,67.5,6.5,1.0,19.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.0,0.8,11.5,11.0,10.01,0.0
2017,10,29,7,0,0.0,22.0,0.8,12.0,22.0,19.4,8.39
2017,10,29,7,15,0.0,40.5,0.85,12.5,40.5,40.33,27.97
2017,10,29,7,30,0.0,59.0,0.9,13.0,59.0,59.87,45.14
2017,10,29,7,45,7.0,77.5,0.95,13.5,79.5,83.75,65.96
2017,10,29,8,0,14.0,96.0,1.0,14.0,100.0,107.79,86.6
2017,10,29,8,15,20.0,113.0,0.95,14.5,119.5,129.39,104.76
2017,10,29,8,30,26.0,130.0,0.9,15.0,139.0,163.99,133.23
2017,10,29,8,45,13.0,126.0,0.9,16.0,130.5,132.45,106.02
2017,10,29,9,0,0.0,122.0,0.9,17.0,122.0,114.66,90.32
2017,10,29,9,15,16.0,155.5,0.95,17.5,163.5,163.96,130.86
2017,10,29,9,30,32.0,189.0,1.0,18.0,205.0,230.0,183.53
2017,10,29,9,45,102.5,215.0,1.1,18.5,269.5,323.64,258.37
2017,10,29,10,0,173.0,241.0,1.2,19.0,334.0,435.17,343.78
2017,10,29,10,15,105.5,238.0,1.25,19.5,295.5,348.25,274.37
2017,10,29,10,30,38.0,235.0,1.3,20.0,257.0,278.98,218.49
2017,10,29,10,45,20.5,209.0,1.4,20.5,221.0,216.17,168.92
2017,10,29,11,0,3.0,183.0,1.5,21.0,185.0,172.4,133.65
2017,10,29,11,15,13.0,210.0,1.6,21.0,218.5,207.89,162.03
2017,10,29,11,30,23.0,237.0,1.7,21.0,252.0,243.08,189.67
2017,10,29,11,45,207.5,246.0,1.8,21.0,376.0,435.99,342.49
2017,10,29,12,0,392.0,255.0,1.9,21.0,500.0,604.05,468.63
2017,10,29,12,15,410.5,247.0,1.95,21.0,502.0,594.73,460.95
2017,10,29,12,30,429.0,239.0,2.0,21.0,504.0,594.81,461.14
2017,10,29,12,45,358.5,249.0,2.1,21.5,467.0,522.7,406.48
2017,10,29,13,0,288.0,259.0,2.2,22.0,430.0,466.19,362.92
2017,10,29,13,15,331.0,240.0,2.2,21.5,430.0,458.1,358.23
2017,10,29,13,30,374.0,221.0,2.2,21.0,430.0,445.77,349.56
2017,10,29,13,45,439.5,193.5,2.25,21.0,426.5,440.17,344.9
2017,10,29,14,0,505.0,166.0,2.3,21.0,423.0,419.74,327.98
2017,10,29,14,15,480.0,158.5,2.25,20.5,389.5,370.35,288.24
2017,10,29,14,30,455.0,151.0,2.2,20.0,356.0,322.83,249.22
2017,10,29,14,45,580.0,117.5,2.15,20.0,354.0,306.58,230.54
2017,10,29,15,0,705.0,84.0,2.1,20.0,352.0,271.84,194.52
2017,10,29,15,15,666.5,79.0,2.0,19.5,308.0,213.28,144.01
2017,10,29,15,30,628.0,74.0,1.9,19.0,264.0,158.78,98.79
2017,10,29,15,45,574.0,67.0,1.8,19.0,218.5,105.5,59.95
2017,10,29,16,0,520.0,60.0,1.7,19.0,173.0,58.82,35.65
2017,10,29,16,15,432.5,50.5,1.5,18.0,128.5,40.01,29.15
2017,10,29,16,30,345.0,41.0,1.3,17.0,84.0,33.4,22.82
2017,10,29,16,45,210.5,27.0,1.1,16.5,49.5,21.21,9.34
2017,10,29,17,0,76.0,13.0,0.9,16.0,15.0,11.82,0.0
2017,10,29,17,15,38.0,6.5,0.9,15.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2017,10,30,7,0,0.0,22.0,4.2,12.0,22.0,19.79,8.08
2017,10,30,7,15,5.5,41.0,4.2,12.0,42.0,45.24,32.06
2017,10,30,7,30,11.0,60.0,4.2,12.0,62.0,69.45,53.65
2017,10,30,7,45,21.5,79.0,4.2,12.5,84.5,106.14,85.7
2017,10,30,8,0,32.0,98.0,4.2,13.0,107.0,135.45,111.15
2017,10,30,8,15,39.5,116.0,4.2,13.5,128.5,161.29,133.14
2017,10,30,8,30,47.0,134.0,4.2,14.0,150.0,187.39,154.91
2017,10,30,8,45,145.5,151.5,4.25,14.5,210.5,305.55,255.2
2017,10,30,9,0,244.0,169.0,4.3,15.0,271.0,429.96,356.97
2017,10,30,9,15,347.5,167.0,4.3,15.0,326.0,519.97,429.95
2017,10,30,9,30,451.0,165.0,4.3,15.0,381.0,631.85,517.6
2017,10,30,9,45,249.5,193.0,4.35,15.5,313.5,465.54,381.22
2017,10,30,10,0,48.0,221.0,4.4,16.0,246.0,278.1,224.84
2017,10,30,10,15,48.0,231.0,4.4,16.0,257.5,286.97,231.97
2017,10,30,10,30,48.0,241.0,4.4,16.0,269.0,295.71,238.55
2017,10,30,10,45,462.0,164.5,4.45,16.5,442.0,634.03,514.52
2017,10,30,11,0,876.0,88.0,4.5,17.0,615.0,906.75,714.9
2017,10,30,11,15,878.5,88.5,4.5,17.0,624.5,895.63,704.51
2017,10,30,11,30,881.0,89.0,4.5,17.0,634.0,880.91,693.66
2017,10,30,11,45,882.0,88.5,4.55,17.0,635.5,860.2,678.98
