Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,12,0,883.0,88.0,4.6,17.0,637.0,836.09,661.91
2017,10,30,12,15,561.0,183.0,4.6,17.0,531.0,658.99,528.17
2017,10,30,12,30,239.0,278.0,4.6,17.0,425.0,467.05,374.54
2017,10,30,12,45,542.0,186.0,4.6,17.0,508.0,601.57,484.83
2017,10,30,13,0,845.0,94.0,4.6,17.0,591.0,691.5,556.48
2017,10,30,13,15,836.0,93.0,4.55,17.0,570.0,645.86,519.59
2017,10,30,13,30,827.0,92.0,4.5,17.0,549.0,598.55,481.37
2017,10,30,13,45,574.5,148.0,4.45,17.0,458.0,473.62,380.65
2017,10,30,14,0,322.0,204.0,4.4,17.0,367.0,358.11,287.14
2017,10,30,14,15,548.0,142.5,4.3,16.5,396.5,384.71,306.41
2017,10,30,14,30,774.0,81.0,4.2,16.0,426.0,384.04,299.7
2017,10,30,14,45,752.5,77.5,4.15,16.0,387.5,326.57,247.84
2017,10,30,15,0,731.0,74.0,4.1,16.0,349.0,270.43,196.6
2017,10,30,15,15,696.5,70.0,3.95,15.5,306.0,210.47,143.34
2017,10,30,15,30,662.0,66.0,3.8,15.0,263.0,155.87,96.74
2017,10,30,15,45,607.5,60.5,3.7,15.0,218.0,101.99,56.9
2017,10,30,16,0,553.0,55.0,3.6,15.0,173.0,54.65,32.66
2017,10,30,16,15,467.0,46.5,3.4,14.5,129.0,36.73,26.66
2017,10,30,16,30,381.0,38.0,3.2,14.0,85.0,30.87,20.83
2017,10,30,16,45,190.5,26.5,3.05,13.5,50.0,20.82,8.34
2017,10,30,17,0,0.0,15.0,2.9,13.0,15.0,13.64,0.0
2017,10,30,17,15,0.0,7.5,2.8,13.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,105.5,14.0,0.7,11.5,22.0,69.97,0.0
2017,10,31,7,0,211.0,28.0,0.7,12.0,44.0,191.98,121.38
2017,10,31,7,15,318.0,40.5,0.85,12.5,84.0,287.79,230.49
2017,10,31,7,30,425.0,53.0,1.0,13.0,124.0,389.08,318.22
2017,10,31,7,45,490.0,61.5,1.2,13.5,168.5,463.74,381.28
2017,10,31,8,0,555.0,70.0,1.4,14.0,213.0,541.37,443.74
2017,10,31,8,15,600.5,76.0,1.5,14.5,257.0,603.01,490.68
2017,10,31,8,30,646.0,82.0,1.6,15.0,301.0,665.08,536.31
2017,10,31,8,45,681.0,86.0,1.75,15.5,343.0,715.68,572.47
2017,10,31,9,0,716.0,90.0,1.9,16.0,385.0,765.17,607.06
2017,10,31,9,15,739.0,93.0,1.9,16.5,421.5,801.19,630.01
2017,10,31,9,30,762.0,96.0,1.9,17.0,458.0,834.87,650.98
2017,10,31,9,45,784.0,96.5,1.95,17.5,490.0,856.62,663.84
2017,10,31,10,0,806.0,97.0,2.0,18.0,522.0,881.0,678.58
2017,10,31,10,15,816.5,98.5,1.85,18.0,546.5,892.69,683.68
2017,10,31,10,30,827.0,100.0,1.7,18.0,571.0,900.87,686.44
2017,10,31,10,45,839.5,99.0,1.6,18.5,589.0,904.25,685.32
2017,10,31,11,0,852.0,98.0,1.5,19.0,607.0,903.91,681.83
2017,10,31,11,15,855.5,98.5,1.3,19.5,616.5,893.52,670.37
2017,10,31,11,30,859.0,99.0,1.1,20.0,626.0,879.52,656.64
2017,10,31,11,45,862.0,98.0,0.9,20.5,628.5,859.77,639.18
2017,10,31,12,0,865.0,97.0,0.7,21.0,631.0,836.55,619.54
2017,10,31,12,15,863.0,96.5,0.65,21.0,624.5,806.54,599.31
2017,10,31,12,30,861.0,96.0,0.6,21.0,618.0,773.53,577.17
2017,10,31,12,45,851.0,97.0,0.55,21.5,603.5,733.53,549.25
2017,10,31,13,0,841.0,98.0,0.5,22.0,589.0,691.4,518.83
2017,10,31,13,15,832.0,96.5,0.6,22.0,567.5,645.4,487.56
2017,10,31,13,30,823.0,95.0,0.7,22.0,546.0,597.76,453.93
2017,10,31,13,45,809.0,93.0,0.85,22.0,517.5,545.48,416.0
2017,10,31,14,0,795.0,91.0,1.0,22.0,489.0,492.57,375.85
2017,10,31,14,15,776.0,88.5,1.05,21.5,455.0,436.61,331.82
2017,10,31,14,30,757.0,86.0,1.1,21.0,421.0,381.12,286.44
2017,10,31,14,45,729.0,83.0,1.2,21.0,381.0,321.44,236.13
2017,10,31,15,0,701.0,80.0,1.3,21.0,341.0,265.03,187.36
2017,10,31,15,15,663.5,75.0,1.35,20.5,298.0,207.22,138.13
2017,10,31,15,30,626.0,70.0,1.4,20.0,255.0,153.32,93.88
2017,10,31,15,45,569.0,63.5,1.45,20.0,209.5,100.65,56.15
2017,10,31,16,0,512.0,57.0,1.5,20.0,164.0,54.91,33.13
2017,10,31,16,15,426.5,47.5,1.35,19.0,121.0,37.67,26.92
2017,10,31,16,30,341.0,38.0,1.2,18.0,78.0,30.97,20.44
2017,10,31,16,45,207.0,24.0,1.1,17.0,45.0,19.68,6.39
2017,10,31,17,0,73.0,10.0,1.0,16.0,12.0,9.1,0.0
2017,10,31,17,15,36.5,5.0,1.0,15.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,13.0,0.9,11.5,19.5,60.52,0.0
2017,11,1,7,0,180.0,26.0,0.9,12.0,39.0,168.83,99.05
2017,11,1,7,15,283.5,39.5,0.95,12.5,78.0,263.58,210.64
2017,11,1,7,30,387.0,53.0,1.0,13.0,117.0,362.38,296.63
2017,11,1,7,45,457.5,62.0,1.1,14.0,160.5,439.99,361.23
2017,11,1,8,0,528.0,71.0,1.2,15.0,204.0,521.07,425.46
2017,11,1,8,15,574.5,77.5,1.15,15.5,247.5,583.19,471.62
2017,11,1,8,30,621.0,84.0,1.1,16.0,291.0,645.86,516.19
2017,11,1,8,45,655.5,88.0,1.05,16.5,332.0,695.36,549.37
2017,11,1,9,0,690.0,92.0,1.0,17.0,373.0,743.78,580.68
2017,11,1,9,15,713.0,95.5,1.0,17.5,409.5,779.92,603.11
2017,11,1,9,30,736.0,99.0,1.0,18.0,446.0,813.8,623.66
2017,11,1,9,45,764.0,98.0,1.0,18.5,478.5,838.47,637.64
2017,11,1,10,0,792.0,97.0,1.0,19.0,511.0,866.4,653.77
2017,11,1,10,15,803.0,98.5,1.05,19.5,535.5,878.49,659.99
2017,11,1,10,30,814.0,100.0,1.1,20.0,560.0,887.12,664.2
2017,11,1,10,45,822.0,101.0,1.2,20.5,577.0,888.85,664.74
2017,11,1,11,0,830.0,102.0,1.3,21.0,594.0,886.97,663.05
2017,11,1,11,15,833.5,102.5,1.4,21.0,603.5,876.86,657.25
2017,11,1,11,30,837.0,103.0,1.5,21.0,613.0,863.22,649.19
2017,11,1,11,45,838.0,103.0,1.65,21.0,615.0,843.39,637.53
2017,11,1,12,0,839.0,103.0,1.8,21.0,617.0,820.24,623.47
2017,11,1,12,15,836.5,102.5,1.9,21.0,610.5,790.55,604.26
2017,11,1,12,30,834.0,102.0,2.0,21.0,604.0,757.98,582.89
2017,11,1,12,45,816.5,105.5,2.1,21.5,588.0,716.18,553.65
2017,11,1,13,0,799.0,109.0,2.2,22.0,572.0,672.82,521.32
2017,11,1,13,15,789.5,107.0,2.25,22.0,551.0,627.67,487.78
2017,11,1,13,30,780.0,105.0,2.3,22.0,530.0,581.07,452.29
2017,11,1,13,45,768.5,102.0,2.35,22.0,502.5,531.15,413.32
2017,11,1,14,0,757.0,99.0,2.4,22.0,475.0,480.28,372.46
2017,11,1,14,15,737.5,96.0,2.45,21.5,441.0,425.17,327.77
2017,11,1,14,30,718.0,93.0,2.5,21.0,407.0,370.69,282.11
2017,11,1,14,45,693.5,88.5,2.55,21.0,368.5,314.07,233.13
2017,11,1,15,0,669.0,84.0,2.6,21.0,330.0,259.27,184.91
2017,11,1,15,15,630.5,78.5,2.55,20.5,287.5,202.76,136.39
2017,11,1,15,30,592.0,73.0,2.5,20.0,245.0,150.34,93.19
2017,11,1,15,45,539.0,65.5,2.5,19.5,201.5,99.32,56.53
2017,11,1,16,0,486.0,58.0,2.5,19.0,158.0,54.78,33.88
2017,11,1,16,15,399.5,48.0,2.2,18.0,115.5,38.23,27.46
2017,11,1,16,30,313.0,38.0,1.9,17.0,73.0,31.09,20.5
2017,11,1,16,45,185.5,23.5,1.6,16.5,41.5,18.5,4.46
2017,11,1,17,0,58.0,9.0,1.3,16.0,10.0,8.19,0.0
2017,11,1,17,15,29.0,4.5,1.3,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,13.0,0.7,12.0,18.5,55.53,0.0
2017,11,2,7,0,162.0,26.0,0.7,12.0,37.0,157.08,82.96
2017,11,2,7,15,264.5,39.5,0.8,12.5,74.5,251.8,200.02
2017,11,2,7,30,367.0,53.0,0.9,13.0,112.0,347.13,283.75
2017,11,2,7,45,437.5,62.5,1.05,13.5,155.0,425.23,349.74
2017,11,2,8,0,508.0,72.0,1.2,14.0,198.0,506.06,415.44
2017,11,2,8,15,555.0,78.5,1.35,14.5,241.0,567.91,463.29
2017,11,2,8,30,602.0,85.0,1.5,15.0,284.0,630.34,510.05
2017,11,2,8,45,637.0,89.5,1.65,15.5,324.5,680.35,546.21
2017,11,2,9,0,672.0,94.0,1.8,16.0,365.0,729.36,580.85
2017,11,2,9,15,695.5,97.5,1.95,16.5,401.0,765.56,605.55
2017,11,2,9,30,719.0,101.0,2.1,17.0,437.0,799.57,628.45
2017,11,2,9,45,727.0,107.0,2.3,17.5,465.5,820.19,642.02
2017,11,2,10,0,735.0,113.0,2.5,18.0,494.0,837.75,653.46
2017,11,2,10,15,747.0,115.0,2.5,18.0,518.0,850.83,661.5
2017,11,2,10,30,759.0,117.0,2.5,18.0,542.0,860.66,667.38
2017,11,2,10,45,767.0,118.5,2.55,18.5,559.0,862.87,667.2
2017,11,2,11,0,775.0,120.0,2.6,19.0,576.0,861.66,664.85
2017,11,2,11,15,779.0,120.5,2.6,19.0,585.5,847.31,654.37
2017,11,2,11,30,783.0,121.0,2.6,19.0,595.0,834.92,645.5
2017,11,2,11,45,788.0,119.0,2.6,19.5,597.5,817.31,631.86
2017,11,2,12,0,793.0,117.0,2.6,20.0,600.0,796.38,616.06
2017,11,2,12,15,790.5,116.5,2.55,20.0,594.0,767.9,595.85
2017,11,2,12,30,788.0,116.0,2.5,20.0,588.0,736.69,573.75
2017,11,2,12,45,781.5,115.5,2.5,20.5,574.5,700.02,546.41
2017,11,2,13,0,775.0,115.0,2.5,21.0,561.0,661.22,516.39
2017,11,2,13,15,516.0,175.0,2.5,21.0,467.0,518.13,406.72
2017,11,2,13,30,257.0,235.0,2.5,21.0,373.0,388.7,305.48
2017,11,2,13,45,493.5,170.0,2.5,21.0,418.5,444.23,349.44
2017,11,2,14,0,730.0,105.0,2.5,21.0,464.0,471.89,368.24
2017,11,2,14,15,709.5,102.0,2.5,20.5,430.5,417.74,323.58
2017,11,2,14,30,689.0,99.0,2.5,20.0,397.0,364.39,278.62
2017,11,2,14,45,661.0,94.5,2.5,20.0,359.0,308.27,230.03
2017,11,2,15,0,633.0,90.0,2.5,20.0,321.0,254.43,182.73
2017,11,2,15,15,593.0,84.0,2.4,19.5,279.0,199.33,135.49
2017,11,2,15,30,553.0,78.0,2.3,19.0,237.0,148.57,93.77
2017,11,2,15,45,489.5,71.0,2.25,19.0,193.5,99.64,58.9
2017,11,2,16,0,426.0,64.0,2.2,19.0,150.0,58.62,38.14
2017,11,2,16,15,340.5,52.0,1.9,18.5,109.0,39.96,28.83
2017,11,2,16,30,255.0,40.0,1.6,18.0,68.0,31.16,20.31
2017,11,2,16,45,127.5,20.0,1.35,17.5,34.0,15.68,1.57
2017,11,2,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,10.0,1.85,12.5,10.0,9.1,0.0
2017,11,3,7,0,0.0,20.0,2.0,13.0,20.0,18.51,3.36
2017,11,3,7,15,23.5,38.0,2.2,13.5,41.5,60.58,44.05
2017,11,3,7,30,47.0,56.0,2.4,14.0,63.0,98.02,77.61
2017,11,3,7,45,59.0,75.5,2.65,14.5,87.5,130.53,106.18
2017,11,3,8,0,71.0,95.0,2.9,15.0,112.0,163.1,134.31
2017,11,3,8,15,79.0,113.0,3.0,15.5,136.0,190.53,157.46
2017,11,3,8,30,87.0,131.0,3.1,16.0,160.0,218.12,180.22
2017,11,3,8,45,77.0,147.5,3.25,16.5,175.5,228.62,187.93
2017,11,3,9,0,67.0,164.0,3.4,17.0,191.0,238.42,194.86
2017,11,3,9,15,33.5,151.0,3.45,17.0,164.5,188.72,152.8
2017,11,3,9,30,0.0,138.0,3.5,17.0,138.0,129.78,102.79
2017,11,3,9,45,57.0,183.5,3.6,17.5,212.5,244.58,198.26
2017,11,3,10,0,114.0,229.0,3.7,18.0,287.0,367.1,296.28
2017,11,3,10,15,99.0,237.5,3.7,18.0,290.0,343.24,276.17
2017,11,3,10,30,84.0,246.0,3.7,18.0,293.0,336.19,269.68
2017,11,3,10,45,54.5,236.0,3.7,18.5,267.0,293.84,234.51
2017,11,3,11,0,25.0,226.0,3.7,19.0,241.0,237.63,188.39
2017,11,3,11,15,25.5,229.5,3.7,19.0,245.0,240.07,190.31
2017,11,3,11,30,26.0,233.0,3.7,19.0,249.0,242.48,192.11
2017,11,3,11,45,20.5,224.0,3.7,19.5,237.0,226.98,179.18
2017,11,3,12,0,15.0,215.0,3.7,20.0,225.0,212.02,166.79
2017,11,3,12,15,7.5,139.5,3.7,20.0,144.5,131.67,102.32
2017,11,3,12,30,0.0,64.0,3.7,20.0,64.0,56.63,41.11
2017,11,3,12,45,0.0,64.5,3.7,20.0,64.5,57.07,41.54
2017,11,3,13,0,0.0,65.0,3.7,20.0,65.0,57.51,41.95
2017,11,3,13,15,0.0,97.0,3.65,19.5,97.0,86.09,65.6
2017,11,3,13,30,0.0,129.0,3.6,19.0,129.0,115.27,89.73
2017,11,3,13,45,0.0,132.0,3.6,19.0,132.0,117.86,91.97
2017,11,3,14,0,0.0,135.0,3.6,19.0,135.0,120.37,94.2
2017,11,3,14,15,0.0,87.0,3.55,18.5,87.0,77.03,58.79
2017,11,3,14,30,0.0,39.0,3.5,18.0,39.0,34.4,23.38
2017,11,3,14,45,0.0,40.5,3.45,18.0,40.5,35.72,24.56
2017,11,3,15,0,0.0,42.0,3.4,18.0,42.0,37.04,25.72
2017,11,3,15,15,0.0,36.5,3.2,17.5,36.5,32.16,21.69
2017,11,3,15,30,0.0,31.0,3.0,17.0,31.0,27.3,17.6
2017,11,3,15,45,0.0,25.0,2.9,17.0,25.0,21.99,13.04
2017,11,3,16,0,0.0,19.0,2.8,17.0,19.0,16.7,8.45
2017,11,3,16,15,0.0,13.5,2.4,16.5,13.5,11.85,4.67
2017,11,3,16,30,0.0,8.0,2.0,16.0,8.0,7.02,0.2
2017,11,3,16,45,0.0,4.0,1.7,15.5,4.0,3.5,0.0
2017,11,3,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2017,11,4,7,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2017,11,4,7,15,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,11,4,7,30,0.0,4.0,2.0,13.0,4.0,3.51,0.0
2017,11,4,7,45,0.0,5.5,2.2,13.0,5.5,4.82,0.0
2017,11,4,8,0,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2017,11,4,8,15,0.0,8.5,2.4,13.0,8.5,7.46,0.81
2017,11,4,8,30,0.0,10.0,2.4,13.0,10.0,8.79,1.96
2017,11,4,8,45,0.0,11.5,2.45,13.5,11.5,10.11,3.08
2017,11,4,9,0,0.0,13.0,2.5,14.0,13.0,11.44,4.19
2017,11,4,9,15,0.0,15.0,2.45,14.5,15.0,13.2,5.67
2017,11,4,9,30,0.0,17.0,2.4,15.0,17.0,14.97,7.14
2017,11,4,9,45,0.0,55.0,2.4,15.5,55.0,48.59,35.56
2017,11,4,10,0,0.0,93.0,2.4,16.0,93.0,82.82,64.02
2017,11,4,10,15,20.5,159.5,2.4,16.5,171.0,167.69,134.41
2017,11,4,10,30,41.0,226.0,2.4,17.0,249.0,273.19,218.99
2017,11,4,10,45,73.0,245.0,2.4,17.5,287.0,321.59,257.11
2017,11,4,11,0,105.0,264.0,2.4,18.0,325.0,368.99,293.93
2017,11,4,11,15,97.5,267.0,2.45,18.0,324.5,361.44,287.39
2017,11,4,11,30,90.0,270.0,2.5,18.0,324.0,353.9,281.17
2017,11,4,11,45,91.0,271.5,2.6,18.5,326.0,351.85,279.06
2017,11,4,12,0,92.0,273.0,2.7,19.0,328.0,349.52,276.75
2017,11,4,12,15,465.5,184.5,2.8,19.0,459.5,580.6,461.87
2017,11,4,12,30,839.0,96.0,2.9,19.0,591.0,750.19,589.73
2017,11,4,12,45,839.5,93.5,3.0,19.0,579.0,714.9,563.67
2017,11,4,13,0,840.0,91.0,3.1,19.0,567.0,676.87,535.63
2017,11,4,13,15,831.5,89.5,3.15,18.5,546.5,631.62,501.78
2017,11,4,13,30,823.0,88.0,3.2,18.0,526.0,584.7,465.68
2017,11,4,13,45,813.5,85.5,3.3,18.0,499.0,534.77,425.42
2017,11,4,14,0,804.0,83.0,3.4,18.0,472.0,483.77,383.08
2017,11,4,14,15,786.0,80.5,3.4,17.5,438.5,428.26,336.4
2017,11,4,14,30,768.0,78.0,3.4,17.0,405.0,373.1,288.56
2017,11,4,14,45,746.5,74.0,3.45,17.0,366.5,315.98,237.53
2017,11,4,15,0,725.0,70.0,3.5,17.0,328.0,260.23,186.95
2017,11,4,15,15,687.5,65.5,3.45,16.5,285.5,200.3,134.25
2017,11,4,15,30,650.0,61.0,3.4,16.0,243.0,145.98,88.57
2017,11,4,15,45,597.5,55.0,3.35,15.5,199.0,93.24,50.49
2017,11,4,16,0,545.0,49.0,3.3,15.0,155.0,46.74,28.05
2017,11,4,16,15,452.5,40.5,2.95,14.0,112.0,32.13,22.46
2017,11,4,16,30,360.0,32.0,2.6,13.0,69.0,26.06,16.14
2017,11,4,16,45,180.0,16.0,2.3,12.5,34.5,12.73,0.0
2017,11,4,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,6,45,117.5,10.5,1.1,7.5,17.0,72.43,0.0
2017,11,5,7,0,235.0,21.0,1.1,8.0,34.0,188.58,48.33
2017,11,5,7,15,357.0,31.5,1.45,9.0,74.0,300.26,237.98
2017,11,5,7,30,479.0,42.0,1.8,10.0,114.0,409.09,337.96
2017,11,5,7,45,547.0,49.0,2.2,11.0,158.5,484.46,403.72
2017,11,5,8,0,615.0,56.0,2.6,12.0,203.0,563.23,468.4
2017,11,5,8,15,661.0,61.0,2.65,12.0,247.5,624.82,517.63
2017,11,5,8,30,707.0,66.0,2.7,12.0,292.0,681.4,561.31
2017,11,5,8,45,738.0,70.0,2.8,12.5,333.0,730.01,596.8
2017,11,5,9,0,769.0,74.0,2.9,13.0,374.0,777.11,630.21
2017,11,5,9,15,791.0,76.5,2.85,13.5,411.0,812.55,653.36
2017,11,5,9,30,813.0,79.0,2.8,14.0,448.0,845.42,674.19
2017,11,5,9,45,831.0,80.0,2.8,14.5,479.5,869.93,689.02
2017,11,5,10,0,849.0,81.0,2.8,15.0,511.0,891.24,701.52
2017,11,5,10,15,859.5,82.5,2.75,15.0,536.0,902.97,708.13
2017,11,5,10,30,870.0,84.0,2.7,15.0,561.0,911.08,712.37
2017,11,5,10,45,878.0,84.5,2.65,15.5,578.5,903.24,704.22
2017,11,5,11,0,886.0,85.0,2.6,16.0,596.0,900.64,700.1
2017,11,5,11,15,889.5,85.5,2.6,16.0,605.5,890.35,692.43
2017,11,5,11,30,893.0,86.0,2.6,16.0,615.0,876.42,682.42
2017,11,5,11,45,894.0,86.0,2.6,16.0,617.0,856.21,668.13
2017,11,5,12,0,895.0,86.0,2.6,16.0,619.0,832.56,651.53
2017,11,5,12,15,892.5,85.5,2.6,16.0,612.5,802.27,630.24
2017,11,5,12,30,890.0,85.0,2.6,16.0,606.0,768.97,606.79
2017,11,5,12,45,881.0,85.5,2.6,16.5,591.5,729.28,577.5
2017,11,5,13,0,872.0,86.0,2.6,17.0,577.0,691.43,548.41
2017,11,5,13,15,863.0,85.0,2.55,17.0,555.5,645.2,512.51
2017,11,5,13,30,854.0,84.0,2.5,17.0,534.0,597.24,474.53
2017,11,5,13,45,841.5,82.0,2.5,17.0,506.0,544.87,432.4
2017,11,5,14,0,829.0,80.0,2.5,17.0,478.0,491.65,388.39
2017,11,5,14,15,810.0,77.5,2.45,16.5,443.5,434.52,340.57
2017,11,5,14,30,791.0,75.0,2.4,16.0,409.0,377.8,291.57
2017,11,5,14,45,764.5,72.0,2.4,16.0,369.0,318.9,239.26
2017,11,5,15,0,738.0,69.0,2.4,16.0,329.0,261.86,187.82
2017,11,5,15,15,699.5,65.0,2.3,15.5,286.0,203.65,136.59
2017,11,5,15,30,661.0,61.0,2.2,15.0,243.0,146.93,89.04
2017,11,5,15,45,602.5,55.0,2.1,15.0,198.0,93.14,50.38
2017,11,5,16,0,544.0,49.0,2.0,15.0,153.0,46.33,28.04
2017,11,5,16,15,449.5,40.5,1.75,14.0,110.0,32.26,22.54
2017,11,5,16,30,355.0,32.0,1.5,13.0,67.0,26.19,16.07
2017,11,5,16,45,177.5,16.0,1.3,12.0,33.5,12.81,0.0
2017,11,5,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,6,45,95.0,10.5,0.8,10.5,15.5,60.24,0.0
2017,11,6,7,0,190.0,21.0,0.8,11.0,31.0,160.37,14.57
2017,11,6,7,15,312.0,32.0,0.9,11.5,68.5,272.07,211.02
2017,11,6,7,30,434.0,43.0,1.0,12.0,106.0,379.31,308.93
2017,11,6,7,45,515.0,49.5,1.1,12.5,150.5,461.5,379.03
2017,11,6,8,0,596.0,56.0,1.2,13.0,195.0,547.96,448.24
2017,11,6,8,15,643.0,61.0,1.2,13.0,239.0,609.57,495.77
2017,11,6,8,30,690.0,66.0,1.2,13.0,283.0,671.8,541.98
2017,11,6,8,45,728.5,68.0,1.2,13.5,325.0,718.03,573.79
2017,11,6,9,0,767.0,70.0,1.2,14.0,367.0,768.68,607.82
2017,11,6,9,15,789.0,72.5,1.2,14.5,404.0,803.97,629.98
2017,11,6,9,30,811.0,75.0,1.2,15.0,441.0,836.74,650.05
2017,11,6,9,45,821.0,79.0,1.3,15.5,471.0,857.85,663.19
2017,11,6,10,0,831.0,83.0,1.4,16.0,501.0,875.66,674.14
2017,11,6,10,15,842.0,84.5,1.45,16.0,525.5,887.77,681.83
2017,11,6,10,30,853.0,86.0,1.5,16.0,550.0,896.33,687.27
2017,11,6,10,45,859.0,88.0,1.55,16.5,567.5,897.36,686.46
2017,11,6,11,0,865.0,90.0,1.6,17.0,585.0,894.69,683.36
2017,11,6,11,15,869.5,90.5,1.7,17.0,595.0,885.16,677.64
2017,11,6,11,30,874.0,91.0,1.8,17.0,605.0,871.98,669.53
2017,11,6,11,45,878.0,90.0,1.9,17.0,607.5,845.71,652.38
2017,11,6,12,0,882.0,89.0,2.0,17.0,610.0,823.73,638.26
2017,11,6,12,15,880.0,88.5,2.0,17.0,604.0,794.21,617.84
2017,11,6,12,30,878.0,88.0,2.0,17.0,598.0,761.7,595.3
2017,11,6,12,45,884.5,83.0,2.05,17.5,587.0,727.43,570.71
2017,11,6,13,0,891.0,78.0,2.1,18.0,576.0,689.89,542.92
2017,11,6,13,15,883.0,77.0,2.05,18.0,555.0,644.41,507.88
2017,11,6,13,30,875.0,76.0,2.0,18.0,534.0,597.06,470.68
2017,11,6,13,45,865.5,74.0,1.95,18.0,506.5,546.22,429.87
2017,11,6,14,0,856.0,72.0,1.9,18.0,479.0,495.24,387.73
2017,11,6,14,15,839.0,69.5,1.85,17.5,445.0,437.79,340.05
2017,11,6,14,30,822.0,67.0,1.8,17.0,411.0,380.47,290.89
2017,11,6,14,45,797.5,64.5,1.8,17.0,371.5,321.18,238.53
2017,11,6,15,0,773.0,62.0,1.8,17.0,332.0,263.45,186.67
2017,11,6,15,15,737.0,58.0,1.7,16.5,288.5,203.86,134.38
2017,11,6,15,30,701.0,54.0,1.6,16.0,245.0,147.85,87.56
2017,11,6,15,45,643.5,49.0,1.5,16.0,199.5,93.13,48.71
2017,11,6,16,0,586.0,44.0,1.4,16.0,154.0,45.3,26.95
2017,11,6,16,15,493.0,36.5,1.3,15.0,110.5,28.96,19.54
2017,11,6,16,30,400.0,29.0,1.2,14.0,67.0,23.62,13.67
2017,11,6,16,45,200.0,14.5,1.1,13.5,33.5,11.56,0.0
2017,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,6,45,112.5,9.0,0.95,6.5,15.0,68.05,0.0
2017,11,7,7,0,225.0,18.0,0.9,7.0,30.0,175.97,0.0
2017,11,7,7,15,348.0,29.5,1.0,7.5,69.0,291.28,226.76
2017,11,7,7,30,471.0,41.0,1.1,8.0,108.0,400.77,330.3
2017,11,7,7,45,540.5,48.5,1.25,9.0,152.5,477.2,396.53
2017,11,7,8,0,610.0,56.0,1.4,10.0,197.0,557.17,461.21
2017,11,7,8,15,658.0,61.5,1.4,10.5,242.0,620.6,510.09
2017,11,7,8,30,706.0,67.0,1.4,11.0,287.0,684.64,557.29
2017,11,7,8,45,740.5,70.5,1.4,12.0,329.0,729.43,587.33
2017,11,7,9,0,775.0,74.0,1.4,13.0,371.0,778.81,619.67
2017,11,7,9,15,797.5,77.0,1.45,14.0,408.5,815.33,642.32
2017,11,7,9,30,820.0,80.0,1.5,15.0,446.0,849.27,662.74
2017,11,7,9,45,833.5,83.0,1.55,16.0,477.0,872.28,675.24
2017,11,7,10,0,847.0,86.0,1.6,17.0,508.0,892.0,685.44
2017,11,7,10,15,858.0,87.5,1.5,17.0,533.0,904.12,691.1
2017,11,7,10,30,869.0,89.0,1.4,17.0,558.0,912.63,694.37
2017,11,7,10,45,878.5,89.5,1.35,17.5,576.0,914.83,692.92
2017,11,7,11,0,888.0,90.0,1.3,18.0,594.0,913.23,689.15
2017,11,7,11,15,891.5,90.5,1.2,18.0,603.5,902.54,680.02
2017,11,7,11,30,895.0,91.0,1.1,18.0,613.0,880.37,663.46
2017,11,7,11,45,898.0,90.0,1.05,18.0,615.5,860.61,649.58
2017,11,7,12,0,901.0,89.0,1.0,18.0,618.0,837.36,633.4
2017,11,7,12,15,898.5,88.5,0.95,18.0,612.0,806.95,612.49
2017,11,7,12,30,896.0,88.0,0.9,18.0,606.0,773.52,589.59
2017,11,7,12,45,902.0,83.5,0.9,18.5,594.0,738.83,565.42
2017,11,7,13,0,908.0,79.0,0.9,19.0,582.0,700.85,538.09
2017,11,7,13,15,899.5,78.0,0.85,19.0,560.5,654.39,503.47
2017,11,7,13,30,891.0,77.0,0.8,19.0,539.0,606.06,466.73
2017,11,7,13,45,881.5,74.5,0.8,19.5,511.0,554.0,425.93
2017,11,7,14,0,872.0,72.0,0.8,20.0,483.0,500.68,383.0
2017,11,7,14,15,854.0,70.0,0.85,20.0,448.5,443.67,336.95
2017,11,7,14,30,836.0,68.0,0.9,20.0,414.0,385.74,288.53
2017,11,7,14,45,813.5,64.5,0.95,20.0,374.0,325.38,236.8
2017,11,7,15,0,791.0,61.0,1.0,20.0,334.0,266.37,185.1
2017,11,7,15,15,753.0,57.0,0.9,19.5,289.5,205.42,132.75
2017,11,7,15,30,715.0,53.0,0.8,19.0,245.0,148.28,85.96
2017,11,7,15,45,659.0,48.0,0.75,18.5,199.5,92.94,47.49
2017,11,7,16,0,603.0,43.0,0.7,18.0,154.0,44.27,25.99
2017,11,7,16,15,506.0,35.0,0.65,17.5,109.5,30.32,20.45
2017,11,7,16,30,409.0,27.0,0.6,17.0,65.0,21.92,11.88
2017,11,7,16,45,204.5,13.5,0.6,16.5,32.5,10.75,0.0
2017,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.1,11.5,5.5,5.0,0.0
2017,11,8,7,0,0.0,11.0,1.1,12.0,11.0,9.67,0.0
2017,11,8,7,15,0.0,25.5,1.25,12.5,25.5,23.15,12.39
2017,11,8,7,30,0.0,40.0,1.4,13.0,40.0,38.27,26.4
2017,11,8,7,45,0.0,57.0,1.6,13.5,57.0,56.08,41.96
2017,11,8,8,0,0.0,74.0,1.8,14.0,74.0,73.37,56.92
2017,11,8,8,15,1.5,90.5,1.9,14.0,91.0,90.91,72.05
2017,11,8,8,30,3.0,107.0,2.0,14.0,108.0,108.41,86.93
2017,11,8,8,45,6.5,121.5,2.15,14.5,124.0,125.14,100.87
2017,11,8,9,0,10.0,136.0,2.3,15.0,140.0,142.07,114.76
2017,11,8,9,15,6.5,142.5,2.35,15.0,145.5,143.78,115.79
2017,11,8,9,30,3.0,149.0,2.4,15.0,151.0,145.74,117.04
2017,11,8,9,45,1.5,149.0,2.45,15.5,150.0,142.55,113.89
2017,11,8,10,0,0.0,149.0,2.5,16.0,149.0,139.8,111.15
2017,11,8,10,15,10.0,175.0,2.55,16.0,180.5,175.29,140.43
2017,11,8,10,30,20.0,201.0,2.6,16.0,212.0,210.88,169.4
2017,11,8,10,45,10.0,163.0,2.65,16.5,168.5,160.43,127.61
2017,11,8,11,0,0.0,125.0,2.7,17.0,125.0,113.09,88.3
2017,11,8,11,15,6.0,164.5,2.75,17.0,168.0,156.94,124.33
2017,11,8,11,30,12.0,204.0,2.8,17.0,211.0,201.38,160.29
2017,11,8,11,45,6.0,136.0,2.9,17.0,139.5,128.03,100.59
2017,11,8,12,0,0.0,68.0,3.0,17.0,68.0,60.18,44.61
2017,11,8,12,15,2.5,127.0,3.1,17.0,128.5,116.1,90.91
2017,11,8,12,30,5.0,186.0,3.2,17.0,189.0,174.33,138.4
2017,11,8,12,45,4.5,182.0,3.35,17.5,184.5,169.47,134.2
2017,11,8,13,0,4.0,178.0,3.5,18.0,180.0,164.7,130.22
2017,11,8,13,15,2.0,144.5,3.55,18.0,145.5,131.26,103.13
2017,11,8,13,30,0.0,111.0,3.6,18.0,111.0,98.89,76.7
2017,11,8,13,45,0.0,105.0,3.7,18.0,105.0,93.36,72.3
2017,11,8,14,0,0.0,99.0,3.8,18.0,99.0,87.87,67.9
2017,11,8,14,15,1.0,119.5,3.8,18.0,120.0,106.69,83.63
2017,11,8,14,30,2.0,140.0,3.8,18.0,141.0,125.05,98.95
2017,11,8,14,45,1.0,126.0,3.8,18.0,126.5,111.57,87.95
2017,11,8,15,0,0.0,112.0,3.8,18.0,112.0,98.35,77.11
2017,11,8,15,15,0.0,97.0,3.65,17.5,97.0,84.73,65.92
2017,11,8,15,30,0.0,82.0,3.5,17.0,82.0,71.27,54.67
2017,11,8,15,45,0.0,66.0,3.35,17.0,66.0,57.17,42.62
2017,11,8,16,0,0.0,50.0,3.2,17.0,50.0,43.33,30.65
2017,11,8,16,15,0.0,35.0,3.0,16.5,35.0,30.67,20.75
2017,11,8,16,30,0.0,20.0,2.8,16.0,20.0,17.61,8.25
2017,11,8,16,45,0.0,10.0,2.65,16.0,10.0,8.79,0.0
2017,11,8,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2017,11,9,7,0,0.0,17.0,1.0,14.0,17.0,16.59,0.0
2017,11,9,7,15,68.5,32.5,1.2,14.5,41.5,94.32,66.93
2017,11,9,7,30,137.0,48.0,1.4,15.0,66.0,171.87,137.89
2017,11,9,7,45,160.5,66.0,1.65,15.5,95.5,215.34,176.48
2017,11,9,8,0,184.0,84.0,1.9,16.0,125.0,259.54,214.55
2017,11,9,8,15,197.5,101.5,1.9,16.0,154.0,295.98,245.27
2017,11,9,8,30,211.0,119.0,1.9,16.0,183.0,332.38,275.06
2017,11,9,8,45,217.5,136.0,1.95,16.5,210.0,362.08,298.13
2017,11,9,9,0,224.0,153.0,2.0,17.0,237.0,391.09,320.08
2017,11,9,9,15,228.5,168.0,2.05,17.5,261.5,414.87,337.47
2017,11,9,9,30,233.0,183.0,2.1,18.0,286.0,437.76,353.86
2017,11,9,9,45,198.5,200.0,2.2,18.5,291.5,410.34,330.59
2017,11,9,10,0,164.0,217.0,2.3,19.0,297.0,398.36,319.23
2017,11,9,10,15,165.0,228.0,2.35,19.0,312.5,409.48,327.34
2017,11,9,10,30,166.0,239.0,2.4,19.0,328.0,419.89,334.78
2017,11,9,10,45,409.5,190.0,2.5,19.5,417.5,608.21,482.24
2017,11,9,11,0,653.0,141.0,2.6,20.0,507.0,767.33,599.23
2017,11,9,11,15,549.0,178.5,2.65,20.0,489.5,700.13,548.28
2017,11,9,11,30,445.0,216.0,2.7,20.0,472.0,640.3,502.17
2017,11,9,11,45,440.5,218.5,2.8,20.0,473.0,625.78,491.74
2017,11,9,12,0,436.0,221.0,2.9,20.0,474.0,609.57,479.69
2017,11,9,12,15,316.0,240.5,2.9,20.0,422.5,508.37,401.62
2017,11,9,12,30,196.0,260.0,2.9,20.0,371.0,414.65,328.09
2017,11,9,12,45,317.5,231.0,2.95,20.0,406.5,470.2,373.26
2017,11,9,13,0,439.0,202.0,3.0,20.0,442.0,515.03,408.48
2017,11,9,13,15,258.5,212.0,3.0,20.0,352.0,380.66,302.57
2017,11,9,13,30,78.0,222.0,3.0,20.0,262.0,255.87,202.7
2017,11,9,13,45,347.0,170.0,3.0,20.0,333.0,354.74,282.73
2017,11,9,14,0,616.0,118.0,3.0,20.0,404.0,423.3,333.86
2017,11,9,14,15,514.0,129.0,2.95,19.5,356.0,350.51,274.6
2017,11,9,14,30,412.0,140.0,2.9,19.0,308.0,291.07,226.18
2017,11,9,14,45,391.0,130.5,2.85,19.0,277.0,248.47,189.48
2017,11,9,15,0,370.0,121.0,2.8,19.0,246.0,207.83,154.13
2017,11,9,15,15,351.0,106.5,2.6,18.5,212.5,165.4,117.81
2017,11,9,15,30,332.0,92.0,2.4,18.0,179.0,125.17,84.51
2017,11,9,15,45,301.0,77.0,2.2,17.5,144.5,85.98,55.38
2017,11,9,16,0,270.0,62.0,2.0,17.0,110.0,50.73,34.59
2017,11,9,16,15,214.0,46.5,1.8,16.0,77.0,35.78,25.13
2017,11,9,16,30,158.0,31.0,1.6,15.0,44.0,24.19,13.17
2017,11,9,16,45,79.0,15.5,1.4,14.5,22.0,12.21,0.0
2017,11,9,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
