Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.0,1.0,12.5,3.0,2.73,0.0
2017,11,10,7,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2017,11,10,7,15,0.0,17.0,1.25,13.5,17.0,14.96,5.53
2017,11,10,7,30,0.0,28.0,1.5,14.0,28.0,24.68,14.87
2017,11,10,7,45,0.0,41.0,1.75,14.5,41.0,36.37,25.12
2017,11,10,8,0,0.0,54.0,2.0,15.0,54.0,49.18,36.22
2017,11,10,8,15,0.0,67.0,2.05,15.5,67.0,61.86,47.07
2017,11,10,8,30,0.0,80.0,2.1,16.0,80.0,74.48,57.7
2017,11,10,8,45,0.0,92.5,2.2,16.5,92.5,86.5,67.65
2017,11,10,9,0,0.0,105.0,2.3,17.0,105.0,98.51,77.44
2017,11,10,9,15,70.5,146.0,2.35,17.0,176.5,216.89,177.5
2017,11,10,9,30,141.0,187.0,2.4,17.0,248.0,345.45,281.92
2017,11,10,9,45,467.0,135.5,2.45,17.5,359.0,603.12,488.02
2017,11,10,10,0,793.0,84.0,2.5,18.0,470.0,835.68,655.54
2017,11,10,10,15,562.0,150.0,2.6,18.0,430.5,705.45,559.06
2017,11,10,10,30,331.0,216.0,2.7,18.0,391.0,556.32,443.65
2017,11,10,10,45,213.0,232.5,2.8,18.5,346.5,449.19,359.13
2017,11,10,11,0,95.0,249.0,2.9,19.0,302.0,343.98,273.84
2017,11,10,11,15,54.0,226.0,2.95,19.0,256.0,277.5,220.73
2017,11,10,11,30,13.0,203.0,3.0,19.0,210.0,201.54,159.12
2017,11,10,11,45,6.5,180.5,3.1,19.0,184.0,172.28,135.6
2017,11,10,12,0,0.0,158.0,3.2,19.0,158.0,144.23,112.81
2017,11,10,12,15,109.0,206.5,3.2,18.5,268.5,298.52,239.84
2017,11,10,12,30,218.0,255.0,3.2,18.0,379.0,425.48,340.98
2017,11,10,12,45,265.5,241.5,3.2,18.0,388.5,444.55,355.79
2017,11,10,13,0,313.0,228.0,3.2,18.0,398.0,447.71,358.64
2017,11,10,13,15,168.0,210.5,3.15,18.0,301.5,313.91,251.82
2017,11,10,13,30,23.0,193.0,3.1,18.0,205.0,188.95,150.16
2017,11,10,13,45,26.0,186.0,3.1,18.0,198.5,182.21,145.11
2017,11,10,14,0,29.0,179.0,3.1,18.0,192.0,179.69,143.17
2017,11,10,14,15,14.5,150.0,3.0,18.0,156.5,140.17,111.01
2017,11,10,14,30,0.0,121.0,2.9,18.0,121.0,107.38,84.3
2017,11,10,14,45,0.0,109.0,2.8,18.0,109.0,96.33,75.31
2017,11,10,15,0,0.0,97.0,2.7,18.0,97.0,85.38,66.29
2017,11,10,15,15,299.5,79.5,2.4,17.5,157.0,131.53,92.6
2017,11,10,15,30,599.0,62.0,2.1,17.0,217.0,137.11,83.0
2017,11,10,15,45,546.0,54.5,1.85,17.0,175.0,86.7,47.1
2017,11,10,16,0,493.0,47.0,1.6,17.0,133.0,42.61,26.22
2017,11,10,16,15,390.0,37.5,1.4,16.0,93.0,30.05,20.17
2017,11,10,16,30,287.0,28.0,1.2,15.0,53.0,22.98,11.87
2017,11,10,16,45,143.5,14.0,1.05,14.5,26.5,12.73,0.0
2017,11,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,107.0,7.0,0.7,11.0,11.0,6.37,0.0
2017,11,11,7,0,214.0,14.0,0.7,11.0,22.0,134.45,0.0
2017,11,11,7,15,349.0,24.0,0.75,11.5,59.0,282.39,199.51
2017,11,11,7,30,484.0,34.0,0.8,12.0,96.0,397.12,318.41
2017,11,11,7,45,557.5,40.0,0.85,13.0,139.0,467.11,379.15
2017,11,11,8,0,631.0,46.0,0.9,14.0,182.0,548.42,443.49
2017,11,11,8,15,677.5,50.5,0.95,14.0,225.5,609.99,491.52
2017,11,11,8,30,724.0,55.0,1.0,14.0,269.0,671.89,537.96
2017,11,11,8,45,755.0,58.5,1.1,14.5,310.0,719.59,572.0
2017,11,11,9,0,786.0,62.0,1.2,15.0,351.0,765.85,604.1
2017,11,11,9,15,807.5,64.5,1.15,15.5,387.0,800.75,625.48
2017,11,11,9,30,829.0,67.0,1.1,16.0,423.0,833.11,644.59
2017,11,11,9,45,831.0,72.5,1.05,16.5,451.5,849.33,652.21
2017,11,11,10,0,833.0,78.0,1.0,17.0,480.0,862.05,657.53
2017,11,11,10,15,844.0,79.5,0.95,17.0,504.0,874.16,663.69
2017,11,11,10,30,855.0,81.0,0.9,17.0,528.0,882.76,667.53
2017,11,11,10,45,861.0,82.5,0.9,17.5,545.0,883.29,665.75
2017,11,11,11,0,867.0,84.0,0.9,18.0,562.0,880.17,661.81
2017,11,11,11,15,870.5,84.5,0.9,18.0,571.5,862.01,649.28
2017,11,11,11,30,874.0,85.0,0.9,18.0,581.0,848.63,640.26
2017,11,11,11,45,872.5,85.5,0.95,18.5,582.5,827.62,625.75
2017,11,11,12,0,871.0,86.0,1.0,19.0,584.0,803.39,609.18
2017,11,11,12,15,717.5,128.5,1.05,19.0,536.0,715.42,549.56
2017,11,11,12,30,564.0,171.0,1.1,19.0,488.0,614.84,476.78
2017,11,11,12,45,535.5,176.0,1.2,19.5,471.0,576.25,448.71
2017,11,11,13,0,507.0,181.0,1.3,20.0,454.0,537.73,419.54
2017,11,11,13,15,671.0,131.0,1.4,19.5,477.5,568.19,444.58
2017,11,11,13,30,835.0,81.0,1.5,19.0,501.0,575.82,451.01
2017,11,11,13,45,820.5,79.0,1.6,19.0,473.5,523.9,410.06
2017,11,11,14,0,806.0,77.0,1.7,19.0,446.0,471.38,367.68
2017,11,11,14,15,786.0,74.5,1.75,19.0,412.0,415.67,321.26
2017,11,11,14,30,766.0,72.0,1.8,19.0,378.0,360.52,273.85
2017,11,11,14,45,737.5,69.0,1.85,19.0,339.5,303.05,223.61
2017,11,11,15,0,709.0,66.0,1.9,19.0,301.0,247.7,174.48
2017,11,11,15,15,668.5,61.5,1.75,18.5,259.5,189.09,123.89
2017,11,11,15,30,628.0,57.0,1.6,18.0,218.0,136.24,80.49
2017,11,11,15,45,567.0,51.0,1.5,17.5,174.5,84.96,44.82
2017,11,11,16,0,506.0,45.0,1.4,17.0,131.0,40.9,24.82
2017,11,11,16,15,404.0,36.0,1.3,16.0,91.0,28.85,19.08
2017,11,11,16,30,302.0,27.0,1.2,15.0,51.0,22.18,10.84
2017,11,11,16,45,151.0,13.5,1.2,14.5,25.5,12.28,0.0
2017,11,11,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,6,45,86.5,7.0,0.8,11.0,9.5,0.0,0.0
2017,11,12,7,0,173.0,14.0,0.8,11.0,19.0,110.79,0.0
2017,11,12,7,15,311.0,24.0,0.9,11.5,54.5,256.83,175.33
2017,11,12,7,30,449.0,34.0,1.0,12.0,90.0,373.4,299.87
2017,11,12,7,45,530.5,40.5,1.1,13.0,133.5,454.46,370.51
2017,11,12,8,0,612.0,47.0,1.2,14.0,177.0,534.32,434.74
2017,11,12,8,15,660.0,51.5,1.2,14.0,220.0,596.42,483.5
2017,11,12,8,30,708.0,56.0,1.2,14.0,263.0,658.94,530.53
2017,11,12,8,45,742.0,59.0,1.25,14.5,303.5,707.99,565.38
2017,11,12,9,0,776.0,62.0,1.3,15.0,344.0,755.75,598.25
2017,11,12,9,15,798.5,64.5,1.25,15.5,380.5,791.28,620.34
2017,11,12,9,30,821.0,67.0,1.2,16.0,417.0,824.34,640.18
2017,11,12,9,45,833.0,69.5,1.2,16.5,447.0,845.35,651.96
2017,11,12,10,0,845.0,72.0,1.2,17.0,477.0,863.14,661.56
2017,11,12,10,15,855.5,73.5,1.2,17.0,501.0,866.15,662.37
2017,11,12,10,30,866.0,75.0,1.2,17.0,525.0,874.49,667.1
2017,11,12,10,45,871.0,76.5,1.25,17.5,541.5,874.38,665.64
2017,11,12,11,0,876.0,78.0,1.3,18.0,558.0,870.67,661.98
2017,11,12,11,15,879.5,78.5,1.4,18.0,567.5,860.83,656.22
2017,11,12,11,30,883.0,79.0,1.5,18.0,577.0,847.43,648.13
2017,11,12,11,45,883.0,79.0,1.65,18.5,578.5,827.03,634.58
2017,11,12,12,0,883.0,79.0,1.8,19.0,580.0,803.32,618.65
2017,11,12,12,15,880.0,78.5,1.85,19.0,574.0,773.52,598.59
2017,11,12,12,30,877.0,78.0,1.9,19.0,568.0,740.81,576.39
2017,11,12,12,45,857.5,82.0,2.0,19.0,551.5,703.52,551.08
2017,11,12,13,0,838.0,86.0,2.1,19.0,535.0,659.46,518.74
2017,11,12,13,15,828.0,85.0,2.15,19.0,514.0,614.64,484.65
2017,11,12,13,30,818.0,84.0,2.2,19.0,493.0,568.28,448.47
2017,11,12,13,45,807.5,81.0,2.25,19.0,466.0,518.26,408.49
2017,11,12,14,0,797.0,78.0,2.3,19.0,439.0,467.31,366.53
2017,11,12,14,15,776.5,75.5,2.25,19.0,405.5,411.95,319.68
2017,11,12,14,30,756.0,73.0,2.2,19.0,372.0,357.2,272.1
2017,11,12,14,45,730.0,69.0,2.2,19.0,334.5,300.18,221.9
2017,11,12,15,0,704.0,65.0,2.2,19.0,297.0,245.03,172.68
2017,11,12,15,15,662.5,60.5,2.0,18.5,255.0,186.67,122.23
2017,11,12,15,30,621.0,56.0,1.8,18.0,213.0,134.15,79.11
2017,11,12,15,45,562.5,49.5,1.6,17.5,170.5,83.14,43.53
2017,11,12,16,0,504.0,43.0,1.4,17.0,128.0,39.05,23.39
2017,11,12,16,15,400.5,34.5,1.3,16.0,88.5,27.6,17.95
2017,11,12,16,30,297.0,26.0,1.2,15.0,49.0,21.34,9.76
2017,11,12,16,45,148.5,13.0,1.1,14.5,24.5,11.82,0.0
2017,11,12,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,8.0,1.3,11.5,8.0,0.0,0.0
2017,11,13,7,0,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2017,11,13,7,15,188.5,26.0,1.65,12.5,49.0,180.24,116.56
2017,11,13,7,30,377.0,36.0,1.9,13.0,82.0,328.08,264.24
2017,11,13,7,45,456.0,44.0,2.15,14.0,122.5,406.71,334.34
2017,11,13,8,0,535.0,52.0,2.4,15.0,163.0,490.03,403.92
2017,11,13,8,15,585.5,57.0,2.45,15.5,204.0,551.4,453.17
2017,11,13,8,30,636.0,62.0,2.5,16.0,245.0,613.81,501.21
2017,11,13,8,45,672.5,65.0,2.55,16.5,284.5,662.45,537.07
2017,11,13,9,0,709.0,68.0,2.6,17.0,324.0,705.74,567.86
2017,11,13,9,15,512.0,116.0,2.6,17.0,311.0,607.17,492.52
2017,11,13,9,30,315.0,164.0,2.6,17.0,298.0,483.81,393.82
2017,11,13,9,45,554.5,120.5,2.6,17.5,375.5,667.07,536.6
2017,11,13,10,0,794.0,77.0,2.6,18.0,453.0,822.64,646.88
2017,11,13,10,15,535.0,148.0,2.6,18.5,407.5,675.82,536.78
2017,11,13,10,30,276.0,219.0,2.6,19.0,362.0,510.14,406.0
2017,11,13,10,45,558.5,148.5,2.6,19.5,448.5,695.86,550.49
2017,11,13,11,0,841.0,78.0,2.6,20.0,535.0,838.46,649.72
2017,11,13,11,15,575.0,158.5,2.65,20.0,473.5,702.62,550.85
2017,11,13,11,30,309.0,239.0,2.7,20.0,412.0,534.55,421.44
2017,11,13,11,45,582.0,158.5,2.75,20.5,485.5,679.79,534.97
2017,11,13,12,0,855.0,78.0,2.8,21.0,559.0,778.42,605.28
2017,11,13,12,15,604.0,152.0,2.8,21.0,490.5,651.53,511.15
2017,11,13,12,30,353.0,226.0,2.8,21.0,422.0,504.85,397.8
2017,11,13,12,45,289.0,230.5,2.85,21.0,388.5,448.88,354.82
2017,11,13,13,0,225.0,235.0,2.9,21.0,355.0,386.58,306.12
2017,11,13,13,15,112.5,184.5,2.9,20.5,244.5,253.1,201.08
2017,11,13,13,30,0.0,134.0,2.9,20.0,134.0,120.29,93.46
2017,11,13,13,45,15.5,155.0,2.95,20.0,162.0,147.78,116.3
2017,11,13,14,0,31.0,176.0,3.0,20.0,190.0,178.16,140.98
2017,11,13,14,15,21.0,159.0,2.9,19.5,168.0,151.33,119.47
2017,11,13,14,30,11.0,142.0,2.8,19.0,146.0,130.42,102.8
2017,11,13,14,45,7.0,128.0,2.75,19.0,130.5,115.38,90.6
2017,11,13,15,0,3.0,114.0,2.7,19.0,115.0,100.93,78.82
2017,11,13,15,15,1.5,98.5,2.4,18.5,99.0,86.27,66.82
2017,11,13,15,30,0.0,83.0,2.1,18.0,83.0,71.96,54.94
2017,11,13,15,45,0.0,66.0,1.85,18.0,66.0,56.93,42.11
2017,11,13,16,0,0.0,49.0,1.6,18.0,49.0,42.22,29.44
2017,11,13,16,15,0.0,33.5,1.45,17.0,33.5,29.22,19.17
2017,11,13,16,30,0.0,18.0,1.3,16.0,18.0,15.85,5.36
2017,11,13,16,45,0.0,9.0,1.15,15.5,9.0,8.19,0.0
2017,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,6,45,51.0,6.5,0.9,10.0,7.5,0.0,0.0
2017,11,14,7,0,102.0,13.0,0.9,10.0,15.0,69.25,0.0
2017,11,14,7,15,247.5,25.0,1.05,10.5,49.0,214.56,131.5
2017,11,14,7,30,393.0,37.0,1.2,11.0,83.0,338.67,272.01
2017,11,14,7,45,485.5,44.0,1.35,12.0,126.0,426.08,349.54
2017,11,14,8,0,578.0,51.0,1.5,13.0,169.0,518.77,425.66
2017,11,14,8,15,630.5,56.0,1.55,13.5,212.0,582.92,476.36
2017,11,14,8,30,683.0,61.0,1.6,14.0,255.0,642.21,521.32
2017,11,14,8,45,726.0,63.0,1.65,14.5,297.0,696.84,561.05
2017,11,14,9,0,769.0,65.0,1.7,15.0,339.0,750.44,598.69
2017,11,14,9,15,792.5,67.5,1.65,15.5,375.5,786.66,621.8
2017,11,14,9,30,816.0,70.0,1.6,16.0,412.0,820.44,642.67
2017,11,14,9,45,834.5,71.0,1.55,16.5,443.0,845.11,656.7
2017,11,14,10,0,853.0,72.0,1.5,17.0,474.0,866.67,668.41
2017,11,14,10,15,864.0,73.5,1.55,17.5,498.5,870.21,668.94
2017,11,14,10,30,875.0,75.0,1.6,18.0,523.0,879.0,673.38
2017,11,14,10,45,882.0,76.0,1.65,18.5,540.0,880.02,672.54
2017,11,14,11,0,889.0,77.0,1.7,19.0,557.0,877.41,669.45
2017,11,14,11,15,892.5,77.5,1.75,19.0,567.0,867.49,662.79
2017,11,14,11,30,896.0,78.0,1.8,19.0,577.0,853.98,653.85
2017,11,14,11,45,897.5,77.5,1.85,19.0,578.5,834.06,640.59
2017,11,14,12,0,899.0,77.0,1.9,19.0,580.0,810.74,625.04
2017,11,14,12,15,896.0,77.0,1.95,19.0,574.0,781.24,605.14
2017,11,14,12,30,893.0,77.0,2.0,19.0,568.0,748.77,583.07
2017,11,14,12,45,886.5,76.5,2.05,19.0,554.5,710.48,556.66
2017,11,14,13,0,880.0,76.0,2.1,19.0,541.0,669.81,526.95
2017,11,14,13,15,871.0,75.0,2.05,19.0,520.0,624.88,492.18
2017,11,14,13,30,862.0,74.0,2.0,19.0,499.0,578.22,455.31
2017,11,14,13,45,849.0,72.0,1.95,19.0,471.5,528.79,415.36
2017,11,14,14,0,836.0,70.0,1.9,19.0,444.0,475.97,371.74
2017,11,14,14,15,816.5,68.0,1.8,19.0,410.5,419.85,324.23
2017,11,14,14,30,797.0,66.0,1.7,19.0,377.0,364.14,275.81
2017,11,14,14,45,769.5,63.0,1.6,19.0,338.0,305.64,224.35
2017,11,14,15,0,742.0,60.0,1.5,19.0,299.0,249.08,173.96
2017,11,14,15,15,701.5,56.0,1.3,18.5,257.0,191.27,123.94
2017,11,14,15,30,661.0,52.0,1.1,18.0,215.0,137.57,79.98
2017,11,14,15,45,597.5,46.5,0.9,17.5,171.5,85.22,43.98
2017,11,14,16,0,534.0,41.0,0.7,17.0,128.0,37.59,27.07
2017,11,14,16,15,428.5,32.5,0.75,16.0,88.0,26.05,16.54
2017,11,14,16,30,323.0,24.0,0.8,15.0,48.0,19.69,7.53
2017,11,14,16,45,161.5,12.0,0.85,14.5,24.0,10.91,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,0.8,11.0,0.5,0.44,0.0
2017,11,15,7,30,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2017,11,15,7,45,0.0,1.5,1.2,11.5,1.5,1.31,0.0
2017,11,15,8,0,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2017,11,15,8,15,0.0,2.5,1.5,12.5,2.5,2.19,0.0
2017,11,15,8,30,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2017,11,15,8,45,0.0,3.5,1.75,13.5,3.5,3.07,0.0
2017,11,15,9,0,0.0,4.0,1.9,14.0,4.0,3.51,0.0
2017,11,15,9,15,0.0,71.5,2.05,14.5,71.5,63.22,48.43
2017,11,15,9,30,0.0,139.0,2.2,15.0,139.0,133.82,107.35
2017,11,15,9,45,0.0,91.0,2.35,15.5,91.0,81.6,63.37
2017,11,15,10,0,0.0,43.0,2.5,16.0,43.0,37.95,26.52
2017,11,15,10,15,0.0,61.5,2.6,16.5,61.5,54.36,40.23
2017,11,15,10,30,0.0,80.0,2.7,17.0,80.0,70.81,53.79
2017,11,15,10,45,0.0,65.5,2.85,18.0,65.5,57.93,42.8
2017,11,15,11,0,0.0,51.0,3.0,19.0,51.0,45.07,31.93
2017,11,15,11,15,14.5,134.5,3.2,19.0,142.5,134.92,106.32
2017,11,15,11,30,29.0,218.0,3.4,19.0,234.0,245.6,195.52
2017,11,15,11,45,177.5,226.0,3.65,19.5,324.5,387.24,310.76
2017,11,15,12,0,326.0,234.0,3.9,20.0,415.0,520.32,415.04
2017,11,15,12,15,574.5,161.0,4.05,20.0,476.5,630.65,503.07
2017,11,15,12,30,823.0,88.0,4.2,20.0,538.0,714.29,567.81
2017,11,15,12,45,557.5,155.5,4.4,20.5,457.0,567.28,452.79
2017,11,15,13,0,292.0,223.0,4.6,21.0,376.0,427.85,341.0
2017,11,15,13,15,223.5,220.5,4.6,20.5,335.0,358.42,286.57
2017,11,15,13,30,155.0,218.0,4.6,20.0,294.0,304.25,243.22
2017,11,15,13,45,151.0,206.0,4.7,20.0,277.0,280.11,223.79
2017,11,15,14,0,147.0,194.0,4.8,20.0,260.0,256.28,204.28
2017,11,15,14,15,162.0,178.0,4.7,19.5,245.0,236.95,188.3
2017,11,15,14,30,177.0,162.0,4.6,19.0,230.0,216.08,170.49
2017,11,15,14,45,169.5,146.0,4.55,18.5,206.0,186.64,145.61
2017,11,15,15,0,162.0,130.0,4.5,18.0,182.0,158.12,121.25
2017,11,15,15,15,151.0,113.0,4.2,17.5,156.0,129.04,96.56
2017,11,15,15,30,140.0,96.0,3.9,17.0,130.0,101.45,73.6
2017,11,15,15,45,123.0,77.5,3.65,17.0,103.0,73.83,51.87
2017,11,15,16,0,106.0,59.0,3.4,17.0,76.0,48.76,36.67
2017,11,15,16,15,69.5,42.0,3.2,16.5,51.5,34.3,23.32
2017,11,15,16,30,33.0,25.0,3.0,16.0,27.0,20.92,7.59
2017,11,15,16,45,16.5,12.5,2.8,16.0,13.5,11.37,0.0
2017,11,15,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,3.0,1.55,15.0,3.0,0.0,0.0
2017,11,16,7,0,0.0,6.0,1.4,15.0,6.0,5.46,0.0
2017,11,16,7,15,2.0,21.5,1.35,15.0,21.5,22.0,5.64
2017,11,16,7,30,4.0,37.0,1.3,15.0,37.0,41.11,27.66
2017,11,16,7,45,18.5,54.5,1.3,15.0,57.5,77.51,59.52
2017,11,16,8,0,33.0,72.0,1.3,15.0,78.0,108.07,86.33
2017,11,16,8,15,41.5,89.5,1.3,15.0,99.5,134.54,109.26
2017,11,16,8,30,50.0,107.0,1.3,15.0,121.0,161.15,131.93
2017,11,16,8,45,55.0,123.5,1.3,15.0,141.0,183.64,150.67
2017,11,16,9,0,60.0,140.0,1.3,15.0,161.0,206.16,169.11
2017,11,16,9,15,30.0,100.5,1.45,15.0,111.0,127.02,102.79
2017,11,16,9,30,0.0,61.0,1.6,15.0,61.0,53.89,40.25
2017,11,16,9,45,0.0,43.0,1.75,15.5,43.0,37.94,26.66
2017,11,16,10,0,0.0,25.0,1.9,16.0,25.0,22.03,13.08
2017,11,16,10,15,3.0,98.5,1.95,16.0,100.5,91.03,71.16
2017,11,16,10,30,6.0,172.0,2.0,16.0,176.0,168.77,135.03
2017,11,16,10,45,3.0,118.5,2.15,16.0,120.5,110.09,86.54
2017,11,16,11,0,0.0,65.0,2.3,16.0,65.0,57.49,42.73
2017,11,16,11,15,0.0,97.0,2.3,16.0,97.0,86.37,66.8
2017,11,16,11,30,0.0,129.0,2.3,16.0,129.0,116.93,91.98
2017,11,16,11,45,0.0,129.5,2.3,16.0,129.5,117.2,92.13
2017,11,16,12,0,0.0,130.0,2.3,16.0,130.0,117.5,92.37
2017,11,16,12,15,0.0,125.5,2.25,16.0,125.5,113.04,88.72
2017,11,16,12,30,0.0,121.0,2.2,16.0,121.0,108.67,85.16
2017,11,16,12,45,0.0,107.0,2.2,16.0,107.0,95.48,74.33
2017,11,16,13,0,0.0,93.0,2.2,16.0,93.0,82.53,63.67
2017,11,16,13,15,0.0,66.0,2.15,15.5,66.0,58.36,43.67
2017,11,16,13,30,0.0,39.0,2.1,15.0,39.0,34.42,23.62
2017,11,16,13,45,0.0,43.5,2.1,15.0,43.5,38.39,27.05
2017,11,16,14,0,0.0,48.0,2.1,15.0,48.0,42.37,30.48
2017,11,16,14,15,0.0,83.0,2.0,15.0,83.0,73.5,56.89
2017,11,16,14,30,0.0,118.0,1.9,15.0,118.0,104.9,83.34
2017,11,16,14,45,0.0,105.5,1.85,15.0,105.5,93.36,73.73
2017,11,16,15,0,0.0,93.0,1.8,15.0,93.0,81.95,64.19
2017,11,16,15,15,0.0,79.5,1.75,14.5,79.5,69.8,54.01
2017,11,16,15,30,0.0,66.0,1.7,14.0,66.0,57.78,43.78
2017,11,16,15,45,0.0,52.0,1.65,14.0,52.0,45.51,33.1
2017,11,16,16,0,0.0,38.0,1.6,14.0,38.0,33.45,23.75
2017,11,16,16,15,0.0,25.5,1.6,14.0,25.5,22.47,13.49
2017,11,16,16,30,0.0,13.0,1.6,14.0,13.0,11.43,1.24
2017,11,16,16,45,0.0,6.5,1.65,14.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,232.5,15.0,1.2,9.5,39.5,185.82,77.4
2017,11,17,7,30,465.0,30.0,1.4,10.0,79.0,365.74,290.66
2017,11,17,7,45,554.0,36.0,1.6,11.0,122.5,452.55,371.13
2017,11,17,8,0,643.0,42.0,1.8,12.0,166.0,543.72,446.71
2017,11,17,8,15,694.5,46.0,1.95,12.0,210.0,608.06,499.76
2017,11,17,8,30,746.0,50.0,2.1,12.0,254.0,672.98,551.31
2017,11,17,8,45,782.5,52.5,2.25,12.5,296.0,723.84,589.48
2017,11,17,9,0,819.0,55.0,2.4,13.0,338.0,773.47,625.58
2017,11,17,9,15,841.5,57.5,2.45,13.5,375.0,801.23,643.98
2017,11,17,9,30,864.0,60.0,2.5,14.0,412.0,834.62,666.22
2017,11,17,9,45,873.0,64.0,2.55,14.5,442.5,855.5,679.0
2017,11,17,10,0,882.0,68.0,2.6,15.0,473.0,872.98,689.36
2017,11,17,10,15,893.0,69.0,2.55,15.0,497.5,884.77,696.13
2017,11,17,10,30,904.0,70.0,2.5,15.0,522.0,893.0,700.49
2017,11,17,10,45,911.5,71.0,2.5,15.5,540.0,894.49,699.36
2017,11,17,11,0,919.0,72.0,2.5,16.0,558.0,892.24,695.81
2017,11,17,11,15,922.5,72.5,2.45,16.0,568.0,882.16,687.83
2017,11,17,11,30,926.0,73.0,2.4,16.0,578.0,868.39,677.47
2017,11,17,11,45,927.0,73.0,2.4,16.5,580.0,848.3,662.01
2017,11,17,12,0,928.0,73.0,2.4,17.0,582.0,824.73,644.26
2017,11,17,12,15,926.0,72.5,2.45,17.0,576.5,794.88,623.69
2017,11,17,12,30,924.0,72.0,2.5,17.0,571.0,761.93,600.83
2017,11,17,12,45,911.0,74.0,2.55,17.0,556.0,721.25,572.18
2017,11,17,13,0,898.0,76.0,2.6,17.0,541.0,678.5,540.25
2017,11,17,13,15,889.0,75.0,2.65,17.0,520.5,633.1,505.02
2017,11,17,13,30,880.0,74.0,2.7,17.0,500.0,585.92,467.48
2017,11,17,13,45,868.0,72.0,2.75,17.0,472.5,536.51,427.09
2017,11,17,14,0,856.0,70.0,2.8,17.0,445.0,483.51,382.7
2017,11,17,14,15,836.5,68.0,2.8,16.5,411.0,426.65,334.51
2017,11,17,14,30,817.0,66.0,2.8,16.0,377.0,370.14,285.06
2017,11,17,14,45,790.5,62.5,2.85,16.0,338.5,310.63,231.68
2017,11,17,15,0,764.0,59.0,2.9,16.0,300.0,252.9,179.21
2017,11,17,15,15,723.0,55.5,2.6,15.5,257.0,194.47,127.59
2017,11,17,15,30,682.0,52.0,2.3,15.0,214.0,140.13,82.34
2017,11,17,15,45,618.5,46.0,2.05,14.5,170.0,86.27,44.72
2017,11,17,16,0,555.0,40.0,1.8,14.0,126.0,39.95,29.37
2017,11,17,16,15,442.0,31.5,1.7,13.0,85.5,25.43,16.0
2017,11,17,16,30,329.0,23.0,1.6,12.0,45.0,19.01,5.12
2017,11,17,16,45,164.5,11.5,1.5,11.5,22.5,10.46,0.0
2017,11,17,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,15.0,1.05,6.5,38.0,176.65,55.58
2017,11,18,7,30,439.0,30.0,1.1,7.0,76.0,357.09,283.87
2017,11,18,7,45,526.0,37.5,1.2,8.0,118.5,433.63,358.12
2017,11,18,8,0,613.0,45.0,1.3,9.0,161.0,524.13,433.54
2017,11,18,8,15,666.0,50.0,1.25,9.5,205.0,590.14,486.03
2017,11,18,8,30,719.0,55.0,1.2,10.0,249.0,656.79,536.35
2017,11,18,8,45,752.0,59.0,1.2,10.5,290.0,706.26,572.02
2017,11,18,9,0,785.0,63.0,1.2,11.0,331.0,754.38,605.41
2017,11,18,9,15,808.5,65.5,1.15,11.5,367.5,790.77,628.59
2017,11,18,9,30,832.0,68.0,1.1,12.0,404.0,824.67,649.38
2017,11,18,9,45,853.5,68.5,1.05,13.0,436.0,851.42,663.42
2017,11,18,10,0,875.0,69.0,1.0,14.0,468.0,866.45,669.1
2017,11,18,10,15,886.0,70.5,0.9,14.5,492.5,878.87,673.41
2017,11,18,10,30,897.0,72.0,0.8,15.0,517.0,887.76,675.28
2017,11,18,10,45,903.0,73.0,0.75,15.5,534.5,887.99,672.33
2017,11,18,11,0,909.0,74.0,0.7,16.0,552.0,884.53,667.2
2017,11,18,11,15,913.0,74.5,0.65,16.0,562.0,875.03,659.49
2017,11,18,11,30,917.0,75.0,0.6,16.0,572.0,861.87,649.57
2017,11,18,11,45,917.0,75.5,0.55,16.5,574.0,841.81,634.07
2017,11,18,12,0,917.0,76.0,0.5,17.0,576.0,818.33,616.55
2017,11,18,12,15,914.5,75.5,0.5,17.0,570.0,788.45,596.89
2017,11,18,12,30,912.0,75.0,0.5,17.0,564.0,755.54,575.19
2017,11,18,12,45,905.5,74.5,0.55,17.5,550.5,716.98,549.21
2017,11,18,13,0,899.0,74.0,0.6,18.0,537.0,675.98,519.87
2017,11,18,13,15,889.5,73.0,0.65,18.0,516.0,630.38,486.88
2017,11,18,13,30,880.0,72.0,0.7,18.0,495.0,583.02,451.55
2017,11,18,13,45,865.5,70.5,0.75,18.0,467.0,531.04,411.55
2017,11,18,14,0,851.0,69.0,0.8,18.0,439.0,479.58,370.45
2017,11,18,14,15,745.5,77.0,0.8,17.5,383.0,397.41,305.73
2017,11,18,14,30,640.0,85.0,0.8,17.0,327.0,323.6,246.43
2017,11,18,14,45,697.0,72.0,0.85,17.0,310.5,289.83,213.94
2017,11,18,15,0,754.0,59.0,0.9,17.0,294.0,250.25,174.96
2017,11,18,15,15,712.0,55.0,0.85,16.5,251.5,191.81,124.44
2017,11,18,15,30,670.0,51.0,0.8,16.0,209.0,137.61,80.07
2017,11,18,15,45,602.5,45.5,0.75,15.5,165.5,84.73,43.71
2017,11,18,16,0,535.0,40.0,0.7,15.0,122.0,37.08,26.73
2017,11,18,16,15,424.0,31.0,0.75,14.5,82.0,25.02,15.49
2017,11,18,16,30,313.0,22.0,0.8,14.0,42.0,18.12,3.74
2017,11,18,16,45,156.5,11.0,0.9,13.5,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,7,15,202.5,15.0,0.55,8.5,35.5,165.09,28.7
2017,11,19,7,30,405.0,30.0,0.6,9.0,71.0,334.59,260.65
2017,11,19,7,45,494.0,38.0,0.65,9.5,113.0,419.3,341.34
2017,11,19,8,0,583.0,46.0,0.7,10.0,155.0,509.75,416.58
2017,11,19,8,15,637.5,51.0,0.7,10.0,198.0,568.5,463.87
2017,11,19,8,30,692.0,56.0,0.7,10.0,241.0,635.46,515.27
2017,11,19,8,45,728.5,60.0,0.7,10.5,281.5,687.05,552.12
2017,11,19,9,0,765.0,64.0,0.7,11.0,322.0,737.5,586.79
2017,11,19,9,15,789.5,66.5,0.65,12.0,358.5,774.37,608.7
2017,11,19,9,30,814.0,69.0,0.6,13.0,395.0,808.85,628.23
2017,11,19,9,45,728.5,88.5,0.55,14.0,397.0,771.93,597.96
2017,11,19,10,0,643.0,108.0,0.5,15.0,399.0,724.95,561.84
2017,11,19,10,15,729.0,100.5,0.45,15.5,447.0,790.87,605.37
2017,11,19,10,30,815.0,93.0,0.4,16.0,495.0,849.0,640.69
2017,11,19,10,45,713.5,117.0,0.4,16.5,478.0,788.58,597.29
2017,11,19,11,0,612.0,141.0,0.4,17.0,461.0,719.78,549.56
2017,11,19,11,15,728.0,118.0,0.45,17.0,505.5,781.11,592.99
2017,11,19,11,30,844.0,95.0,0.5,17.0,550.0,831.28,626.47
2017,11,19,11,45,845.5,95.0,0.6,17.0,552.0,812.71,614.9
2017,11,19,12,0,847.0,95.0,0.7,17.0,554.0,790.86,602.04
2017,11,19,12,15,843.5,94.5,0.6,17.0,548.0,761.46,580.73
2017,11,19,12,30,840.0,94.0,0.5,17.0,542.0,729.27,557.65
2017,11,19,12,45,849.0,88.0,0.45,17.5,531.5,696.98,533.93
2017,11,19,13,0,858.0,82.0,0.4,18.0,521.0,661.37,506.69
2017,11,19,13,15,847.5,81.0,0.6,18.0,500.0,616.14,475.97
2017,11,19,13,30,837.0,80.0,0.8,18.0,479.0,569.36,442.54
2017,11,19,13,45,592.0,122.5,1.05,18.0,397.0,444.82,348.98
2017,11,19,14,0,347.0,165.0,1.3,18.0,315.0,328.0,258.92
2017,11,19,14,15,340.0,152.0,1.4,18.0,289.5,291.55,229.29
2017,11,19,14,30,333.0,139.0,1.5,18.0,264.0,255.46,198.72
2017,11,19,14,45,315.0,127.5,1.65,18.0,236.0,217.83,166.57
2017,11,19,15,0,297.0,116.0,1.8,18.0,208.0,181.93,135.56
2017,11,19,15,15,457.5,85.0,1.55,17.0,203.5,166.68,114.72
2017,11,19,15,30,618.0,54.0,1.3,16.0,199.0,131.6,77.58
2017,11,19,15,45,554.0,47.5,1.05,15.5,157.0,80.86,42.25
2017,11,19,16,0,490.0,41.0,0.8,15.0,115.0,37.63,22.44
2017,11,19,16,15,377.0,31.5,0.8,14.5,76.5,25.45,15.77
2017,11,19,16,30,264.0,22.0,0.8,14.0,38.0,18.14,2.85
2017,11,19,16,45,132.0,11.0,0.85,13.5,19.0,10.01,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
