Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,13.5,1.05,13.5,13.5,11.88,0.0
2017,11,20,7,30,0.0,27.0,1.1,14.0,27.0,24.97,13.97
2017,11,20,7,45,0.0,44.0,1.15,14.5,44.0,43.92,30.94
2017,11,20,8,0,0.0,61.0,1.2,15.0,61.0,61.85,46.53
2017,11,20,8,15,4.5,77.5,1.35,15.0,79.0,81.92,64.0
2017,11,20,8,30,9.0,94.0,1.5,15.0,97.0,102.03,81.33
2017,11,20,8,45,13.5,109.0,1.65,15.5,113.5,120.32,96.73
2017,11,20,9,0,18.0,124.0,1.8,16.0,130.0,138.81,112.06
2017,11,20,9,15,9.0,121.0,1.75,16.5,124.0,124.58,99.54
2017,11,20,9,30,0.0,118.0,1.7,17.0,118.0,111.45,87.97
2017,11,20,9,45,9.5,143.0,1.65,17.5,147.5,145.76,116.27
2017,11,20,10,0,19.0,168.0,1.6,18.0,177.0,180.35,144.2
2017,11,20,10,15,9.5,159.5,1.55,18.0,164.0,160.57,127.47
2017,11,20,10,30,0.0,151.0,1.5,18.0,151.0,141.77,111.68
2017,11,20,10,45,17.5,179.5,1.5,18.5,188.5,186.31,147.98
2017,11,20,11,0,35.0,208.0,1.5,19.0,226.0,245.87,195.24
2017,11,20,11,15,34.0,211.0,1.45,19.0,229.0,245.79,194.66
2017,11,20,11,30,33.0,214.0,1.4,19.0,232.0,245.76,194.4
2017,11,20,11,45,21.0,200.0,1.35,19.5,211.5,205.48,161.81
2017,11,20,12,0,9.0,186.0,1.3,20.0,191.0,180.37,141.29
2017,11,20,12,15,36.0,207.0,1.3,20.0,226.5,232.6,183.44
2017,11,20,12,30,63.0,228.0,1.3,20.0,262.0,272.45,214.99
2017,11,20,12,45,113.5,228.0,1.3,20.5,287.0,313.9,247.5
2017,11,20,13,0,164.0,228.0,1.3,21.0,312.0,339.76,267.38
2017,11,20,13,15,153.5,219.0,1.25,21.0,295.0,314.49,247.36
2017,11,20,13,30,143.0,210.0,1.2,21.0,278.0,289.93,228.05
2017,11,20,13,45,73.0,178.5,1.2,21.0,213.0,206.15,161.96
2017,11,20,14,0,3.0,147.0,1.2,21.0,148.0,133.79,104.19
2017,11,20,14,15,6.0,140.5,1.0,20.5,143.0,128.48,100.36
2017,11,20,14,30,9.0,134.0,0.8,20.0,138.0,122.84,95.98
2017,11,20,14,45,5.5,121.0,0.6,20.0,123.0,108.99,84.75
2017,11,20,15,0,2.0,108.0,0.4,20.0,108.0,95.64,73.91
2017,11,20,15,15,1.0,92.0,0.4,19.5,92.0,80.7,61.77
2017,11,20,15,30,0.0,76.0,0.4,19.0,76.0,66.09,49.68
2017,11,20,15,45,0.0,60.0,0.45,19.0,60.0,51.9,37.61
2017,11,20,16,0,0.0,44.0,0.5,19.0,44.0,38.0,25.64
2017,11,20,16,15,0.0,29.0,0.6,18.5,29.0,25.37,15.31
2017,11,20,16,30,0.0,14.0,0.7,18.0,14.0,12.32,0.0
2017,11,20,16,45,0.0,7.0,0.85,17.5,7.0,6.37,0.0
2017,11,20,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,15,176.5,14.0,1.1,12.5,30.5,145.2,0.0
2017,11,21,7,30,353.0,28.0,1.3,13.0,61.0,297.81,225.02
2017,11,21,7,45,440.0,36.0,1.5,13.5,99.5,378.44,306.65
2017,11,21,8,0,527.0,44.0,1.7,14.0,138.0,465.03,381.07
2017,11,21,8,15,582.0,49.0,1.7,14.0,178.5,528.26,433.3
2017,11,21,8,30,637.0,54.0,1.7,14.0,219.0,587.57,480.4
2017,11,21,8,45,573.0,73.5,1.75,14.5,240.0,583.38,476.83
2017,11,21,9,0,509.0,93.0,1.8,15.0,261.0,566.51,463.3
2017,11,21,9,15,402.0,123.0,1.75,15.5,265.0,516.62,422.02
2017,11,21,9,30,295.0,153.0,1.7,16.0,269.0,449.93,367.02
2017,11,21,9,45,399.5,146.5,1.7,16.5,317.0,549.36,444.41
2017,11,21,10,0,504.0,140.0,1.7,17.0,365.0,632.59,506.35
2017,11,21,10,15,546.0,137.5,1.65,17.5,393.0,665.13,527.85
2017,11,21,10,30,588.0,135.0,1.6,18.0,421.0,703.32,553.19
2017,11,21,10,45,708.5,107.0,1.55,18.5,463.5,769.73,597.99
2017,11,21,11,0,829.0,79.0,1.5,19.0,506.0,825.78,634.12
2017,11,21,11,15,833.5,79.5,1.35,19.5,515.5,817.55,624.4
2017,11,21,11,30,838.0,80.0,1.2,20.0,525.0,805.89,613.15
2017,11,21,11,45,841.0,79.5,1.1,20.5,528.0,788.39,598.72
2017,11,21,12,0,844.0,79.0,1.0,21.0,531.0,767.61,582.27
2017,11,21,12,15,842.5,78.5,0.9,21.0,526.0,740.21,562.52
2017,11,21,12,30,841.0,78.0,0.8,21.0,521.0,709.94,540.9
2017,11,21,12,45,835.0,77.5,0.7,21.5,508.5,673.84,514.12
2017,11,21,13,0,829.0,77.0,0.6,22.0,496.0,635.47,484.21
2017,11,21,13,15,727.0,98.5,0.55,22.0,455.5,561.77,429.43
2017,11,21,13,30,625.0,120.0,0.5,22.0,415.0,491.7,376.77
2017,11,21,13,45,550.5,129.0,0.5,22.5,378.0,424.91,325.76
2017,11,21,14,0,476.0,138.0,0.5,23.0,341.0,368.56,281.64
2017,11,21,14,15,511.0,120.0,0.5,22.5,322.5,337.57,256.45
2017,11,21,14,30,546.0,102.0,0.5,22.0,304.0,305.67,228.86
2017,11,21,14,45,523.5,94.0,0.5,22.0,271.5,257.5,188.21
2017,11,21,15,0,501.0,86.0,0.5,22.0,239.0,211.19,148.67
2017,11,21,15,15,553.5,68.5,0.5,21.5,214.5,172.6,112.8
2017,11,21,15,30,606.0,51.0,0.5,21.0,190.0,127.57,72.95
2017,11,21,15,45,540.5,45.0,0.55,20.5,149.5,78.04,39.4
2017,11,21,16,0,475.0,39.0,0.6,20.0,109.0,36.15,20.57
2017,11,21,16,15,364.0,29.5,0.6,19.5,72.0,23.75,13.82
2017,11,21,16,30,253.0,20.0,0.6,19.0,35.0,16.37,0.06
2017,11,21,16,45,126.5,10.0,0.65,18.5,17.5,9.1,0.0
2017,11,21,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,15,169.5,14.5,0.95,13.5,29.5,140.53,0.0
2017,11,22,7,30,339.0,29.0,1.0,14.0,59.0,289.41,213.87
2017,11,22,7,45,434.0,37.0,1.05,14.5,98.5,374.87,300.65
2017,11,22,8,0,529.0,45.0,1.1,15.0,138.0,466.73,378.1
2017,11,22,8,15,587.0,50.5,1.15,15.5,179.5,532.92,431.23
2017,11,22,8,30,645.0,56.0,1.2,16.0,221.0,600.72,483.28
2017,11,22,8,45,684.0,59.5,1.25,16.5,260.5,646.32,516.76
2017,11,22,9,0,723.0,63.0,1.3,17.0,300.0,697.06,552.89
2017,11,22,9,15,749.0,66.0,1.25,17.5,335.5,735.0,577.58
2017,11,22,9,30,775.0,69.0,1.2,18.0,371.0,770.77,600.05
2017,11,22,9,45,618.0,108.5,1.15,18.5,361.5,697.43,545.1
2017,11,22,10,0,461.0,148.0,1.1,19.0,352.0,604.29,475.15
2017,11,22,10,15,647.5,112.0,1.05,19.5,415.5,730.14,565.34
2017,11,22,10,30,834.0,76.0,1.0,20.0,479.0,840.22,637.04
2017,11,22,10,45,842.0,77.0,1.0,20.5,496.0,842.47,635.16
2017,11,22,11,0,850.0,78.0,1.0,21.0,513.0,841.2,632.48
2017,11,22,11,15,854.0,78.5,0.95,21.5,523.0,832.35,624.16
2017,11,22,11,30,858.0,79.0,0.9,22.0,533.0,812.69,608.87
2017,11,22,11,45,730.0,114.0,0.9,22.5,501.0,742.17,560.13
2017,11,22,12,0,602.0,149.0,0.9,23.0,469.0,660.26,502.15
2017,11,22,12,15,357.5,192.0,0.9,23.0,381.5,483.2,372.65
2017,11,22,12,30,113.0,235.0,0.9,23.0,294.0,316.76,245.27
2017,11,22,12,45,112.5,229.5,0.9,23.5,287.5,304.65,236.57
2017,11,22,13,0,112.0,224.0,0.9,24.0,281.0,292.45,226.82
2017,11,22,13,15,210.0,207.0,0.9,23.5,308.0,336.51,262.01
2017,11,22,13,30,308.0,190.0,0.9,23.0,335.0,370.64,288.25
2017,11,22,13,45,480.5,143.5,0.95,23.0,354.5,403.25,312.34
2017,11,22,14,0,653.0,97.0,1.0,23.0,374.0,414.65,318.35
2017,11,22,14,15,331.5,115.0,0.95,22.5,255.0,258.06,198.48
2017,11,22,14,30,10.0,133.0,0.9,22.0,136.0,122.42,94.56
2017,11,22,14,45,6.0,119.5,0.9,22.0,121.5,107.9,83.27
2017,11,22,15,0,2.0,106.0,0.9,22.0,107.0,93.96,72.05
2017,11,22,15,15,1.0,90.5,0.85,21.0,91.0,79.45,60.41
2017,11,22,15,30,0.0,75.0,0.8,20.0,75.0,65.25,48.77
2017,11,22,15,45,0.0,59.0,0.75,19.5,59.0,51.05,36.78
2017,11,22,16,0,0.0,43.0,0.7,19.0,43.0,37.15,24.88
2017,11,22,16,15,0.0,28.0,0.75,18.5,28.0,24.52,14.43
2017,11,22,16,30,0.0,13.0,0.8,18.0,13.0,11.44,0.0
2017,11,22,16,45,0.0,6.5,0.85,17.5,6.5,5.91,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,15,69.0,15.0,0.75,14.5,21.0,77.53,0.0
2017,11,23,7,30,138.0,30.0,0.8,15.0,42.0,162.47,116.01
2017,11,23,7,45,185.5,45.5,0.85,15.5,72.0,217.53,173.58
2017,11,23,8,0,233.0,61.0,0.9,16.0,102.0,275.74,224.33
2017,11,23,8,15,259.5,76.5,0.9,16.5,133.0,305.61,250.53
2017,11,23,8,30,286.0,92.0,0.9,17.0,164.0,351.17,287.68
2017,11,23,8,45,304.0,106.0,0.95,17.5,194.0,388.12,316.81
2017,11,23,9,0,322.0,120.0,1.0,18.0,224.0,424.8,344.85
2017,11,23,9,15,336.5,131.0,1.1,18.5,251.0,453.89,366.61
2017,11,23,9,30,351.0,142.0,1.2,19.0,278.0,482.21,387.37
2017,11,23,9,45,358.0,153.5,1.35,19.5,301.5,503.72,402.74
2017,11,23,10,0,365.0,165.0,1.5,20.0,325.0,523.81,416.88
2017,11,23,10,15,266.5,188.5,1.6,20.5,309.0,465.97,369.78
2017,11,23,10,30,168.0,212.0,1.7,21.0,293.0,389.84,308.89
2017,11,23,10,45,201.0,217.5,1.8,21.5,317.5,420.68,332.85
2017,11,23,11,0,234.0,223.0,1.9,22.0,342.0,450.39,355.06
2017,11,23,11,15,198.5,230.5,1.95,22.0,332.5,423.36,333.26
2017,11,23,11,30,163.0,238.0,2.0,22.0,323.0,396.56,311.88
2017,11,23,11,45,162.5,239.5,2.05,22.0,325.0,391.44,307.96
2017,11,23,12,0,162.0,241.0,2.1,22.0,327.0,385.82,303.55
2017,11,23,12,15,102.5,227.5,2.1,22.0,282.0,306.06,240.99
2017,11,23,12,30,43.0,214.0,2.1,22.0,237.0,243.35,190.93
2017,11,23,12,45,43.0,209.5,2.15,22.5,232.0,235.5,184.67
2017,11,23,13,0,43.0,205.0,2.2,23.0,227.0,227.69,178.28
2017,11,23,13,15,40.0,196.0,2.2,22.5,215.5,213.38,167.38
2017,11,23,13,30,37.0,187.0,2.2,22.0,204.0,199.47,156.73
2017,11,23,13,45,35.5,176.5,2.25,22.0,192.0,185.23,145.47
2017,11,23,14,0,34.0,166.0,2.3,22.0,180.0,171.27,134.36
2017,11,23,14,15,17.0,135.5,2.15,22.0,142.5,128.63,100.05
2017,11,23,14,30,0.0,105.0,2.0,22.0,105.0,93.39,71.65
2017,11,23,14,45,0.0,93.5,1.95,22.0,93.5,82.84,63.11
2017,11,23,15,0,0.0,82.0,1.9,22.0,82.0,72.39,54.55
2017,11,23,15,15,0.0,69.5,1.6,21.5,69.5,61.19,45.33
2017,11,23,15,30,0.0,57.0,1.3,21.0,57.0,50.11,36.09
2017,11,23,15,45,0.0,44.5,1.05,20.5,44.5,39.16,26.83
2017,11,23,16,0,0.0,32.0,0.8,20.0,32.0,28.22,17.47
2017,11,23,16,15,0.0,21.0,0.8,19.5,21.0,18.49,9.38
2017,11,23,16,30,0.0,10.0,0.8,19.0,10.0,8.79,0.0
2017,11,23,16,45,0.0,5.0,0.85,18.5,5.0,4.55,0.0
2017,11,23,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,15,97.5,14.0,1.4,12.5,22.0,69.7,0.0
2017,11,24,7,30,195.0,28.0,1.6,13.0,44.0,194.4,137.86
2017,11,24,7,45,240.0,42.0,1.8,14.0,74.5,248.19,200.12
2017,11,24,8,0,285.0,56.0,2.0,15.0,105.0,304.62,250.48
2017,11,24,8,15,312.5,69.5,2.0,15.5,136.5,349.75,289.43
2017,11,24,8,30,340.0,83.0,2.0,16.0,168.0,395.51,327.33
2017,11,24,8,45,351.0,97.0,2.0,16.5,197.5,429.1,353.95
2017,11,24,9,0,362.0,111.0,2.0,17.0,227.0,461.7,378.84
2017,11,24,9,15,369.5,123.5,1.9,17.0,254.0,488.3,398.72
2017,11,24,9,30,377.0,136.0,1.8,17.0,281.0,513.47,416.97
2017,11,24,9,45,595.0,102.0,1.75,17.5,351.5,667.66,533.47
2017,11,24,10,0,813.0,68.0,1.7,18.0,422.0,810.34,632.49
2017,11,24,10,15,509.0,138.0,1.75,18.5,363.5,631.16,500.19
2017,11,24,10,30,205.0,208.0,1.8,19.0,305.0,416.93,332.48
2017,11,24,10,45,528.5,140.5,1.85,19.5,404.0,643.0,509.93
2017,11,24,11,0,852.0,73.0,1.9,20.0,503.0,826.12,637.81
2017,11,24,11,15,557.5,150.0,1.95,20.0,433.5,661.9,518.69
2017,11,24,11,30,263.0,227.0,2.0,20.0,364.0,480.8,379.2
2017,11,24,11,45,563.5,150.5,2.15,20.5,446.5,640.84,505.34
2017,11,24,12,0,864.0,74.0,2.3,21.0,529.0,768.01,596.71
2017,11,24,12,15,862.5,73.5,2.3,21.0,524.0,740.95,576.42
2017,11,24,12,30,861.0,73.0,2.3,21.0,519.0,710.98,555.38
2017,11,24,12,45,688.5,117.0,2.3,21.5,468.5,617.79,484.69
2017,11,24,13,0,516.0,161.0,2.3,22.0,418.0,517.74,407.01
2017,11,24,13,15,493.5,159.0,2.3,22.0,396.5,477.33,376.01
2017,11,24,13,30,471.0,157.0,2.3,22.0,375.0,437.36,344.47
2017,11,24,13,45,298.5,168.5,2.3,22.5,304.0,326.62,256.91
2017,11,24,14,0,126.0,180.0,2.3,23.0,233.0,233.94,183.19
2017,11,24,14,15,183.5,162.5,2.2,22.5,233.0,232.02,181.23
2017,11,24,14,30,241.0,145.0,2.1,22.0,233.0,228.34,176.49
2017,11,24,14,45,235.0,130.0,2.05,22.0,208.0,196.18,149.04
2017,11,24,15,0,229.0,115.0,2.0,22.0,183.0,164.67,121.96
2017,11,24,15,15,217.5,99.0,1.7,21.0,156.0,131.95,94.52
2017,11,24,15,30,206.0,83.0,1.4,20.0,129.0,100.7,68.9
2017,11,24,15,45,368.5,58.5,1.15,19.5,119.0,76.71,44.52
2017,11,24,16,0,531.0,34.0,0.9,19.0,109.0,35.72,19.33
2017,11,24,16,15,418.0,26.0,0.95,18.0,71.5,22.74,12.84
2017,11,24,16,30,305.0,18.0,1.0,17.0,34.0,16.05,0.0
2017,11,24,16,45,152.5,9.0,1.05,16.5,17.0,8.19,0.0
2017,11,24,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,15,97.5,13.5,1.4,12.0,21.5,69.05,0.0
2017,11,25,7,30,195.0,27.0,1.6,13.0,43.0,191.11,131.37
2017,11,25,7,45,254.0,41.0,1.85,14.0,75.0,255.85,205.82
2017,11,25,8,0,313.0,55.0,2.1,15.0,107.0,322.45,264.93
2017,11,25,8,15,348.5,67.5,2.15,15.5,140.5,372.85,308.43
2017,11,25,8,30,384.0,80.0,2.2,16.0,174.0,424.4,351.18
2017,11,25,8,45,411.0,90.5,2.3,16.5,207.0,467.11,385.56
2017,11,25,9,0,438.0,101.0,2.4,17.0,240.0,509.63,418.69
2017,11,25,9,15,455.0,110.0,2.45,18.0,269.0,541.27,441.42
2017,11,25,9,30,472.0,119.0,2.5,19.0,298.0,571.64,462.55
2017,11,25,9,45,428.5,139.0,2.6,20.0,311.5,562.48,452.17
2017,11,25,10,0,385.0,159.0,2.7,21.0,325.0,549.91,439.42
2017,11,25,10,15,371.5,171.5,2.8,21.5,339.5,534.87,426.84
2017,11,25,10,30,358.0,184.0,2.9,22.0,354.0,535.41,425.62
2017,11,25,10,45,319.0,198.5,3.05,22.5,354.0,514.87,408.03
2017,11,25,11,0,280.0,213.0,3.2,23.0,354.0,493.22,389.71
2017,11,25,11,15,580.0,143.0,3.25,23.0,442.0,679.17,534.41
2017,11,25,11,30,880.0,73.0,3.3,23.0,530.0,820.18,634.91
2017,11,25,11,45,627.0,140.5,3.4,23.5,467.0,687.04,537.05
2017,11,25,12,0,374.0,208.0,3.5,24.0,404.0,526.59,413.36
2017,11,25,12,15,326.5,214.5,3.5,23.5,384.5,484.79,382.11
2017,11,25,12,30,279.0,221.0,3.5,23.0,365.0,444.41,351.01
2017,11,25,12,45,229.5,220.5,3.5,23.0,337.0,385.98,305.35
2017,11,25,13,0,180.0,220.0,3.5,23.0,309.0,342.32,270.63
2017,11,25,13,15,290.0,195.0,3.4,23.0,332.0,381.75,302.36
2017,11,25,13,30,400.0,170.0,3.3,23.0,355.0,410.49,324.33
2017,11,25,13,45,200.0,137.0,3.2,23.0,229.5,243.96,192.59
2017,11,25,14,0,0.0,104.0,3.1,23.0,104.0,92.74,70.58
2017,11,25,14,15,1.5,115.5,2.75,22.5,116.0,103.84,80.02
2017,11,25,14,30,3.0,127.0,2.4,22.0,128.0,114.58,88.99
2017,11,25,14,45,1.5,114.0,2.05,21.5,114.5,101.72,78.7
2017,11,25,15,0,0.0,101.0,1.7,21.0,101.0,89.16,68.56
2017,11,25,15,15,0.0,85.5,1.5,20.0,85.5,75.01,57.05
2017,11,25,15,30,0.0,70.0,1.3,19.0,70.0,61.08,45.49
2017,11,25,15,45,0.0,54.5,1.15,18.5,54.5,47.37,33.83
2017,11,25,16,0,0.0,39.0,1.0,18.0,39.0,33.94,22.28
2017,11,25,16,15,0.0,25.5,1.0,17.5,25.5,22.46,12.56
2017,11,25,16,30,0.0,12.0,1.0,17.0,12.0,10.56,0.0
2017,11,25,16,45,0.0,6.0,1.0,17.0,6.0,5.46,0.0
2017,11,25,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.45,15.0,7.0,6.37,0.0
2017,11,26,7,30,0.0,14.0,3.5,15.0,14.0,12.31,2.71
2017,11,26,7,45,0.0,25.0,3.6,15.5,25.0,22.02,12.36
2017,11,26,8,0,0.0,36.0,3.7,16.0,36.0,31.76,20.93
2017,11,26,8,15,0.0,48.0,3.65,16.0,48.0,43.07,30.79
2017,11,26,8,30,0.0,60.0,3.6,16.0,60.0,54.84,40.96
2017,11,26,8,45,0.0,71.5,3.6,16.5,71.5,65.97,50.39
2017,11,26,9,0,0.0,83.0,3.6,17.0,83.0,77.08,59.67
2017,11,26,9,15,0.0,93.5,3.6,17.0,93.5,87.08,68.01
2017,11,26,9,30,0.0,104.0,3.6,17.0,104.0,97.1,76.3
2017,11,26,9,45,0.0,91.0,3.6,17.0,91.0,82.34,63.83
2017,11,26,10,0,0.0,78.0,3.6,17.0,78.0,69.01,52.59
2017,11,26,10,15,0.0,53.5,3.7,17.0,53.5,47.25,34.26
2017,11,26,10,30,0.0,29.0,3.8,17.0,29.0,25.57,15.97
2017,11,26,10,45,0.0,61.0,3.95,17.5,61.0,53.91,39.69
2017,11,26,11,0,0.0,93.0,4.1,18.0,93.0,82.84,63.6
2017,11,26,11,15,0.0,123.0,4.3,18.0,123.0,111.88,87.52
2017,11,26,11,30,0.0,153.0,4.5,18.0,153.0,141.6,111.84
2017,11,26,11,45,0.0,89.0,4.7,18.5,89.0,78.91,60.07
2017,11,26,12,0,0.0,25.0,4.9,19.0,25.0,22.05,12.78
2017,11,26,12,15,0.0,78.5,4.9,19.0,78.5,69.48,52.24
2017,11,26,12,30,0.0,132.0,4.9,19.0,132.0,119.59,93.52
2017,11,26,12,45,0.0,120.0,4.9,19.0,120.0,107.98,84.0
2017,11,26,13,0,0.0,108.0,4.9,19.0,108.0,96.6,74.72
2017,11,26,13,15,0.0,91.0,4.65,18.5,91.0,80.8,61.87
2017,11,26,13,30,0.0,74.0,4.4,18.0,74.0,65.45,49.3
2017,11,26,13,45,0.0,40.0,4.15,18.0,40.0,35.28,24.1
2017,11,26,14,0,0.0,6.0,3.9,18.0,6.0,5.28,0.0
2017,11,26,14,15,0.0,34.0,3.6,17.5,34.0,29.96,19.77
2017,11,26,14,30,0.0,62.0,3.3,17.0,62.0,54.77,40.84
2017,11,26,14,45,0.0,55.0,3.05,17.0,55.0,48.56,35.62
2017,11,26,15,0,0.0,48.0,2.8,17.0,48.0,42.35,30.37
2017,11,26,15,15,0.0,40.5,2.75,16.5,40.5,35.71,24.75
2017,11,26,15,30,0.0,33.0,2.7,16.0,33.0,29.07,19.06
2017,11,26,15,45,0.0,25.5,2.7,16.0,25.5,22.44,13.27
2017,11,26,16,0,0.0,18.0,2.7,16.0,18.0,15.82,7.46
2017,11,26,16,15,0.0,11.5,2.6,16.0,11.5,10.1,2.54
2017,11,26,16,30,0.0,5.0,2.5,16.0,5.0,4.38,0.0
2017,11,26,16,45,0.0,2.5,2.45,16.0,2.5,2.27,0.0
2017,11,26,17,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,7,15,55.5,16.0,1.0,10.5,20.5,46.64,0.0
2017,11,27,7,30,111.0,32.0,1.1,11.0,41.0,134.41,83.63
2017,11,27,7,45,229.5,45.0,1.2,11.5,77.5,246.36,197.82
2017,11,27,8,0,348.0,58.0,1.3,12.0,114.0,350.73,288.71
2017,11,27,8,15,419.5,67.0,1.3,12.0,154.0,422.92,350.43
2017,11,27,8,30,491.0,76.0,1.3,12.0,194.0,501.13,414.7
2017,11,27,8,45,552.0,80.0,1.35,12.5,234.0,567.25,466.03
2017,11,27,9,0,613.0,84.0,1.4,13.0,274.0,633.45,515.53
2017,11,27,9,15,645.5,88.0,1.5,13.0,309.5,675.91,547.21
2017,11,27,9,30,678.0,92.0,1.6,13.0,345.0,716.69,577.24
2017,11,27,9,45,728.0,88.0,1.7,13.5,380.0,760.24,607.72
2017,11,27,10,0,778.0,84.0,1.8,14.0,415.0,796.29,632.24
2017,11,27,10,15,792.0,85.5,1.95,14.0,439.5,811.35,643.2
2017,11,27,10,30,806.0,87.0,2.1,14.0,464.0,823.15,652.04
2017,11,27,10,45,817.0,88.0,2.25,14.5,482.0,828.37,655.01
2017,11,27,11,0,828.0,89.0,2.4,15.0,500.0,830.1,655.6
2017,11,27,11,15,832.5,89.5,2.45,15.0,510.0,822.24,649.85
2017,11,27,11,30,837.0,90.0,2.5,15.0,520.0,810.95,641.83
2017,11,27,11,45,839.5,90.0,2.6,15.5,523.0,794.06,629.06
2017,11,27,12,0,842.0,90.0,2.7,16.0,526.0,773.89,614.01
2017,11,27,12,15,839.5,89.5,2.65,16.0,521.0,746.2,593.74
2017,11,27,12,30,837.0,89.0,2.6,16.0,516.0,715.69,571.47
2017,11,27,12,45,838.5,86.0,2.6,16.0,505.0,682.44,546.72
2017,11,27,13,0,840.0,83.0,2.6,16.0,494.0,646.43,518.69
2017,11,27,13,15,830.0,81.5,2.55,16.0,474.5,602.49,483.74
2017,11,27,13,30,820.0,80.0,2.5,16.0,455.0,557.01,446.87
2017,11,27,13,45,806.5,77.5,2.5,16.0,429.0,507.35,406.03
2017,11,27,14,0,793.0,75.0,2.5,16.0,403.0,456.99,363.5
2017,11,27,14,15,771.5,72.5,2.5,15.5,371.0,402.87,317.44
2017,11,27,14,30,750.0,70.0,2.5,15.0,339.0,349.39,270.54
2017,11,27,14,45,720.5,66.5,2.5,15.0,302.0,293.41,220.26
2017,11,27,15,0,691.0,63.0,2.5,15.0,265.0,238.41,170.4
2017,11,27,15,15,645.0,58.0,2.2,14.5,224.5,182.12,120.97
2017,11,27,15,30,599.0,53.0,1.9,14.0,184.0,130.52,78.03
2017,11,27,15,45,532.0,46.0,1.65,13.5,143.5,80.49,42.51
2017,11,27,16,0,465.0,39.0,1.4,13.0,103.0,38.25,21.77
2017,11,27,16,15,342.5,29.0,1.3,12.5,66.5,23.57,13.63
2017,11,27,16,30,220.0,19.0,1.2,12.0,30.0,15.68,0.0
2017,11,27,16,45,110.0,9.5,1.15,11.5,15.0,8.64,0.0
2017,11,27,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,7,15,144.0,12.0,1.0,8.5,22.0,93.87,0.0
2017,11,28,7,30,288.0,24.0,1.1,9.0,44.0,241.32,145.29
2017,11,28,7,45,390.0,33.0,1.25,9.5,81.5,335.94,270.51
2017,11,28,8,0,492.0,42.0,1.4,10.0,119.0,430.84,355.56
2017,11,28,8,15,555.0,48.0,1.55,10.5,159.5,499.39,413.95
2017,11,28,8,30,618.0,54.0,1.7,11.0,200.0,570.04,471.35
2017,11,28,8,45,659.0,58.0,1.85,12.0,238.5,622.08,511.35
2017,11,28,9,0,700.0,62.0,2.0,13.0,277.0,668.56,545.67
2017,11,28,9,15,727.5,65.0,2.05,13.5,312.0,707.3,573.44
2017,11,28,9,30,755.0,68.0,2.1,14.0,347.0,744.02,599.01
2017,11,28,9,45,778.0,69.0,2.15,14.5,378.0,772.02,617.65
2017,11,28,10,0,801.0,70.0,2.2,15.0,409.0,797.26,634.08
2017,11,28,10,15,813.5,72.0,2.2,15.0,433.0,811.77,643.41
2017,11,28,10,30,826.0,74.0,2.2,15.0,457.0,823.0,650.51
2017,11,28,10,45,833.5,75.0,2.2,15.5,474.0,825.26,650.07
2017,11,28,11,0,841.0,76.0,2.2,16.0,491.0,824.07,647.38
2017,11,28,11,15,845.5,76.5,2.2,16.0,501.5,816.25,641.34
2017,11,28,11,30,850.0,77.0,2.2,16.0,512.0,804.99,633.05
2017,11,28,11,45,851.0,77.5,2.25,16.5,515.0,787.5,619.66
2017,11,28,12,0,852.0,78.0,2.3,17.0,518.0,766.78,604.09
2017,11,28,12,15,850.0,78.0,2.35,17.0,513.0,740.06,585.36
2017,11,28,12,30,848.0,78.0,2.4,17.0,508.0,710.45,564.49
2017,11,28,12,45,829.0,81.0,2.5,17.0,493.5,669.95,535.14
2017,11,28,13,0,810.0,84.0,2.6,17.0,479.0,627.94,502.92
2017,11,28,13,15,799.0,82.5,2.65,17.0,459.5,584.69,468.96
2017,11,28,13,30,788.0,81.0,2.7,17.0,440.0,540.07,433.08
2017,11,28,13,45,670.5,98.5,2.8,17.0,392.0,460.08,368.72
2017,11,28,14,0,553.0,116.0,2.9,17.0,344.0,387.05,309.14
2017,11,28,14,15,519.5,111.5,2.8,16.5,312.0,333.49,264.38
2017,11,28,14,30,486.0,107.0,2.7,16.0,280.0,286.42,223.93
2017,11,28,14,45,455.5,100.5,2.65,16.0,249.0,241.11,184.0
2017,11,28,15,0,425.0,94.0,2.6,16.0,218.0,198.53,146.26
2017,11,28,15,15,393.0,83.0,2.25,15.5,184.5,154.53,108.16
2017,11,28,15,30,361.0,72.0,1.9,15.0,151.0,114.02,74.5
2017,11,28,15,45,312.0,59.5,1.55,14.5,117.0,74.58,45.47
2017,11,28,16,0,263.0,47.0,1.2,14.0,83.0,40.97,25.71
2017,11,28,16,15,131.5,35.5,1.15,13.5,53.5,28.41,17.39
2017,11,28,16,30,0.0,24.0,1.1,13.0,24.0,20.1,0.0
2017,11,28,16,45,0.0,12.0,1.05,12.5,12.0,10.91,0.0
2017,11,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,174.0,11.0,1.3,7.5,22.5,109.9,0.0
2017,11,29,7,30,348.0,22.0,1.5,8.0,45.0,265.71,148.61
2017,11,29,7,45,454.0,30.0,1.75,9.0,84.5,364.96,293.99
2017,11,29,8,0,560.0,38.0,2.0,10.0,124.0,464.12,383.36
2017,11,29,8,15,622.0,43.0,2.1,10.5,166.0,533.75,442.63
2017,11,29,8,30,684.0,48.0,2.2,11.0,208.0,604.76,500.3
2017,11,29,8,45,725.5,51.5,2.35,11.5,248.5,658.77,542.82
2017,11,29,9,0,767.0,55.0,2.5,12.0,289.0,712.01,583.28
2017,11,29,9,15,794.0,58.0,2.45,12.5,325.5,751.46,610.92
2017,11,29,9,30,821.0,61.0,2.4,13.0,362.0,788.73,636.11
2017,11,29,9,45,844.0,61.5,2.4,13.5,394.0,816.7,654.23
2017,11,29,10,0,867.0,62.0,2.4,14.0,426.0,833.39,663.92
2017,11,29,10,15,880.0,63.5,2.4,14.0,451.0,848.05,673.4
2017,11,29,10,30,893.0,65.0,2.4,14.0,476.0,859.3,680.46
2017,11,29,10,45,901.5,65.5,2.4,14.5,494.5,861.82,680.13
2017,11,29,11,0,910.0,66.0,2.4,15.0,513.0,860.72,677.42
2017,11,29,11,15,914.5,66.5,2.4,15.5,523.5,852.59,669.9
2017,11,29,11,30,919.0,67.0,2.4,16.0,534.0,840.83,660.03
2017,11,29,11,45,920.0,67.5,2.45,16.5,537.5,822.66,646.15
2017,11,29,12,0,921.0,68.0,2.5,17.0,541.0,801.05,629.97
2017,11,29,12,15,919.5,67.5,2.55,17.0,536.0,773.01,610.38
2017,11,29,12,30,918.0,67.0,2.6,17.0,531.0,741.88,588.52
2017,11,29,12,45,742.0,105.0,2.65,17.0,474.5,639.44,511.62
2017,11,29,13,0,566.0,143.0,2.7,17.0,418.0,530.37,426.7
2017,11,29,13,15,730.0,103.0,2.7,17.0,443.0,566.6,455.27
2017,11,29,13,30,894.0,63.0,2.7,17.0,468.0,576.9,461.87
2017,11,29,13,45,879.0,62.0,2.7,17.0,441.5,525.84,419.46
2017,11,29,14,0,864.0,61.0,2.7,17.0,415.0,473.98,375.6
2017,11,29,14,15,844.5,59.0,2.6,16.5,382.5,418.66,328.21
2017,11,29,14,30,825.0,57.0,2.5,16.0,350.0,363.89,279.87
2017,11,29,14,45,795.5,55.0,2.4,16.0,312.5,305.72,227.43
2017,11,29,15,0,766.0,53.0,2.3,16.0,275.0,249.52,176.22
2017,11,29,15,15,723.5,49.0,2.0,15.5,234.0,191.1,124.65
2017,11,29,15,30,681.0,45.0,1.7,15.0,193.0,136.84,79.28
2017,11,29,15,45,614.5,39.5,1.4,14.5,150.5,83.78,41.77
2017,11,29,16,0,548.0,34.0,1.1,14.0,108.0,38.4,20.3
2017,11,29,16,15,429.5,25.5,1.1,13.0,70.0,22.46,12.54
2017,11,29,16,30,311.0,17.0,1.1,12.0,32.0,15.21,0.0
2017,11,29,16,45,155.5,8.5,1.1,11.5,16.0,7.73,0.0
2017,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
