Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,7,15,117.5,12.0,0.95,6.5,19.5,78.14,0.0
2017,11,30,7,30,235.0,24.0,1.0,7.0,39.0,204.34,101.77
2017,11,30,7,45,337.0,35.0,1.1,8.0,75.5,301.88,242.07
2017,11,30,8,0,439.0,46.0,1.2,9.0,112.0,396.88,327.91
2017,11,30,8,15,505.0,53.0,1.15,9.5,152.0,467.5,388.12
2017,11,30,8,30,571.0,60.0,1.1,10.0,192.0,540.28,446.25
2017,11,30,8,45,620.5,64.5,1.1,10.5,231.5,598.59,490.99
2017,11,30,9,0,670.0,69.0,1.1,11.0,271.0,656.88,533.94
2017,11,30,9,15,700.0,72.5,1.2,11.5,306.0,697.31,563.21
2017,11,30,9,30,730.0,76.0,1.3,12.0,341.0,736.02,590.63
2017,11,30,9,45,766.5,74.5,1.4,13.0,374.5,766.69,610.58
2017,11,30,10,0,803.0,73.0,1.5,14.0,408.0,800.36,632.35
2017,11,30,10,15,816.5,74.5,1.6,14.5,432.5,815.2,641.57
2017,11,30,10,30,830.0,76.0,1.7,15.0,457.0,826.75,648.65
2017,11,30,10,45,838.5,77.5,1.85,15.5,474.5,830.61,650.87
2017,11,30,11,0,847.0,79.0,2.0,16.0,492.0,830.98,650.71
2017,11,30,11,15,852.0,79.5,2.05,16.0,503.0,823.64,645.49
2017,11,30,11,30,857.0,80.0,2.1,16.0,514.0,812.82,637.97
2017,11,30,11,45,859.0,80.0,2.15,16.5,517.0,795.54,624.79
2017,11,30,12,0,861.0,80.0,2.2,17.0,520.0,774.95,609.38
2017,11,30,12,15,859.0,79.5,2.25,17.0,515.0,747.56,590.26
2017,11,30,12,30,857.0,79.0,2.3,17.0,510.0,717.27,569.0
2017,11,30,12,45,852.0,78.0,2.35,17.5,498.0,681.6,542.23
2017,11,30,13,0,847.0,77.0,2.4,18.0,486.0,643.55,512.14
2017,11,30,13,15,836.5,75.5,2.4,18.0,466.5,599.43,477.59
2017,11,30,13,30,826.0,74.0,2.4,18.0,447.0,553.79,441.07
2017,11,30,13,45,686.5,95.0,2.4,18.0,393.0,464.93,370.19
2017,11,30,14,0,547.0,116.0,2.4,18.0,339.0,384.65,305.37
2017,11,30,14,15,649.5,91.0,2.3,17.5,335.5,371.61,291.79
2017,11,30,14,30,752.0,66.0,2.2,17.0,332.0,347.04,266.53
2017,11,30,14,45,720.5,63.0,2.1,17.0,295.0,291.1,216.55
2017,11,30,15,0,689.0,60.0,2.0,17.0,258.0,237.49,168.28
2017,11,30,15,15,644.0,55.0,1.7,16.0,218.5,180.56,118.95
2017,11,30,15,30,599.0,50.0,1.4,15.0,179.0,129.3,76.58
2017,11,30,15,45,531.0,43.5,1.15,14.5,139.0,79.7,41.35
2017,11,30,16,0,463.0,37.0,0.9,14.0,99.0,37.94,20.51
2017,11,30,16,15,346.5,27.0,0.95,13.5,63.5,21.85,11.95
2017,11,30,16,30,230.0,17.0,1.0,13.0,28.0,13.89,0.0
2017,11,30,16,45,115.0,8.5,1.05,12.5,14.0,7.73,0.0
2017,11,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,117.0,11.0,0.25,9.0,18.5,76.71,0.0
2017,12,1,7,30,234.0,22.0,0.2,9.0,37.0,199.97,84.06
2017,12,1,7,45,340.5,32.5,0.15,9.5,73.0,300.89,235.81
2017,12,1,8,0,447.0,43.0,0.1,10.0,109.0,398.15,321.72
2017,12,1,8,15,514.0,50.0,0.15,10.5,149.0,469.32,380.71
2017,12,1,8,30,581.0,57.0,0.2,11.0,189.0,542.88,438.2
2017,12,1,8,45,629.5,61.0,0.25,11.5,228.5,599.81,480.88
2017,12,1,9,0,678.0,65.0,0.3,12.0,268.0,656.7,522.0
2017,12,1,9,15,465.5,104.0,0.25,12.5,251.5,537.93,431.98
2017,12,1,9,30,253.0,143.0,0.2,13.0,235.0,399.65,323.06
2017,12,1,9,45,425.0,125.5,0.2,14.0,295.0,539.15,431.69
2017,12,1,10,0,597.0,108.0,0.2,15.0,355.0,672.5,525.27
2017,12,1,10,15,638.0,104.5,0.35,15.5,382.5,703.95,545.8
2017,12,1,10,30,679.0,101.0,0.5,16.0,410.0,732.57,565.94
2017,12,1,10,45,758.0,90.5,0.7,16.5,448.0,777.01,597.78
2017,12,1,11,0,837.0,80.0,0.9,17.0,486.0,822.91,630.13
2017,12,1,11,15,842.0,80.5,1.0,17.0,496.5,815.77,625.68
2017,12,1,11,30,847.0,81.0,1.1,17.0,507.0,805.19,619.58
2017,12,1,11,45,846.0,82.0,1.25,17.5,510.0,787.01,607.7
2017,12,1,12,0,845.0,83.0,1.4,18.0,513.0,765.67,593.52
2017,12,1,12,15,843.5,83.0,1.45,18.0,508.5,739.72,576.03
2017,12,1,12,30,842.0,83.0,1.5,18.0,504.0,710.89,556.42
2017,12,1,12,45,840.5,80.5,1.55,18.0,493.5,676.44,532.08
2017,12,1,13,0,839.0,78.0,1.6,18.0,483.0,639.44,504.45
2017,12,1,13,15,830.0,77.0,1.6,18.0,464.0,597.18,471.82
2017,12,1,13,30,821.0,76.0,1.6,18.0,445.0,553.27,437.15
2017,12,1,13,45,807.0,74.0,1.6,18.0,420.0,504.29,397.7
2017,12,1,14,0,793.0,72.0,1.6,18.0,395.0,454.61,356.58
2017,12,1,14,15,694.5,79.0,1.5,17.5,345.5,378.46,294.8
2017,12,1,14,30,596.0,86.0,1.4,17.0,296.0,310.38,238.76
2017,12,1,14,45,643.0,73.5,1.35,17.0,277.5,277.24,206.64
2017,12,1,15,0,690.0,61.0,1.3,17.0,259.0,239.25,169.16
2017,12,1,15,15,645.0,56.5,1.15,16.5,219.5,182.78,120.22
2017,12,1,15,30,600.0,52.0,1.0,16.0,180.0,131.91,78.25
2017,12,1,15,45,530.5,45.0,0.9,15.5,140.0,81.62,42.64
2017,12,1,16,0,461.0,38.0,0.8,15.0,100.0,39.37,21.28
2017,12,1,16,15,341.5,28.0,0.8,14.5,64.0,22.78,12.57
2017,12,1,16,30,222.0,18.0,0.8,14.0,28.0,14.85,0.0
2017,12,1,16,45,111.0,9.0,0.85,13.5,14.0,8.19,0.0
2017,12,1,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,7,15,33.0,11.0,0.85,8.0,13.0,28.76,0.0
2017,12,2,7,30,66.0,22.0,0.8,8.0,26.0,83.08,25.07
2017,12,2,7,45,118.5,37.5,0.8,8.5,52.0,148.11,115.88
2017,12,2,8,0,171.0,53.0,0.8,9.0,78.0,206.25,170.37
2017,12,2,8,15,196.0,69.5,0.8,9.0,107.0,249.27,208.87
2017,12,2,8,30,221.0,86.0,0.8,9.0,136.0,292.87,246.67
2017,12,2,8,45,238.5,101.0,0.85,9.5,164.0,328.81,276.69
2017,12,2,9,0,256.0,116.0,0.9,10.0,192.0,364.7,305.75
2017,12,2,9,15,276.0,126.5,0.75,10.0,217.5,395.97,330.16
2017,12,2,9,30,296.0,137.0,0.6,10.0,243.0,427.07,353.55
2017,12,2,9,45,290.0,153.5,0.5,10.5,265.0,443.77,363.99
2017,12,2,10,0,284.0,170.0,0.4,11.0,287.0,458.89,372.99
2017,12,2,10,15,359.0,165.0,0.3,11.5,321.5,513.85,414.01
2017,12,2,10,30,434.0,160.0,0.2,12.0,356.0,585.89,465.22
2017,12,2,10,45,409.5,172.5,0.15,12.5,363.5,575.21,453.7
2017,12,2,11,0,385.0,185.0,0.1,13.0,371.0,546.9,431.04
2017,12,2,11,15,405.5,185.0,0.2,13.0,385.0,572.04,450.18
2017,12,2,11,30,426.0,185.0,0.3,13.0,399.0,579.09,455.95
2017,12,2,11,45,484.0,172.0,0.4,13.5,416.0,599.01,471.39
2017,12,2,12,0,542.0,159.0,0.5,14.0,433.0,614.64,483.38
2017,12,2,12,15,413.0,185.5,0.5,14.0,393.0,529.83,418.41
2017,12,2,12,30,284.0,212.0,0.5,14.0,353.0,438.63,348.62
2017,12,2,12,45,436.0,173.0,0.55,14.5,384.5,498.34,396.24
2017,12,2,13,0,588.0,134.0,0.6,15.0,416.0,540.4,427.69
2017,12,2,13,15,564.5,137.5,0.55,15.0,399.5,497.89,393.82
2017,12,2,13,30,541.0,141.0,0.5,15.0,383.0,460.95,364.43
2017,12,2,13,45,511.5,134.5,0.5,15.0,353.0,411.15,325.26
2017,12,2,14,0,482.0,128.0,0.5,15.0,323.0,362.95,286.57
2017,12,2,14,15,377.0,132.0,0.45,14.5,277.0,295.46,232.76
2017,12,2,14,30,272.0,136.0,0.4,14.0,231.0,232.86,182.78
2017,12,2,14,45,253.5,124.5,0.4,14.0,205.5,198.7,153.86
2017,12,2,15,0,235.0,113.0,0.4,14.0,180.0,166.36,126.06
2017,12,2,15,15,217.0,97.5,0.4,13.5,152.5,132.48,97.29
2017,12,2,15,30,199.0,82.0,0.4,13.0,125.0,100.78,70.88
2017,12,2,15,45,174.0,65.5,0.4,13.0,96.5,69.98,46.8
2017,12,2,16,0,149.0,49.0,0.4,13.0,68.0,42.46,27.77
2017,12,2,16,15,74.5,34.0,0.45,13.0,43.5,27.17,16.14
2017,12,2,16,30,0.0,19.0,0.5,13.0,19.0,16.36,0.0
2017,12,2,16,45,0.0,9.5,0.6,13.0,9.5,8.64,0.0
2017,12,2,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,15,127.0,10.5,1.4,7.5,17.5,81.47,0.0
2017,12,3,7,30,254.0,21.0,1.5,8.0,35.0,207.36,48.95
2017,12,3,7,45,373.5,30.5,1.65,9.0,72.5,318.67,250.32
2017,12,3,8,0,493.0,40.0,1.8,10.0,110.0,424.2,348.88
2017,12,3,8,15,562.5,46.0,2.0,10.5,151.0,496.91,412.26
2017,12,3,8,30,632.0,52.0,2.2,11.0,192.0,572.11,474.4
2017,12,3,8,45,677.5,56.0,2.45,11.5,232.0,621.8,514.7
2017,12,3,9,0,723.0,60.0,2.7,12.0,272.0,677.9,558.57
2017,12,3,9,15,753.0,63.0,2.7,12.0,308.0,719.17,589.62
2017,12,3,9,30,783.0,66.0,2.7,12.0,344.0,758.43,618.44
2017,12,3,9,45,806.5,67.0,2.7,12.5,375.5,787.33,637.77
2017,12,3,10,0,830.0,68.0,2.7,13.0,407.0,813.41,654.71
2017,12,3,10,15,844.0,69.5,2.65,13.0,432.5,828.96,664.63
2017,12,3,10,30,858.0,71.0,2.6,13.0,458.0,841.18,672.16
2017,12,3,10,45,867.5,72.0,2.6,13.5,476.5,845.41,673.12
2017,12,3,11,0,877.0,73.0,2.6,14.0,495.0,838.24,666.02
2017,12,3,11,15,882.0,73.5,2.6,14.0,506.0,831.16,660.48
2017,12,3,11,30,887.0,74.0,2.6,14.0,517.0,820.59,652.54
2017,12,3,11,45,889.0,74.0,2.6,14.5,520.5,803.51,638.85
2017,12,3,12,0,891.0,74.0,2.6,15.0,524.0,783.09,622.91
2017,12,3,12,15,889.5,74.0,2.6,15.0,519.5,756.78,603.94
2017,12,3,12,30,888.0,74.0,2.6,15.0,515.0,727.46,582.78
2017,12,3,12,45,867.5,78.0,2.65,15.0,501.0,691.71,556.64
2017,12,3,13,0,847.0,82.0,2.7,15.0,487.0,649.06,523.4
2017,12,3,13,15,837.0,81.0,2.7,15.0,468.0,606.0,489.16
2017,12,3,13,30,827.0,80.0,2.7,15.0,449.0,561.34,452.85
2017,12,3,13,45,813.5,77.5,2.7,15.0,423.5,511.92,411.93
2017,12,3,14,0,800.0,75.0,2.7,15.0,398.0,461.75,369.3
2017,12,3,14,15,778.0,72.5,2.7,14.5,366.0,407.54,322.94
2017,12,3,14,30,756.0,70.0,2.7,14.0,334.0,353.97,275.74
2017,12,3,14,45,728.0,66.0,2.7,14.0,297.5,298.01,225.17
2017,12,3,15,0,700.0,62.0,2.7,14.0,261.0,243.98,175.76
2017,12,3,15,15,653.0,57.0,2.35,13.5,221.0,186.14,124.7
2017,12,3,15,30,606.0,52.0,2.0,13.0,181.0,134.08,80.92
2017,12,3,15,45,538.5,45.0,1.7,12.5,140.5,83.56,44.28
2017,12,3,16,0,471.0,38.0,1.4,12.0,100.0,40.8,21.9
2017,12,3,16,15,235.5,33.0,1.4,11.0,64.0,25.87,15.15
2017,12,3,16,30,0.0,28.0,1.4,10.0,28.0,22.67,0.0
2017,12,3,16,45,0.0,14.0,1.4,9.5,14.0,12.73,0.0
2017,12,3,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,7,15,183.0,9.0,2.6,4.5,19.0,111.49,0.0
2017,12,4,7,30,366.0,18.0,2.9,5.0,38.0,263.99,31.66
2017,12,4,7,45,482.5,26.0,3.25,6.0,77.5,374.49,296.55
2017,12,4,8,0,599.0,34.0,3.6,7.0,117.0,480.33,401.02
2017,12,4,8,15,663.5,39.0,3.8,7.5,160.0,552.28,465.31
2017,12,4,8,30,728.0,44.0,4.0,8.0,203.0,625.83,527.6
2017,12,4,8,45,770.0,47.0,4.2,8.5,244.5,680.43,572.74
2017,12,4,9,0,812.0,50.0,4.4,9.0,286.0,734.21,615.63
2017,12,4,9,15,839.5,52.5,4.45,9.5,323.5,766.45,639.64
2017,12,4,9,30,867.0,55.0,4.5,10.0,361.0,803.99,667.03
2017,12,4,9,45,882.0,58.0,4.55,10.5,393.0,829.27,684.41
2017,12,4,10,0,897.0,61.0,4.6,11.0,425.0,851.44,699.19
2017,12,4,10,15,909.5,62.5,4.65,11.5,451.0,866.1,708.19
2017,12,4,10,30,922.0,64.0,4.7,12.0,477.0,877.28,714.59
2017,12,4,10,45,930.0,65.0,4.8,12.5,495.5,880.34,715.33
2017,12,4,11,0,938.0,66.0,4.9,13.0,514.0,879.67,713.47
2017,12,4,11,15,942.5,66.5,5.05,13.5,525.5,871.69,706.6
2017,12,4,11,30,947.0,67.0,5.2,14.0,537.0,859.99,697.09
2017,12,4,11,45,946.0,67.5,5.35,14.5,540.0,840.21,681.62
2017,12,4,12,0,945.0,68.0,5.5,15.0,543.0,816.99,663.64
2017,12,4,12,15,943.5,68.0,5.6,15.0,539.0,789.45,643.42
2017,12,4,12,30,942.0,68.0,5.7,15.0,535.0,758.73,620.71
2017,12,4,12,45,932.5,69.0,5.8,15.0,522.0,720.68,592.23
2017,12,4,13,0,923.0,70.0,5.9,15.0,509.0,680.26,559.85
2017,12,4,13,15,913.5,68.5,5.9,15.0,489.5,634.87,522.32
2017,12,4,13,30,904.0,67.0,5.9,15.0,470.0,587.66,482.53
2017,12,4,13,45,886.5,66.5,5.9,15.5,442.5,535.81,437.25
2017,12,4,14,0,869.0,66.0,5.9,16.0,415.0,484.93,391.79
2017,12,4,14,15,848.5,64.0,5.75,16.0,382.5,428.66,341.6
2017,12,4,14,30,828.0,62.0,5.6,16.0,350.0,372.72,290.61
2017,12,4,14,45,796.5,59.5,5.5,16.0,312.0,313.48,236.38
2017,12,4,15,0,765.0,57.0,5.4,16.0,274.0,256.38,183.68
2017,12,4,15,15,720.5,52.5,5.2,15.5,233.0,197.24,130.91
2017,12,4,15,30,676.0,48.0,5.0,15.0,192.0,142.46,84.48
2017,12,4,15,45,609.0,42.0,4.8,14.5,149.5,89.13,45.8
2017,12,4,16,0,542.0,36.0,4.6,14.0,107.0,43.54,22.58
2017,12,4,16,15,414.0,26.5,4.5,13.0,69.0,23.56,13.09
2017,12,4,16,30,286.0,17.0,4.4,12.0,31.0,15.28,0.0
2017,12,4,16,45,143.0,8.5,4.3,11.5,15.5,7.73,0.0
2017,12,4,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,5,7,15,185.0,8.5,1.3,4.5,18.0,111.83,0.0
2017,12,5,7,30,370.0,17.0,1.3,5.0,36.0,263.91,0.0
2017,12,5,7,45,486.0,25.0,1.35,6.0,75.5,374.82,290.74
2017,12,5,8,0,602.0,33.0,1.4,7.0,115.0,480.09,394.19
2017,12,5,8,15,666.5,37.5,1.35,7.5,157.5,551.32,455.27
2017,12,5,8,30,731.0,42.0,1.3,8.0,200.0,624.14,513.69
2017,12,5,8,45,771.0,45.5,1.3,9.0,241.0,677.84,554.05
2017,12,5,9,0,811.0,49.0,1.3,10.0,282.0,723.35,586.34
2017,12,5,9,15,838.0,51.5,1.1,10.5,319.5,762.53,611.2
2017,12,5,9,30,865.0,54.0,0.9,11.0,357.0,799.68,632.97
2017,12,5,9,45,872.5,58.5,0.75,12.0,388.0,820.85,641.85
2017,12,5,10,0,880.0,63.0,0.6,13.0,419.0,838.71,647.99
2017,12,5,10,15,893.5,64.5,0.5,13.5,444.5,854.19,654.26
2017,12,5,10,30,907.0,66.0,0.4,14.0,470.0,866.25,658.11
2017,12,5,10,45,915.0,67.0,0.3,15.0,489.0,869.41,654.86
2017,12,5,11,0,923.0,68.0,0.2,16.0,508.0,868.92,649.57
2017,12,5,11,15,927.5,68.5,0.2,16.5,519.0,861.18,642.78
2017,12,5,11,30,932.0,69.0,0.2,17.0,530.0,849.78,633.86
2017,12,5,11,45,933.5,69.5,0.2,17.5,533.5,832.35,621.17
2017,12,5,12,0,935.0,70.0,0.2,18.0,537.0,811.42,606.36
2017,12,5,12,15,933.0,69.5,0.25,18.0,533.0,783.25,588.78
2017,12,5,12,30,931.0,69.0,0.3,18.0,529.0,751.98,569.12
2017,12,5,12,45,897.0,76.5,0.4,18.0,511.5,705.27,539.35
2017,12,5,13,0,863.0,84.0,0.5,18.0,494.0,661.78,509.12
2017,12,5,13,15,852.5,82.5,0.55,18.0,474.5,617.41,477.06
2017,12,5,13,30,842.0,81.0,0.6,18.0,455.0,571.44,442.77
2017,12,5,13,45,826.5,79.0,0.7,18.0,429.0,520.99,404.46
2017,12,5,14,0,811.0,77.0,0.8,18.0,403.0,469.92,364.12
2017,12,5,14,15,788.5,74.5,0.75,17.5,370.5,415.06,319.16
2017,12,5,14,30,766.0,72.0,0.7,17.0,338.0,360.85,273.33
2017,12,5,14,45,734.5,68.0,0.7,17.0,301.0,303.32,223.63
2017,12,5,15,0,703.0,64.0,0.7,17.0,264.0,247.12,174.32
2017,12,5,15,15,654.5,59.0,0.75,16.5,223.0,189.84,125.41
2017,12,5,15,30,606.0,54.0,0.8,16.0,182.0,137.44,82.4
2017,12,5,15,45,531.0,47.0,0.85,15.5,141.0,86.2,45.87
2017,12,5,16,0,456.0,40.0,0.9,15.0,100.0,43.63,23.45
2017,12,5,16,15,327.0,29.0,0.9,14.5,63.5,23.76,13.16
2017,12,5,16,30,198.0,18.0,0.9,14.0,27.0,14.88,0.0
2017,12,5,16,45,99.0,9.0,0.9,13.5,13.5,8.19,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,96.0,9.5,1.15,5.5,14.0,62.49,0.0
2017,12,6,7,30,192.0,19.0,1.1,6.0,28.0,162.93,0.0
2017,12,6,7,45,315.0,30.0,1.1,7.0,63.5,278.56,213.23
2017,12,6,8,0,438.0,41.0,1.1,8.0,99.0,385.21,316.36
2017,12,6,8,15,512.0,48.5,1.25,8.5,140.0,461.19,383.26
2017,12,6,8,30,586.0,56.0,1.4,9.0,181.0,540.06,448.49
2017,12,6,8,45,635.0,61.0,1.55,9.5,221.0,598.69,495.59
2017,12,6,9,0,684.0,66.0,1.7,10.0,261.0,657.33,541.1
2017,12,6,9,15,716.5,69.5,1.75,10.5,297.5,700.09,572.43
2017,12,6,9,30,749.0,73.0,1.8,11.0,334.0,735.47,597.46
2017,12,6,9,45,796.0,70.5,1.9,12.0,370.0,779.7,627.72
2017,12,6,10,0,843.0,68.0,2.0,13.0,406.0,821.26,655.23
2017,12,6,10,15,857.0,69.5,2.05,13.5,431.5,837.1,664.57
2017,12,6,10,30,871.0,71.0,2.1,14.0,457.0,849.54,671.72
2017,12,6,10,45,881.5,71.5,2.15,14.5,476.0,846.19,667.67
2017,12,6,11,0,892.0,72.0,2.2,15.0,495.0,847.42,667.16
2017,12,6,11,15,897.5,72.5,2.2,15.0,506.5,840.9,662.0
2017,12,6,11,30,903.0,73.0,2.2,15.0,518.0,830.8,654.5
2017,12,6,11,45,905.5,73.0,2.2,15.5,522.0,814.14,641.27
2017,12,6,12,0,908.0,73.0,2.2,16.0,526.0,794.06,625.79
2017,12,6,12,15,906.5,73.0,2.2,16.0,522.0,767.64,607.01
2017,12,6,12,30,905.0,73.0,2.2,16.0,518.0,738.16,586.04
2017,12,6,12,45,903.0,71.5,2.25,16.5,507.0,703.66,560.61
2017,12,6,13,0,901.0,70.0,2.3,17.0,496.0,666.44,531.26
2017,12,6,13,15,892.0,69.0,2.3,17.0,477.5,623.0,497.18
2017,12,6,13,30,883.0,68.0,2.3,17.0,459.0,577.72,460.89
2017,12,6,13,45,869.0,66.5,2.3,17.0,433.0,529.96,421.65
2017,12,6,14,0,855.0,65.0,2.3,17.0,407.0,478.43,378.42
2017,12,6,14,15,835.0,63.0,2.15,16.5,375.0,423.25,331.4
2017,12,6,14,30,815.0,61.0,2.0,16.0,343.0,368.36,283.29
2017,12,6,14,45,785.0,58.0,1.9,16.0,306.0,309.91,231.05
2017,12,6,15,0,755.0,55.0,1.8,16.0,269.0,253.46,179.96
2017,12,6,15,15,711.0,51.0,1.6,15.0,228.5,195.54,129.25
2017,12,6,15,30,667.0,47.0,1.4,14.0,188.0,141.91,84.26
2017,12,6,15,45,596.0,41.0,1.25,13.0,146.0,88.71,45.8
2017,12,6,16,0,525.0,35.0,1.1,12.0,104.0,43.68,22.34
2017,12,6,16,15,402.5,26.0,1.1,11.5,67.0,23.06,12.78
2017,12,6,16,30,280.0,17.0,1.1,11.0,30.0,15.29,0.0
2017,12,6,16,45,140.0,8.5,1.15,10.5,15.0,7.73,0.0
2017,12,6,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,15,117.0,8.5,2.1,6.5,14.0,73.15,0.0
2017,12,7,7,30,234.0,17.0,2.2,7.0,28.0,184.61,0.0
2017,12,7,7,45,339.5,29.0,2.3,8.0,63.5,292.59,221.38
2017,12,7,8,0,445.0,41.0,2.4,9.0,99.0,389.0,320.61
2017,12,7,8,15,517.5,49.5,2.55,9.5,140.5,465.27,389.01
2017,12,7,8,30,590.0,58.0,2.7,10.0,182.0,544.4,455.49
2017,12,7,8,45,625.0,65.5,2.85,11.0,220.5,595.68,496.61
2017,12,7,9,0,660.0,73.0,3.0,12.0,259.0,646.32,535.57
2017,12,7,9,15,692.5,77.5,2.85,12.5,296.0,690.13,567.52
2017,12,7,9,30,725.0,82.0,2.7,13.0,333.0,732.27,596.99
2017,12,7,9,45,743.5,86.5,2.6,14.0,364.0,760.69,614.41
2017,12,7,10,0,762.0,91.0,2.5,15.0,395.0,786.43,629.38
2017,12,7,10,15,778.0,93.5,2.4,15.5,421.0,804.61,639.66
2017,12,7,10,30,794.0,96.0,2.3,16.0,447.0,819.65,647.57
2017,12,7,10,45,795.0,100.5,2.25,16.5,464.0,821.21,646.2
2017,12,7,11,0,796.0,105.0,2.2,17.0,481.0,819.43,642.67
2017,12,7,11,15,802.0,106.0,2.05,17.5,492.0,814.22,636.03
2017,12,7,11,30,808.0,107.0,1.9,18.0,503.0,805.65,627.14
2017,12,7,11,45,802.0,109.5,1.75,18.5,505.5,785.99,610.59
2017,12,7,12,0,796.0,112.0,1.6,19.0,508.0,763.44,592.26
2017,12,7,12,15,793.5,112.0,1.5,19.0,504.0,737.91,573.54
2017,12,7,12,30,791.0,112.0,1.4,19.0,500.0,709.66,552.34
2017,12,7,12,45,759.0,117.5,1.35,19.5,483.5,664.78,517.68
2017,12,7,13,0,727.0,123.0,1.3,20.0,467.0,619.26,482.37
2017,12,7,13,15,715.0,121.0,1.2,20.0,448.0,577.96,450.47
2017,12,7,13,30,703.0,119.0,1.1,20.0,429.0,535.53,417.11
2017,12,7,13,45,681.5,116.5,1.0,20.0,403.0,486.8,378.39
2017,12,7,14,0,660.0,114.0,0.9,20.0,377.0,438.34,339.1
2017,12,7,14,15,634.5,109.0,0.8,19.5,346.0,386.36,296.9
2017,12,7,14,30,609.0,104.0,0.7,19.0,315.0,335.71,254.72
2017,12,7,14,45,571.0,97.5,0.6,19.0,278.5,281.38,208.68
2017,12,7,15,0,533.0,91.0,0.5,19.0,242.0,230.39,165.04
2017,12,7,15,15,483.5,82.0,0.55,18.0,203.0,176.13,120.35
2017,12,7,15,30,434.0,73.0,0.6,17.0,164.0,129.62,83.08
2017,12,7,15,45,360.5,60.5,0.7,16.5,125.0,83.51,49.78
2017,12,7,16,0,287.0,48.0,0.8,16.0,86.0,46.0,27.37
2017,12,7,16,15,191.5,32.0,0.85,15.5,53.0,25.01,14.04
2017,12,7,16,30,96.0,16.0,0.9,15.0,20.0,12.59,0.0
2017,12,7,16,45,48.0,8.0,1.0,14.5,10.0,7.28,0.0
2017,12,7,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,1.3,7.5,8.5,7.73,0.0
2017,12,8,7,30,0.0,17.0,1.2,8.0,17.0,16.62,0.0
2017,12,8,7,45,96.5,32.0,1.1,8.5,44.5,126.63,91.92
2017,12,8,8,0,193.0,47.0,1.0,9.0,72.0,226.6,185.42
2017,12,8,8,15,229.5,63.0,1.15,9.5,103.5,263.16,219.86
2017,12,8,8,30,266.0,79.0,1.3,10.0,135.0,315.42,265.4
2017,12,8,8,45,298.0,92.0,1.45,11.0,166.0,375.61,315.07
2017,12,8,9,0,330.0,105.0,1.6,12.0,197.0,422.02,352.44
2017,12,8,9,15,367.5,110.0,1.65,12.5,225.5,462.72,384.93
2017,12,8,9,30,405.0,115.0,1.7,13.0,254.0,503.39,416.57
2017,12,8,9,45,551.0,97.5,1.75,13.5,305.0,612.82,501.19
2017,12,8,10,0,697.0,80.0,1.8,14.0,356.0,716.6,576.67
2017,12,8,10,15,666.5,93.5,1.85,14.5,371.0,709.53,569.01
2017,12,8,10,30,636.0,107.0,1.9,15.0,386.0,698.73,559.73
2017,12,8,10,45,616.5,117.5,2.0,16.0,397.5,690.45,551.72
2017,12,8,11,0,597.0,128.0,2.1,17.0,409.0,679.36,541.69
2017,12,8,11,15,643.0,118.5,2.15,17.0,427.5,697.5,555.04
2017,12,8,11,30,689.0,109.0,2.2,17.0,446.0,711.45,565.12
2017,12,8,11,45,594.0,137.0,2.3,17.5,429.0,652.24,520.03
2017,12,8,12,0,499.0,165.0,2.4,18.0,412.0,587.99,469.7
2017,12,8,12,15,479.5,168.5,2.4,18.0,404.5,561.05,448.97
2017,12,8,12,30,460.0,172.0,2.4,18.0,397.0,533.29,427.22
2017,12,8,12,45,547.0,145.0,2.45,18.0,407.0,544.61,437.03
2017,12,8,13,0,634.0,118.0,2.5,18.0,417.0,554.52,444.82
2017,12,8,13,15,551.0,132.5,2.45,18.0,385.0,486.06,390.24
2017,12,8,13,30,468.0,147.0,2.4,18.0,353.0,428.12,343.53
2017,12,8,13,45,599.0,121.0,2.4,18.0,369.5,449.13,358.73
2017,12,8,14,0,730.0,95.0,2.4,18.0,386.0,452.91,358.41
2017,12,8,14,15,706.5,91.5,2.2,17.5,354.5,400.14,313.59
2017,12,8,14,30,683.0,88.0,2.0,17.0,323.0,348.3,268.74
2017,12,8,14,45,657.0,81.5,1.8,16.5,288.0,294.02,221.11
2017,12,8,15,0,631.0,75.0,1.6,16.0,253.0,241.61,174.46
2017,12,8,15,15,582.5,68.5,1.45,15.0,213.5,186.79,127.3
2017,12,8,15,30,534.0,62.0,1.3,14.0,174.0,136.97,86.01
2017,12,8,15,45,469.5,52.5,1.2,13.0,135.0,88.34,50.18
2017,12,8,16,0,405.0,43.0,1.1,12.0,96.0,47.22,26.55
2017,12,8,16,15,288.0,30.5,1.1,11.5,60.5,25.13,14.42
2017,12,8,16,30,171.0,18.0,1.1,11.0,25.0,14.85,0.0
2017,12,8,16,45,85.5,9.0,1.15,10.5,12.5,8.19,0.0
2017,12,8,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.4,5.5,11.0,10.01,0.0
2017,12,9,7,30,0.0,22.0,1.5,6.0,22.0,26.73,0.0
2017,12,9,7,45,174.0,31.5,1.6,7.0,53.5,190.11,138.5
2017,12,9,8,0,348.0,41.0,1.7,8.0,85.0,322.13,265.46
2017,12,9,8,15,408.5,50.5,1.8,8.5,121.0,387.74,324.95
2017,12,9,8,30,469.0,60.0,1.9,9.0,157.0,455.84,383.72
2017,12,9,8,45,512.5,66.5,2.05,10.0,192.5,509.29,427.5
2017,12,9,9,0,556.0,73.0,2.2,11.0,228.0,562.8,469.51
2017,12,9,9,15,594.0,75.0,2.25,11.5,260.0,605.9,502.41
2017,12,9,9,30,632.0,77.0,2.3,12.0,292.0,647.77,533.47
2017,12,9,9,45,586.5,95.0,2.35,12.5,309.0,638.77,525.0
2017,12,9,10,0,541.0,113.0,2.4,13.0,326.0,625.03,513.18
2017,12,9,10,15,578.0,112.5,2.45,13.5,353.5,656.97,536.29
2017,12,9,10,30,615.0,112.0,2.5,14.0,381.0,686.38,556.85
2017,12,9,10,45,626.5,114.0,2.55,15.0,398.0,694.42,560.21
2017,12,9,11,0,638.0,116.0,2.6,16.0,415.0,699.68,561.71
2017,12,9,11,15,638.0,119.5,2.6,16.5,424.5,694.3,556.19
2017,12,9,11,30,638.0,123.0,2.6,17.0,434.0,686.24,548.9
2017,12,9,11,45,666.5,116.0,2.6,17.5,443.0,686.19,547.71
2017,12,9,12,0,695.0,109.0,2.6,18.0,452.0,682.36,543.77
2017,12,9,12,15,709.0,104.5,2.55,18.0,452.5,666.74,532.03
2017,12,9,12,30,723.0,100.0,2.5,18.0,453.0,647.9,517.51
2017,12,9,12,45,589.5,131.5,2.5,18.5,415.5,564.94,451.65
2017,12,9,13,0,456.0,163.0,2.5,19.0,378.0,482.51,385.96
2017,12,9,13,15,434.0,160.5,2.4,19.0,358.5,445.14,356.32
2017,12,9,13,30,412.0,158.0,2.3,19.0,339.0,408.27,326.46
2017,12,9,13,45,531.5,124.0,2.25,19.0,344.0,413.51,329.71
2017,12,9,14,0,651.0,90.0,2.2,19.0,349.0,411.3,325.23
2017,12,9,14,15,622.5,89.5,1.95,18.5,321.5,363.53,284.55
2017,12,9,14,30,594.0,89.0,1.7,18.0,294.0,317.23,244.49
2017,12,9,14,45,573.0,82.0,1.45,18.0,262.5,268.82,201.62
2017,12,9,15,0,552.0,75.0,1.2,18.0,231.0,221.88,159.66
2017,12,9,15,15,513.0,68.0,1.15,16.5,196.0,172.99,118.04
2017,12,9,15,30,474.0,61.0,1.1,15.0,161.0,128.1,80.96
2017,12,9,15,45,416.0,51.5,1.1,14.0,125.0,83.49,47.94
2017,12,9,16,0,358.0,42.0,1.1,13.0,89.0,45.64,25.66
2017,12,9,16,15,179.0,33.5,1.15,12.5,57.0,26.18,15.19
2017,12,9,16,30,0.0,25.0,1.2,12.0,25.0,20.64,0.0
2017,12,9,16,45,0.0,12.5,1.25,11.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,10,7,15,127.5,7.5,1.3,5.5,12.5,77.47,0.0
2017,12,10,7,30,255.0,15.0,1.4,6.0,25.0,164.65,0.0
2017,12,10,7,45,381.5,24.5,1.55,7.0,61.0,301.75,216.7
2017,12,10,8,0,508.0,34.0,1.7,8.0,97.0,411.79,337.02
2017,12,10,8,15,581.0,40.5,1.8,8.5,138.5,488.51,405.55
2017,12,10,8,30,654.0,47.0,1.9,9.0,180.0,567.55,471.46
2017,12,10,8,45,696.0,52.0,2.0,9.5,220.5,623.06,516.38
2017,12,10,9,0,738.0,57.0,2.1,10.0,261.0,677.96,559.07
2017,12,10,9,15,769.0,60.5,2.05,10.5,298.0,721.12,590.32
