Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,9,30,800.0,64.0,2.0,11.0,335.0,762.34,619.01
2017,12,10,9,45,822.5,66.0,2.0,12.0,367.5,792.29,637.77
2017,12,10,10,0,845.0,68.0,2.0,13.0,400.0,819.39,654.04
2017,12,10,10,15,859.5,70.0,2.0,14.0,426.0,836.64,662.91
2017,12,10,10,30,874.0,72.0,2.0,15.0,452.0,850.52,669.32
2017,12,10,10,45,880.5,74.0,2.0,16.0,470.5,854.1,668.48
2017,12,10,11,0,887.0,76.0,2.0,17.0,489.0,854.09,665.3
2017,12,10,11,15,892.5,76.5,1.95,17.5,501.0,847.74,658.6
2017,12,10,11,30,898.0,77.0,1.9,18.0,513.0,837.77,649.59
2017,12,10,11,45,897.0,78.0,1.9,18.5,516.5,819.65,635.56
2017,12,10,12,0,896.0,79.0,1.9,19.0,520.0,798.2,619.39
2017,12,10,12,15,894.5,78.5,1.85,19.0,516.5,771.35,600.25
2017,12,10,12,30,893.0,78.0,1.8,19.0,513.0,741.45,579.0
2017,12,10,12,45,894.5,76.0,1.8,19.5,503.0,708.93,555.01
2017,12,10,13,0,896.0,74.0,1.8,20.0,493.0,669.23,524.3
2017,12,10,13,15,887.0,72.5,1.75,20.0,474.5,629.35,493.26
2017,12,10,13,30,878.0,71.0,1.7,20.0,456.0,583.42,457.13
2017,12,10,13,45,864.5,69.5,1.7,20.0,431.0,533.55,417.4
2017,12,10,14,0,851.0,68.0,1.7,20.0,406.0,482.74,375.76
2017,12,10,14,15,831.0,65.5,1.5,19.5,374.5,427.45,329.47
2017,12,10,14,30,811.0,63.0,1.3,19.0,343.0,372.44,282.14
2017,12,10,14,45,783.5,59.5,1.15,18.5,306.5,314.61,231.79
2017,12,10,15,0,756.0,56.0,1.0,18.0,270.0,258.5,182.1
2017,12,10,15,15,712.5,52.0,1.0,17.0,229.5,200.65,132.26
2017,12,10,15,30,669.0,48.0,1.0,16.0,189.0,146.96,87.56
2017,12,10,15,45,604.0,41.5,1.05,15.0,147.5,93.48,48.43
2017,12,10,16,0,539.0,35.0,1.1,14.0,106.0,47.41,23.25
2017,12,10,16,15,269.5,33.0,1.15,13.0,68.5,27.49,16.22
2017,12,10,16,30,0.0,31.0,1.2,12.0,31.0,24.56,0.0
2017,12,10,16,45,0.0,15.5,1.25,11.5,15.5,14.1,0.0
2017,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,1.35,5.5,6.0,5.46,0.0
2017,12,11,7,30,0.0,12.0,1.4,6.0,12.0,10.91,0.0
2017,12,11,7,45,84.5,28.5,1.45,7.0,38.5,111.27,75.57
2017,12,11,8,0,169.0,45.0,1.5,8.0,65.0,193.36,158.11
2017,12,11,8,15,215.0,61.5,1.7,8.5,97.5,250.9,210.53
2017,12,11,8,30,261.0,78.0,1.9,9.0,130.0,310.26,262.68
2017,12,11,8,45,297.0,92.0,2.15,9.5,163.5,359.66,305.31
2017,12,11,9,0,333.0,106.0,2.4,10.0,197.0,424.63,359.14
2017,12,11,9,15,395.0,105.5,2.4,10.5,227.5,477.87,402.76
2017,12,11,9,30,457.0,105.0,2.4,11.0,258.0,531.82,445.78
2017,12,11,9,45,524.5,103.0,2.4,11.5,295.5,595.29,494.46
2017,12,11,10,0,592.0,101.0,2.4,12.0,333.0,653.08,537.07
2017,12,11,10,15,707.5,93.0,2.35,12.5,387.5,741.88,601.62
2017,12,11,10,30,823.0,85.0,2.3,13.0,442.0,822.93,658.13
2017,12,11,10,45,830.5,87.5,2.3,13.5,461.0,828.12,659.15
2017,12,11,11,0,838.0,90.0,2.3,14.0,480.0,829.85,658.49
2017,12,11,11,15,844.0,91.0,2.3,14.5,491.5,825.06,653.3
2017,12,11,11,30,850.0,92.0,2.3,15.0,503.0,816.77,645.81
2017,12,11,11,45,850.5,92.5,2.3,16.0,507.0,800.05,631.26
2017,12,11,12,0,851.0,93.0,2.3,17.0,511.0,780.08,614.62
2017,12,11,12,15,849.5,92.5,2.25,17.0,507.5,754.33,595.91
2017,12,11,12,30,848.0,92.0,2.2,17.0,504.0,725.66,575.13
2017,12,11,12,45,832.0,94.0,2.2,17.5,491.0,687.03,545.26
2017,12,11,13,0,816.0,96.0,2.2,18.0,478.0,646.65,513.27
2017,12,11,13,15,805.5,94.5,2.1,18.0,459.5,604.5,479.99
2017,12,11,13,30,795.0,93.0,2.0,18.0,441.0,562.42,446.07
2017,12,11,13,45,780.5,90.0,1.95,18.0,416.0,513.47,406.42
2017,12,11,14,0,766.0,87.0,1.9,18.0,391.0,463.9,365.32
2017,12,11,14,15,743.0,84.0,1.6,17.5,360.0,410.39,320.04
2017,12,11,14,30,720.0,81.0,1.3,17.0,329.0,357.66,274.33
2017,12,11,14,45,691.0,76.0,1.05,16.5,293.0,302.1,225.78
2017,12,11,15,0,662.0,71.0,0.8,16.0,257.0,248.63,178.39
2017,12,11,15,15,615.0,65.0,0.85,15.0,217.5,192.86,130.76
2017,12,11,15,30,568.0,59.0,0.9,14.0,178.0,141.83,88.42
2017,12,11,15,45,503.0,50.0,1.0,13.5,138.5,91.45,50.93
2017,12,11,16,0,438.0,41.0,1.1,13.0,99.0,48.54,25.87
2017,12,11,16,15,219.0,34.0,1.15,12.5,63.0,26.64,15.62
2017,12,11,16,30,0.0,27.0,1.2,12.0,27.0,22.03,0.0
2017,12,11,16,45,0.0,13.5,1.25,12.0,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,15,105.0,7.0,1.2,4.5,10.5,6.37,0.0
2017,12,12,7,30,210.0,14.0,1.2,5.0,21.0,136.37,0.0
2017,12,12,7,45,336.5,25.0,1.25,6.0,56.5,279.69,190.97
2017,12,12,8,0,463.0,36.0,1.3,7.0,92.0,391.54,319.05
2017,12,12,8,15,539.5,44.0,1.45,7.5,133.0,469.75,390.25
2017,12,12,8,30,616.0,52.0,1.6,8.0,174.0,551.31,458.65
2017,12,12,8,45,660.0,58.0,1.8,9.0,214.5,608.05,504.45
2017,12,12,9,0,704.0,64.0,2.0,10.0,255.0,664.62,548.29
2017,12,12,9,15,737.0,68.0,2.0,10.5,292.5,702.48,576.03
2017,12,12,9,30,770.0,72.0,2.0,11.0,330.0,745.72,606.89
2017,12,12,9,45,798.5,74.0,2.0,11.5,363.5,780.65,630.66
2017,12,12,10,0,827.0,76.0,2.0,12.0,397.0,812.85,651.94
2017,12,12,10,15,843.0,78.0,2.1,12.5,424.0,831.49,664.01
2017,12,12,10,30,859.0,80.0,2.2,13.0,451.0,846.79,673.7
2017,12,12,10,45,867.0,82.0,2.3,14.0,470.0,851.83,674.81
2017,12,12,11,0,875.0,84.0,2.4,15.0,489.0,853.28,673.5
2017,12,12,11,15,881.5,84.5,2.4,15.5,501.5,848.05,667.98
2017,12,12,11,30,888.0,85.0,2.4,16.0,514.0,839.2,660.09
2017,12,12,11,45,889.5,85.5,2.45,16.5,518.5,822.76,647.35
2017,12,12,12,0,891.0,86.0,2.5,17.0,523.0,802.9,632.34
2017,12,12,12,15,890.0,86.0,2.5,17.0,520.0,777.27,614.07
2017,12,12,12,30,889.0,86.0,2.5,17.0,517.0,748.53,593.6
2017,12,12,12,45,879.5,86.5,2.5,17.5,505.0,711.59,565.4
2017,12,12,13,0,870.0,87.0,2.5,18.0,493.0,672.37,534.21
2017,12,12,13,15,860.5,85.5,2.45,18.0,475.0,628.96,500.15
2017,12,12,13,30,851.0,84.0,2.4,18.0,457.0,583.81,464.03
2017,12,12,13,45,833.5,82.5,2.4,18.0,431.0,532.97,422.87
2017,12,12,14,0,816.0,81.0,2.4,18.0,405.0,481.59,380.2
2017,12,12,14,15,795.0,78.0,2.1,17.5,373.5,426.97,333.79
2017,12,12,14,30,774.0,75.0,1.8,17.0,342.0,372.8,286.6
2017,12,12,14,45,740.5,71.5,1.55,16.5,304.5,314.46,235.48
2017,12,12,15,0,707.0,68.0,1.3,16.0,267.0,258.64,185.86
2017,12,12,15,15,661.5,62.5,1.25,15.0,227.0,201.16,136.12
2017,12,12,15,30,616.0,57.0,1.2,14.0,187.0,148.15,91.67
2017,12,12,15,45,544.0,49.0,1.15,13.0,145.0,95.19,52.38
2017,12,12,16,0,472.0,41.0,1.1,12.0,103.0,50.48,26.51
2017,12,12,16,15,354.0,29.5,1.15,11.5,66.0,24.24,13.83
2017,12,12,16,30,236.0,18.0,1.2,11.0,29.0,14.86,0.0
2017,12,12,16,45,118.0,9.0,1.25,10.5,14.5,8.19,0.0
2017,12,12,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,15,85.0,6.5,1.2,3.5,9.0,5.91,0.0
2017,12,13,7,30,170.0,13.0,1.2,4.0,18.0,111.63,0.0
2017,12,13,7,45,299.5,25.0,1.3,5.0,52.5,254.79,169.2
2017,12,13,8,0,429.0,37.0,1.4,6.0,87.0,369.24,301.97
2017,12,13,8,15,506.5,45.5,1.5,6.5,128.0,447.69,373.93
2017,12,13,8,30,584.0,54.0,1.6,7.0,169.0,529.6,443.21
2017,12,13,8,45,636.5,59.5,1.75,8.0,210.0,591.39,493.08
2017,12,13,9,0,689.0,65.0,1.9,9.0,251.0,653.41,541.13
2017,12,13,9,15,723.0,69.5,1.8,9.5,288.5,699.02,574.13
2017,12,13,9,30,757.0,74.0,1.7,10.0,326.0,743.07,604.66
2017,12,13,9,45,776.0,78.0,1.65,10.5,358.0,765.94,619.0
2017,12,13,10,0,795.0,82.0,1.6,11.0,390.0,792.49,635.78
2017,12,13,10,15,811.0,84.5,1.65,11.5,416.5,811.73,647.97
2017,12,13,10,30,827.0,87.0,1.7,12.0,443.0,827.7,657.78
2017,12,13,10,45,839.0,88.0,1.75,13.0,462.5,835.12,660.29
2017,12,13,11,0,851.0,89.0,1.8,14.0,482.0,838.99,660.42
2017,12,13,11,15,856.5,90.0,1.85,14.5,494.0,833.88,655.53
2017,12,13,11,30,862.0,91.0,1.9,15.0,506.0,825.23,648.35
2017,12,13,11,45,863.5,91.0,1.95,15.5,510.0,808.74,635.74
2017,12,13,12,0,865.0,91.0,2.0,16.0,514.0,788.93,620.93
2017,12,13,12,15,862.0,91.0,2.05,16.0,510.0,762.52,602.57
2017,12,13,12,30,859.0,91.0,2.1,16.0,506.0,733.2,582.09
2017,12,13,12,45,836.5,94.5,2.2,16.5,491.5,691.63,550.74
2017,12,13,13,0,814.0,98.0,2.3,17.0,477.0,648.63,517.21
2017,12,13,13,15,802.5,96.0,2.3,17.0,458.5,605.58,483.62
2017,12,13,13,30,791.0,94.0,2.3,17.0,440.0,562.8,449.41
2017,12,13,13,45,753.5,85.0,2.35,17.0,399.5,495.71,396.08
2017,12,13,14,0,716.0,76.0,2.4,17.0,359.0,429.98,342.57
2017,12,13,14,15,716.5,78.5,2.2,16.5,343.0,395.36,311.76
2017,12,13,14,30,717.0,81.0,2.0,16.0,327.0,358.53,278.0
2017,12,13,14,45,690.0,75.5,1.8,15.5,292.0,303.34,229.27
2017,12,13,15,0,663.0,70.0,1.6,15.0,257.0,250.0,181.52
2017,12,13,15,15,616.0,64.0,1.45,14.0,217.5,194.14,132.97
2017,12,13,15,30,569.0,58.0,1.3,13.0,178.0,143.0,89.9
2017,12,13,15,45,504.5,49.5,1.15,12.5,138.5,92.93,52.08
2017,12,13,16,0,440.0,41.0,1.0,12.0,99.0,50.25,26.63
2017,12,13,16,15,324.5,29.5,1.05,11.5,63.5,24.16,13.83
2017,12,13,16,30,209.0,18.0,1.1,11.0,28.0,14.82,0.0
2017,12,13,16,45,104.5,9.0,1.15,10.5,14.0,8.19,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,111.5,6.5,1.15,5.5,9.5,0.0,0.0
2017,12,14,7,30,223.0,13.0,1.1,6.0,19.0,142.37,0.0
2017,12,14,7,45,362.5,22.0,1.1,6.5,54.0,281.19,179.01
2017,12,14,8,0,502.0,31.0,1.1,7.0,89.0,401.43,324.96
2017,12,14,8,15,577.5,37.5,1.2,7.5,130.0,479.02,395.6
2017,12,14,8,30,653.0,44.0,1.3,8.0,171.0,559.39,462.65
2017,12,14,8,45,702.0,48.0,1.45,9.0,212.0,618.83,510.12
2017,12,14,9,0,751.0,52.0,1.6,10.0,253.0,678.02,555.41
2017,12,14,9,15,782.0,55.0,1.55,10.5,290.5,720.85,586.03
2017,12,14,9,30,813.0,58.0,1.5,11.0,328.0,761.8,614.11
2017,12,14,9,45,832.0,60.5,1.45,12.0,359.5,789.89,630.76
2017,12,14,10,0,851.0,63.0,1.4,13.0,391.0,815.13,644.89
2017,12,14,10,15,865.5,65.0,1.45,13.5,417.5,832.8,655.74
2017,12,14,10,30,880.0,67.0,1.5,14.0,444.0,839.05,658.53
2017,12,14,10,45,891.5,67.5,1.55,15.0,464.0,845.45,660.38
2017,12,14,11,0,903.0,68.0,1.6,16.0,484.0,848.32,659.81
2017,12,14,11,15,908.5,68.5,1.65,16.5,496.0,842.6,654.61
2017,12,14,11,30,914.0,69.0,1.7,17.0,508.0,833.29,647.11
2017,12,14,11,45,917.0,69.0,1.8,17.5,513.0,817.78,635.92
2017,12,14,12,0,920.0,69.0,1.9,18.0,518.0,798.79,622.36
2017,12,14,12,15,918.5,69.0,1.95,18.0,515.0,773.03,604.72
2017,12,14,12,30,917.0,69.0,2.0,18.0,512.0,744.16,584.85
2017,12,14,12,45,900.0,72.0,2.05,18.5,499.0,705.24,556.52
2017,12,14,13,0,883.0,75.0,2.1,19.0,486.0,668.71,527.91
2017,12,14,13,15,873.5,74.0,2.05,19.0,468.0,625.74,494.43
2017,12,14,13,30,864.0,73.0,2.0,19.0,450.0,580.97,458.89
2017,12,14,13,45,849.5,71.0,1.95,19.0,425.0,530.94,418.52
2017,12,14,14,0,835.0,69.0,1.9,19.0,400.0,480.08,376.44
2017,12,14,14,15,814.5,67.0,1.65,18.5,369.0,426.1,330.87
2017,12,14,14,30,794.0,65.0,1.4,18.0,338.0,372.43,284.36
2017,12,14,14,45,763.0,61.5,1.15,17.5,301.5,314.48,233.68
2017,12,14,15,0,732.0,58.0,0.9,17.0,265.0,258.61,184.08
2017,12,14,15,15,687.5,54.0,0.95,16.0,225.5,201.81,135.13
2017,12,14,15,30,643.0,50.0,1.0,15.0,186.0,149.29,91.08
2017,12,14,15,45,572.0,43.5,1.05,14.5,145.0,94.76,50.3
2017,12,14,16,0,501.0,37.0,1.1,14.0,104.0,49.64,24.17
2017,12,14,16,15,379.0,27.5,1.15,13.0,67.0,22.38,12.35
2017,12,14,16,30,257.0,18.0,1.2,12.0,30.0,14.84,0.0
2017,12,14,16,45,128.5,9.0,1.25,11.5,15.0,8.19,0.0
2017,12,14,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.15,5.5,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2017,12,15,7,45,183.0,25.5,0.9,7.0,46.5,178.53,107.78
2017,12,15,8,0,366.0,36.0,0.8,8.0,78.0,325.21,262.21
2017,12,15,8,15,443.5,45.5,0.85,8.5,117.0,402.42,332.02
2017,12,15,8,30,521.0,55.0,0.9,9.0,156.0,483.46,400.05
2017,12,15,8,45,561.5,63.0,0.95,10.0,193.5,537.65,443.0
2017,12,15,9,0,602.0,71.0,1.0,11.0,231.0,591.8,484.09
2017,12,15,9,15,637.0,76.0,0.9,11.5,266.5,637.35,516.42
2017,12,15,9,30,672.0,81.0,0.8,12.0,302.0,681.59,546.35
2017,12,15,9,45,651.0,86.0,0.7,12.5,317.5,677.87,540.34
2017,12,15,10,0,630.0,91.0,0.6,13.0,333.0,670.99,532.47
2017,12,15,10,15,528.0,120.5,0.55,13.5,332.5,615.28,489.77
2017,12,15,10,30,426.0,150.0,0.5,14.0,332.0,564.03,448.67
2017,12,15,10,45,394.0,164.0,0.45,14.5,338.0,550.02,436.17
2017,12,15,11,0,362.0,178.0,0.4,15.0,344.0,518.65,410.86
2017,12,15,11,15,383.0,179.0,0.6,15.0,359.0,530.37,421.72
2017,12,15,11,30,404.0,180.0,0.8,15.0,374.0,555.44,441.44
2017,12,15,11,45,386.5,190.0,1.0,15.0,377.0,528.12,421.79
2017,12,15,12,0,369.0,200.0,1.2,15.0,380.0,515.01,412.51
2017,12,15,12,15,424.5,187.5,1.1,15.0,394.0,542.47,433.0
2017,12,15,12,30,480.0,175.0,1.0,15.0,408.0,552.92,440.25
2017,12,15,12,45,497.5,162.0,0.95,15.0,398.5,531.97,423.98
2017,12,15,13,0,515.0,149.0,0.9,15.0,389.0,508.39,405.76
2017,12,15,13,15,451.5,155.5,0.8,14.5,360.0,453.39,362.75
2017,12,15,13,30,388.0,162.0,0.7,14.0,331.0,401.68,322.01
2017,12,15,13,45,271.5,165.5,0.6,14.0,280.5,315.57,253.37
2017,12,15,14,0,155.0,169.0,0.5,14.0,230.0,241.52,193.83
2017,12,15,14,15,143.5,158.5,0.5,13.5,211.5,216.46,173.78
2017,12,15,14,30,132.0,148.0,0.5,13.0,193.0,192.44,153.96
2017,12,15,14,45,126.5,132.5,0.55,13.0,172.0,166.7,132.13
2017,12,15,15,0,121.0,117.0,0.6,13.0,151.0,141.7,110.62
2017,12,15,15,15,109.0,100.5,0.65,12.5,127.5,115.19,88.11
2017,12,15,15,30,97.0,84.0,0.7,12.0,104.0,90.28,67.03
2017,12,15,15,45,80.5,66.5,0.8,11.5,80.5,65.79,46.92
2017,12,15,16,0,64.0,49.0,0.9,11.0,57.0,43.69,29.49
2017,12,15,16,15,32.0,32.5,0.9,11.0,36.5,27.48,16.71
2017,12,15,16,30,0.0,16.0,0.9,11.0,16.0,14.09,0.0
2017,12,15,16,45,0.0,8.0,0.95,11.0,8.0,7.28,0.0
2017,12,15,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,107.0,5.5,4.95,9.0,8.5,0.0,0.0
2017,12,16,7,30,214.0,11.0,5.1,9.0,17.0,134.6,0.0
2017,12,16,7,45,352.5,20.5,5.3,9.5,50.5,270.92,157.59
2017,12,16,8,0,491.0,30.0,5.5,10.0,84.0,391.57,318.81
2017,12,16,8,15,567.5,35.5,5.75,10.5,124.5,468.21,392.76
2017,12,16,8,30,644.0,41.0,6.0,11.0,165.0,547.58,462.54
2017,12,16,8,45,692.0,45.0,6.25,11.5,205.0,605.81,512.62
2017,12,16,9,0,740.0,49.0,6.5,12.0,245.0,663.93,560.8
2017,12,16,9,15,771.0,52.0,6.6,12.0,281.5,706.57,595.78
2017,12,16,9,30,802.0,55.0,6.7,12.0,318.0,747.43,628.48
2017,12,16,9,45,819.5,58.0,6.85,12.5,349.5,774.99,648.95
2017,12,16,10,0,837.0,61.0,7.0,13.0,381.0,799.73,666.86
2017,12,16,10,15,851.5,62.5,7.1,13.5,407.0,808.74,672.09
2017,12,16,10,30,866.0,64.0,7.2,14.0,433.0,822.65,681.14
2017,12,16,10,45,876.5,64.5,7.3,14.5,452.5,828.5,683.92
2017,12,16,11,0,887.0,65.0,7.4,15.0,472.0,830.91,684.13
2017,12,16,11,15,893.0,65.5,7.5,15.0,484.5,826.04,680.14
2017,12,16,11,30,899.0,66.0,7.6,15.0,497.0,817.64,673.56
2017,12,16,11,45,779.0,92.0,7.7,15.5,468.0,743.78,614.76
2017,12,16,12,0,659.0,118.0,7.8,16.0,439.0,666.51,553.01
2017,12,16,12,15,562.0,143.0,7.8,16.0,416.0,595.99,494.83
2017,12,16,12,30,465.0,168.0,7.8,16.0,393.0,535.08,443.64
2017,12,16,12,45,671.5,119.5,7.85,16.0,436.0,611.31,507.36
2017,12,16,13,0,878.0,71.0,7.9,16.0,479.0,658.16,546.12
2017,12,16,13,15,869.0,70.0,7.85,16.0,461.5,620.24,513.62
2017,12,16,13,30,860.0,69.0,7.8,16.0,444.0,576.2,475.94
2017,12,16,13,45,848.5,67.0,7.75,16.0,420.0,528.13,434.25
2017,12,16,14,0,837.0,65.0,7.7,16.0,396.0,478.96,390.72
2017,12,16,14,15,816.5,62.5,7.5,16.0,365.5,424.53,341.84
2017,12,16,14,30,796.0,60.0,7.3,16.0,335.0,370.42,292.27
2017,12,16,14,45,766.5,57.0,7.1,16.0,299.0,313.48,239.77
2017,12,16,15,0,737.0,54.0,6.9,16.0,263.0,258.43,188.54
2017,12,16,15,15,693.5,50.0,6.6,15.5,224.0,201.59,137.18
2017,12,16,15,30,650.0,46.0,6.3,15.0,185.0,148.87,91.34
2017,12,16,15,45,583.0,40.5,6.05,14.5,144.5,96.84,51.53
2017,12,16,16,0,516.0,35.0,5.8,14.0,104.0,52.36,25.23
2017,12,16,16,15,400.0,26.5,5.65,13.5,68.0,21.45,11.66
2017,12,16,16,30,284.0,18.0,5.5,13.0,32.0,14.81,0.0
2017,12,16,16,45,142.0,9.0,5.4,12.5,16.0,8.19,0.0
2017,12,16,17,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,15,116.5,5.5,1.55,5.5,8.0,0.0,0.0
2017,12,17,7,30,233.0,11.0,1.7,6.0,16.0,145.33,0.0
2017,12,17,7,45,370.0,19.5,1.9,7.0,49.5,279.69,154.08
2017,12,17,8,0,507.0,28.0,2.1,8.0,83.0,399.59,322.18
2017,12,17,8,15,581.5,33.5,2.2,8.5,123.0,474.82,393.72
2017,12,17,8,30,656.0,39.0,2.3,9.0,163.0,552.96,460.35
2017,12,17,8,45,701.5,42.5,2.45,9.5,202.5,608.84,506.81
2017,12,17,9,0,747.0,46.0,2.6,10.0,242.0,664.53,551.24
2017,12,17,9,15,777.0,49.0,2.65,10.5,278.5,706.52,583.03
2017,12,17,9,30,807.0,52.0,2.7,11.0,315.0,738.87,606.49
2017,12,17,9,45,816.5,56.5,2.8,12.0,345.5,769.95,627.51
2017,12,17,10,0,826.0,61.0,2.9,13.0,376.0,790.13,639.89
2017,12,17,10,15,840.5,62.5,2.9,13.5,402.0,807.31,650.45
2017,12,17,10,30,855.0,64.0,2.9,14.0,428.0,813.18,652.63
2017,12,17,10,45,864.0,65.0,2.9,14.5,447.0,818.58,654.58
2017,12,17,11,0,873.0,66.0,2.9,15.0,466.0,820.57,654.12
2017,12,17,11,15,878.5,67.0,2.85,15.0,478.0,816.17,650.06
2017,12,17,11,30,884.0,68.0,2.8,15.0,490.0,808.29,643.64
2017,12,17,11,45,885.5,68.0,2.8,15.5,495.0,792.49,630.75
2017,12,17,12,0,887.0,68.0,2.8,16.0,500.0,773.38,615.66
2017,12,17,12,15,885.5,68.0,2.7,16.0,497.0,748.8,597.23
2017,12,17,12,30,884.0,68.0,2.6,16.0,494.0,721.22,576.69
2017,12,17,12,45,881.5,67.0,2.55,16.0,484.5,688.88,552.92
2017,12,17,13,0,879.0,66.0,2.5,16.0,475.0,653.88,525.77
2017,12,17,13,15,870.5,65.0,2.4,16.0,458.0,612.71,492.7
2017,12,17,13,30,862.0,64.0,2.3,16.0,441.0,569.67,457.56
2017,12,17,13,45,846.0,63.5,2.25,16.5,416.5,521.6,417.12
2017,12,17,14,0,830.0,63.0,2.2,17.0,392.0,474.61,376.63
2017,12,17,14,15,811.0,61.0,2.0,16.5,362.0,421.79,331.61
2017,12,17,14,30,792.0,59.0,1.8,16.0,332.0,369.13,285.52
2017,12,17,14,45,759.5,57.0,1.6,16.0,296.5,312.48,234.99
2017,12,17,15,0,727.0,55.0,1.4,16.0,261.0,257.99,185.77
2017,12,17,15,15,685.0,51.0,1.3,15.0,222.5,201.99,136.64
2017,12,17,15,30,643.0,47.0,1.2,14.0,184.0,149.94,92.21
2017,12,17,15,45,572.0,41.5,1.1,13.5,144.0,97.81,52.68
2017,12,17,16,0,501.0,36.0,1.0,13.0,104.0,51.72,24.77
2017,12,17,16,15,386.0,27.0,1.0,12.5,68.0,21.84,12.17
2017,12,17,16,30,271.0,18.0,1.0,12.0,32.0,14.77,0.0
2017,12,17,16,45,135.5,9.0,1.05,12.0,16.0,8.19,0.0
2017,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,63.5,5.0,1.1,6.5,6.5,0.0,0.0
2017,12,18,7,30,127.0,10.0,1.0,7.0,13.0,82.67,0.0
2017,12,18,7,45,264.0,21.0,0.95,7.5,44.0,221.27,113.01
2017,12,18,8,0,401.0,32.0,0.9,8.0,75.0,342.26,273.25
2017,12,18,8,15,482.0,39.5,1.05,8.5,114.0,420.03,346.19
2017,12,18,8,30,563.0,47.0,1.2,9.0,153.0,501.93,415.58
2017,12,18,8,45,612.5,52.0,1.4,9.5,191.5,559.86,463.59
2017,12,18,9,0,662.0,57.0,1.6,10.0,230.0,612.17,505.62
2017,12,18,9,15,696.5,61.0,1.55,10.5,266.5,657.67,539.25
2017,12,18,9,30,731.0,65.0,1.5,11.0,303.0,701.67,570.44
2017,12,18,9,45,754.5,67.5,1.5,11.5,334.5,732.85,591.61
2017,12,18,10,0,778.0,70.0,1.5,12.0,366.0,761.51,610.51
2017,12,18,10,15,794.5,72.0,1.45,12.5,392.0,780.87,621.8
2017,12,18,10,30,811.0,74.0,1.4,13.0,418.0,797.13,630.77
2017,12,18,10,45,825.0,74.5,1.4,14.0,438.0,806.13,633.94
2017,12,18,11,0,839.0,75.0,1.4,15.0,458.0,811.71,634.81
2017,12,18,11,15,845.5,75.5,1.35,15.5,470.5,807.59,629.55
2017,12,18,11,30,852.0,76.0,1.3,16.0,483.0,800.02,622.13
2017,12,18,11,45,856.5,76.0,1.3,16.5,488.5,786.78,611.54
2017,12,18,12,0,861.0,76.0,1.3,17.0,494.0,770.16,598.77
2017,12,18,12,15,860.0,75.5,1.25,17.0,491.5,745.49,581.0
2017,12,18,12,30,859.0,75.0,1.2,17.0,489.0,717.85,561.24
2017,12,18,12,45,855.5,74.5,1.2,17.5,479.5,685.64,537.7
2017,12,18,13,0,852.0,74.0,1.2,18.0,470.0,650.86,510.6
2017,12,18,13,15,843.5,73.0,1.15,18.0,453.0,610.05,479.11
2017,12,18,13,30,835.0,72.0,1.1,18.0,436.0,567.44,445.64
2017,12,18,13,45,820.0,70.5,1.05,18.0,412.0,519.26,407.2
2017,12,18,14,0,805.0,69.0,1.0,18.0,388.0,470.32,367.19
2017,12,18,14,15,785.0,66.5,0.85,17.5,358.5,417.67,323.4
2017,12,18,14,30,765.0,64.0,0.7,17.0,329.0,365.34,278.66
2017,12,18,14,45,733.0,61.5,0.6,17.0,293.5,309.66,230.22
2017,12,18,15,0,701.0,59.0,0.5,17.0,258.0,256.15,182.93
2017,12,18,15,15,657.0,54.5,0.55,16.0,220.0,200.58,135.39
2017,12,18,15,30,613.0,50.0,0.6,15.0,182.0,147.88,91.22
2017,12,18,15,45,543.0,44.0,0.7,14.5,142.0,96.69,52.57
2017,12,18,16,0,473.0,38.0,0.8,14.0,102.0,53.35,26.34
2017,12,18,16,15,359.5,28.0,0.85,13.5,66.5,22.67,12.86
2017,12,18,16,30,246.0,18.0,0.9,13.0,31.0,14.71,0.0
2017,12,18,16,45,123.0,9.0,0.95,13.0,15.5,8.19,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,7,15,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2017,12,19,7,30,125.0,10.0,1.1,8.0,12.0,81.34,0.0
2017,12,19,7,45,261.0,21.0,1.05,8.5,43.0,218.27,102.99
2017,12,19,8,0,397.0,32.0,1.0,9.0,74.0,339.14,269.21
2017,12,19,8,15,478.5,39.5,1.2,9.5,112.5,417.06,342.92
2017,12,19,8,30,560.0,47.0,1.4,10.0,151.0,499.18,412.84
2017,12,19,8,45,336.5,75.5,1.65,10.5,142.5,379.39,318.13
2017,12,19,9,0,113.0,104.0,1.9,11.0,134.0,222.08,186.11
2017,12,19,9,15,119.5,119.5,1.95,11.5,155.0,246.3,206.91
2017,12,19,9,30,126.0,135.0,2.0,12.0,176.0,270.28,226.4
2017,12,19,9,45,132.5,148.0,2.05,13.0,195.0,290.36,241.9
2017,12,19,10,0,139.0,161.0,2.1,14.0,214.0,310.15,256.83
2017,12,19,10,15,293.5,152.5,2.1,14.5,274.0,441.11,364.36
2017,12,19,10,30,448.0,144.0,2.1,15.0,334.0,575.21,469.05
2017,12,19,10,45,275.0,171.5,2.15,15.5,290.0,443.39,361.62
2017,12,19,11,0,102.0,199.0,2.2,16.0,246.0,298.35,242.35
2017,12,19,11,15,336.0,169.5,2.2,16.0,329.0,480.76,392.29
2017,12,19,11,30,570.0,140.0,2.2,16.0,412.0,644.46,519.3
2017,12,19,11,45,474.0,164.0,2.2,16.5,392.0,583.49,468.73
2017,12,19,12,0,378.0,188.0,2.2,17.0,372.0,509.17,409.72
2017,12,19,12,15,613.0,133.5,2.2,16.5,429.5,631.23,506.89
2017,12,19,12,30,848.0,79.0,2.2,16.0,487.0,715.46,571.06
2017,12,19,12,45,838.5,79.5,2.2,16.0,476.5,680.66,544.65
2017,12,19,13,0,829.0,80.0,2.2,16.0,466.0,643.7,516.0
2017,12,19,13,15,819.5,79.0,2.25,16.0,449.0,603.12,484.33
2017,12,19,13,30,810.0,78.0,2.3,16.0,432.0,560.87,450.6
2017,12,19,13,45,796.0,76.0,2.35,16.0,408.0,513.72,412.18
2017,12,19,14,0,782.0,74.0,2.4,16.0,384.0,465.78,372.07
2017,12,19,14,15,761.0,71.5,2.3,15.5,354.5,413.76,327.93
2017,12,19,14,30,740.0,69.0,2.2,15.0,325.0,362.19,282.93
2017,12,19,14,45,706.0,66.0,2.1,15.0,290.0,306.57,233.41
2017,12,19,15,0,672.0,63.0,2.0,15.0,255.0,252.64,184.8
2017,12,19,15,15,626.5,58.5,1.75,14.0,217.0,197.96,136.7
2017,12,19,15,30,581.0,54.0,1.5,13.0,179.0,147.69,93.65
2017,12,19,15,45,513.5,47.0,1.3,12.5,140.0,97.51,54.91
2017,12,19,16,0,446.0,40.0,1.1,12.0,101.0,54.95,28.27
2017,12,19,16,15,333.5,29.5,1.1,11.5,66.0,23.96,14.13
2017,12,19,16,30,221.0,19.0,1.1,11.0,31.0,15.57,0.0
2017,12,19,16,45,110.5,9.5,1.15,10.5,15.5,8.64,0.0
2017,12,19,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,15,70.0,5.5,1.65,6.5,6.5,0.0,0.0
2017,12,20,7,30,140.0,11.0,1.8,7.0,13.0,90.73,0.0
2017,12,20,7,45,291.0,21.0,2.0,7.5,45.0,235.65,103.07
2017,12,20,8,0,442.0,31.0,2.2,8.0,77.0,366.88,293.33
2017,12,20,8,15,525.5,37.5,2.45,8.5,117.0,438.19,364.47
2017,12,20,8,30,609.0,44.0,2.7,9.0,157.0,522.74,437.46
2017,12,20,8,45,657.5,49.0,3.0,9.5,196.5,582.09,487.73
2017,12,20,9,0,706.0,54.0,3.3,10.0,236.0,641.38,536.15
2017,12,20,9,15,739.0,57.0,3.4,10.0,273.0,685.37,571.35
2017,12,20,9,30,772.0,60.0,3.5,10.0,310.0,727.69,604.31
2017,12,20,9,45,793.0,62.5,3.65,10.5,341.5,757.45,626.0
2017,12,20,10,0,814.0,65.0,3.8,11.0,373.0,784.55,645.3
2017,12,20,10,15,829.5,67.0,3.75,11.0,399.5,803.46,658.41
2017,12,20,10,30,845.0,69.0,3.7,11.0,426.0,819.19,669.06
2017,12,20,10,45,856.5,70.0,3.7,11.5,446.0,826.88,672.71
2017,12,20,11,0,868.0,71.0,3.7,12.0,466.0,831.09,673.88
2017,12,20,11,15,874.5,71.5,3.6,12.0,479.0,819.37,664.05
2017,12,20,11,30,881.0,72.0,3.5,12.0,492.0,811.97,657.71
2017,12,20,11,45,883.0,72.5,3.45,12.0,497.0,797.51,646.45
2017,12,20,12,0,885.0,73.0,3.4,12.0,502.0,779.71,632.88
2017,12,20,12,15,884.5,73.0,3.35,12.0,500.0,756.16,615.11
2017,12,20,12,30,884.0,73.0,3.3,12.0,498.0,729.54,595.11
2017,12,20,12,45,877.0,73.0,3.3,12.5,488.0,695.5,568.64
